Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/01  01:00:00,17.288598752,1.57672000866,0.0,0.0,2.55330491699,7.80157382632,43.4106974729,41.4661656455,1.94453182743
 01/01  02:00:00,16.8116360012,1.6884818738,0.0,0.0,2.55330491699,7.21284921042,45.604347116,44.4895812023,1.11476591372
 01/01  03:00:00,16.5677957585,1.739003939,0.0,0.0,2.55330491699,6.91848690247,46.2324700609,45.7400285825,0.492441478429
 01/01  04:00:00,16.4867418064,1.80513114093,0.0,0.0,2.55330491699,6.7713057485,48.1197596169,47.6273181385,0.492441478429
 01/01  05:00:00,18.5951943548,1.83709024155,0.0,0.0,3.82705111198,7.57405300124,49.6742419095,48.5594759958,1.11476591372
 01/01  06:00:00,23.0961238792,1.79940730397,0.0,0.0,6.02426329834,9.91545327661,53.3552204202,47.4693005026,5.88591991758
 01/01  07:00:00,28.3620676079,1.74709995256,0.0,0.0,6.51253267309,14.7454349813,65.9940806885,46.2095817162,19.7844989723
 01/01  08:00:00,26.5500403003,1.67363603872,0.0,0.0,6.01364874671,17.9699221805,65.4253443554,44.3961965125,21.0291478429
 01/01  09:00:00,23.3552825604,1.57034638731,0.0,0.0,3.66783283761,18.1171033345,61.7279772213,41.5285952921,20.1993819292
 01/01  10:00:00,20.4092866337,1.44798230112,0.0,0.0,3.10526160149,15.8560427302,55.4357802541,37.7256960661,17.710084188
 01/01  11:00:00,17.2668180112,1.22214038182,0.0,0.0,3.10526160149,12.9394160272,47.2449271601,31.1943747995,16.0505523606
 01/01  12:00:00,17.211857589,1.01999880573,0.0,0.0,3.10526160149,13.0865971812,38.4996690294,25.5607388452,12.9389301842
 01/01  13:00:00,16.9471323871,0.902454757894,0.0,0.0,3.10526160149,12.9394160272,33.6446688771,22.3652705203,11.2793983567
 01/01  14:00:00,16.4014318192,0.798297651983,0.0,0.0,3.10526160149,12.4978725653,29.6164495391,19.581700053,10.0347494862
 01/01  15:00:00,16.2321852352,0.776232222052,0.0,0.0,3.10526160149,12.3506914113,27.6848486371,18.8947480215,8.79010061559
 01/01  16:00:00,17.6228570215,0.801894554979,0.0,0.0,4.02872759285,12.7922348732,29.6581820655,19.6234325793,10.0347494862
 01/01  17:00:00,28.6605754392,0.817926251984,0.0,0.0,6.50191812146,17.7693977319,31.8950387989,20.2007574853,11.6942813136
 01/01  18:00:00,37.5959572184,0.737000889009,0.0,0.0,8.38069375907,23.1212625696,33.5633962162,18.1351682909,15.4282279253
 01/01  19:00:00,39.8086761919,0.688820366196,0.0,0.0,10.6415932552,23.1212625696,35.0515741427,16.9266069978,18.1249671449
 01/01  20:00:00,38.8977928603,0.747215012928,0.0,0.0,12.3080778603,20.4854999863,35.8213983612,18.52619713,17.2952012312
 01/01  21:00:00,38.5492499715,0.838793017344,0.0,0.0,12.456681583,19.8967753704,36.8804278495,21.0373169673,15.8431108822
 01/01  22:00:00,33.2237224443,0.976766512105,0.0,0.0,9.18739968257,17.702556249,37.7813309636,24.8424007794,12.9389301842
 01/01  23:00:00,26.4999229395,1.18827956902,0.0,0.0,5.91811778209,14.0365255879,41.9785582158,30.6991598591,11.2793983567
 01/01  24:00:00,20.7864335617,1.37129926258,0.0,0.0,3.54045821811,10.5176760807,42.0133161236,35.7125132492,6.30080287444
 01/02  01:00:00,17.2262682277,1.51438948429,0.0,0.0,2.55330491699,7.80157382632,41.5312349003,39.5850408503,1.94619405
 01/02  02:00:00,16.7141513012,1.59099717379,0.0,0.0,2.55330491699,7.21284921042,42.7321087242,41.6162061449,1.11590257923
 01/02  03:00:00,16.4778455569,1.64905373742,0.0,0.0,2.55330491699,6.91848690247,43.5383091126,43.0455597128,0.492749399794
 01/02  04:00:00,16.465324926,1.78371426051,0.0,0.0,2.55330491699,6.7713057485,47.5571865689,47.0644288435,0.492757725423
 01/02  05:00:00,18.6256564459,1.86755233262,0.0,0.0,3.82705111198,7.57405300124,50.7779158893,49.6618117297,1.11610415959
 01/02  06:00:00,23.1219894747,1.82527289951,0.0,0.0,6.02426329834,9.91545327661,54.3253695814,48.4287412264,5.89662835493
 01/02  07:00:00,28.3401096663,1.72514201098,0.0,0.0,6.51253267309,14.7454349813,65.4128630236,45.5872312549,19.8256317688
 01/02  08:00:00,26.748314669,1.67838104502,0.0,0.0,6.01364874671,18.163451543,65.3679225677,44.2947559396,21.0731666281
 01/02  09:00:00,25.1667419513,1.93539220953,0.0,0.0,4.35151303671,18.8798367041,64.7146897101,44.473049225,20.2416404851
 01/02  10:00:00,22.1224395374,1.71472163612,0.0,0.0,3.78894180059,16.6187760998,55.0014841278,37.2544237026,17.7470604251
 01/02  11:00:00,18.9888830667,1.49779186855,0.0,0.0,3.78894180059,13.7021493968,47.0909422569,31.0069352056,16.0840070513
 01/02  12:00:00,18.9700566017,1.33178424974,0.0,0.0,3.78894180059,13.8493305508,39.3535281773,26.3877462019,12.9657819754
 01/02  13:00:00,18.5356935515,1.20786241766,0.0,0.0,3.69398621738,13.6338449159,34.3702022509,23.0674736493,11.3027286016
 01/02  14:00:00,18.1725297377,1.12298200178,0.0,0.0,3.78894180059,13.2606059349,30.9150252215,20.8595866503,10.0554385712
 01/02  15:00:00,17.9505294353,1.04816285337,0.0,0.0,3.78894180059,13.1134247809,27.77597227,18.9678237292,8.80814854085
 01/02  16:00:00,19.3346159239,1.06723988869,0.0,0.0,4.71240779196,13.5549682428,29.7347337116,19.6792951404,10.0554385712
 01/02  17:00:00,30.4975585018,1.20849574586,0.0,0.0,7.18559832057,18.5321311015,35.5287444773,23.8102525323,11.718491945
 01/02  18:00:00,38.043485175,0.990999483114,0.0,0.0,8.38069375907,23.3147919321,41.7893155007,26.3289534646,15.4603620361
 01/02  19:00:00,40.2125579654,1.09270213974,0.0,0.0,10.6415932552,23.1212625696,47.7819165014,29.6190927328,18.1628237686
 01/02  20:00:00,39.4114838709,1.26090602351,0.0,0.0,12.3080778603,20.4854999863,51.904977778,34.5736806963,17.3312970817
 01/02  21:00:00,39.0097800801,1.2993231259,0.0,0.0,12.456681583,19.8967753704,51.0551169463,35.1789915667,15.8761253796
 01/02  22:00:00,33.6756313695,1.42867543727,0.0,0.0,9.18739968257,17.702556249,51.6717975537,38.7060155783,12.9657819754
 01/02  23:00:00,26.9486675323,1.63702416181,0.0,0.0,5.91811778209,14.0365255879,55.756857004,44.4541284024,11.3027286016
 01/02  24:00:00,21.3400607078,1.92492640866,0.0,0.0,3.54045821811,10.5176760807,59.2931868672,52.9796183871,6.31356848011
 01/03  01:00:00,17.8137461929,2.10186744951,0.0,0.0,2.55330491699,7.80157382632,59.8549200054,57.9052368509,1.94968315449
 01/03  02:00:00,17.180021457,2.05686732952,0.0,0.0,2.55330491699,7.21284921042,56.7015408297,55.5838991706,1.11764165907
 01/03  03:00:00,16.8980819441,2.06929012461,0.0,0.0,2.55330491699,6.91848690247,55.9759803377,55.4827965981,0.493183739564
 01/03  04:00:00,16.7913200696,2.10970940411,0.0,0.0,2.55330491699,6.7713057485,57.0676717566,56.5744798429,0.493191913686
 01/03  05:00:00,18.8676304456,2.10952633229,0.0,0.0,3.82705111198,7.57405300124,57.6669122034,56.54907263,1.11783957344
 01/03  06:00:00,23.3668426644,2.07012608919,0.0,0.0,6.02426329834,9.91545327661,61.4792388475,55.5709276513,5.90831119619
 01/03  07:00:00,28.62031233,2.00534467468,0.0,0.0,6.51253267309,14.7454349813,73.9452412051,54.0790105485,19.8662306566
 01/03  08:00:00,27.041909336,1.97197571203,0.0,0.0,6.01364874671,18.163451543,74.483496291,53.3671447906,21.1163515004
 01/03  09:00:00,25.5495792325,2.31822949071,0.0,0.0,4.35151303671,18.8798367041,76.3703495988,56.0872516493,20.2830979495
 01/03  10:00:00,22.681245613,2.27352771176,0.0,0.0,3.78894180059,16.6187760998,71.5376873681,53.7543516616,17.7833357065
 01/03  11:00:00,19.530463275,2.03937207688,0.0,0.0,3.78894180059,13.7021493968,61.870580925,45.7537533811,16.116827544
 01/03  12:00:00,19.5130386208,1.87476626888,0.0,0.0,3.78894180059,13.8493305508,53.4984194929,40.5062947537,12.9921247392
 01/03  13:00:00,19.0087798182,1.68094868439,0.0,0.0,3.69398621738,13.6338449159,46.4739810114,35.1483644347,11.3256165767
 01/03  14:00:00,18.6346479936,1.58510025772,0.0,0.0,3.78894180059,13.2606059349,42.5924152036,32.5166797487,10.0757354548
 01/03  15:00:00,18.3593339445,1.45696736257,0.0,0.0,3.78894180059,13.1134247809,38.0854360079,29.259581675,8.82585433293
 01/03  16:00:00,19.6329927053,1.36561667008,0.0,0.0,4.71240779196,13.5549682428,36.9922381407,26.9165026859,10.0757354548
 01/03  17:00:00,30.7393502897,1.45028753381,0.0,0.0,7.18559832057,18.5321311015,41.0538014546,29.3115578372,11.7422436173
 01/03  18:00:00,38.2350947235,1.18260903164,0.0,0.0,8.38069375907,23.3147919321,45.9226873478,30.4308003648,15.491886983
 01/03  19:00:00,40.3344511214,1.21459529571,0.0,0.0,10.6415932552,23.1212625696,49.9299767417,31.7300139946,18.1999627471
 01/03  20:00:00,39.5279965956,1.37741874817,0.0,0.0,12.3080778603,20.4854999863,54.0438266012,36.6771179353,17.3667086659
 01/03  21:00:00,39.1920840596,1.48162710538,0.0,0.0,12.456681583,19.8967753704,55.5319381266,39.6234241029,15.9085140237
 01/03  22:00:00,33.8688981974,1.62194226521,0.0,0.0,9.18739968257,17.702556249,56.7228361091,43.7307113698,12.9921247392
 01/03  23:00:00,27.2011844295,1.88954105895,0.0,0.0,5.91811778209,14.0365255879,63.128830403,51.8032138263,11.3256165767
 01/03  24:00:00,21.5389733466,2.12383904744,0.0,0.0,3.54045821811,10.5176760807,65.0554604978,58.7293684087,6.32609208914
 01/04  01:00:00,18.0523487289,2.34046998555,0.0,0.0,2.55330491699,7.80157382632,67.0291772398,65.0760721642,1.95310507562
 01/04  02:00:00,17.614432676,2.49127854852,0.0,0.0,2.55330491699,7.21284921042,70.7224028421,69.6030558032,1.11934703897
 01/04  03:00:00,17.3208092011,2.4920173816,0.0,0.0,2.55330491699,6.91848690247,69.3453359985,68.8517263523,0.493609646213
 01/04  04:00:00,17.2060546932,2.52444402769,0.0,0.0,2.55330491699,6.7713057485,69.9639707811,69.4703531151,0.493617666019
 01/04  05:00:00,19.3188937927,2.56078967942,0.0,0.0,3.82705111198,7.57405300124,71.6629108557,70.5433696364,1.11954121924
 01/04  06:00:00,23.7866174708,2.48990089555,0.0,0.0,6.02426329834,9.91545327661,74.2224554561,68.3026898748,5.91976558124
 01/04  07:00:00,28.9916145309,2.37664687559,0.0,0.0,6.51253267309,14.7454349813,85.0424775544,65.1364443927,19.9060331617
 01/04  08:00:00,27.1995918243,2.12965820033,0.0,0.0,6.01364874671,18.163451543,78.9073955097,57.748706397,21.1586891127
 01/04  09:00:00,25.2514775113,2.02012776953,0.0,0.0,4.35151303671,18.8798367041,66.1406311104,45.816889066,20.3237420443
 01/04  10:00:00,22.0091554155,1.6014375143,0.0,0.0,3.78894180059,16.6187760998,50.4608612478,32.6419619583,17.8188992895
 01/04  11:00:00,18.8158920527,1.32480085458,0.0,0.0,3.78894180059,13.7021493968,41.0768975333,24.9278934143,16.149004119
 01/04  12:00:00,18.7702512335,1.13197888159,0.0,0.0,3.78894180059,13.8493305508,32.842400959,19.8244502845,13.0179506745
 01/04  13:00:00,18.3396187473,1.0117876135,0.0,0.0,3.69398621738,13.6338449159,28.1706779127,16.8226224086,11.3480555041
 01/04  14:00:00,18.0005210374,0.950973301522,0.0,0.0,3.78894180059,13.2606059349,25.6957623272,15.6001282009,10.0956341263
 01/04  15:00:00,17.8784626966,0.976096114738,0.0,0.0,3.78894180059,13.1134247809,25.2137696201,16.3705568717,8.84321274843
 01/04  16:00:00,19.2457401528,0.978364117563,0.0,0.0,4.71240779196,13.5549682428,26.523663368,16.4280292417,10.0956341263
 01/04  17:00:00,29.3591332738,0.962903851151,0.0,0.0,7.18559832057,18.5321311015,27.8984624644,16.1329331677,11.7655292967
 01/04  18:00:00,37.6343698013,0.58188410942,0.0,0.0,8.38069375907,23.3147919321,29.4772844089,13.9544909787,15.5227934301
 01/04  19:00:00,39.6420254484,0.522169622778,0.0,0.0,10.6415932552,23.1212625696,30.7024955365,12.4661224545,18.2363730821
 01/04  20:00:00,38.6856390423,0.535061194885,0.0,0.0,12.3080778603,20.4854999863,30.1634048368,12.7619793399,17.4014254969
 01/04  21:00:00,38.2912953857,0.580838431538,0.0,0.0,12.456681583,19.8967753704,29.8608539769,13.9205867541,15.9402672227
 01/04  22:00:00,32.919925028,0.672969095835,0.0,0.0,9.18739968257,17.702556249,29.3430930851,16.3251424106,13.0179506745
 01/04  23:00:00,26.1514997903,0.839856419812,0.0,0.0,5.91811778209,14.0365255879,31.9933417325,20.6452862284,11.3480555041
 01/04  24:00:00,20.415525814,1.00039151483,0.0,0.0,3.54045821811,10.5176760807,31.1453111403,24.8069411475,6.3383699928
 01/05  01:00:00,16.9049905327,1.19311178928,0.0,0.0,2.55330491699,7.80157382632,31.9442132386,29.9877544392,1.95645879939
 01/05  02:00:00,16.4958903635,1.37273623604,0.0,0.0,2.55330491699,7.21284921042,36.2371052259,35.1160870121,1.12101821376
 01/05  03:00:00,16.3646872663,1.53589544684,0.0,0.0,2.55330491699,6.91848690247,40.4181986696,39.924171676,0.494026993594
 01/05  04:00:00,16.3201373816,1.63852671613,0.0,0.0,2.55330491699,6.7713057485,43.3536840465,42.8596491902,0.494034856326
 01/05  05:00:00,18.472189803,1.71408568976,0.0,0.0,3.82705111198,7.57405300124,46.1938165946,45.0726080016,1.12120859303
 01/05  06:00:00,23.0062864582,1.70956988294,0.0,0.0,6.02426329834,9.91545327661,50.9515659463,45.0205778279,5.93098811834
 01/05  07:00:00,28.155872139,1.54090448365,0.0,0.0,6.51253267309,14.7454349813,59.8621413381,39.9171138405,19.9450274976
 01/05  08:00:00,26.4683954124,1.39846178837,0.0,0.0,6.01364874671,18.163451543,57.1326213129,35.9324543858,21.2001669271
 01/05  09:00:00,24.6929513703,1.46160162854,0.0,0.0,4.35151303671,18.8798367041,49.5947514389,29.2311907056,20.3635607333
 01/05  10:00:00,21.5226243035,1.11490640222,0.0,0.0,3.78894180059,16.6187760998,37.2941694868,19.4404288445,17.8537406423
 01/05  11:00:00,18.4183613572,0.927270159028,0.0,0.0,3.78894180059,13.7021493968,30.8846361011,14.7041088533,16.1805272478
 01/05  12:00:00,18.4228143466,0.784541994612,0.0,0.0,3.78894180059,13.8493305508,24.380846197,11.3375940639,13.0432521331
 01/05  13:00:00,18.0020828296,0.674251695783,0.0,0.0,3.69398621738,13.6338449159,20.1355779613,8.76553922268,11.3700387386
 01/05  14:00:00,17.6641169844,0.604895943,0.00967330551604,0.0,3.78894180059,13.2606059349,17.2809233183,7.16579462563,10.1151286927
 01/05  15:00:00,17.5238912635,0.615095575863,0.00642910570858,0.0,3.78894180059,13.1134247809,16.4330490808,7.57283043401,8.86021864683
 01/05  16:00:00,18.9703001287,0.702924093432,0.0,0.0,4.71240779196,13.5549682428,19.9695189579,9.85439026517,10.1151286927
 01/05  17:00:00,29.2060179576,0.809788534958,0.0,0.0,7.18559832057,18.5321311015,24.5234014831,12.7350593958,11.7883420872
 01/05  18:00:00,37.6975451898,0.64505949797,0.0,0.0,8.38069375907,23.3147919321,31.9975792811,16.4445070562,15.5530722248
 01/05  19:00:00,39.8802511816,0.760395355951,0.0,0.0,10.6415932552,23.1212625696,38.0777403325,19.8056963415,18.2720439909
 01/05  20:00:00,39.1174542632,0.966876415776,0.0,0.0,12.3080778603,20.4854999863,43.3488700113,25.9134327176,17.4354372937
 01/05  21:00:00,38.907410046,1.19695309175,0.0,0.0,12.456681583,19.8967753704,48.8080861232,32.8367105497,15.9713755735
 01/05  22:00:00,33.6603995746,1.41344364242,0.0,0.0,9.18739968257,17.702556249,52.2193473827,39.1760952496,13.0432521331
 01/05  23:00:00,26.9986970382,1.68705366765,0.0,0.0,5.91811778209,14.0365255879,58.551074039,47.1810353005,11.3700387386
 01/05  24:00:00,21.3596761439,1.94454184473,0.0,0.0,3.54045821811,10.5176760807,61.0182149966,54.6678164415,6.35039855508
 01/06  01:00:00,17.8968243884,2.18494564497,0.0,0.0,2.55330491699,7.80157382632,63.715648439,61.7559051071,1.95974333195
 01/06  02:00:00,17.487234762,2.36408063452,0.0,0.0,2.55330491699,7.21284921042,68.2480567497,67.1254020612,1.12265468843
 01/06  03:00:00,17.3222283314,2.49343651189,0.0,0.0,2.55330491699,6.91848690247,71.4248196329,70.9303839748,0.494435658096
 01/06  04:00:00,17.2883280421,2.60671737659,0.0,0.0,2.55330491699,6.7713057485,74.8669589711,74.37251561,0.494443361049
 01/06  05:00:00,19.437316028,2.67921191475,0.0,0.0,3.82705111198,7.57405300124,77.7401421074,76.6173009064,1.12284120103
 01/06  06:00:00,23.9572312211,2.66051464592,0.0,0.0,6.02426329834,9.91545327661,81.90537857,75.9634030855,5.94197548447
 01/06  07:00:00,29.1623151705,2.54734751516,0.0,0.0,6.51253267309,14.7454349813,92.2610503577,72.277848241,19.9832021168
 01/06  08:00:00,27.6233626306,2.55342900661,0.0,0.0,6.01364874671,18.163451543,93.7241540028,72.4833813424,21.2407726604
 01/06  09:00:00,26.2137535532,2.98240381139,0.0,0.0,4.35151303671,18.8798367041,98.5677287217,78.1651864973,20.4025422244
 01/06  10:00:00,23.3882930781,2.98057517686,0.0,0.0,3.78894180059,16.6187760998,95.0040764129,77.1162269659,17.887849447
 01/06  11:00:00,20.3778507974,2.8867595993,0.0,0.0,3.78894180059,13.7021493968,89.9949238572,73.7835362623,16.2113875949
 01/06  12:00:00,20.4667988713,2.82852651933,0.0,0.0,3.78894180059,13.8493305508,84.792039914,71.7240182918,13.0680216222
 01/06  13:00:00,20.0601926523,2.73236151848,0.0,0.0,3.69398621738,13.6338449159,79.7701355455,68.3785757754,11.3915597701
 01/06  14:00:00,19.7947009805,2.74515324456,0.0,0.0,3.78894180059,13.2606059349,78.7838958253,68.6496824443,10.1342133811
 01/06  15:00:00,19.7568001038,2.85443352188,0.0,0.0,3.78894180059,13.1134247809,81.4204827693,72.5436157773,8.87686699199
 01/06  16:00:00,21.1693515976,2.90197556233,0.0,0.0,4.71240779196,13.5549682428,84.5054682914,74.3712549103,10.1342133811
 01/06  17:00:00,31.2633075179,2.86707809526,0.0,0.0,7.18559832057,18.5321311015,85.3583080712,73.547632838,11.8106752332
 01/06  18:00:00,39.4874033132,2.43491762138,0.0,0.0,8.38069375907,23.3147919321,84.5991555856,69.0164411852,15.5827144004
 01/06  19:00:00,41.4359397682,2.31608394259,0.0,0.0,10.6415932552,23.1212625696,83.6933311178,65.3863662078,18.30696491
 01/06  20:00:00,40.4982020931,2.34762424573,0.0,0.0,12.3080778603,20.4854999863,83.7948917225,66.3261577386,17.468733984
 01/06  21:00:00,40.1086009786,2.39814402441,0.0,0.0,12.456681583,19.8967753704,83.8265151458,67.8246852824,16.0018298634
 01/06  22:00:00,34.720945921,2.47398998882,0.0,0.0,9.18739968257,17.702556249,83.1453340281,70.0773124059,13.0680216222
 01/06  23:00:00,27.9452672825,2.63362391199,0.0,0.0,5.91811778209,14.0365255879,86.176106027,74.7845462569,11.3915597701
 01/06  24:00:00,22.2178555635,2.80272126435,0.0,0.0,3.54045821811,10.5176760807,86.1608926801,79.7987184662,6.36217421384
 01/07  01:00:00,18.6647760093,2.95289726596,0.0,0.0,2.55330491699,7.80157382632,86.2995205538,84.3365628539,1.96295769988
 01/07  02:00:00,18.3013848946,3.17823076718,0.0,0.0,2.55330491699,7.21284921042,93.1086239447,91.9843679665,1.12425597821
 01/07  03:00:00,18.2405761888,3.41178436933,0.0,0.0,2.55330491699,6.91848690247,100.52012558,100.025290061,0.49483551868
 01/07  04:00:00,18.2727185256,3.59110786014,0.0,0.0,2.55330491699,6.7713057485,106.558118076,106.063275017,0.494843059199
 01/07  05:00:00,20.4408671941,3.68276308087,0.0,0.0,3.82705111198,7.57405300124,110.177216134,109.052777574,1.12443855974
 01/07  06:00:00,24.9459475492,3.64923097402,0.0,0.0,6.02426329834,9.91545327661,113.84662631,107.893901883,5.95272442627
 01/07  07:00:00,30.1581219756,3.54080554394,0.0,0.00234877631407,6.51253267309,14.7454349813,124.399534841,104.378989127,20.0205457146
 01/07  08:00:00,28.1616744749,3.28337533538,0.0,0.00189487799616,6.01364874671,17.9699221805,117.286843582,96.0063492944,21.2804942875
 01/07  09:00:00,24.6052161499,2.82027997683,0.0,0.0,3.66783283761,18.1171033345,100.922405973,80.4817309991,20.4406749737
 01/07  10:00:00,21.2889646705,2.32766033792,0.0,0.0,3.10526160149,15.8560427302,81.7083215147,63.7871059121,17.9212156026
 01/07  11:00:00,17.9558567841,1.91117915469,0.0,0.0,3.10526160149,12.9394160272,66.8210169455,50.5794409241,16.2415760214
 01/07  12:00:00,17.8074008686,1.61554208532,0.0,0.0,3.10526160149,13.0865971812,55.1312573153,42.0390055086,13.0922518066
 01/07  13:00:00,17.4485860333,1.40390840414,0.0,0.0,3.10526160149,12.9394160272,47.7423595319,36.3297473065,11.4126122254
 01/07  14:00:00,16.8262044592,1.22307029195,0.0,0.0,3.10526160149,12.4978725653,41.5842574585,31.431374919,10.1528825395
 01/07  15:00:00,16.5345372769,1.0785842637,0.0,0.0,3.10526160149,12.3506914113,36.4520126093,27.5588597557,8.89315285365
 01/07  16:00:00,17.858293792,1.03733132547,0.0,0.0,4.02872759285,12.7922348732,36.768002136,26.6151195964,10.1528825395
 01/07  17:00:00,28.1275224127,1.17770655879,0.0,0.0,6.50191812146,17.7693977319,42.7603506772,30.9278285565,11.8325221207
 01/07  18:00:00,38.1006981221,1.24174179269,0.0,0.0,8.38069375907,23.1212625696,48.6894222716,33.0777110931,15.6117111784
 01/07  19:00:00,40.4471886521,1.32733282645,0.0,0.0,10.6415932552,23.1212625696,54.2986137609,35.957488263,18.3411254979
 01/07  20:00:00,39.6427960205,1.49221817303,0.0,0.0,12.3080778603,20.4854999863,58.3911453152,40.8898396079,17.5013057073
 01/07  21:00:00,39.3054868185,1.59502986426,0.0,0.0,12.456681583,19.8967753704,59.7095598066,43.6779387329,16.0316210737
 01/07  22:00:00,34.0137988,1.76684286782,0.0,0.0,9.18739968257,17.702556249,61.7918913272,48.6996395205,13.0922518066
 01/07  23:00:00,27.295295042,1.98365167151,0.0,0.0,5.91811778209,14.0365255879,66.353160952,54.9405487266,11.4126122254
 01/07  24:00:00,21.625717892,2.21058359292,0.0,0.0,3.54045821811,10.5176760807,67.9176301672,61.5439366854,6.37369348185
 01/08  01:00:00,18.0655836745,2.35370493107,0.0,0.0,2.55330491699,7.80157382632,67.1883446496,65.2222436991,1.96610095051
 01/08  02:00:00,17.5257187422,2.40256461472,0.0,0.0,2.55330491699,7.21284921042,67.2374706568,66.1116490481,1.12582160875
 01/08  03:00:00,17.377156942,2.54836512248,0.0,0.0,2.55330491699,6.91848690247,71.320306208,70.8250797511,0.495226456911
 01/08  04:00:00,17.4346546021,2.75304393661,0.0,0.0,2.55330491699,6.7713057485,78.3728217083,77.8775878759,0.495233832395
 01/08  05:00:00,19.6098637783,2.85175966501,0.0,0.0,3.82705111198,7.57405300124,82.3741851871,81.248184991,1.1260001961
 01/08  06:00:00,24.0945031165,2.79778654125,0.0,0.0,6.02426329834,9.91545327661,85.4982834496,79.5350516885,5.96323176104
 01/08  07:00:00,29.3750167694,2.7600491141,0.0,0.0,6.51253267309,14.7454349813,98.8297509631,78.7727037305,20.0570472327
 01/08  08:00:00,27.4051432165,2.52873895492,0.0,0.0,6.01364874671,17.9699221805,92.9378744728,71.6185544275,21.3193200453
 01/08  09:00:00,23.8660099465,2.08107377341,0.0,0.0,3.66783283761,18.1171033345,77.3460835296,56.8681358411,20.4779476885
 01/08  10:00:00,20.5733253458,1.61202101328,0.0,0.0,3.10526160149,15.8560427302,59.7508678753,41.7970386473,17.953829228
 01/08  11:00:00,17.322865004,1.27818737453,0.0,0.0,3.10526160149,12.9394160272,48.3108959311,32.0398123438,16.2710835872
 01/08  12:00:00,17.2174042849,1.02554550159,0.0,0.0,3.10526160149,13.0865971812,38.2867624981,25.1708269873,13.1159355108
 01/08  13:00:00,16.8225527289,0.777875099655,0.0,0.0,3.10526160149,12.9394160272,30.0781635629,18.6449736928,11.4331898701
 01/08  14:00:00,16.2012000061,0.598065838827,0.0,0.0,3.10526160149,12.4978725653,24.3553277051,14.1841970657,10.1711306395
 01/08  15:00:00,15.9604758582,0.504522845016,0.0,0.0,3.10526160149,12.3506914113,20.9294329665,12.0203615576,8.90907140891
 01/08  16:00:00,17.2601381475,0.439175681004,0.0,0.0,4.02872759285,12.7922348732,20.6172264679,10.4460958284,10.1711306395
 01/08  17:00:00,27.415038062,0.465222208103,0.0,0.0,6.50191812146,17.7693977319,23.0415559131,11.1876796329,11.8538762802
 01/08  18:00:00,37.3839389715,0.524982642044,0.0,0.0,8.38069375907,23.1212625696,28.5392473401,12.8991933681,15.640053972
 01/08  19:00:00,39.7018371099,0.581981284232,0.0,0.0,10.6415932552,23.1212625696,32.898500103,14.5239844648,18.3745156382
 01/08  20:00:00,38.8651179534,0.71454010596,0.0,0.0,12.3080778603,20.4854999863,35.7078276308,18.174684813,17.5331428178
 01/08  21:00:00,38.5538746043,0.843417650093,0.0,0.0,12.456681583,19.8967753704,37.7994808993,21.7387405171,16.0607403821
 01/08  22:00:00,33.2338454552,0.986889523001,0.0,0.0,9.18739968257,17.702556249,38.8492257945,25.7332902837,13.1159355108
 01/08  23:00:00,26.5017724588,1.19012908829,0.0,0.0,5.91811778209,14.0365255879,42.7257863893,31.2925965193,11.4331898701
 01/08  24:00:00,20.8345303375,1.41939603836,0.0,0.0,3.54045821811,10.5176760807,43.9270129649,37.5420600171,6.38495294776
 01/09  01:00:00,17.3438932716,1.63201452823,0.0,0.0,2.55330491699,7.80157382632,45.3642481752,43.395076023,1.96917215216
 01/09  02:00:00,16.8745646287,1.75141050125,0.0,0.0,2.55330491699,7.21284921042,47.7044478384,46.5770967222,1.12735111626
 01/09  03:00:00,16.6468594341,1.81806761464,0.0,0.0,2.55330491699,6.91848690247,48.6796512136,48.1840428566,0.495608356996
 01/09  04:00:00,16.5431492548,1.86153858928,0.0,0.0,2.55330491699,6.7713057485,49.7046251022,49.2090095373,0.4956155649
 01/09  05:00:00,18.7457850466,1.98768093337,0.0,0.0,3.82705111198,7.57405300124,54.4374813121,53.3099556644,1.12752564765
 01/09  06:00:00,23.3895238853,2.09280731006,0.0,0.0,6.02426329834,9.91545327661,63.0645231822,57.0910288046,5.97349437765
 01/09  07:00:00,28.7619098525,2.14694219716,0.0,0.0,6.51253267309,14.7454349813,79.6427787258,59.5500828639,20.0926958619
 01/09  08:00:00,27.2108406879,2.14090706393,0.0,0.0,6.01364874671,18.163451543,81.1622787713,59.8050403354,21.3572384359
 01/09  09:00:00,25.51395275,2.28260300825,0.0,0.0,4.35151303671,18.8798367041,76.621566946,56.1072176152,20.5143493308
 01/09  10:00:00,22.3493866632,1.94166876194,0.0,0.0,3.78894180059,16.6187760998,62.1102229639,44.1245422989,17.985680665
 01/09  11:00:00,19.1196369683,1.62854577016,0.0,0.0,3.78894180059,13.7021493968,50.7249034549,34.4250019008,16.2999015541
 01/09  12:00:00,19.0318237195,1.39355136753,0.0,0.0,3.78894180059,13.8493305508,40.7834262009,27.6443604799,13.139065721
 01/09  13:00:00,18.5296280629,1.20179692905,0.0,0.0,3.69398621738,13.6338449159,33.8497783175,22.3964917074,11.4532866101
 01/09  14:00:00,18.0786652271,1.02911749117,0.0,0.0,3.78894180059,13.2606059349,28.0126995279,17.823747251,10.1889522769
 01/09  15:00:00,17.8013880755,0.899021493646,0.0,0.0,3.78894180059,13.1134247809,23.4248210896,14.500203146,8.92461794364
 01/09  16:00:00,19.2548769174,0.987500882156,0.0,0.0,4.71240779196,13.5549682428,27.3974699602,17.2085176833,10.1889522769
 01/09  17:00:00,29.5833834745,1.18715405193,0.0,0.0,7.18559832057,18.5321311015,34.8904370854,23.0157056976,11.8747313878
 01/09  18:00:00,38.0568829792,1.00439728735,0.0,0.0,8.38069375907,23.3147919321,42.2785031634,26.610768776,15.6677343875
 01/09  19:00:00,40.2656342822,1.14577845655,0.0,0.0,10.6415932552,23.1212625696,49.6035229135,31.1963974707,18.4071254428
 01/09  20:00:00,39.5132559794,1.36267813199,0.0,0.0,12.3080778603,20.4854999863,55.3818176439,37.8175817566,17.5642358873
 01/09  21:00:00,39.2799015981,1.56944464394,0.0,0.0,12.456681583,19.8967753704,60.0546006441,43.9654214789,16.0891791652
 01/09  22:00:00,34.0611876629,1.81423173066,0.0,0.0,9.18739968257,17.702556249,64.4461130609,51.3070473399,13.139065721
 01/09  23:00:00,27.4281312676,2.11648789706,0.0,0.0,5.91811778209,14.0365255879,71.8368800295,60.3835934195,11.4532866101
 01/09  24:00:00,21.8466195244,2.43148522531,0.0,0.0,3.54045821811,10.5176760807,76.4281287419,70.0321794647,6.39594927721
 01/10  01:00:00,18.4828417537,2.77096301032,0.0,0.0,2.55330491699,7.80157382632,82.7503612875,80.778190893,1.97217039445
 01/10  02:00:00,18.1534315551,3.03027742767,0.0,0.0,2.55330491699,7.21284921042,90.3187916342,89.1899475866,1.12884404763
 01/10  03:00:00,18.0988925898,3.27010077032,0.0,0.0,2.55330491699,6.91848690247,97.5563972652,97.0604161594,0.495981105821
 01/10  04:00:00,18.1574956381,3.47588497265,0.0,0.0,2.55330491699,6.7713057485,104.282709723,103.786721579,0.495988143653
 01/10  05:00:00,20.3345925092,3.57648839591,0.0,0.0,3.82705111198,7.57405300124,108.081650539,106.952636077,1.12901446262
 01/10  06:00:00,24.8948083613,3.59809178608,0.0,0.0,6.02426329834,9.91545327661,113.656242378,107.672733141,5.98350923748
 01/10  07:00:00,30.1820947695,3.56712711414,0.0,0.0,6.51253267309,14.7454349813,126.945786167,106.818305121,20.1274810457
 01/10  08:00:00,28.7026681374,3.63268596041,0.0,4.85530014494e-05,6.01364874671,18.163451543,129.935114809,108.540876579,21.3942382302
 01/10  09:00:00,27.2477939337,3.98153210919,0.0,0.034912082708,4.35151303671,18.8798367041,133.578686139,113.028817018,20.5498691207
 01/10  10:00:00,24.0349214485,3.62634354323,0.0,0.000860004057872,3.78894180059,16.6187760998,118.606541384,100.589780903,18.0167604811
 01/10  11:00:00,21.1572735713,3.66618237316,0.0,0.0,3.78894180059,13.7021493968,117.83229255,101.504271163,16.3280213877
 01/10  12:00:00,20.989304524,3.35103217206,0.0,0.0,3.78894180059,13.8493305508,104.046962433,90.8853268457,13.1616355875
 01/10  13:00:00,20.585287517,3.2574563832,0.0,0.0,3.69398621738,13.6338449159,99.0731366209,87.6002401269,11.4728964941
 01/10  14:00:00,20.0174625501,2.96791481419,0.0,0.0,3.78894180059,13.2606059349,88.5301778462,78.3238356722,10.206342174
 01/10  15:00:00,19.7094568195,2.80709023764,0.0,0.0,3.78894180059,13.1134247809,82.4709197626,73.5311319087,8.93978785389
 01/10  16:00:00,21.0468514259,2.77947539066,0.0,0.0,4.71240779196,13.5549682428,83.0789607533,72.8726185793,10.206342174
 01/10  17:00:00,31.3491168757,2.95288745308,0.0,0.0,7.18559832057,18.5321311015,90.4612790873,78.5661978199,11.8950812674
 01/10  18:00:00,39.7440747038,2.69158901194,0.0,0.0,8.38069375907,23.3147919321,94.9747259796,79.279981752,15.6947442277
 01/10  19:00:00,41.779461024,2.65960519834,0.0,0.0,10.6415932552,23.1212625696,96.7933965361,78.3544512816,18.4389452545
 01/10  20:00:00,40.9861515528,2.83557370534,0.0,0.0,12.3080778603,20.4854999863,101.668137935,84.0735622271,17.5945757078
 01/10  21:00:00,40.6874554842,2.97699853001,0.0,0.0,12.456681583,19.8967753704,104.525280534,88.4083515326,16.116929001
 01/10  22:00:00,35.3559948798,3.10903894763,0.0,0.0,9.18739968257,17.702556249,105.442830877,92.2811952897,13.1616355875
 01/10  23:00:00,28.7314399022,3.38955783792,0.0,0.0302386938001,5.91811778209,14.0365255879,112.601584938,101.128688444,11.4728964941
 01/10  24:00:00,23.1019361424,3.57916896748,0.0,0.107632875749,3.54045821811,10.5176760807,113.025041444,106.61836223,6.40667921373
 01/11  01:00:00,19.6192865223,3.74085398594,0.0,0.16655379299,2.55330491699,7.80157382632,113.210222951,111.235128162,1.97509478857
 01/11  02:00:00,19.2661347195,3.89916946578,0.0,0.243811126271,2.55330491699,7.21284921042,117.378731405,116.248431444,1.13029996058
 01/11  03:00:00,19.0860700623,3.97479263723,0.0,0.282485605624,2.55330491699,6.91848690247,119.005403438,118.509058845,0.496344592978
 01/11  04:00:00,18.9766145347,3.99860627646,0.0,0.296397592727,2.55330491699,6.7713057485,119.612103326,119.115751868,0.496351458305
 01/11  05:00:00,21.0708061444,4.00481263646,0.0,0.307889394641,3.82705111198,7.57405300124,120.428562168,119.298095968,1.13046620011
 01/11  06:00:00,25.5480734421,3.93929176397,0.0,0.312065102873,6.02426329834,9.91545327661,123.199334748,117.206061372,5.99327337532
 01/11  07:00:00,30.7252704681,3.79903772349,0.0,0.311265089282,6.51253267309,14.7454349813,132.920625367,112.759232884,20.1613924834
 01/11  08:00:00,28.8805478234,3.59161634862,0.0,0.218997850768,6.01364874671,18.163451543,127.27476277,105.844454299,21.4303084709
 01/11  09:00:00,26.8011252593,3.53323477493,0.0,0.0365407425988,4.35151303671,18.8798367041,117.426055247,96.8415587073,20.5844965392
 01/11  10:00:00,23.6091843349,3.20146643369,0.0,0.0,3.78894180059,16.6187760998,102.575694261,84.5286347883,18.0470594724
 01/11  11:00:00,20.4724530112,2.98136181304,0.0,0.0,3.78894180059,13.7021493968,92.6721405626,76.3167058019,16.3554347607
 01/11  12:00:00,20.3437792439,2.70550689196,0.0,0.0,3.78894180059,13.8493305508,80.1041717771,66.9205333507,13.1836384264
 01/11  13:00:00,19.7578006191,2.42996948531,0.0,0.0,3.69398621738,13.6338449159,69.6108659236,58.1188522089,11.4920137147
 01/11  14:00:00,19.3817360716,2.33218833563,0.0,0.0,3.78894180059,13.2606059349,65.1240694535,54.9007742725,10.223295181
 01/11  15:00:00,19.1414676122,2.23910103029,0.0,0.0,3.78894180059,13.1134247809,60.8189141643,51.864337517,8.95457664723
 01/11  16:00:00,20.464460861,2.19708482576,0.0,0.0,4.71240779196,13.5549682428,60.6896179252,50.4663227442,10.223295181
 01/11  17:00:00,30.5473147554,2.15108533277,0.0,0.0,7.18559832057,18.5321311015,61.3679113688,49.4529914762,11.9149198926
 01/11  18:00:00,38.7338634495,1.68137775759,0.0,0.0,8.38069375907,23.3147919321,60.2042714101,44.4831959162,15.7210754939
 01/11  19:00:00,40.7080468424,1.58819101672,0.0,0.0,10.6415932552,23.1212625696,60.5676970419,42.0977313916,18.4699656503
 01/11  20:00:00,39.8111017325,1.66052388507,0.0,0.0,12.3080778603,20.4854999863,62.0708052695,44.446651975,17.6241532945
 01/11  21:00:00,39.4212506061,1.71079365192,0.0,0.0,12.456681583,19.8967753704,62.0799010942,45.9359194224,16.1439816718
 01/11  22:00:00,34.0672117139,1.82025578169,0.0,0.0,9.18739968257,17.702556249,62.4504950483,49.2668566219,13.1836384264
 01/11  23:00:00,27.3466176058,2.03497423533,0.0,0.0,5.91811778209,14.0365255879,67.1530705391,55.6610568244,11.4920137147
 01/11  24:00:00,21.6355424938,2.22040819466,0.0,0.0,3.54045821811,10.5176760807,67.4547997811,61.0376602014,6.41713957975
 01/12  01:00:00,18.1436331009,2.4317543575,0.0,0.0,2.55330491699,7.80157382632,69.4573823603,67.4794378928,1.9779444675
 01/12  02:00:00,17.7331159471,2.60996181964,0.0,0.0,2.55330491699,7.21284921042,74.3732029387,73.2414845149,1.1317184238
 01/12  03:00:00,17.5900205546,2.76122873508,0.0,0.0,2.55330491699,6.91848690247,78.773297472,78.2765987612,0.496698710802
 01/12  04:00:00,17.5482428782,2.86663221265,0.0,0.0,2.55330491699,6.7713057485,82.2708520656,81.7741466644,0.496705401247
 01/12  05:00:00,19.7024278171,2.94432370385,0.0,0.0,3.82705111198,7.57405300124,85.458566738,84.3266863078,1.1318804302
 01/12  06:00:00,24.2245145954,2.92779802021,0.0,0.0,6.02426329834,9.91545327661,89.859501412,83.8567175118,6.00278390022
 01/12  07:00:00,29.4219939439,2.80702628861,0.0,0.0,6.51253267309,14.7454349813,100.311343343,80.1169232101,20.1944201329
 01/12  08:00:00,27.8719833532,2.80204972916,0.0,0.0,6.01364874671,18.163451543,101.243605774,79.7781672979,21.4654384763
 01/12  09:00:00,26.388918001,3.15756825927,0.0,0.0,4.35151303671,18.8798367041,104.536499055,83.9182777233,20.6182213319
 01/12  10:00:00,23.3904007016,2.98268280039,0.0,0.0,3.78894180059,16.6187760998,95.9476139475,77.8710452816,18.076568666
 01/12  11:00:00,20.3820852978,2.89099409963,0.0,0.0,3.78894180059,13.7021493968,91.1780671187,74.7959335638,16.3821335549
 01/12  12:00:00,20.4387028137,2.80043046177,0.0,0.0,3.78894180059,13.8493305508,85.0810842571,71.8760165354,13.2050677217
 01/12  13:00:00,19.8293090818,2.50147794799,0.0,0.0,3.69398621738,13.6338449159,74.2691475967,62.7585149861,11.5106326107
 01/12  14:00:00,19.4103849388,2.36083720286,0.0,0.0,3.78894180059,13.2606059349,68.7142306434,58.474424366,10.2398062774
 01/12  15:00:00,19.1625363242,2.26016974232,0.0,0.0,3.78894180059,13.1134247809,64.59490397,55.6259240259,8.9689799441
 01/12  16:00:00,20.5316941893,2.26431815409,0.0,0.0,4.71240779196,13.5549682428,66.1344242794,55.8946180021,10.2398062774
 01/12  17:00:00,30.921257965,2.52502854235,0.0,0.0,7.18559832057,18.5321311015,76.6629872776,64.7287458892,11.9342413884
 01/12  18:00:00,39.4771574157,2.42467172384,0.0,0.0,8.38069375907,23.3147919321,87.0337274638,71.2870070755,15.7467203883
 01/12  19:00:00,41.6686956032,2.54883977758,0.0,0.0,10.6415932552,23.1212625696,94.1903822402,75.6902047964,18.5001774437
 01/12  20:00:00,40.9153257124,2.76474786496,0.0,0.0,12.3080778603,20.4854999863,100.273779442,82.6208195535,17.6529598882
 01/12  21:00:00,40.6502592214,2.9398022672,0.0,0.0,12.456681583,19.8967753704,104.142391129,87.9720619626,16.170329166
 01/12  22:00:00,35.306817604,3.05986167176,0.0,0.0,9.18739968257,17.702556249,104.46098543,91.2559177085,13.2050677217
 01/12  23:00:00,28.5707476717,3.25910430119,0.0,0.0,5.91811778209,14.0365255879,108.51903324,97.0084006296,11.5106326107
 01/12  24:00:00,22.8989673457,3.4838330466,0.0,0.0,3.54045821811,10.5176760807,110.097240126,103.669912848,6.42732727753
 01/13  01:00:00,19.3504867712,3.63860802784,0.0,0.0,2.55330491699,7.80157382632,109.949213449,107.968494863,1.98071858635
 01/13  02:00:00,18.7736442207,3.65049009329,0.0,0.0,2.55330491699,7.21284921042,108.788683401,107.655584384,1.13309901705
 01/13  03:00:00,18.3464440138,3.5176521943,0.0,0.0,2.55330491699,6.91848690247,102.655085433,102.158042078,0.497043354404
 01/13  04:00:00,18.1764032083,3.49479254278,0.0,0.0,2.55330491699,6.7713057485,101.501753047,101.00470318,0.49704986765
 01/13  05:00:00,20.2761278059,3.51802369264,0.0,0.0,3.82705111198,7.57405300124,103.1231796,101.989922866,1.13325673407
 01/13  06:00:00,24.6262574014,3.32954082621,0.0,0.0,6.02426329834,9.91545327661,101.530199358,95.5181613618,6.01203799639
 01/13  07:00:00,29.7201272517,3.10515959639,0.0,0.0,6.51253267309,14.7454349813,108.448730186,88.2221759719,20.2265542141
 01/13  08:00:00,27.9850231313,2.9150895073,0.0,0.0,6.01364874671,18.163451543,103.441923745,81.9423059019,21.499617843
 01/13  09:00:00,26.0272223135,2.79587257178,0.0,0.0,4.35151303671,18.8798367041,91.0707101375,70.419676626,20.6510335115
 01/13  10:00:00,23.0079482815,2.60023038021,0.0,0.0,3.78894180059,16.6187760998,80.7580973215,62.6528179985,18.105279323
 01/13  11:00:00,19.8280672136,2.33697601548,0.0,0.0,3.78894180059,13.7021493968,70.6650314464,54.2569215828,16.4081098637
 01/13  12:00:00,19.621494759,1.98322240706,0.0,0.0,3.78894180059,13.8493305508,57.3900023866,44.1640852591,13.2259171274
 01/13  13:00:00,19.0916021839,1.76377105004,0.0,0.0,3.69398621738,13.6338449159,49.8471483168,38.3184006487,11.5287476681
 01/13  14:00:00,18.6185451106,1.56899737468,0.0,0.0,3.78894180059,13.2606059349,43.3608953217,33.1050247482,10.2558705736
 01/13  15:00:00,18.3376706992,1.43530411728,0.0,0.0,3.78894180059,13.1134247809,38.5720066294,29.5890131503,8.98299347909
 01/13  16:00:00,19.6828382878,1.41546225253,0.0,0.0,4.71240779196,13.5549682428,39.6437660746,29.387895501,10.2558705736
 01/13  17:00:00,29.8898920069,1.49366258432,0.0,0.0,7.18559832057,18.5321311015,43.6948930953,31.7418530624,11.9530400329
 01/13  18:00:00,38.2377268721,1.18524118028,0.0,0.0,8.38069375907,23.3147919321,47.1453707117,31.3736993953,15.7716713164
 01/13  19:00:00,40.2890304074,1.16917458171,0.0,0.0,10.6415932552,23.1212625696,49.5260512919,30.996479604,18.5295716879
 01/13  20:00:00,39.4748901285,1.32431228107,0.0,0.0,12.3080778603,20.4854999863,53.2612262053,35.5802392471,17.6809869582
 01/13  21:00:00,39.182284349,1.47182739482,0.0,0.0,12.456681583,19.8967753704,56.0703061323,39.8743424511,16.1959636813
 01/13  22:00:00,33.8024663527,1.55551042052,0.0,0.0,9.18739968257,17.702556249,55.2006266029,41.9747094754,13.2259171274
 01/13  23:00:00,26.9892424716,1.67759910112,0.0,0.0,5.91811778209,14.0365255879,56.5299182709,45.0011706028,11.5287476681
 01/13  24:00:00,21.2135233938,1.79838909462,0.0,0.0,3.54045821811,10.5176760807,54.4037797917,47.9665405016,6.43723929009
 01/14  01:00:00,17.6179575595,1.90607881616,0.0,0.0,2.55330491699,7.80157382632,52.5670643553,50.5836480328,1.98341632252
 01/14  02:00:00,17.1122391224,1.98908499497,0.0,0.0,2.55330491699,7.21284921042,53.9344626341,52.8000213029,1.13444133129
 01/14  03:00:00,16.8869512832,2.05815946369,0.0,0.0,2.55330491699,6.91848690247,55.2849696653,54.7875912436,0.497378421699
 01/14  04:00:00,16.6719627704,1.99035210494,0.0,0.0,2.55330491699,6.7713057485,52.7268884364,52.2295036809,0.497384755487
 01/14  05:00:00,18.7184665808,1.96036246758,0.0,0.0,3.82705111198,7.57405300124,52.3313137223,51.1967190181,1.13459470414
 01/14  06:00:00,23.2784236859,1.98170711072,0.0,0.0,6.02426329834,9.91545327661,58.3502962901,52.3292633661,6.021032924
 01/14  07:00:00,28.5265305009,1.9115628456,0.0,0.0,6.51253267309,14.7454349813,70.9752913084,50.7175060972,20.2577852112
 01/14  08:00:00,26.5837342161,1.70732995449,0.0,0.0,6.01364874671,17.9699221805,66.5837703966,45.0509339476,21.532836449
 01/14  09:00:00,23.1984295466,1.41349337357,0.0,0.0,3.66783283761,18.1171033345,57.0898239741,36.4069006133,20.6829233608
 01/14  10:00:00,20.0651249335,1.10382060093,0.0,0.0,3.10526160149,15.8560427302,45.6166956395,27.4835126984,18.1331829412
 01/14  11:00:00,16.9502037587,0.905526129299,0.0,0.0,3.10526160149,12.9394160272,38.6062077696,22.1728517752,16.4333559944
 01/14  12:00:00,16.9166755753,0.724816792082,0.0,0.0,3.10526160149,13.0865971812,30.7614056442,17.515225175,13.2461804692
 01/14  13:00:00,16.5778291947,0.533151565475,0.0,0.0,3.10526160149,12.9394160272,24.1964865174,12.650132995,11.5463535224
 01/14  14:00:00,16.0039078439,0.400773676627,0.0,0.0,3.10526160149,12.4978725653,19.6481740764,9.37669076409,10.2714833123
 01/14  15:00:00,15.7637395856,0.307786572404,0.0,0.0,3.10526160149,12.3506914113,16.1345037398,7.13789063753,8.99661310224
 01/14  16:00:00,17.0661441258,0.245181659258,0.0,0.0,4.02872759285,12.7922348732,15.9534825309,5.68199921853,10.2714833123
 01/14  17:00:00,26.3290232194,0.272040698784,0.0,0.0,6.50191812146,17.7693977319,18.4602920123,6.48898175316,11.9713102591
 01/14  18:00:00,37.1593846862,0.30042835673,0.0,0.0,8.38069375907,23.1212625696,23.0851586788,7.28923778944,15.7959208894
 01/14  19:00:00,39.4560071734,0.336151347711,0.0,0.0,10.6415932552,23.1212625696,26.7866907467,8.22855106886,18.5581396779
 01/14  20:00:00,38.5994829389,0.44890509146,0.0,0.0,12.3080778603,20.4854999863,28.8336128637,11.1253866592,17.7082262045
 01/14  21:00:00,38.2471413624,0.536684408241,0.0,0.0,12.456681583,19.8967753704,29.5672363499,13.3463587239,16.2208776261
 01/14  22:00:00,32.8385803907,0.591624458455,0.0,0.0,9.18739968257,17.702556249,27.8713591133,14.6251786442,13.2461804692
 01/14  23:00:00,26.0282783496,0.716634979134,0.0,0.0,5.91811778209,14.0365255879,29.3216284353,17.7752749129,11.5463535224
 01/14  24:00:00,20.2306214769,0.815487177813,0.0,0.0,3.54045821811,10.5176760807,26.5882203694,20.1413476874,6.44687268207
 01/15  01:00:00,16.5723614085,0.860482665142,0.0,0.0,2.55330491699,7.80157382632,22.9624922234,20.9764553474,1.98603687601
 01/15  02:00:00,16.0648390621,0.941684934614,0.0,0.0,2.55330491699,7.21284921042,24.2024205551,23.0666755862,1.13574496884
 01/15  03:00:00,15.9304622971,1.10167047768,0.0,0.0,2.55330491699,6.91848690247,28.0675338243,27.5698300108,0.497703813437
 01/15  04:00:00,15.8806533897,1.19904272425,0.0,0.0,2.55330491699,6.7713057485,30.7730043308,30.2752943653,0.497709965569
 01/15  05:00:00,17.966476598,1.20837248478,0.0,0.0,3.82705111198,7.57405300124,31.5396996409,30.4038056967,1.13589394418
 01/15  06:00:00,22.5196575109,1.22294093573,0.0,0.0,6.02426329834,9.91545327661,36.9454246198,30.9156585998,6.02976601999
 01/15  07:00:00,27.8259085806,1.21094092524,0.0,0.0,6.51253267309,14.7454349813,51.1200910197,30.8319871436,20.2881038761
 01/15  08:00:00,25.977910417,1.10150615546,0.0,0.0,6.01364874671,17.9699221805,49.6110171678,28.0459327108,21.565084457
 01/15  09:00:00,22.7577772412,0.972841068099,0.0,0.0,3.66783283761,18.1171033345,45.2445850691,24.530703633,20.7138814361
 01/15  10:00:00,19.7579665175,0.796662184955,0.0,0.0,3.10526160149,15.8560427302,37.7172330616,19.5569618046,18.160271257
 01/15  11:00:00,16.6850028353,0.640325205892,0.0,0.0,3.10526160149,12.9394160272,31.8839955286,15.426131058,16.4578644706
 01/15  12:00:00,16.7694609751,0.534931532245,0.0426706596299,0.0,3.10526160149,13.0865971812,25.7006598199,12.4348080737,13.2658517462
 01/15  13:00:00,16.5204476419,0.472117983889,0.00365202881424,0.0,3.10526160149,12.9394160272,22.7272992004,11.1638542406,11.5634449598
 01/15  14:00:00,16.0137242623,0.396673344759,0.0139167503206,0.0,3.10526160149,12.4978725653,19.5400003122,9.25336044222,10.28663987
 01/15  15:00:00,15.9995541416,0.543601128385,0.0,0.0,3.10526160149,12.3506914113,22.3256416683,13.315806888,9.00983478022
 01/15  16:00:00,17.6381796123,0.817217145743,0.0,0.0,4.02872759285,12.7922348732,31.4608865696,21.1742466996,10.28663987
 01/15  17:00:00,27.0627854202,1.00580289958,0.0,0.0,6.50191812146,17.7693977319,38.9876034854,26.998556829,11.9890466564
 01/15  18:00:00,37.9738202699,1.11486394044,0.0,0.0,8.38069375907,23.1212625696,46.3838544731,30.5643925473,15.8194619258
 01/15  19:00:00,40.3459317028,1.22607587713,0.0,0.0,10.6415932552,23.1212625696,52.6233288879,34.0374559343,18.5858729536
 01/15  20:00:00,39.6666512564,1.516073409,0.0,0.0,12.3080778603,20.4854999863,60.6479270503,42.9132574898,17.7346695604
 01/15  21:00:00,39.5015384427,1.79108148845,0.0,0.0,12.456681583,19.8967753704,67.6208685934,51.3758049711,16.2450636224
 01/15  22:00:00,34.2334183225,1.9864623903,0.0,0.0,9.18739968257,17.702556249,70.4033324912,57.137480745,13.2658517462
 01/15  23:00:00,27.5591461978,2.24750282729,0.0,0.0,5.91811778209,14.0365255879,76.4183671009,64.8549221411,11.5634449598
 01/15  24:00:00,21.9955404613,2.5804061622,0.0,0.0,3.54045821811,10.5176760807,81.6474408012,75.1912162005,6.45622460064
 01/16  01:00:00,18.5653749085,2.8534961651,0.0,0.0,2.55330491699,7.80157382632,85.6869890254,83.6984095557,1.98857946964
 01/16  02:00:00,18.110412878,2.98725875054,0.0,0.0,2.55330491699,7.21284921042,88.7901991189,87.6531895755,1.13700954343
 01/16  03:00:00,17.940536893,3.11174507352,0.0,0.0,2.55330491699,6.91848690247,91.9065182634,91.4084988302,0.498019433233
 01/16  04:00:00,17.910710982,3.22910031654,0.0,0.0,2.55330491699,6.7713057485,95.4731870263,94.9751616247,0.498025401574
 01/16  05:00:00,20.0511724806,3.29306836734,0.0,0.0,3.82705111198,7.57405300124,98.0227167226,96.8855626532,1.13715406944
 01/16  06:00:00,24.5219973542,3.22528077902,0.0,0.0,6.02426329834,9.91545327661,100.56568306,94.5274483614,6.03823469889
 01/16  07:00:00,29.6977520732,3.08278441791,0.0,0.0,6.51253267309,14.7454349813,110.083893142,89.7663919106,20.3175012309
 01/16  08:00:00,27.8171297996,2.94072553802,0.0,0.0,6.01364874671,17.9699221805,106.952587138,85.3562348215,21.596352317
 01/16  09:00:00,24.6850648451,2.900128672,0.0,0.0,3.66783283761,18.1171033345,104.451500559,83.7076019891,20.7438985694
 01/16  10:00:00,21.5078698976,2.54656556504,0.0,0.0,3.10526160149,15.8560427302,90.7416188415,72.5550825929,18.1865362486
 01/16  11:00:00,18.3351126506,2.29043502118,0.0,0.0,3.10526160149,12.9394160272,81.1171778078,64.6355497734,16.4816280345
 01/16  12:00:00,18.1951525481,2.00329376486,0.0,0.0,3.10526160149,13.0865971812,68.9899662944,55.7050411614,13.2849251329
 01/16  13:00:00,17.7633641204,1.71868649116,0.0,0.0,3.10526160149,12.9394160272,58.5415985901,46.9615816714,11.5800169188
 01/16  14:00:00,17.114524803,1.51139063575,0.0,0.0,3.10526160149,12.4978725653,50.9890480491,40.687712291,10.3013357582
 01/16  15:00:00,16.8235151718,1.36756215864,0.0,0.0,3.10526160149,12.3506914113,45.5790198267,36.5563652292,9.02265459755
 01/16  16:00:00,18.1307336288,1.30977116227,0.0,0.0,4.02872759285,12.7922348732,45.3435840404,35.0422482823,10.3013357582
 01/16  17:00:00,27.4001484911,1.34316597057,0.0,0.0,6.50191812146,17.7693977319,48.135710562,36.1294665897,12.0062439723
 01/16  18:00:00,38.2342878467,1.37533151724,0.0,0.0,8.38069375907,23.1212625696,53.0309659391,37.1886784849,15.8422874542
 01/16  19:00:00,40.5300682285,1.41021240288,0.0,0.0,10.6415932552,23.1212625696,57.0112830351,38.3985197329,18.6127633022
 01/16  20:00:00,39.6746764523,1.52409860485,0.0,0.0,12.3080778603,20.4854999863,59.3712347896,41.6109255945,17.7603091951
 01/16  21:00:00,39.3195440985,1.60908714427,0.0,0.0,12.456681583,19.8967753704,60.0961062279,43.8275917202,16.2685145077
 01/16  22:00:00,33.9829896413,1.7360337091,0.0,0.0,9.18739968257,17.702556249,60.708599871,47.4236747381,13.2849251329
 01/16  23:00:00,27.2514141151,1.93977074457,0.0,0.0,5.91811778209,14.0365255879,64.8758398121,53.2958228933,11.5800169188
 01/16  24:00:00,21.52322834,2.10809404083,0.0,0.0,3.54045821811,10.5176760807,64.4515073148,57.9862150384,6.46529227632
 01/17  01:00:00,17.9867296461,2.27485090271,0.0,0.0,2.55330491699,7.80157382632,64.7916747504,62.8006314011,1.99104334925
 01/17  02:00:00,17.487441889,2.3642877616,0.0,0.0,2.55330491699,7.21284921042,66.55407922,65.4158445396,1.1382346804
