Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/17  03:00:00,17.1874623185,2.358670499,0.0,0.0,2.55330491699,6.91848690247,65.2297961796,64.731470992,0.498325187596
 01/17  04:00:00,16.9999460308,2.31833536527,0.0,0.0,2.55330491699,6.7713057485,63.259370703,62.7610397329,0.498330970073
 01/17  05:00:00,18.9700840693,2.21197995605,0.0,0.0,3.82705111198,7.57405300124,60.0953476173,58.9569729106,1.13837470673
 01/17  06:00:00,23.3293903983,2.03267382313,0.0,0.0,6.02426329834,9.91545327661,59.4237574287,53.3773209751,6.04643645353
 01/17  07:00:00,28.4840293533,1.869061698,0.0,0.0,6.51253267309,14.7454349813,69.0549803627,48.7090117923,20.3459685704
 01/17  08:00:00,25.9126479226,1.73554763192,0.0,0.0,6.01364874671,18.163451543,66.4061048496,44.7794740802,21.6266307694
 01/17  09:00:00,25.0707511493,1.83940140755,0.0,0.0,4.35151303671,18.8798367041,61.1268669901,40.3539011187,20.7729658714
 01/17  10:00:00,21.7828921325,1.37517423125,0.0,0.0,3.78894180059,16.6187760998,44.201605034,25.9896348962,18.2119701379
 01/17  11:00:00,18.3935491149,0.902457916774,0.0,0.0,3.78894180059,13.7021493968,30.0355046063,13.5308649578,16.5046396486
 01/17  12:00:00,18.2751358735,0.636863521571,0.0,0.0,3.78894180059,13.8493305508,20.6694472296,7.36605224858,13.3033949811
 01/17  13:00:00,17.8365886454,0.508757511541,0.0,0.0,3.69398621738,13.6338449159,16.1910052989,4.59494080719,11.5960644918
 01/17  14:00:00,17.4926952179,0.443147481927,0.0,0.0,3.78894180059,13.2606059349,13.5120588003,3.19649217554,10.3155666248
 01/17  15:00:00,17.2975542127,0.395187630832,0.0,0.0,3.78894180059,13.1134247809,11.2195592813,2.18449052356,9.03506875777
 01/17  16:00:00,18.6532847023,0.385908667105,0.0,0.0,4.71240779196,13.5549682428,12.3445038329,2.02893720818,10.3155666248
 01/17  17:00:00,27.9268591711,0.423463081777,0.0,0.0,7.18559832057,18.5321311015,15.0080254569,2.98512834283,12.0228971141
 01/17  18:00:00,37.2537639918,0.201278299934,0.0,0.0,8.38069375907,23.3147919321,20.7047135046,4.84032278953,15.8643907151
 01/17  19:00:00,39.353042726,0.233186900349,0.0,0.0,10.6415932552,23.1212625696,24.251380411,5.61257765082,18.6388027602
 01/17  20:00:00,38.4434629049,0.292885057491,0.0,0.0,12.3080778603,20.4854999863,24.8631057094,7.07796819391,17.7851375155
 01/17  21:00:00,38.1045464863,0.39408953205,0.0,0.0,12.456681583,19.8967753704,25.9166504482,9.62542711085,16.2912233374
 01/17  22:00:00,32.7814203525,0.534464420301,0.0,0.0,9.18739968257,17.702556249,26.5631194316,13.2597244506,13.3033949811
 01/17  23:00:00,25.9706319203,0.658988549774,0.0,0.0,5.91811778209,14.0365255879,27.9746764889,16.3786119971,11.5960644918
 01/17  24:00:00,20.2035840838,0.788449784684,0.0,0.0,3.54045821811,10.5176760807,26.1203430701,19.6462700463,6.47407302379
 01/18  01:00:00,16.7710100557,1.05913131233,0.0,0.0,2.55330491699,7.80157382632,29.2319280754,27.2385002914,1.993427784
 01/18  02:00:00,16.3307419332,1.2075878057,0.0,0.0,2.55330491699,7.21284921042,32.3348244261,31.1954044094,1.13942001671
 01/18  03:00:00,16.1609602659,1.33216844646,0.0,0.0,2.55330491699,6.91848690247,35.106834451,34.6082134651,0.498620985957
 01/18  04:00:00,16.1554641035,1.473853438,0.0,0.0,2.55330491699,6.7713057485,39.2133620556,38.714735475,0.498626580558
 01/18  05:00:00,18.3246420941,1.56653798084,0.0,0.0,3.82705111198,7.57405300124,42.5791780574,41.4396225628,1.13955549459
 01/18  06:00:00,22.8849852768,1.58826870162,0.0,0.0,6.02426329834,9.91545327661,48.2393357597,42.1849669039,6.05436885586
 01/18  07:00:00,28.1770328936,1.56206523823,0.0,0.0,6.51253267309,14.7454349813,61.9720157758,41.5985183108,20.373497465
 01/18  08:00:00,25.6766948998,1.49959460911,0.0,0.0,6.01364874671,18.163451543,61.6320639325,39.9761530851,21.6559108474
 01/18  09:00:00,24.8050520027,1.57370226095,0.0,0.0,4.35151303671,18.8798367041,54.2156733372,33.4145986031,20.8010747341
 01/18  10:00:00,21.6932224589,1.2855045576,0.0,0.0,3.78894180059,16.6187760998,42.8759916463,24.6394262536,18.2365653927
 01/18  11:00:00,18.573677434,1.08258623585,0.0,0.0,3.78894180059,13.7021493968,35.6351465879,19.1082540898,16.5268924982
 01/18  12:00:00,18.5477050594,0.896096049609,0.0133366578519,0.0,3.78894180059,13.8493305508,27.5330133289,14.211757508,13.3212558209
 01/18  13:00:00,18.2191905518,0.759693921056,0.131665496858,0.0,3.69398621738,13.6338449159,21.5204742192,9.90889129285,11.6115829264
 01/18  14:00:00,17.9483372585,0.674534599923,0.224254922628,0.0,3.78894180059,13.2606059349,17.6031871889,7.27385893345,10.3293282555
 01/18  15:00:00,17.7783714212,0.597502731741,0.278502107559,0.0,3.78894180059,13.1134247809,14.2909768008,5.24390321625,9.04707358454
 01/18  16:00:00,19.0527445526,0.544613257253,0.24075526009,0.0,4.71240779196,13.5549682428,14.616977915,4.28764965956,10.3293282555
 01/18  17:00:00,28.1718220766,0.555958374751,0.112467612596,0.0,7.18559832057,18.5321311015,17.4360560266,5.39705487661,12.03900115
 01/18  18:00:00,37.4274278097,0.330058035705,0.044884082143,0.0,8.38069375907,23.3147919321,23.5905490166,7.70478385386,15.8857651627
 01/18  19:00:00,39.5309543555,0.373601269378,0.0374972604454,0.0,10.6415932552,23.1212625696,27.5423401407,8.87835652431,18.6639836164
 01/18  20:00:00,38.5691007087,0.395011621886,0.0235112393573,0.0,12.3080778603,20.4854999863,27.2677573752,9.45861020612,17.8091471691
 01/18  21:00:00,38.1436169193,0.421790722959,0.0113692421053,0.0,12.456681583,19.8967753704,26.4356578106,10.1224744243,16.3131833864
 01/18  22:00:00,32.7096220841,0.461850459175,0.000815692721135,0.0,9.18739968257,17.702556249,24.4301006857,11.1088448648,13.3212558209
 01/18  23:00:00,25.9330365244,0.621393153853,0.0,0.0,5.91811778209,14.0365255879,26.7881605501,15.1765776238,11.6115829264
 01/18  24:00:00,20.2624325928,0.847298293667,0.0,0.0,3.54045821811,10.5176760807,27.7028102806,21.2202460379,6.48256424273
 01/19  01:00:00,16.8028464636,1.09096772025,0.0,0.0,2.55330491699,7.80157382632,30.0911426031,28.0954105366,1.99573206648
 01/19  02:00:00,16.323938102,1.20078397454,0.0,0.0,2.55330491699,7.21284921042,32.2291048611,31.0885396599,1.14056520115
 01/19  03:00:00,16.0916389455,1.262847126,0.0,0.0,2.55330491699,6.91848690247,33.1408011557,32.641894415,0.498906740692
 01/19  04:00:00,16.0632877667,1.38167710123,0.0,0.0,2.55330491699,6.7713057485,36.4410592133,35.9421470679,0.498912145473
 01/19  05:00:00,18.2021722514,1.44406813814,0.0,0.0,3.82705111198,7.57405300124,38.7246401964,37.5839441131,1.14069608334
 01/19  06:00:00,22.7666963224,1.46997974717,0.0,0.0,6.02426329834,9.91545327661,44.4641229475,38.4020933899,6.06202955758
 01/19  07:00:00,28.0878101447,1.47284248932,0.0,0.0,6.51253267309,14.7454349813,59.1500913481,38.7500115852,20.4000797629
 01/19  08:00:00,25.4855313863,1.30843109559,0.0,0.0,6.01364874671,18.163451543,55.8945836103,34.2103997301,21.6841838802
 01/19  09:00:00,24.6349781093,1.40362836754,0.0,0.0,4.35151303671,18.8798367041,49.2327878642,28.4045710309,20.8282168333
 01/19  10:00:00,21.5551123887,1.14739448745,0.0,0.0,3.78894180059,16.6187760998,39.1349277846,20.8746130551,18.2603147295
 01/19  11:00:00,18.5328136005,0.96739906179,0.0743233406147,0.0,3.78894180059,13.7021493968,31.9445049899,15.3961249965,16.5483799934
 01/19  12:00:00,18.7009120627,0.890260084385,0.172379626357,0.0,3.78894180059,13.8493305508,26.0678131557,12.7293107926,13.3385023631
 01/19  13:00:00,18.3752997039,0.783960702261,0.263507867764,0.0,3.69398621738,13.6338449159,21.1382909275,9.51172330052,11.626567627
 01/19  14:00:00,18.1316918196,0.696513164973,0.385630918726,0.0,3.78894180059,13.2606059349,17.2054702243,6.8628536494,10.3426165749
 01/19  15:00:00,17.9015930826,0.627979741697,0.371246759027,0.0,3.78894180059,13.1134247809,14.4841967234,5.42553120066,9.05866552275
 01/19  16:00:00,19.1439961379,0.599271605934,0.277348496712,0.0,4.71240779196,13.5549682428,15.7006207103,5.35800413549,10.3426165749
 01/19  17:00:00,28.3028167859,0.66441710781,0.135003588862,0.0,7.18559832057,18.5321311015,19.9470966615,7.89254535048,12.054551311
 01/19  18:00:00,37.604178474,0.490147650441,0.0615451317072,0.0,8.38069375907,23.3147919321,27.5278172896,11.6214128222,15.9064044673
 01/19  19:00:00,39.7368428082,0.580104984649,0.036881997914,0.0,10.6415932552,23.1212625696,33.0521510746,14.363852661,18.6882984136
 01/19  20:00:00,38.8486136078,0.69452627776,0.00350948258639,0.0,12.3080778603,20.4854999863,35.7115678542,17.8792368087,17.8323310455
 01/19  21:00:00,38.5155534294,0.805096475181,0.0,0.0,12.456681583,19.8967753704,37.245084257,20.9106961056,16.3343881514
 01/19  22:00:00,33.1593419453,0.912386013099,0.0,0.0,9.18739968257,17.702556249,37.0946053999,23.7561030367,13.3385023631
 01/19  23:00:00,26.3895217126,1.07787834209,0.0,0.0,5.91811778209,14.0365255879,39.8991044628,28.2725368358,11.626567627
 01/19  24:00:00,20.6870277313,1.27189343214,0.0,0.0,3.54045821811,10.5176760807,40.2691265255,33.778363107,6.49076341853
 01/20  01:00:00,17.1539698802,1.4420911368,0.0,0.0,2.55330491699,7.80157382632,40.5947551889,38.5967996759,1.99795551304
 01/20  02:00:00,16.6640076218,1.54085349431,0.0,0.0,2.55330491699,7.21284921042,42.2903688675,41.1486989731,1.14166989437
 01/20  03:00:00,16.4611164863,1.63232466681,0.0,0.0,2.55330491699,6.91848690247,44.1128661669,43.6136837998,0.499182367155
 01/20  04:00:00,16.390229199,1.70861853347,0.0,0.0,2.55330491699,6.7713057485,46.222518019,45.7233304387,0.499187580234
 01/20  05:00:00,18.4842580428,1.72615392958,0.0,0.0,3.82705111198,7.57405300124,47.2831115818,46.1413154466,1.14179613521
 01/20  06:00:00,22.9989115165,1.70219494129,0.0,0.0,6.02426329834,9.91545327661,51.4525302941,45.3831140032,6.06941629089
 01/20  07:00:00,28.2364091105,1.62144145515,0.0,0.0,6.51253267309,14.7454349813,63.4478653732,43.0221577806,20.4257075926
 01/20  08:00:00,25.7719136004,1.59481330976,0.0,0.0,6.01364874671,18.163451543,63.9898462914,42.2784047966,21.7114414948
 01/20  09:00:00,25.2359058341,2.00455609233,0.0,0.0,4.35151303671,18.8798367041,66.7996513198,45.9452671886,20.8543841312
 01/20  10:00:00,22.4077097155,1.99999181428,0.0,0.0,3.78894180059,16.6187760998,63.5198911853,45.2366800701,18.2832111152
 01/20  11:00:00,19.3507710318,1.85967983363,0.0,0.0,3.78894180059,13.7021493968,57.687583424,41.1184876531,16.5690957709
 01/20  12:00:00,19.1473977264,1.50912537443,0.0,0.0,3.78894180059,13.8493305508,44.6702820007,31.3151525004,13.3551295003
 01/20  13:00:00,18.608680036,1.28084890213,0.0,0.0,3.69398621738,13.6338449159,36.4844238457,24.8434096897,11.641014156
 01/20  14:00:00,18.1444588547,1.07216138769,0.0227497310393,0.0,3.78894180059,13.2606059349,29.3020572502,18.9466296024,10.3554276478
 01/20  15:00:00,17.8872919622,0.929533908231,0.0553914720363,0.0,3.78894180059,13.1134247809,24.0566568107,14.9868156712,9.06984113955
 01/20  16:00:00,19.2032014754,0.909468252568,0.0263571875637,0.0,4.71240779196,13.5549682428,25.3110171955,14.9555895477,10.3554276478
 01/20  17:00:00,28.4862451953,0.981577338937,0.00127176707307,0.0,7.18559832057,18.5321311015,29.4020140555,17.3324710634,12.0695429921
 01/20  18:00:00,37.8278992171,0.775413525215,0.0,0.0,8.38069375907,23.3147919321,35.9004931229,19.9741906061,15.9263025168
 01/20  19:00:00,39.8960148714,0.776159045749,0.0,0.0,10.6415932552,23.1212625696,38.716667782,20.0049278307,18.7117399513
 01/20  20:00:00,38.965312198,0.81473435062,0.0,0.0,12.3080778603,20.4854999863,38.7920575945,20.9373753154,17.8546822791
 01/20  21:00:00,38.5860256434,0.875568689159,0.0,0.0,12.456681583,19.8967753704,38.8398509644,22.4850196115,16.3548313528
 01/20  22:00:00,33.2199007921,0.972944859897,0.0,0.0,9.18739968257,17.702556249,38.4630009338,25.1078714334,13.3551295003
 01/20  23:00:00,26.45565053,1.14400715945,0.0,0.0,5.91811778209,14.0365255879,41.512271666,29.87125751,11.641014156
 01/20  24:00:00,20.7586263891,1.34349208993,0.0,0.0,3.54045821811,10.5176760807,41.9598270356,35.4611589125,6.4986681231
 01/21  01:00:00,17.2926554224,1.58077667905,0.0,0.0,2.55330491699,7.80157382632,44.2195826908,42.2194852269,2.00009746389
 01/21  02:00:00,16.8819593581,1.75880523065,0.0,0.0,2.55330491699,7.21284921042,48.6026524842,47.4599187152,1.14273376902
 01/21  03:00:00,16.7393339541,1.9105421346,0.0,0.0,2.55330491699,6.91848690247,52.5494848664,52.0500370827,0.499447783696
 01/21  04:00:00,16.7131890026,2.03157833709,0.0,0.0,2.55330491699,6.7713057485,56.2210220047,55.7215692014,0.499452803257
 01/21  05:00:00,18.8632286005,2.10512448719,0.0,0.0,3.82705111198,7.57405300124,59.1022910186,57.9594356941,1.14285532443
 01/21  06:00:00,23.4401443997,2.14342782449,0.0,0.0,6.02426329834,9.91545327661,65.4142898573,59.3377629882,6.07652686916
 01/21  07:00:00,28.7335056141,2.11853795878,0.0,0.0,6.51253267309,14.7454349813,79.2638501045,58.8134767391,20.4503733654
 01/21  08:00:00,26.0956015359,2.11203060769,0.0,0.0,6.01364874671,17.9699221805,80.4291001522,58.6914245329,21.7376756193
 01/21  09:00:00,24.0145695527,2.22963337964,0.0,0.0,3.66783283761,18.1171033345,83.1079780078,62.2284091292,20.8795688786
 01/21  10:00:00,21.2292684692,2.26796413665,0.0,0.0,3.10526160149,15.8560427302,81.6763699991,63.37112223,18.3052477691
 01/21  11:00:00,18.2478063934,2.203128764,0.0,0.0,3.10526160149,12.9394160272,77.7904480957,61.2014143999,16.5890336959
 01/21  12:00:00,18.3260458555,2.13418707228,0.0,0.0,3.10526160149,13.0865971812,72.2658076502,58.8946753417,13.3711323085
 01/21  13:00:00,18.1194473761,2.07476974688,0.0,0.0,3.10526160149,12.9394160272,68.6740491721,57.0191309368,11.6549182353
 01/21  14:00:00,17.6781724178,2.07503825057,0.0,0.0,3.10526160149,12.4978725653,67.3766841958,57.0089265155,10.3677576803
 01/21  15:00:00,17.5478327209,2.0918797077,0.0,0.0,3.10526160149,12.3506914113,66.6289992124,57.548402087,9.08059712539
 01/21  16:00:00,18.9222313713,2.10126890477,0.0,0.0,4.02872759285,12.7922348732,68.1889566634,57.8211989831,10.3677576803
 01/21  17:00:00,28.0995673767,2.04258485615,0.0,0.0,6.50191812146,17.7693977319,68.1549871945,56.0710154409,12.0839717536
 01/21  18:00:00,38.7510410662,1.89208473673,0.0,0.0,8.38069375907,23.1212625696,67.542093172,51.5966397536,15.9454534184
 01/21  19:00:00,40.909156837,1.78930101135,0.0,0.0,10.6415932552,23.1212625696,67.3674128627,48.6331115753,18.7343012874
 01/21  20:00:00,39.9719120405,1.82133419307,0.0,0.0,12.3080778603,20.4854999863,67.4923573823,49.6161631315,17.8761942508
 01/21  21:00:00,39.5908843398,1.88042738558,0.0,0.0,12.456681583,19.8967753704,67.7992021813,51.4246952446,16.3745069367
 01/21  22:00:00,34.2126642143,1.96570828208,0.0,0.0,9.18739968257,17.702556249,67.3203487635,53.949216455,13.3711323085
 01/21  23:00:00,27.4599392914,2.14829592088,0.0,0.0,5.91811778209,14.0365255879,71.11457609,59.4596578547,11.6549182353
 01/21  24:00:00,21.770085288,2.35495098882,0.0,0.0,3.54045821811,10.5176760807,72.2416134412,65.7353374256,6.50627601552
 01/22  01:00:00,18.2489458437,2.53706710034,0.0,0.0,2.55330491699,7.80157382632,73.1475968021,71.1454395187,2.00215728335
 01/22  02:00:00,17.7764692964,2.65331516899,0.0,0.0,2.55330491699,7.21284921042,75.8450481332,74.7012916234,1.1437565098
 01/22  03:00:00,17.5523743069,2.72358248746,0.0,0.0,2.55330491699,6.91848690247,77.3636851826,76.8639822709,0.49970291169
 01/22  04:00:00,17.4341739411,2.75256327556,0.0,0.0,2.55330491699,6.7713057485,78.1996954459,77.6999877099,0.499707735984
 01/22  05:00:00,19.5180528792,2.75994876595,0.0,0.0,3.82705111198,7.57405300124,79.0365028931,77.8926295557,1.14387333736
 01/22  06:00:00,24.0010614868,2.70434491159,0.0,0.0,6.02426329834,9.91545327661,82.2676219331,76.1842627455,6.08335918756
 01/22  07:00:00,29.2223781468,2.60741049144,0.0,0.0,6.51253267309,14.7454349813,93.8785814362,73.4045116586,20.4740697776
 01/22  08:00:00,26.5348651864,2.55129425815,0.0,0.0,6.01364874671,17.9699221805,93.6705466831,71.9076681985,21.7628784846
 01/22  09:00:00,24.452612732,2.66767655895,0.0,0.0,3.66783283761,18.1171033345,96.4508616927,75.5470980756,20.9037636171
 01/22  10:00:00,21.6646307131,2.70332638052,0.0,0.0,3.10526160149,15.8560427302,95.1570825242,76.8306643588,18.3264181653
 01/22  11:00:00,18.7094716798,2.66479405038,0.0,0.0,3.10526160149,12.9394160272,92.4330418418,75.8248539779,16.6081878639
 01/22  12:00:00,18.7912171277,2.59935834442,0.0,0.0,3.10526160149,13.0865971812,87.1926308954,73.8061248467,13.3865060486
 01/22  13:00:00,18.6378573252,2.59317969598,0.0,0.0,3.10526160149,12.9394160272,85.5725755016,73.9042997544,11.6682757472
 01/22  14:00:00,18.1833161872,2.58018201995,0.0,0.0,3.10526160149,12.4978725653,84.2175422828,73.8379392617,10.3796030211
 01/22  15:00:00,18.0750201277,2.6190671145,0.0,0.0,3.10526160149,12.3506914113,84.3160598026,75.2251295076,9.09093029499
 01/22  16:00:00,19.3232836838,2.50232121727,0.0,0.0,4.02872759285,12.7922348732,82.3705352256,71.9909322045,10.3796030211
 01/22  17:00:00,28.6518539304,2.59487140987,0.0,0.0,6.50191812146,17.7693977319,87.1649015695,75.067068247,12.0978333226
 01/22  18:00:00,39.5284748327,2.66951850323,0.0,0.0,8.38069375907,23.1212625696,93.7790795647,77.8152280639,15.9638515008
 01/22  19:00:00,41.7819879993,2.66213217367,0.0,0.0,10.6415932552,23.1212625696,96.6170100559,77.8610343152,18.7559757407
 01/22  20:00:00,40.9347463889,2.78416854147,0.0,0.0,12.3080778603,20.4854999863,99.6450106524,81.7481500624,17.89686059
 01/22  21:00:00,40.5552518536,2.84479489936,0.0,0.0,12.456681583,19.8967753704,99.7200956001,83.3266865239,16.3934090762
 01/22  22:00:00,35.1457433007,2.89878736846,0.0,0.0,9.18739968257,17.702556249,97.9487856887,84.56227964,13.3865060486
 01/22  23:00:00,28.4186771702,3.10703379974,0.0,0.0,5.91811778209,14.0365255879,102.521442219,90.8531664722,11.6682757472
 01/22  24:00:00,22.7253842207,3.31024992155,0.0,0.0,3.54045821811,10.5176760807,103.440956996,96.9273721531,6.5135848428
 01/23  01:00:00,19.2457077199,3.53382897652,0.0,0.0,2.55330491699,7.80157382632,106.009687937,104.005553577,2.00413436006
 01/23  02:00:00,18.8239572315,3.70080310402,0.0,0.0,2.55330491699,7.21284921042,110.690949058,109.546211244,1.14473781364
 01/23  03:00:00,18.6618042592,3.81898513452,0.0,0.0140273052317,2.55330491699,6.91848690247,113.926847172,113.426899496,0.499947675556
 01/23  04:00:00,18.741022778,3.95792983438,0.0,0.101482278079,2.55330491699,6.7713057485,118.649415417,118.149463114,0.499952302902
 01/23  05:00:00,20.915241186,4.00296602687,0.0,0.15417104585,3.82705111198,7.57405300124,120.729709213,119.58485934,1.14484987252
 01/23  06:00:00,25.3946970757,3.92134377088,0.0,0.17663672959,6.02426329834,9.91545327661,122.919147875,116.829236651,6.08991122367
 01/23  07:00:00,30.5573503023,3.75699399635,0.0,0.185388650565,6.51253267309,14.7454349813,131.900009678,111.403219866,20.4967898123
 01/23  08:00:00,27.760870578,3.51067219092,0.0,0.073098096417,6.01364874671,18.163451543,124.816882738,103.029840111,21.7870426271
 01/23  09:00:00,26.5024584932,3.27110875142,0.0,0.0,4.35151303671,18.8798367041,109.552781972,88.62582079,20.9269611819
 01/23  10:00:00,23.2369756348,2.82925773358,0.0,0.0,3.78894180059,16.6187760998,90.8803262405,72.533610206,18.3467160345
 01/23  11:00:00,19.9384808238,2.44738962565,0.0,0.0,3.78894180059,13.7021493968,76.4454502232,59.8188976206,16.6265526027
 01/23  12:00:00,19.7242651432,2.08599279119,0.0,0.0,3.78894180059,13.8493305508,61.6782986328,48.2770524649,13.4012461679
 01/23  13:00:00,19.0998770836,1.77204594978,0.0,0.0,3.69398621738,13.6338449159,50.6090908421,38.9280081061,11.6810827361
 01/23  14:00:00,18.6706749911,1.62112725519,0.0,0.0,3.78894180059,13.2606059349,44.7273221086,34.3363619465,10.3909601622
 01/23  15:00:00,18.3537745767,1.45140799478,0.0,0.0,3.78894180059,13.1134247809,38.968748732,29.8679111438,9.10083758828
 01/23  16:00:00,19.6191287631,1.35175272786,0.0,0.0,4.71240779196,13.5549682428,37.581298375,27.1903382129,10.3909601622
 01/23  17:00:00,28.0296023739,1.41903961799,0.0,0.0,7.18559832057,18.5321311015,41.3339948318,29.2228712377,12.111123594
 01/23  18:00:00,38.1805043358,1.1280186439,0.0,0.0,8.38069375907,23.3147919321,45.4944584225,29.5129671068,15.9814913157
 01/23  19:00:00,40.2095466048,1.08969077914,0.0,0.0,10.6415932552,23.1212625696,47.3198884233,28.5431315308,18.7767568925
 01/23  20:00:00,39.3921185584,1.24154071094,0.0,0.0,12.3080778603,20.4854999863,50.9761181952,33.0594430186,17.9166751766
 01/23  21:00:00,39.0076060961,1.29714914191,0.0,0.0,12.456681583,19.8967753704,50.7234567009,34.3119245273,16.4115321737
 01/23  22:00:00,33.5882990208,1.34134308859,0.0,0.0,9.18739968257,17.702556249,48.5268381497,35.1255919818,13.4012461679
 01/23  23:00:00,26.8172354685,1.50559209796,0.0,0.0,5.91811778209,14.0365255879,51.1975065533,39.5164238173,11.6810827361
 01/23  24:00:00,21.1268424818,1.71170818265,0.0,0.0,3.54045821811,10.5176760807,51.8359760843,45.3153836438,6.52059244049
 01/24  01:00:00,17.6465497079,1.93467096448,0.0,0.0,2.55330491699,7.80157382632,53.7285286263,51.7225005192,2.00602810708
 01/24  02:00:00,17.1850033523,2.06184922489,0.0,0.0,2.55330491699,7.21284921042,56.5369897765,55.3913123868,1.14567738971
 01/24  03:00:00,16.9746091234,2.14581730391,0.0,0.0,2.55330491699,6.91848690247,58.3168521341,57.8166701313,0.500182002785
 01/24  04:00:00,16.8763193539,2.19470868837,0.0,0.0,2.55330491699,6.7713057485,59.6581888331,59.1580024015,0.50018643157
 01/24  05:00:00,18.8997047118,2.14160059854,0.0,0.0,3.82705111198,7.57405300124,58.3239747672,57.1781901265,1.14578464073
 01/24  06:00:00,23.3041382664,2.00742169119,0.0,0.0,6.02426329834,9.91545327661,59.0354862643,52.9393052262,6.09618103811
 01/24  07:00:00,28.4195392838,1.80457162844,0.0,0.0,6.51253267309,14.7454349813,67.4773944545,46.9588677126,20.5185267419
 01/24  08:00:00,25.794431891,1.61733160033,0.0,0.0,6.01364874671,18.163451543,63.2519850726,41.4418241817,21.8101608909
 01/24  09:00:00,24.9694955646,1.73814582283,0.0,0.0,4.35151303671,18.8798367041,57.9402665308,36.9911118276,20.9491547032
 01/24  10:00:00,21.9357197848,1.5280018835,0.0,0.0,3.78894180059,16.6187760998,48.4695209455,30.1033855799,18.3661353656
 01/24  11:00:00,18.8488843795,1.35779318135,0.0,0.0,3.78894180059,13.7021493968,42.0557140858,25.4115916122,16.6441224736
 01/24  12:00:00,18.6802715623,1.04199921032,0.0,0.0,3.78894180059,13.8493305508,30.808828207,17.3934799058,13.4153483012
 01/24  13:00:00,18.1328077638,0.804976630004,0.0,0.0,3.69398621738,13.6338449159,23.2615343543,11.5681989451,11.6933354092
 01/24  14:00:00,17.7220525618,0.672504825892,0.0,0.0,3.78894180059,13.2606059349,18.8631846853,8.46135894499,10.4018257403
 01/24  15:00:00,17.4677758336,0.565409251678,0.0,0.0,3.78894180059,13.1134247809,15.1146642475,6.00434817617,9.1103160713
 01/24  16:00:00,18.7806598337,0.513283798429,0.0,0.0,4.71240779196,13.5549682428,15.2457943198,4.84396857953,10.4018257403
 01/24  17:00:00,27.0891495087,0.478586752717,0.0,0.0,7.18559832057,18.5321311015,16.2150979536,4.09125932141,12.1238386322
 01/24  18:00:00,37.2247604845,0.172274792677,0.0,0.0,8.38069375907,23.3147919321,19.8653305874,3.86696294825,15.9983676391
 01/24  19:00:00,39.2724214596,0.152565633883,0.0,0.0,10.6415932552,23.1212625696,22.235547493,3.43890890445,18.7966385886
 01/24  20:00:00,38.2956848912,0.145107043749,0.0,0.0,12.3080778603,20.4854999863,21.1922187313,3.25658658873,17.9356321426
 01/24  21:00:00,37.8769032623,0.166446308085,0.0,0.0,12.456681583,19.8967753704,20.1702630674,3.74139220523,16.4288708621
 01/24  22:00:00,32.5509545186,0.303998586375,0.0,0.0,9.18739968257,17.702556249,20.4836115701,7.0682632689,13.4153483012
 01/24  23:00:00,25.8690787205,0.557435349972,0.0,0.0,5.91811778209,14.0365255879,25.2365337242,13.543198315,11.6933354092
 01/24  24:00:00,20.2006039142,0.785469615065,0.0,0.0,3.54045821811,10.5176760807,26.0475652483,19.520268515,6.52729673336
 01/25  01:00:00,16.7133388443,1.00146010089,0.0,0.0,2.55330491699,7.80157382632,27.3000156467,25.2921776845,2.00783796217
 01/25  02:00:00,16.2770539297,1.15389980228,0.0,0.0,2.55330491699,7.21284921042,30.5483735286,29.4017985691,1.14657495952
 01/25  03:00:00,16.1211922278,1.2924004083,0.0,0.0,2.55330491699,6.91848690247,33.7130443133,33.2126384893,0.500405823958
 01/25  04:00:00,16.1342571527,1.45264648721,0.0,0.0,2.55330491699,6.7713057485,38.3144400808,37.8140300282,0.500410052635
 01/25  05:00:00,18.307541274,1.54943716077,0.0,0.0,3.82705111198,7.57405300124,41.7009103442,40.554232979,1.14667736518
 01/25  06:00:00,22.8544465331,1.55772995791,0.0,0.0,6.02426329834,9.91545327661,46.8758401985,40.7736734234,6.10216677511
 01/25  07:00:00,28.1762317669,1.56126411155,0.0,0.0,6.51253267309,14.7454349813,61.6495305684,41.1102564384,20.53927413
 01/25  08:00:00,25.631816884,1.45471659334,0.0,0.0,6.01364874671,18.163451543,60.011771649,38.1795452192,21.8322264297
 01/25  09:00:00,24.7510371337,1.51968739198,0.0,0.0,4.35151303671,18.8798367041,52.5093560877,31.5390184793,20.9703376085
 01/25  10:00:00,21.6379235352,1.2302056339,0.0,0.0,3.78894180059,16.6187760998,41.4459002983,23.0612298906,18.3846704077
 01/25  11:00:00,18.517552179,1.02646098087,0.0,0.0,3.78894180059,13.7021493968,34.2638570461,17.6029647725,16.6608922736
 01/25  12:00:00,18.5142401612,0.875967809227,0.0,0.0,3.78894180059,13.8493305508,27.2607003825,13.8318921103,13.4288082723
 01/25  13:00:00,18.0663954442,0.738564310327,0.0,0.0,3.69398621738,13.6338449159,22.1826214997,10.4775913615,11.7050301382
 01/25  14:00:00,17.7007080109,0.647055755833,0.0041045191153,0.0,3.78894180059,13.2606059349,18.723180262,8.31098372436,10.4121965376
 01/25  15:00:00,17.5023794138,0.580816893305,0.0191959386213,0.0,3.78894180059,13.1134247809,15.8639628452,6.7445999081,9.11936293709
 01/25  16:00:00,18.8188846365,0.535119873812,0.0163887274447,0.0,4.71240779196,13.5549682428,16.0901946163,5.67799807869,10.4121965376
 01/25  17:00:00,27.1462702473,0.534412663592,0.00129482776402,0.0,7.18559832057,18.5321311015,17.8495484994,5.71357382765,12.1359746717
 01/25  18:00:00,37.4097592782,0.357273586364,0.0,0.0,8.38069375907,23.3147919321,24.8427407766,8.82826530321,16.0144754734
 01/25  19:00:00,39.495038999,0.375183173307,0.0,0.0,10.6415932552,23.1212625696,28.0610864782,9.24547153698,18.8156149412
 01/25  20:00:00,38.5307213975,0.380143550033,0.0,0.0,12.3080778603,20.4854999863,27.1942896193,9.24056374511,17.9537258742
 01/25  21:00:00,38.2025582519,0.492101297701,0.0,0.0,12.456681583,19.8967753704,28.5441074553,12.0986874484,16.4454200069
 01/25  22:00:00,32.8341408376,0.587184905385,0.0,0.0,9.18739968257,17.702556249,27.9256673127,14.4968590405,13.4288082723
 01/25  23:00:00,26.0289444324,0.71730106191,0.0,0.0,5.91811778209,14.0365255879,29.5143198725,17.8092897343,11.7050301382
 01/25  24:00:00,20.2852012213,0.870066922128,0.0,0.0,3.54045821811,10.5176760807,28.3237886785,21.7900929425,6.53369573599
 01/26  01:00:00,16.736743663,1.02486491964,0.0,0.0,2.55330491699,7.80157382632,27.8997618453,25.8901984574,2.00956338787
 01/26  02:00:00,16.2761058582,1.15295173072,0.0,0.0,2.55330491699,7.21284921042,30.4235253224,29.2760950654,1.14743025703
 01/26  03:00:00,16.091838169,1.26304634956,0.0,0.0,2.55330491699,6.91848690247,32.7429360973,32.2423170245,0.500619072765
 01/26  04:00:00,16.0194769054,1.3378662399,0.0,0.0,2.55330491699,6.7713057485,34.7187620114,34.2181389116,0.50062309986
 01/26  05:00:00,18.113813496,1.35570938271,0.0,0.0,3.82705111198,7.57405300124,35.6995883243,34.5520605427,1.14752778152
 01/26  06:00:00,22.5659570599,1.26924048467,0.0,0.0,6.02426329834,9.91545327661,38.0726693734,31.9648027103,6.10786666302
 01/26  07:00:00,27.7377142769,1.1227466216,0.0,0.0,6.51253267309,14.7454349813,48.4365236875,27.8774978542,20.5590258332
 01/26  08:00:00,25.1269153423,0.949815051633,0.0,0.0,6.01364874671,18.163451543,45.0561974731,23.2029647641,21.8532327091
 01/26  09:00:00,24.3714862006,1.1401364588,0.0,0.0,4.35151303671,18.8798367041,41.3147213416,20.3242177169,20.9905036247
 01/26  10:00:00,21.3059106042,0.898192702933,0.0,0.0,3.78894180059,16.6187760998,32.3029454432,13.9006297713,18.4023156719
 01/26  11:00:00,18.1325590801,0.641467881939,0.0,0.0,3.78894180059,13.7021493968,24.3674078744,7.69055083794,16.6768570365
 01/26  12:00:00,18.3031769475,0.475814325101,0.1890902704,0.0,3.78894180059,13.8493305508,16.5539939674,3.11237187239,13.4416220951
 01/26  13:00:00,18.5326564801,0.464705501029,0.740119845251,0.0,3.69398621738,13.6338449159,12.4424220164,0.726258556769,11.7161634596
 01/26  14:00:00,18.9243802768,0.53470582203,1.34012671886,0.0,3.78894180059,13.2606059349,10.4220694831,0.0,10.4220694831
 01/26  15:00:00,19.1693214891,0.609458968199,1.65749593906,0.0,3.78894180059,13.1134247809,9.12797550651,0.0,9.12797550651
 01/26  16:00:00,20.6209872233,0.637602395921,1.71600879212,0.0,4.71240779196,13.5549682428,10.4220694831,0.0,10.4220694831
 01/26  17:00:00,28.4860358234,0.570062227609,1.30541083982,0.0,7.18559832057,18.5321311015,12.1475281185,0.0,12.1475281185
 01/26  18:00:00,37.8614975195,0.173430357064,0.635581470565,0.0,8.38069375907,23.3147919321,16.0298100482,0.0,16.0298100482
 01/26  19:00:00,39.8527431279,0.162629572768,0.570257729439,0.0,10.6415932552,23.1212625696,18.8336803307,0.0,18.8336803307
 01/26  20:00:00,38.7144830074,0.127485934272,0.436419225698,0.0,12.3080778603,20.4854999863,17.970951013,0.0,17.970951013
 01/26  21:00:00,38.1609115243,0.102702811907,0.347751758222,0.0,12.456681583,19.8967753704,16.461174707,0.0,16.461174707
 01/26  22:00:00,32.6059898131,0.0816853093901,0.277348571524,0.0,9.18739968257,17.702556249,13.4416220951,0.0,13.4416220951
 01/26  23:00:00,25.5176315324,0.048592813131,0.157395348792,0.0,5.91811778209,14.0365255879,11.7426032271,0.0264397674743,11.7161634596
 01/26  24:00:00,19.5373756831,0.0431657365869,0.0790756473878,0.0,3.54045821811,10.5176760807,6.96242240535,0.422634851959,6.53978755339
 01/27  01:00:00,15.8128040543,0.0946452960296,0.00628001491375,0.0,2.55330491699,7.80157382632,4.136889797,2.12568592528,2.01120387172
 01/27  02:00:00,15.2723946824,0.149240554957,0.0,0.0,2.55330491699,7.21284921042,4.61112634255,3.46288331382,1.14824302873
 01/27  03:00:00,14.9933829778,0.16459115832,0.0,0.0,2.55330491699,6.91848690247,4.26718368727,3.76636200124,0.500821686027
 01/27  04:00:00,14.8648671731,0.183256507641,0.0,0.0,2.55330491699,6.7713057485,4.65603009108,4.15520458094,0.500825510134
 01/27  05:00:00,17.0320455109,0.273941397634,0.0,0.0,3.82705111198,7.57405300124,7.46832774398,6.31999210606,1.14833563792
 01/27  06:00:00,21.6334173273,0.336700752054,0.0,0.0,6.02426329834,9.91545327661,13.9624885502,7.84920953534,6.11327901487
 01/27  07:00:00,26.9449354105,0.329967755126,0.0,0.0,6.51253267309,14.7454349813,28.2541908048,7.6764148018,20.577776003
 01/27  08:00:00,24.5555133461,0.378413055391,0.0,0.0,6.01364874671,18.163451543,30.8449003909,8.97172688272,21.8731735082
 01/27  09:00:00,23.9024272399,0.654980259451,0.0160972386698,0.0,4.35151303671,18.8798367041,29.4111674429,8.40152066299,21.0096467799
 01/27  10:00:00,21.031719259,0.618658716633,0.00534264115678,0.0,3.78894180059,16.6187760998,25.8780444213,7.45897848867,18.4190659327
 01/27  11:00:00,18.1477598201,0.647733737844,0.008934884107,0.0,3.78894180059,13.7021493968,24.8224749439,8.13046290959,16.6920120343
 01/27  12:00:00,18.4704253879,0.596413830162,0.235739205825,0.0,3.78894180059,13.8493305508,18.8867795616,5.4329935867,13.4537859749
 01/27  13:00:00,18.4019392982,0.593295280044,0.480812884287,0.0,3.69398621738,13.6338449159,15.5368800816,3.81014800506,11.7267320766
 01/27  14:00:00,18.3650556407,0.625220009114,0.690287895622,0.0,3.78894180059,13.2606059349,13.7258980132,3.29445636041,10.4314416528
 01/27  15:00:00,18.2570277942,0.613614406551,0.741046805732,0.0,3.78894180059,13.1134247809,11.8234162678,2.68726503876,9.13615122903
 01/27  16:00:00,19.5512990218,0.578740298358,0.705182688235,0.0,4.71240779196,13.5549682428,12.541738156,2.11029650322,10.4314416528
 01/27  17:00:00,27.6535779262,0.527500856746,0.515514313486,0.0,7.18559832057,18.5321311015,14.2003948226,2.04189927146,12.1584955511
 01/27  18:00:00,37.5209272578,0.210854850226,0.257586715726,0.0,8.38069375907,23.3147919321,18.8232243824,2.77885755992,16.0443668224
 01/27  19:00:00,39.5484187927,0.237927951622,0.190635015432,0.0,10.6415932552,23.1212625696,22.7684647108,3.91763530361,18.8508294072
 01/27  20:00:00,38.5914070747,0.294401928043,0.146427299215,0.0,12.3080778603,20.4854999863,23.6673424888,5.68004003077,17.9873024581
 01/27  21:00:00,38.2012390335,0.390878907468,0.0999031717901,0.0,12.456681583,19.8967753704,24.9966785895,8.52054829254,16.476130297
 01/27  22:00:00,32.8179949847,0.524374951776,0.0466641007325,0.0,9.18739968257,17.702556249,25.9820546354,12.5282686605,13.4537859749
 01/27  23:00:00,26.027800546,0.716157175506,0.0,0.0,5.91811778209,14.0365255879,29.9161194637,18.1893873871,11.7267320766
 01/27  24:00:00,20.2924588958,0.877324596636,0.0,0.0,3.54045821811,10.5176760807,28.9675191828,22.4219488013,6.54557038151
 01/28  01:00:00,16.7537565544,1.04187781102,0.0,0.0,2.55330491699,7.80157382632,28.8477577156,26.8349987892,2.01275892636
 01/28  02:00:00,16.3935153337,1.27036120628,0.0,0.0,2.55330491699,7.21284921042,34.7087762534,33.5597632197,1.14901303368
 01/28  03:00:00,16.2060019029,1.37721008343,0.0,0.0,2.55330491699,6.91848690247,36.9422721333,36.4412585296,0.501013603717
 01/28  04:00:00,16.0914086508,1.40979798528,0.0,0.0,2.55330491699,6.7713057485,37.5079034066,37.0068861831,0.5010172235
 01/28  05:00:00,18.3293061976,1.5712020843,0.0,0.0,3.82705111198,7.57405300124,43.2668256329,42.1177249378,1.14910069515
 01/28  06:00:00,22.8441603902,1.54744381501,0.0,0.0,6.02426329834,9.91545327661,47.2635935423,41.1451913134,6.11840222888
 01/28  07:00:00,28.0057175561,1.39074990079,0.0,0.0,6.51253267309,14.7454349813,56.6622422948,36.0667232073,20.5955190875
 01/28  08:00:00,25.2829189295,1.29934800123,0.0,0.0,6.01364874671,17.9699221805,55.2826597792,33.3906168575,21.8920429217
 01/28  09:00:00,22.9991788419,1.21424266883,0.0,0.0,3.66783283761,18.1171033345,51.7463328226,30.7185714177,21.027761405
 01/28  10:00:00,20.0160978886,1.05479355599,0.0,0.0,3.10526160149,15.8560427302,44.3331850616,25.898268832,18.4349162296
 01/28  11:00:00,16.9761385699,0.93146094047,0.0,0.0,3.10526160149,12.9394160272,39.1293088124,22.4229560332,16.7063527792
 01/28  12:00:00,16.953146344,0.761287560766,0.0,0.0,3.10526160149,13.0865971812,31.3922011152,17.9269048056,13.4652963096
 01/28  13:00:00,16.6702861419,0.62560851266,0.0,0.0,3.10526160149,12.9394160272,26.2674310073,14.5306981481,11.7367328591
 01/28  14:00:00,16.2236338958,0.620499728593,0.0,0.0,3.10526160149,12.4978725653,24.8674046968,14.4270944254,10.4403102713
 01/28  15:00:00,16.0529223614,0.596969348158,0.0,0.0,3.10526160149,12.3506914113,22.9916931871,13.8478055036,9.14388768349
 01/28  16:00:00,17.3726093931,0.551646926586,0.0,0.0,4.02872759285,12.7922348732,23.1960314447,12.7557211733,10.4403102713
 01/28  17:00:00,25.6978887051,0.533739517884,0.0,0.0,6.50191812146,17.7693977319,24.5893178189,12.4204440972,12.1688737218
 01/28  18:00:00,37.3245123697,0.465556040221,0.0,0.0,8.38069375907,23.1212625696,26.8806445879,10.8225031027,16.0581414852
 01/28  19:00:00,39.5383640859,0.418508260202,0.0,0.0,10.6415932552,23.1212625696,28.589723398,9.72266630575,18.8670570922
 01/28  20:00:00,38.5915640489,0.440986201497,0.0,0.0,12.3080778603,20.4854999863,28.3073690349,10.3045936679,18.002775367
 01/28  21:00:00,38.1742331517,0.463776197456,0.0,0.0,12.456681583,19.8967753704,27.3563867549,10.866104407,16.4902823478
 01/28  22:00:00,32.7598442363,0.512888304106,0.0,0.0,9.18739968257,17.702556249,25.5539994128,12.0887031032,13.4652963096
 01/28  23:00:00,25.9459135389,0.634270168374,0.0,0.0,5.91811778209,14.0365255879,26.8970410144,15.1603081553,11.7367328591
 01/28  24:00:00,20.1707845753,0.755650276123,0.0,0.0,3.54045821811,10.5176760807,24.8166256988,18.265583191,6.55104250783
 01/29  01:00:00,16.5830169481,0.871138204754,0.0,0.0,2.55330491699,7.80157382632,23.2531575106,21.2389294209,2.01422808973
 01/29  02:00:00,16.056704434,0.933550306557,0.0,0.0,2.55330491699,7.21284921042,23.9885293736,22.83878933,1.1497400436
 01/29  03:00:00,15.8196118311,0.990820011618,0.0,0.0,2.55330491699,6.91848690247,24.8443523842,24.3431576153,0.501194768973
 01/29  04:00:00,15.8244136776,1.14280301205,0.0,0.0,2.55330491699,6.7713057485,29.1830229155,28.6818247323,0.501198183168
 01/29  05:00:00,18.0186717663,1.26056765299,0.0,0.0,3.82705111198,7.57405300124,33.261450774,32.1116280473,1.14982272666
 01/29  06:00:00,22.5526902446,1.25597366935,0.0,0.0,6.02426329834,9.91545327661,38.1214383377,31.9982035488,6.12323478888
 01/29  07:00:00,27.8075273583,1.19255970293,0.0,0.0,6.51253267309,14.7454349813,50.8830207595,30.2707709265,20.612249833
 01/29  08:00:00,25.0892902197,1.10571929141,0.0,0.0,6.01364874671,17.9699221805,49.8879478232,27.9781124615,21.9098353617
 01/29  09:00:00,22.8594573908,1.07452121778,0.0,0.0,3.66783283761,18.1171033345,48.1625319966,27.1176898611,21.0448421355
 01/29  10:00:00,19.9070137796,0.94570944699,0.0,0.0,3.10526160149,15.8560427302,41.8669551472,23.4170932785,18.4498618688
 01/29  11:00:00,16.836143724,0.791466094571,0.0,0.0,3.10526160149,12.9394160272,35.9088456775,19.1889706534,16.7198750241
 01/29  12:00:00,16.8375898734,0.645731090107,0.0,0.0,3.10526160149,13.0865971812,28.8689997785,15.3928500881,13.4761496904
 01/29  13:00:00,16.6320424553,0.541098155483,0.0462666706466,0.0,3.10526160149,12.9394160272,24.1412873266,12.3951244809,11.7461628458
 01/29  14:00:00,16.1733734146,0.485468300805,0.0847709465621,0.0,3.10526160149,12.4978725653,21.2227015248,10.7740288125,10.4486727123
 01/29  15:00:00,15.9798433371,0.463937702229,0.0599526216307,0.0,3.10526160149,12.3506914113,19.6766841136,10.5255015348,9.1511825788
 01/29  16:00:00,17.3124571472,0.487171683314,0.0043229973881,0.0,4.02872759285,12.7922348732,22.0512131177,11.6025404054,10.4486727123
 01/29  17:00:00,25.6660456202,0.501896432933,0.0,0.0,6.50191812146,17.7693977319,24.2310482597,12.0523887028,12.1786595569
 01/29  18:00:00,37.3097892388,0.448265797129,0.00256711219763,0.0,8.38069375907,23.1212625696,26.7774105703,10.7062806129,16.0711299574
 01/29  19:00:00,39.5680066956,0.41824225227,0.0299086176564,0.0,10.6415932552,23.1212625696,28.5725296307,9.69017105082,18.8823585799
 01/29  20:00:00,38.6326328877,0.472901188938,0.00915385129756,0.0,12.3080778603,20.4854999863,29.298518675,11.2811535174,18.0173651576
 01/29  21:00:00,38.2537208075,0.543263853313,0.0,0.0,12.456681583,19.8967753704,29.6824672159,13.1788405473,16.5036266685
 01/29  22:00:00,32.8655998665,0.618643934333,0.0,0.0,9.18739968257,17.702556249,28.593366251,15.1172165606,13.4761496904
 01/29  23:00:00,26.0515148276,0.739871457059,0.0,0.0,5.91811778209,14.0365255879,29.9776520737,18.231489228,11.7461628458
 01/29  24:00:00,20.352459869,0.93732556987,0.0,0.0,3.54045821811,10.5176760807,30.1588523487,23.6026500368,6.55620231184
 01/30  01:00:00,16.8894425933,1.17756384988,0.0,0.0,2.55330491699,7.80157382632,32.4263998333,30.4107889082,2.01561092517
 01/30  02:00:00,16.5652400896,1.44208596217,0.0,0.0,2.55330491699,7.21284921042,39.3666595667,38.2162357238,1.15042384296
 01/30  03:00:00,16.4633574583,1.63456563883,0.0,0.0,2.55330491699,6.91848690247,44.4309472357,43.9295821076,0.501365128117
 01/30  04:00:00,16.4517019694,1.77009130394,0.0,0.0,2.55330491699,6.7713057485,48.3362924868,47.8349241512,0.501368335531
 01/30  05:00:00,18.6574228219,1.89931870863,0.0,0.0,3.82705111198,7.57405300124,52.865772962,51.7152714434,1.15050151865
 01/30  06:00:00,23.2315405365,1.93482396124,0.0,0.0,6.02426329834,9.91545327661,58.8898499708,52.762074706,6.12777526482
 01/30  07:00:00,28.4892165448,1.87424888942,0.0,0.0,6.51253267309,14.7454349813,71.5083668772,50.8804035916,20.6279632856
 01/30  08:00:00,25.9047634268,1.72766313616,0.0,0.0,6.01364874671,18.163451543,68.6453674415,46.7188218825,21.926545559
 01/30  09:00:00,25.0100335417,1.7786837999,0.0,0.0,4.35151303671,18.8798367041,60.6885277834,39.6276438703,21.0608839131
 01/30  10:00:00,21.8532598604,1.44554195916,0.0,0.0,3.78894180059,16.6187760998,47.3613996211,28.8975011969,18.4638984242
 01/30  11:00:00,18.6399558566,1.14886465851,0.0,0.0,3.78894180059,13.7021493968,37.2248991365,20.4923243718,16.7325747647
 01/30  12:00:00,18.683268795,0.981389416777,0.0636070262975,0.0,3.78894180059,13.8493305508,29.1554655061,15.6691226028,13.4863429033
 01/30  13:00:00,18.4040194947,0.880862915998,0.195325444904,0.0,3.69398621738,13.6338449159,23.990416036,12.2353967922,11.7550192438
 01/30  14:00:00,18.0899679775,0.776539055009,0.263881186538,0.0,3.78894180059,13.2606059349,19.6863144753,9.22978797602,10.4565264992
 01/30  15:00:00,17.8726880858,0.690460890578,0.279860613349,0.0,3.78894180059,13.1134247809,16.2466649987,7.08863124403,9.15803375466
 01/30  16:00:00,19.1403564435,0.635042474489,0.237937933757,0.0,4.71240779196,13.5549682428,16.5694913635,6.11296486421,10.4565264992
 01/30  17:00:00,27.4004606429,0.62239003058,0.167507856338,0.0,7.18559832057,18.5321311015,18.588454067,6.40060390832,12.1878501587
 01/30  18:00:00,37.569264075,0.432553147967,0.0842252351169,0.0,8.38069375907,23.3147919321,25.9003632208,9.81703482835,16.0833283924
 01/30  19:00:00,39.6741689932,0.492818430402,0.0614947370848,0.0,10.6415932552,23.1212625696,30.5103105404,11.6135812014,18.896729339
 01/30  20:00:00,38.7819925901,0.612465992336,0.0189487503402,0.0,12.3080778603,20.4854999863,33.3452175602,15.3141500509,18.0310675093
 01/30  21:00:00,38.5153133094,0.804856355217,0.0,0.0,12.456681583,19.8967753704,37.4639932156,20.9478339083,16.5161593073
 01/30  22:00:00,33.1966298197,0.949673887525,0.0,0.0,9.18739968257,17.702556249,38.5087005949,25.0223576916,13.4863429033
 01/30  23:00:00,26.4278154612,1.11617209068,0.0,0.0,5.91811778209,14.0365255879,41.4131260395,29.6581067957,11.7550192438
 01/30  24:00:00,20.7440213153,1.32888701615,0.0,0.0,3.54045821811,10.5176760807,42.3370413445,35.775993079,6.56104826549
 01/31  01:00:00,17.310622179,1.59874343562,0.0,0.0,2.55330491699,7.80157382632,45.779611389,43.7627043675,2.01690702158
 01/31  02:00:00,16.966765575,1.84361144756,0.0,0.0,2.55330491699,7.21284921042,52.2403797816,51.0893155526,1.151064229
 01/31  03:00:00,16.8478360845,2.01904426502,0.0,0.0,2.55330491699,6.91848690247,56.8208018371,56.3192772064,0.501524630672
 01/31  04:00:00,16.7381832463,2.0565725808,0.0,0.0,2.55330491699,6.7713057485,57.3076658507,56.8061382205,0.501527630184
 01/31  05:00:00,18.7657221981,2.00761808479,0.0,0.0,3.82705111198,7.57405300124,55.6382288889,54.4870920187,1.15113687013
 01/31  06:00:00,23.2334292354,1.93671266017,0.0,0.0,6.02426329834,9.91545327661,58.2277735446,52.0957512314,6.13202231315
 01/31  07:00:00,28.4829367171,1.86796906173,0.0,0.0,6.51253267309,14.7454349813,70.8219624422,50.1793076493,20.6426547928
 01/31  08:00:00,25.8192260754,1.64212578476,0.0,0.0,6.01364874671,18.163451543,65.5886238801,43.6464553148,21.9421685652
 01/31  09:00:00,24.8683723857,1.6370226439,0.0,0.0,4.35151303671,18.8798367041,55.7505716049,34.6746896176,21.0758819872
 01/31  10:00:00,21.693386507,1.28566860572,0.0,0.0,3.78894180059,16.6187760998,42.5565529851,24.079531246,18.477021739
 01/31  11:00:00,18.5468209123,1.02995868085,0.025771033346,0.0,3.78894180059,13.7021493968,33.7513573688,17.0069091287,16.7444482401
 01/31  12:00:00,18.6834690675,0.890705061916,0.1544916536,0.0,3.78894180059,13.8493305508,26.1299747607,12.6341018312,13.4958729295
 01/31  13:00:00,18.2862304568,0.757643501736,0.200755821181,0.0,3.69398621738,13.6338449159,20.9253010374,9.16200160685,11.7632994306
 01/31  14:00:00,17.9070170445,0.650848932403,0.206620376146,0.0,3.78894180059,13.2606059349,17.1350773186,6.67120801227,10.4638693064
 01/31  15:00:00,17.7220896138,0.584727774418,0.23499525754,0.0,3.78894180059,13.1134247809,14.2471248615,5.08268567939,9.16443918215
 01/31  16:00:00,18.9576322142,0.546212711518,0.144043467456,0.0,4.71240779196,13.5549682428,15.2339625879,4.77009328156,10.4638693064
 01/31  17:00:00,27.2586716682,0.53976902417,0.108339888066,0.0,7.18559832057,18.5321311015,17.0502482908,4.85380548544,12.1964428053
 01/31  18:00:00,37.4080493602,0.248387324022,0.107176344271,0.0,8.38069375907,23.3147919321,21.0021824887,4.90744931075,16.094733178
 01/31  19:00:00,39.4902749963,0.261960339491,0.10845883118,0.0,10.6415932552,23.1212625696,24.1187705317,5.20860541789,18.9101651138
 01/31  20:00:00,38.5604251031,0.343087309307,0.0667599463532,0.0,12.3080778603,20.4854999863,25.6195712775,7.5756929132,18.0438783643
 01/31  21:00:00,38.2008108286,0.468885033689,0.0214688407452,0.0,12.456681583,19.8967753704,27.792930764,11.2650542113,16.5278765527
 01/31  22:00:00,32.8534183039,0.606462371704,0.0,0.0,9.18739968257,17.702556249,28.6167035109,15.1208305814,13.4958729295
 01/31  23:00:00,26.1145320561,0.802888685616,0.0,0.0,5.91811778209,14.0365255879,32.1730432229,20.4097437923,11.7632994306
 01/31  24:00:00,20.4509302262,1.03579592706,0.0,0.0,3.54045821811,10.5176760807,33.4902200401,26.9246411064,6.56557893371
 02/01  01:00:00,16.99910126,1.28722251663,0.0,0.0,2.55330491699,7.80157382632,36.256373196,34.2382572025,2.0181159935
 02/01  02:00:00,16.6309914613,1.50783733387,0.0,0.0,2.55330491699,7.21284921042,41.8725882659,40.7209272541,1.15166101183
 02/01  03:00:00,16.5638870635,1.73509524399,0.0,0.0,2.55330491699,6.91848690247,48.0322832491,47.5306100198,0.501673229374
 02/01  04:00:00,16.6319406445,1.95032997895,0.0,0.0,2.55330491699,6.7713057485,54.6972193657,54.1955433458,0.501676019937
 02/01  05:00:00,18.8552800109,2.09717589762,0.0,0.0,3.82705111198,7.57405300124,59.8924508856,58.7407222926,1.15172859295
 02/01  06:00:00,23.4678259512,2.17110937602,0.0,0.0,6.02426329834,9.91545327661,67.2366692526,61.1006945754,6.13597467722
 02/01  07:00:00,27.8945983548,2.17246403281,0.0,0.0,6.51253267309,14.7454349813,81.9045973567,61.2482773521,20.6563200046
 02/01  08:00:00,26.3804844032,2.20338411251,0.0,0.0,6.01364874671,18.163451543,84.2776755047,62.320975751,21.9566997537
 02/01  09:00:00,25.8708537006,2.63950395879,0.0,0.0,4.35151303671,18.8798367041,88.8824436182,67.7926117019,21.0898319163
 02/01  10:00:00,23.088803639,2.68108573774,0.0,0.0,3.78894180059,16.6187760998,86.9680587193,68.4788307923,18.489227927
 02/01  11:00:00,20.1292592586,2.63816806042,0.0,0.0,3.78894180059,13.7021493968,83.6618289058,66.9063369718,16.7554919339
 02/01  12:00:00,20.2424708958,2.60419854381,0.0,0.0,3.78894180059,13.8493305508,79.2407930256,65.7360560786,13.504736947
 02/01  13:00:00,19.8979219447,2.57009081083,0.0,0.0,3.69398621738,13.6338449159,76.5052699719,64.734269018,11.7710009539
 02/01  14:00:00,19.6345886566,2.58504092064,0.0,0.0,3.78894180059,13.2606059349,75.5870120894,65.1163131302,10.4706989591
 02/01  15:00:00,19.4979855239,2.595618942,0.0,0.0,3.78894180059,13.1134247809,74.7273607987,65.5569638343,9.17039696436
 02/01  16:00:00,20.8534168457,2.58604081045,0.0,0.0,4.71240779196,13.5549682428,75.6285554898,65.1578565307,10.4706989591
 02/01  17:00:00,28.2464527026,2.52872327999,0.0,0.0,7.18559832057,18.5321311015,75.5331636251,63.3287286729,12.2044349522
 02/01  18:00:00,39.1453025801,2.09281688822,0.0,0.0,8.38069375907,23.3147919321,74.8120536792,58.7067127427,16.1053409365
 02/01  19:00:00,41.104102514,1.98424668828,0.0,0.0,10.6415932552,23.1212625696,74.2878241598,55.3651622346,18.9226619252
 02/01  20:00:00,40.1716543984,2.02107655102,0.0,0.0,12.3080778603,20.4854999863,74.4850380611,56.4292441324,18.0557939287
 02/01  21:00:00,39.7892547784,2.07879782422,0.0,0.0,12.456681583,19.8967753704,74.6306200473,58.0918451125,16.5387749348
 02/01  22:00:00,34.4057623123,2.1588063801,0.0,0.0,9.18739968257,17.702556249,73.9083043002,60.4035673532,13.504736947
