Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/01  23:00:00,27.6536127452,2.34196937464,0.0,0.0,5.91811778209,14.0365255879,77.6414796803,65.8704787263,11.7710009539
 02/01  24:00:00,21.94712501,2.53199071089,0.0,0.0,3.54045821811,10.5176760807,78.0383200576,71.4685270828,6.56979297479
 02/02  01:00:00,18.4148160682,2.70293732486,0.0,0.0,2.55330491699,7.80157382632,78.5179609833,76.4987235021,2.01923748128
 02/02  02:00:00,17.9165527227,2.79339859521,0.0,0.0,2.55330491699,7.21284921042,80.3410427847,79.1888287702,1.15221401447
 02/02  03:00:00,17.6921124834,2.86332066389,0.0,0.0,2.55330491699,6.91848690247,81.7713752834,81.2695644032,0.501810880191
 02/02  04:00:00,17.5753301081,2.89371944261,0.0,0.0,2.55330491699,6.7713057485,82.5185662534,82.0167527925,0.501813460829
 02/02  05:00:00,19.6251296588,2.86702554549,0.0,0.0,3.82705111198,7.57405300124,82.0570023895,80.9047258775,1.15227651191
 02/02  06:00:00,24.0521473164,2.75543074118,0.0,0.0,6.02426329834,9.91545327661,83.4091534042,77.2695222165,6.13963118768
 02/02  07:00:00,28.2950270855,2.57289276347,0.0,0.0,6.51253267309,14.7454349813,92.215936991,71.5469821161,20.668954875
 02/02  08:00:00,26.6618704008,2.48477011017,0.0,0.0,6.01364874671,18.163451543,90.5890554016,68.6189205805,21.9701348211
 02/02  09:00:00,26.012998793,2.78164905127,0.0,0.0,4.35151303671,18.8798367041,91.3863411426,70.2836115734,21.1027295693
 02/02  10:00:00,23.1227124119,2.71499451064,0.0,0.0,3.78894180059,16.6187760998,86.0533710814,67.5528577081,18.5005133733
 02/02  11:00:00,20.0468595838,2.55576838563,0.0,0.0,3.78894180059,13.7021493968,79.0895277314,62.3238251556,16.7657025758
 02/02  12:00:00,20.0175527736,2.37928042159,0.0,0.0,3.78894180059,13.8493305508,70.1149749618,56.6020426312,13.5129323306
 02/02  13:00:00,19.5889871153,2.26115598147,0.0,0.0,3.69398621738,13.6338449159,64.9833414736,53.2052199404,11.7781215331
 02/02  14:00:00,19.2420199604,2.19247222445,0.0,0.0,3.78894180059,13.2606059349,61.5002828516,51.0232694166,10.4770134351
 02/02  15:00:00,19.0477917953,2.14542521336,0.0,0.0,3.78894180059,13.1134247809,58.8209061894,49.6450008524,9.17590533696
 02/02  16:00:00,20.3796278478,2.11225181258,0.0,0.0,4.71240779196,13.5549682428,59.2301291632,48.7531157281,10.4770134351
 02/02  17:00:00,27.7220201523,2.00429072967,0.0,0.0,7.18559832057,18.5321311015,57.9126015011,45.7007772686,12.2118242325
 02/02  18:00:00,38.6033230311,1.55083733921,0.0,0.0,8.38069375907,23.3147919321,57.243488528,41.1283400012,16.1151485268
 02/02  19:00:00,40.547462965,1.42760713929,0.0,0.0,10.6415932552,23.1212625696,56.5484653617,37.6142492891,18.9342160727
 02/02  20:00:00,39.596978676,1.44640082855,0.0,0.0,12.3080778603,20.4854999863,56.2102837245,38.1434730506,18.0668106739
 02/02  21:00:00,39.2029236598,1.49246670554,0.0,0.0,12.456681583,19.8967753704,55.9594588001,39.410607574,16.5488512262
 02/02  22:00:00,33.8095293253,1.56257339309,0.0,0.0,9.18739968257,17.702556249,54.8587220863,41.3457897557,13.5129323306
 02/02  23:00:00,27.0388526752,1.72720930472,0.0,0.0,5.91811778209,14.0365255879,57.7882656104,46.0101440772,11.7781215331
 02/02  24:00:00,21.3429762766,1.92784197749,0.0,0.0,3.54045821811,10.5176760807,58.3844701794,51.8107810386,6.57368914078
 02/03  01:00:00,17.8229789608,2.11110021745,0.0,0.0,2.55330491699,7.80157382632,59.1144890413,57.0942178902,2.02027115114
 02/03  02:00:00,17.3427619779,2.21960785041,0.0,0.0,2.55330491699,7.21284921042,61.4444093908,60.2916863179,1.1527230729
 02/03  03:00:00,17.1214364984,2.2926446789,0.0,0.0,2.55330491699,6.91848690247,62.9537723322,62.4518347898,0.501937542329
 02/03  04:00:00,17.0047333558,2.32312269027,0.0,0.0,2.55330491699,6.7713057485,63.793094026,63.2911541139,0.501939912141
 02/03  05:00:00,19.1112003328,2.35309621949,0.0,0.0,3.82705111198,7.57405300124,65.414026634,64.2612461693,1.15278046477
 02/03  06:00:00,23.6015181341,2.30480155886,0.0,0.0,6.02426329834,9.91545327661,69.0635095761,62.9205188133,6.1429907628
 02/03  07:00:00,27.9066170495,2.18448272753,0.0,0.0,6.51253267309,14.7454349813,80.2304098144,59.5498541514,20.6805556631
 02/03  08:00:00,26.2838864028,2.10678611215,0.0,0.0,6.01364874671,18.163451543,79.234907573,57.2524377842,21.9824697888
 02/03  09:00:00,25.7028873563,2.47153761456,0.0,0.0,4.35151303671,18.8798367041,81.9438708125,60.829299686,21.1145711265
 02/03  10:00:00,22.8282692684,2.42055136717,0.0,0.0,3.78894180059,16.6187760998,77.1443245997,58.6334498638,18.5108747359
 02/03  11:00:00,19.7518149849,2.26072378675,0.0,0.0,3.78894180059,13.7021493968,70.3870106233,53.6119334813,16.775077142
 02/03  12:00:00,19.6937322817,2.05545992971,0.0,0.0,3.78894180059,13.8493305508,60.9273508268,47.4068941734,13.5204566534
 02/03  13:00:00,19.3183803856,1.99054925175,0.0,0.0,3.69398621738,13.6338449159,57.5099363321,45.7252772726,11.7846590595
 02/03  14:00:00,19.0690422814,2.01949454547,0.0,0.0,3.78894180059,13.2606059349,57.131275985,46.6484651209,10.4828108641
 02/03  15:00:00,18.9159736023,2.01360702038,0.0,0.0,3.78894180059,13.1134247809,55.8037048212,46.6227421526,9.1809626687
 02/03  16:00:00,20.1261797119,1.85880367666,0.0,0.0,4.71240779196,13.5549682428,52.72699528,42.2441844159,10.4828108641
 02/03  17:00:00,27.5149730153,1.79724359271,0.0,0.0,7.18559832057,18.5321311015,52.9933154476,40.7747069896,12.218608458
 02/03  18:00:00,38.6251406797,1.57265498786,0.0,0.0,8.38069375907,23.3147919321,59.1858311601,43.0616781158,16.1241530443
 02/03  19:00:00,40.70256451,1.58270868437,0.0,0.0,10.6415932552,23.1212625696,62.5833990634,43.638574929,18.9448241343
 02/03  20:00:00,39.8556906371,1.70511278967,0.0,0.0,12.3080778603,20.4854999863,65.3515690247,47.2746436873,18.0769253374
 02/03  21:00:00,39.5313337151,1.82087676089,0.0,0.0,12.456681583,19.8967753704,67.0907688393,50.5326663966,16.5581024427
 02/03  22:00:00,34.2455455241,1.99858959193,0.0,0.0,9.18739968257,17.702556249,69.3742400332,55.8537833798,13.5204566534
 02/03  23:00:00,27.7156503079,2.4040069374,0.0,0.0,5.91811778209,14.0365255879,80.6041806024,68.8195215429,11.7846590595
 02/03  24:00:00,22.1623094411,2.74717514195,0.0,0.0,3.54045821811,10.5176760807,86.2806198755,79.7033535976,6.57726627786
 02/04  01:00:00,18.7213397695,3.00946102615,0.0,0.0,2.55330491699,7.80157382632,89.7924095822,87.7711928869,2.02121669529
 02/04  02:00:00,18.1871110008,3.06395687331,0.0,0.0,2.55330491699,7.21284921042,89.8971402594,88.7439522233,1.15318803609
 02/04  03:00:00,17.8708457574,3.04205393793,0.0,0.0,2.55330491699,6.91848690247,87.6253306013,87.123277423,0.502053178251
 02/04  04:00:00,17.7909323911,3.10932172556,0.0,0.0,2.55330491699,6.7713057485,89.503480589,89.0014252526,0.502055336409
 02/04  05:00:00,19.8649913819,3.1068872686,0.0,0.0,3.82705111198,7.57405300124,89.7960309755,88.6427906732,1.1532403023
 02/04  06:00:00,24.3138560548,3.01713947958,0.0,0.0,6.02426329834,9.91545327661,91.7752422613,85.6291898525,6.14605240879
 02/04  07:00:00,28.43999919,2.71786486803,0.0,0.0,6.51253267309,14.7454349813,96.1458304248,75.4547114906,20.6911189342
 02/04  08:00:00,26.4203364435,2.43676551526,0.0,0.0,6.01364874671,17.9699221805,89.1772690426,67.1835680387,21.9937010039
 02/04  09:00:00,24.0221835128,2.23724733973,0.0,0.0,3.66783283761,18.1171033345,82.6420010079,61.5166479266,21.1253530813
 02/04  10:00:00,20.8841162241,1.9228118915,0.0,0.0,3.10526160149,15.8560427302,70.3500717282,51.8297627819,18.5203089463
 02/04  11:00:00,17.7405982892,1.69592065981,0.0,0.0,3.10526160149,12.9394160272,62.0609377503,45.2773248941,16.7836128562
 02/04  12:00:00,17.6982366951,1.50637791179,0.0,0.0,3.10526160149,13.0865971812,53.6040933792,40.076785692,13.5273076872
 02/04  13:00:00,17.3699328459,1.32525521669,0.0,0.0,3.10526160149,12.9394160272,46.9534239438,35.1628123467,11.7906115971
 02/04  14:00:00,16.7891605061,1.18602633886,0.0,0.0,3.10526160149,12.4978725653,41.972443984,31.4843544545,10.4880895295
 02/04  15:00:00,16.5873172056,1.13136419237,0.0,0.0,3.10526160149,12.3506914113,39.4334251426,30.2478576808,9.18556746188
 02/04  16:00:00,17.8862085866,1.06524612002,0.0,0.0,4.02872759285,12.7922348732,38.957331635,28.4692421055,10.4880895295
 02/04  17:00:00,25.4722638194,1.2009479655,0.0,0.0,6.50191812146,17.7693977319,45.0543850538,32.8295994343,12.2247856196
 02/04  18:00:00,38.276379837,1.41742350753,0.0,0.0,8.38069375907,23.1212625696,55.7712542471,39.6389024248,16.1323518224
 02/04  19:00:00,40.5873149661,1.46745914043,0.0,0.0,10.6415932552,23.1212625696,60.1900684117,41.2355854428,18.9544829688
 02/04  20:00:00,39.7953946499,1.64481680248,0.0,0.0,12.3080778603,20.4854999863,64.7057591111,46.6196241874,18.0861349238
 02/04  21:00:00,39.6016946092,1.89123765495,0.0,0.0,12.456681583,19.8967753704,70.8029920932,54.2364662483,16.5665258449
 02/04  22:00:00,34.200380368,1.95342443578,0.0,0.0,9.18739968257,17.702556249,68.8705994398,55.3432917526,13.5273076872
 02/04  23:00:00,27.4334619066,2.12181853605,0.0,0.0,5.91811778209,14.0365255879,71.5931136093,59.8025020122,11.7906115971
 02/04  24:00:00,21.9143460709,2.49921177179,0.0,0.0,3.54045821811,10.5176760807,78.245344733,71.6648214063,6.5805233267
 02/05  01:00:00,18.4591490346,2.7472702912,0.0,0.0,2.55330491699,7.80157382632,81.2044959824,79.1824221504,2.02207383203
 02/05  02:00:00,17.9551171564,2.8319630289,0.0,0.0,2.55330491699,7.21284921042,82.5507860778,81.3971773117,1.15360876611
 02/05  03:00:00,17.7516099663,2.9228181468,0.0,0.0,2.55330491699,6.91848690247,84.5424503068,84.0402925532,0.502157753686
 02/05  04:00:00,17.7156356486,3.03402498309,0.0,0.0,2.55330491699,6.7713057485,88.0039753337,87.5018156343,0.502159699435
 02/05  05:00:00,19.8617321193,3.10362800602,0.0,0.0,3.82705111198,7.57405300124,90.8151897487,89.6615338603,1.15365588835
 02/05  06:00:00,24.3813172264,3.08460065115,0.0,0.0,6.02426329834,9.91545327661,95.2837767361,89.134961516,6.14881522011
 02/05  07:00:00,28.6915834522,2.96944913016,0.0,0.0,6.51253267309,14.7454349813,106.329458348,85.6288167868,20.7006415611
 02/05  08:00:00,26.8700791918,2.88650826353,0.0,0.0,6.01364874671,17.9699221805,105.137154402,83.1333292617,22.0038251405
 02/05  09:00:00,24.7802393283,2.99530315526,0.0,0.0,3.66783283761,18.1171033345,107.725819274,86.5907470334,21.1350722407
 02/05  10:00:00,21.9310237913,2.96971945875,0.0,0.0,3.10526160149,15.8560427302,104.269798931,85.74098572,18.5288132107
 02/05  11:00:00,18.8484586621,2.80378103261,0.0,0.0,3.10526160149,12.9394160272,97.323880176,80.5325729853,16.7913071907
 02/05  12:00:00,19.0204527582,2.82859397493,0.0,0.0,3.10526160149,13.0865971812,94.7602381691,81.2267547661,13.533483403
 02/05  13:00:00,18.7524413947,2.7077637655,0.0,0.0,3.10526160149,12.9394160272,89.179236451,77.383259068,11.795977383
 02/05  14:00:00,18.2490168524,2.64588268521,0.0,0.0,3.10526160149,12.4978725653,85.9061226211,75.4132747532,10.4928478679
 02/05  15:00:00,18.0288853092,2.57293229604,0.0,0.0,3.10526160149,12.3506914113,82.2204744798,73.030756127,9.18971835285
 02/05  16:00:00,19.2983056905,2.477343224,0.0,0.0,4.02872759285,12.7922348732,80.9362067883,70.4433589204,10.4928478679
 02/05  17:00:00,26.7221527469,2.45083689299,0.0,0.0,6.50191812146,17.7693977319,82.4265205878,70.1961666998,12.230353888
 02/05  18:00:00,39.2881870833,2.42923075383,0.0,0.0,8.38069375907,23.1212625696,85.8888089969,69.7490665637,16.1397424331
 02/05  19:00:00,41.4823640694,2.36250824369,0.0,0.0,10.6415932552,23.1212625696,86.847345298,67.8841555823,18.9631897157
 02/05  20:00:00,40.6412384776,2.49066063013,0.0,0.0,12.3080778603,20.4854999863,90.1541588486,72.0597221429,18.0944367057
 02/05  21:00:00,40.3654181807,2.65496122652,0.0,0.0,12.456681583,19.8967753704,93.8449671727,77.2708482346,16.5741189381
 02/05  22:00:00,35.0915819898,2.84462605761,0.0,0.0,9.18739968257,17.702556249,96.7000190603,83.1665356572,13.533483403
 02/05  23:00:00,28.4493915488,3.13774817833,0.0,0.0,5.91811778209,14.0365255879,104.180489657,92.3845122745,11.795977383
 02/05  24:00:00,22.7823586021,3.367224303,0.0,0.0,3.54045821811,10.5176760807,105.967660005,99.384200682,6.58345932275
 02/06  01:00:00,19.2505859903,3.53870724688,0.0,0.0,2.55330491699,7.80157382632,106.377612586,104.35477028,2.02284230583
 02/06  02:00:00,18.7684696472,3.64531551978,0.0,0.0,2.55330491699,7.21284921042,108.59559834,107.441613202,1.1539851381
 02/06  03:00:00,18.5651615199,3.73636970047,0.0,0.0,2.55330491699,6.91848690247,110.861382616,110.359131378,0.502251237634
 02/06  04:00:00,18.5573842127,3.85882054855,0.0,0.0169529986595,2.55330491699,6.7713057485,115.279488026,114.777235056,0.502252970297
 02/06  05:00:00,20.8824548373,4.00923086038,0.0,0.115119863607,3.82705111198,7.57405300124,121.292046068,120.138018968,1.15402709988
 02/06  06:00:00,25.4956752007,4.01728472465,0.0,0.181673900829,6.02426329834,9.91545327661,126.676580775,120.525302395,6.15127837973
 02/06  07:00:00,29.7848414094,3.85930353032,0.0,0.203403557111,6.51253267309,14.7454349813,135.939582219,115.230461495,20.7091207244
 02/06  08:00:00,27.405713334,3.20697604325,0.0,0.0216370000603,6.01364874671,18.163451543,114.042691785,92.0298525846,22.0128392003
 02/06  09:00:00,26.0814922384,2.85014249664,0.0,0.0,4.35151303671,18.8798367041,93.7591047264,72.6153790001,21.1437257264
 02/06  10:00:00,22.8899179398,2.48220003856,0.0,0.0,3.78894180059,16.6187760998,78.1863974381,59.6500124274,18.5363850107
 02/06  11:00:00,19.6322548829,2.14116368481,0.0,0.0,3.78894180059,13.7021493968,65.8900473987,49.0918895318,16.7981578668
 02/06  12:00:00,19.4944933017,1.85622094975,0.0,0.0,3.78894180059,13.8493305508,54.1933106466,40.6543286746,13.5389819721
 02/06  13:00:00,18.9188662152,1.59103508136,0.0,0.0,3.69398621738,13.6338449159,44.9681252321,33.167370404,11.8007548282
 02/06  14:00:00,18.4817175579,1.43216982193,0.0,0.0,3.78894180059,13.2606059349,39.4064339834,28.9093495131,10.4970844703
 02/06  15:00:00,18.2928910001,1.39052441824,0.0,0.0,3.78894180059,13.1134247809,37.4108863581,28.2174722457,9.19341411236
 02/06  16:00:00,19.6756284863,1.40825245104,0.0,0.0,4.71240779196,13.5549682428,39.6750857912,29.178001321,10.4970844703
 02/06  17:00:00,27.1331789703,1.41544954773,0.0,0.0,7.18559832057,18.5321311015,41.7005827547,29.4652711405,12.2353116141
 02/06  18:00:00,38.2319759592,1.17949026737,0.0,0.0,8.38069375907,23.3147919321,47.3835741329,31.237251445,16.1463226879
 02/06  19:00:00,40.2842551312,1.16439930553,0.0,0.0,10.6415932552,23.1212625696,49.8363070657,30.865365269,18.9709417967
 02/06  20:00:00,39.385121376,1.23454352856,0.0,0.0,12.3080778603,20.4854999863,50.8435745104,32.7417462857,18.1018282247
 02/06  21:00:00,38.9779524524,1.26749549817,0.0,0.0,12.456681583,19.8967753704,49.9394426202,33.3585631464,16.5808794738
 02/06  22:00:00,33.6026411231,1.35568519086,0.0,0.0,9.18739968257,17.702556249,49.1432840174,35.6043020453,13.5389819721
 02/06  23:00:00,26.7969036087,1.48526023818,0.0,0.0,5.91811778209,14.0365255879,50.6432619361,38.8425071079,11.8007548282
 02/06  24:00:00,20.9295562016,1.51442190248,0.0,0.0,3.54045821811,10.5176760807,45.4380659318,38.8519925353,6.58607339655
 02/07  01:00:00,17.4256761199,1.71379737655,0.0,0.0,2.55330491699,7.80157382632,46.5280453701,44.5045234827,2.02352188741
 02/07  02:00:00,17.0024792233,1.87932509588,0.0,0.0,2.55330491699,7.21284921042,50.6777793922,49.5234623519,1.15431704033
 02/07  03:00:00,16.7683642889,1.93957246942,0.0,0.0,2.55330491699,6.91848690247,51.6648523296,51.1625187272,0.502333602384
 02/07  04:00:00,16.7694774054,2.08786673988,0.0,0.0,2.55330491699,6.7713057485,56.4696686391,55.9673335177,0.502335121355
 02/07  05:00:00,18.9505984287,2.19249431544,0.0,0.0,3.82705111198,7.57405300124,60.7113021375,59.5569483106,1.15435382697
 02/07  06:00:00,23.4468777048,2.15016112956,0.0,0.0,6.02426329834,9.91545327661,64.5396974396,58.3862562802,6.15344115935
 02/07  07:00:00,27.7673449382,2.0452106162,0.0,0.0,6.51253267309,14.7454349813,76.1192056792,55.4026517652,20.716553914
 02/07  08:00:00,26.0633525374,1.88625224674,0.0,0.0,6.01364874671,18.163451543,73.1126168142,51.0918763003,22.0207405139
 02/07  09:00:00,25.1974296638,1.96607992201,0.0,0.0,4.35151303671,18.8798367041,66.2435505554,45.0922395796,21.1513109758
 02/07  10:00:00,22.0691182875,1.66140038627,0.0,0.0,3.78894180059,16.6187760998,53.6714951685,35.1284730646,18.5430221039
 02/07  11:00:00,18.8742833164,1.3831921183,0.0,0.0,3.78894180059,13.7021493968,44.1550952858,27.3509324299,16.8041628559
 02/07  12:00:00,18.8248237824,1.18655143047,0.0,0.0,3.78894180059,13.8493305508,35.7843308653,22.2405290994,13.5438017659
 02/07  13:00:00,18.3801056514,1.0522745176,0.0,0.0,3.69398621738,13.6338449159,30.7570519308,18.9521094128,11.8049425179
 02/07  14:00:00,17.9870268748,0.93747913887,0.0,0.0,3.78894180059,13.2606059349,26.5636595009,16.062861419,10.5007980819
 02/07  15:00:00,17.7965358452,0.894169263273,0.0,0.0,3.78894180059,13.1134247809,24.3104575503,15.1138039044,9.19665364595
 02/07  16:00:00,19.1786227412,0.911246705989,0.0,0.0,4.71240779196,13.5549682428,26.1913261558,15.6905280739,10.5007980819
 02/07  17:00:00,26.6014303337,0.883700911121,0.0,0.0,7.18559832057,18.5321311015,27.1662241773,14.9265668474,12.2396573299
 02/07  18:00:00,37.5925547523,0.540069060403,0.0,0.0,8.38069375907,23.3147919321,29.6657224087,13.5136317708,16.1520906379
 02/07  19:00:00,39.6364894697,0.516633643986,0.0,0.0,10.6415932552,23.1212625696,31.8263716902,12.8486347743,18.9777369159
 02/07  20:00:00,38.73766232,0.587084472559,0.0,0.0,12.3080778603,20.4854999863,32.7767662532,14.6684589614,18.1083072919
 02/07  21:00:00,38.3642283672,0.653771412955,0.0,0.0,12.456681583,19.8967753704,32.9458654101,16.3590599601,16.5868054499
 02/07  22:00:00,32.9528154962,0.705859564031,0.0,0.0,9.18739968257,17.702556249,31.1469703013,17.6031685354,13.5438017659
 02/07  23:00:00,26.1641312662,0.852487895682,0.0,0.0,5.91811778209,14.0365255879,33.263750972,21.4588084541,11.8049425179
 02/07  24:00:00,20.490979597,1.07584529787,0.0,0.0,3.54045821811,10.5176760807,34.0434378394,27.4550730655,6.58836477396
 02/08  01:00:00,17.0004968348,1.28861809142,0.0,0.0,2.55330491699,7.80157382632,35.2445157542,33.2204033805,2.02411237378
 02/08  02:00:00,16.5316356068,1.40848147935,0.0,0.0,2.55330491699,7.21284921042,37.5722141365,36.4176097622,1.15460437425
 02/08  03:00:00,16.3659443806,1.53715256115,0.0,0.0,2.55330491699,6.91848690247,40.5989038804,40.0964990569,0.502404823516
 02/08  04:00:00,16.3328076487,1.65119698322,0.0,0.0,2.55330491699,6.7713057485,43.9626477116,43.4602415834,0.502406128265
 02/08  05:00:00,18.4684356908,1.71033157752,0.0,0.0,3.82705111198,7.57405300124,46.3509573908,45.1963214179,1.1546359729
 02/08  06:00:00,22.9895828908,1.6928663156,0.0,0.0,6.02426329834,9.91545327661,50.8461498092,44.6908468896,6.15530291964
 02/08  07:00:00,27.3013066671,1.57917234506,0.0,0.0,6.51253267309,14.7454349813,62.0888202017,41.3658812721,20.7229389296
 02/08  08:00:00,25.5746158948,1.39751560413,0.0,0.0,6.01364874671,18.163451543,58.210551698,36.1830249565,22.0275267415
 02/08  09:00:00,24.7463738729,1.51502413115,0.0,0.0,4.35151303671,18.8798367041,52.2461347255,31.0883089829,21.1578257425
 02/08  10:00:00,21.664009742,1.25629184071,0.0,0.0,3.78894180059,16.6187760998,42.1159220948,23.56719957,18.5487225248
 02/08  11:00:00,18.5101164393,1.01902524121,0.0,0.0,3.78894180059,13.7021493968,34.1066351438,17.2973147642,16.8093203796
 02/08  12:00:00,18.5333367113,0.895064359288,0.0,0.0,3.78894180059,13.8493305508,27.8134589491,14.2655175918,13.5479413573
 02/08  13:00:00,18.1465756926,0.818744558785,0.0,0.0,3.69398621738,13.6338449159,24.344763139,12.5362239269,11.8085392121
 02/08  14:00:00,17.8528143132,0.80326657731,0.0,0.0,3.78894180059,13.2606059349,22.7025968232,12.1986092201,10.5039876032
 02/08  15:00:00,17.6757393298,0.77337274791,0.0,0.0,3.78894180059,13.1134247809,20.7219628928,11.5225268985,9.19943599425
 02/08  16:00:00,19.0438761939,0.776500158629,0.0,0.0,4.71240779196,13.5549682428,22.1776655917,11.6736779886,10.5039876032
 02/08  17:00:00,26.4700169997,0.752287577062,0.0,0.0,7.18559832057,18.5321311015,23.3050206031,11.0616308547,12.2433897484
 02/08  18:00:00,37.5172380435,0.464752351583,0.0,0.0,8.38069375907,23.3147919321,27.4926994959,11.3356549208,16.1570445751
 02/08  19:00:00,39.544009742,0.424153916305,0.0,0.0,10.6415932552,23.1212625696,29.2578950488,10.2743219877,18.9835730611
 02/08  20:00:00,38.6073531443,0.45677529684,0.0,0.0,12.3080778603,20.4854999863,29.1812610736,11.0673890851,18.1138719885
 02/08  21:00:00,38.2653740861,0.55491713189,0.0,0.0,12.456681583,19.8967753704,30.2089575135,13.6170624021,16.5918951114
 02/08  22:00:00,32.8684152913,0.621459359099,0.0,0.0,9.18739968257,17.702556249,28.8349479911,15.2870066338,13.5479413573
 02/08  23:00:00,26.0823100244,0.770666653866,0.0,0.0,5.91811778209,14.0365255879,31.0177226508,19.2091834387,11.8085392121
 02/08  24:00:00,20.4254908702,1.01035657107,0.0,0.0,3.54045821811,10.5176760807,32.3406176928,25.7502849164,6.59033277642
 02/09  01:00:00,16.949296747,1.23741800365,0.0,0.0,2.55330491699,7.80157382632,33.9793425025,31.9547289142,2.02461358834
 02/09  02:00:00,16.4733055518,1.35015142437,0.0,0.0,2.55330491699,7.21284921042,36.0192568845,34.86440983,1.15484705451
 02/09  03:00:00,16.2681258293,1.43933400982,0.0,0.0,2.55330491699,6.91848690247,37.6975188561,37.1950539762,0.502464879909
 02/09  04:00:00,16.2454733485,1.56386268302,0.0,0.0,2.55330491699,6.7713057485,41.238190613,40.735724643,0.502465969982
 02/09  05:00:00,18.3238109484,1.56570683514,0.0,0.0,3.82705111198,7.57405300124,41.6066350309,40.4517615767,1.15487345413
 02/09  06:00:00,22.7771407658,1.4804241906,0.0,0.0,6.02426329834,9.91545327661,43.9767718047,37.8199086942,6.15686311043
 02/09  07:00:00,27.1085647653,1.38643044326,0.0,0.0,6.51253267309,14.7454349813,56.0753671285,35.3470932475,20.7282738809
 02/09  08:00:00,25.3628500299,1.18574973922,0.0,0.0,6.01364874671,18.163451543,52.0686603895,30.0354645162,22.0331958733
 02/09  09:00:00,24.5918709955,1.36052125375,0.0,0.0,4.35151303671,18.8798367041,48.0600564147,26.8967883173,21.1632680974
 02/09  10:00:00,21.6307405664,1.22302266515,0.0,0.0,3.78894180059,16.6187760998,41.6514373655,23.0979527802,18.5534845853
 02/09  11:00:00,18.5692721216,1.07818092347,0.0,0.0,3.78894180059,13.7021493968,36.0234933565,19.209864446,16.8136289105
 02/09  12:00:00,18.6284037362,0.990131384209,0.0,0.0,3.78894180059,13.8493305508,30.4109047734,16.8595052531,13.5513995203
 02/09  13:00:00,18.2278673305,0.900036196698,0.0,0.0,3.69398621738,13.6338449159,26.3123083734,14.500764528,11.8115438455
 02/09  14:00:00,17.8655945532,0.816046817303,0.0,0.0,3.78894180059,13.2606059349,22.8410809371,12.3344288477,10.5066520894
 02/09  15:00:00,17.6005060262,0.69813944427,0.0,0.0,3.78894180059,13.1134247809,18.6492033503,9.44744301703,9.2017603333
 02/09  16:00:00,18.9122779782,0.644901942978,0.0,0.0,4.71240779196,13.5549682428,18.6586901483,8.15203805891,10.5066520894
 02/09  17:00:00,26.3953627737,0.677633351088,0.0,0.0,7.18559832057,18.5321311015,21.2898158173,9.04330805309,12.2465077642
 02/09  18:00:00,36.5653264579,0.405674099346,0.0,0.0,8.38069375907,23.3147919321,25.8507462669,9.6895632344,16.1611830325
 02/09  19:00:00,39.4968553808,0.376999555146,0.0,0.0,10.6415932552,23.1212625696,27.9616251904,8.97317668637,18.988448504
 02/09  20:00:00,38.5760474098,0.425469562337,0.0,0.0,12.3080778603,20.4854999863,28.3394406375,10.2209199709,18.1185206666
 02/09  21:00:00,38.151219465,0.440762510836,0.0,0.0,12.456681583,19.8967753704,27.1216698668,10.5255229156,16.5961469512
 02/09  22:00:00,32.8934529622,0.646497029978,0.0,0.0,9.18739968257,17.702556249,29.600820815,16.0494212947,13.5513995203
 02/09  23:00:00,26.3207133581,1.00906998759,0.0,0.0,5.91811778209,14.0365255879,38.1682402212,26.3566963757,11.8115438455
 02/09  24:00:00,20.8288388719,1.41370457275,0.0,0.0,3.54045821811,10.5176760807,44.8985481974,38.3065713763,6.59197682112
 02/10  01:00:00,17.5073887412,1.79550999777,0.0,0.0,2.55330491699,7.80157382632,51.9185604496,49.8935350686,2.02502538092
 02/10  02:00:00,17.175019981,2.05186585351,0.0,0.0,2.55330491699,7.21284921042,58.9085386855,57.7534936766,1.15504500897
 02/10  03:00:00,17.0905389007,2.26174708118,0.0,0.0,2.55330491699,6.91848690247,64.6886413934,64.1861276396,0.502513753751
 02/10  04:00:00,17.1180277859,2.43641712042,0.0,0.0,2.55330491699,6.7713057485,70.0394210308,69.5369064021,0.502514628768
 02/10  05:00:00,19.3570023152,2.59889820191,0.0,0.0,3.82705111198,7.57405300124,75.7980281905,74.6429619902,1.15506620036
 02/10  06:00:00,24.0064173082,2.70970073301,0.0,0.0,6.02426329834,9.91545327661,84.4940341726,78.3359129018,6.15812127086
 02/10  07:00:00,28.3998633952,2.67772907319,0.0,0.0,6.51253267309,14.7454349813,98.1177460805,77.3851888913,20.7325571891
 02/10  08:00:00,26.8319203791,2.65482008837,0.0,0.0,6.01364874671,18.163451543,98.644301603,76.6065553724,22.0377462306
 02/10  09:00:00,26.3067003713,3.07535062954,0.0,0.0,4.35151303671,18.8798367041,103.060317512,81.8926810838,21.1676364287
 02/10  10:00:00,23.5562853505,3.1485674492,0.0,0.0,3.78894180059,16.6187760998,102.067245036,83.5099381612,18.5573068752
 02/10  11:00:00,20.6729010709,3.1818098728,0.0,0.0,3.78894180059,13.7021493968,101.367094825,84.5500076519,16.8170871728
 02/10  12:00:00,20.8251035448,3.18683119284,0.0,0.0,3.78894180059,13.8493305508,98.1684343474,84.6142591167,13.5541752308
 02/10  13:00:00,20.4397179282,3.11188679435,0.0,0.0,3.69398621738,13.6338449159,93.808173992,81.9942184636,11.8139555284
 02/10  14:00:00,20.0301039257,2.98055618974,0.0,0.0,3.78894180059,13.2606059349,87.7942500177,77.2854592661,10.5087907516
 02/10  15:00:00,19.7299896259,2.82762304401,0.0,0.0,3.78894180059,13.1134247809,81.6807078331,72.4770818583,9.20362597478
 02/10  16:00:00,21.2149099529,2.94753391767,0.0,0.0,4.71240779196,13.5549682428,86.7113433467,76.2025525952,10.5087907516
 02/10  17:00:00,28.6517382778,2.93400885524,0.0,0.0,7.18559832057,18.5321311015,88.1814054952,75.9323950413,12.249010454
 02/10  18:00:00,38.6240570577,2.46440469916,0.0,0.0,8.38069375907,23.3147919321,86.3106969789,70.1461921945,16.1645047844
 02/10  19:00:00,41.4199301957,2.30007437001,0.0,0.0,10.6415932552,23.1212625696,83.9063303426,64.9139685419,18.9923618008
 02/10  20:00:00,40.4675422903,2.31696444291,0.0,0.0,12.3080778603,20.4854999863,83.4431865468,65.3209345973,18.1222519496
 02/10  21:00:00,40.0639240799,2.35346712565,0.0,0.0,12.456681583,19.8967753704,83.0072685306,66.4077088206,16.59955971
 02/10  22:00:00,34.7120419557,2.46508602348,0.0,0.0,9.18739968257,17.702556249,83.5856588682,70.0314836374,13.5541752308
 02/10  23:00:00,28.0599564838,2.74831311331,0.0,0.0,5.91811778209,14.0365255879,90.9685897759,79.1546342475,11.8139555284
 02/10  24:00:00,22.4460698859,3.03093558676,0.0,0.0,3.54045821811,10.5176760807,94.7486446737,88.1553482525,6.59329642118
 02/11  01:00:00,18.9476871013,3.23580835793,0.0,0.0,2.55330491699,7.80157382632,96.372285131,94.3469375032,2.02534762783
 02/11  02:00:00,18.4907187487,3.36756462129,0.0,0.0,2.55330491699,7.21284921042,99.4828463366,98.3276481579,1.15519817875
 02/11  03:00:00,18.3071268296,3.47833501017,0.0,0.0,2.55330491699,6.91848690247,102.260395042,101.757843612,0.502551430537
 02/11  04:00:00,18.255370486,3.57375982048,0.0,0.0,2.55330491699,6.7713057485,105.333663754,104.831111664,0.502552090196
 02/11  05:00:00,20.3863956767,3.62829156346,0.0,0.0,3.82705111198,7.57405300124,107.760476588,106.605262434,1.15521415453
 02/11  06:00:00,24.8458116621,3.5490950869,0.0,0.0,6.02426329834,9.91545327661,110.058335064,103.899258035,6.15907702951
 02/11  07:00:00,28.2247253157,3.38536891166,0.0,0.0100554153334,6.51253267309,14.7454349813,119.332057024,98.5962694375,20.7357875866
 02/11  08:00:00,27.203179331,3.21960840277,0.0,0.0,6.01364874671,17.9699221805,115.382875797,93.3416993314,22.0411764657
 02/11  09:00:00,24.9731616488,3.18822547573,0.0,0.0,3.66783283761,18.1171033345,112.856309448,91.6853800055,21.1709294427
 02/11  10:00:00,21.9359540058,2.97464967326,0.0,0.0,3.10526160149,15.8560427302,102.55861007,83.9984218079,18.5601882624
 02/11  11:00:00,18.6917746547,2.64709702527,0.0,0.0,3.10526160149,12.9394160272,89.9481180408,73.1284238986,16.8196941422
 02/11  12:00:00,18.4658383794,2.27397959614,0.0,0.0,3.10526160149,13.0865971812,74.7039814245,61.1477137578,13.5562676668
 02/11  13:00:00,17.9470370705,1.90235944133,0.0,0.0,3.10526160149,12.9394160272,61.5282961757,49.7125226292,11.8157735465
 02/11  14:00:00,17.2533558164,1.65022164922,0.0,0.0,3.10526160149,12.4978725653,52.7136542421,42.2032512858,10.5104029564
 02/11  15:00:00,16.8221539029,1.36620088967,0.0,0.0,3.10526160149,12.3506914113,43.7195641634,34.5145317972,9.20503236618
 02/11  16:00:00,18.1797538265,1.35879135997,0.0,0.0,4.02872759285,12.7922348732,44.8715038568,34.3611009004,10.5104029564
 02/11  17:00:00,25.522880547,1.25156469306,0.0,0.0,6.50191812146,17.7693977319,43.8191279815,31.5682309049,12.2508970766
 02/11  18:00:00,37.0486966665,1.08257367044,0.0,0.0,8.38069375907,23.1212625696,43.3926092839,27.2256004368,16.1670088471
 02/11  19:00:00,40.058743921,0.938888095356,0.0,0.0,10.6415932552,23.1212625696,42.3594070778,23.3640952853,18.9953117925
 02/11  20:00:00,39.0528135292,0.902235681789,0.0,0.0,12.3080778603,20.4854999863,40.394914008,22.2698492757,18.1250647324
 02/11  21:00:00,38.6000254808,0.889568526614,0.0,0.0,12.456681583,19.8967753704,38.449321398,21.8471890209,16.6021323772
 02/11  22:00:00,33.1694220706,0.922466138426,0.0,0.0,9.18739968257,17.702556249,36.1932912304,22.6370235637,13.5562676668
 02/11  23:00:00,26.3687910632,1.05714769268,0.0,0.0,5.91811778209,14.0365255879,37.9622572653,26.1464837188,11.8157735465
 02/11  24:00:00,20.618705255,1.20357095589,0.0,0.0,3.54045821811,10.5176760807,36.5616638963,29.9673727105,6.59429118584
 02/12  01:00:00,17.0455774211,1.33369867776,0.0,0.0,2.55330491699,7.80157382632,35.3161854345,33.2906052026,2.02558023189
 02/12  02:00:00,16.5465811427,1.42342701529,0.0,0.0,2.55330491699,7.21284921042,36.8791181424,35.7238116242,1.15530651821
 02/12  03:00:00,16.3378692363,1.50907741686,0.0,0.0,2.55330491699,6.91848690247,38.7002200117,38.1976421126,0.502577899083
 02/12  04:00:00,16.2378142169,1.55620355145,0.0,0.0,2.55330491699,6.7713057485,39.9996321174,39.4970537743,0.502578343155
 02/12  05:00:00,18.3398936496,1.58178953633,0.0,0.0,3.82705111198,7.57405300124,41.3962681909,40.2409509181,1.15531727287
 02/12  06:00:00,22.8463768024,1.54966022722,0.0,0.0,6.02426329834,9.91545327661,45.6808860086,39.521155904,6.15973010452
 02/12  07:00:00,26.2700604532,1.44075946457,0.0,0.0,6.51253267309,14.7454349813,57.467271896,36.7293077786,20.7379641174
 02/12  08:00:00,25.1214334205,1.13786249227,0.0,0.0,6.01364874671,17.9699221805,50.4759233856,28.4324378228,22.0434855628
 02/12  09:00:00,22.6856426775,0.900706504459,0.0,0.0,3.66783283761,18.1171033345,43.0411410582,21.8679948939,21.1731461643
 02/12  10:00:00,19.6469616302,0.685657297676,0.0,0.0,3.10526160149,15.8560427302,34.8025229948,16.240395101,18.5621278938
 02/12  11:00:00,16.5524899032,0.507812273747,0.0,0.0,3.10526160149,12.9394160272,28.6512967527,11.829847706,16.8214490468
 02/12  12:00:00,16.5440928392,0.352234055892,0.0,0.0,3.10526160149,13.0865971812,21.6535255083,8.09584929975,13.5576762086
 02/12  13:00:00,16.3000017842,0.255324154968,0.0,0.0,3.10526160149,12.9394160272,17.6148494857,5.79785212413,11.8169973616
 02/12  14:00:00,15.799911278,0.196777110731,0.0,0.0,3.10526160149,12.4978725653,14.9623448653,4.45085663897,10.5114882263
 02/12  15:00:00,15.5979530721,0.142000058864,0.0,0.0,3.10526160149,12.3506914113,12.4208408405,3.21486174943,9.20597909102
 02/12  16:00:00,16.9344710758,0.113508609267,0.0,0.0,4.02872759285,12.7922348732,13.1023045822,2.59081635592,10.5114882263
 02/12  17:00:00,24.3739169055,0.102601051588,0.0,0.0,6.50191812146,17.7693977319,14.6278267414,2.37565966804,12.2521670733
 02/12  18:00:00,36.0762723475,0.110149351448,0.0,0.0,8.38069375907,23.1212625696,18.7437295025,2.57503502334,16.1686944791
 02/12  19:00:00,39.2584272793,0.138571453604,0.0,0.0,10.6415932552,23.1212625696,22.3048153192,3.30751771368,18.9972976056
 02/12  20:00:00,38.3221242674,0.17154641998,0.0,0.0,12.3080778603,20.4854999863,22.2402340422,4.11327586013,18.126958182
 02/12  21:00:00,37.9480954896,0.237638535382,0.0,0.0,12.456681583,19.8967753704,22.3463565216,5.74249233075,16.6038641909
 02/12  22:00:00,32.5958925577,0.348936625457,0.0,0.0,9.18739968257,17.702556249,22.0578917673,8.50021555872,13.5576762086
 02/12  23:00:00,25.8030521532,0.491408782686,0.0,0.0,5.91811778209,14.0365255879,23.8632088045,12.0462114429,11.8169973616
 02/12  24:00:00,20.0605889963,0.645454697214,0.0,0.0,3.54045821811,10.5176760807,22.5232501969,15.9282893764,6.59496082048
 02/13  01:00:00,16.5037279274,0.791849183967,0.0,0.0,2.55330491699,7.80157382632,21.7111375003,19.6854143779,2.02572312244
 02/13  02:00:00,16.0257215199,0.902567392441,0.0,0.0,2.55330491699,7.21284921042,23.7445451599,22.5891751649,1.15536999501
 02/13  03:00:00,15.8067446966,0.977952877156,0.0,0.0,2.55330491699,6.91848690247,25.0224341579,24.5198410064,0.502593151522
 02/13  04:00:00,15.7518573752,1.07024670971,0.0,0.0,2.55330491699,6.7713057485,27.4422944336,26.9397010538,0.502593379855
 02/13  05:00:00,17.9095539639,1.15144985065,0.0,0.0,3.82705111198,7.57405300124,30.3328656734,29.1774901486,1.15537552484
 02/13  06:00:00,22.3986282164,1.10191164119,0.0,0.0,6.02426329834,9.91545327661,33.8670210949,27.7069407912,6.16008030368
 02/13  07:00:00,25.8214679654,0.992166976675,0.0,0.0,6.51253267309,14.7454349813,45.4483092718,24.7092231339,20.7390861379
 02/13  08:00:00,24.9551908962,0.778090605544,0.0,0.0,6.01364874671,18.163451543,41.0309907028,18.9863178646,22.0446728382
 02/13  09:00:00,24.1491913485,0.917841606733,0.0,0.0,4.35151303671,18.8798367041,36.0796479159,14.9053619789,21.174285937
 02/13  10:00:00,21.1078920817,0.70017418045,0.0,0.0,3.78894180059,16.6187760998,27.8666118938,9.30348669895,18.5631251949
 02/13  11:00:00,18.0326535423,0.512965408232,0.0285969359591,0.0,3.78894180059,13.7021493968,21.4808231574,4.65847179062,16.8223513668
 02/13  12:00:00,18.3804611579,0.491194597617,0.250994208349,0.0,3.78894180059,13.8493305508,16.3881504384,2.82974999925,13.5584004392
 02/13  13:00:00,18.3006910307,0.50158389682,0.471276000059,0.0,3.69398621738,13.6338449159,13.6989653245,1.88133871344,11.8176266111
 02/13  14:00:00,18.1847111218,0.510851132912,0.624312253007,0.0,3.78894180059,13.2606059349,11.8818773518,1.36983111179,10.51204624
 02/13  15:00:00,18.0586853406,0.506473745999,0.649845012733,0.0,3.78894180059,13.1134247809,10.2397634299,1.03329756095,9.20646586894
 02/13  16:00:00,19.2929008795,0.475767973423,0.549756870789,0.0,4.71240779196,13.5549682428,11.3578525808,0.845806340827,10.51204624
 02/13  17:00:00,26.5203625296,0.430837682896,0.371795424049,0.0,7.18559832057,18.5321311015,13.0427634454,0.789943377296,12.2528200681
 02/13  18:00:00,36.4839777714,0.116306749437,0.20801866344,0.0,8.38069375907,23.3147919321,17.2653936912,1.09583250988,16.1695611813
 02/13  19:00:00,39.4143072076,0.129436990946,0.165014390946,0.0,10.6415932552,23.1212625696,20.6841433427,1.68582469079,18.9983186519
 02/13  20:00:00,38.4210328489,0.1458938249,0.124561176539,0.0,12.3080778603,20.4854999863,20.5432844458,2.41535270794,18.1279317379
 02/13  21:00:00,37.9616537418,0.16945235189,0.081744435716,0.0,12.456681583,19.8967753704,19.9591315893,3.35437695104,16.6047546383
 02/13  22:00:00,32.4972865031,0.206469362529,0.0438612083423,0.0,9.18739968257,17.702556249,18.1170106208,4.55861018163,13.5584004392
 02/13  23:00:00,25.5952886332,0.283645262735,0.0,0.0,5.91811778209,14.0365255879,18.6441271736,6.82650056249,11.8176266111
 02/13  24:00:00,19.8289947163,0.413860417128,0.0,0.0,3.54045821811,10.5176760807,16.5978005675,10.0024954407,6.59530512681
 02/14  01:00:00,16.2736033794,0.561724636041,0.0,0.0,2.55330491699,7.80157382632,15.7056023357,13.6798260803,2.02577625541
 02/14  02:00:00,15.7936829845,0.670528857051,0.0,0.0,2.55330491699,7.21284921042,17.6079209219,16.4525323319,1.15538859008
 02/14  03:00:00,15.5669158231,0.738124003594,0.0,0.0,2.55330491699,6.91848690247,18.6636962036,18.1610990202,0.502597183306
 02/14  04:00:00,15.5013107017,0.819700036155,0.0,0.0,2.55330491699,6.7713057485,20.830209983,20.3276127871,0.502597195824
 02/14  05:00:00,17.6139927985,0.855888685281,0.0,0.0,3.82705111198,7.57405300124,22.3950718799,21.2396829866,1.15538889324
 02/14  06:00:00,22.1288240758,0.832107500557,0.0,0.0,6.02426329834,9.91545327661,26.6972334206,20.5371058961,6.16012752445
 02/14  07:00:00,25.6195607172,0.790259728535,0.0,0.0,6.51253267309,14.7454349813,40.185553013,19.4463996962,20.7391533168
 02/14  08:00:00,24.9321204202,0.755020129489,0.0,0.0,6.01364874671,18.163451543,40.567009462,18.5222715218,22.0447379402
 02/14  09:00:00,24.3131336836,1.08178394179,0.0,0.0,4.35151303671,18.8798367041,40.5524360898,19.3780876665,21.1743484233
 02/14  10:00:00,21.4929110119,1.08519311065,0.0,0.0,3.78894180059,16.6187760998,37.9563844172,19.3932045469,18.5631798704
 02/14  11:00:00,18.5379474897,1.04685629157,0.0,0.0,3.78894180059,13.7021493968,35.19320153,18.3708006949,16.8224008351
 02/14  12:00:00,18.576523722,0.938251369998,0.0,0.0,3.78894180059,13.8493305508,29.1650407245,15.6066005805,13.558440144
 02/14  13:00:00,18.2625012501,0.876293526362,0.0583765899151,0.0,3.69398621738,13.6338449159,25.3958908473,13.5782297386,11.8176611087
 02/14  14:00:00,17.9818683675,0.868284414025,0.0640362175581,0.0,3.78894180059,13.2606059349,23.8979368111,13.3858599789,10.5120768322
 02/14  15:00:00,17.8174956809,0.833123057214,0.0820060417949,0.0,3.78894180059,13.1134247809,21.5889669334,12.3824743776,9.20649255578
 02/14  16:00:00,19.1256013577,0.78662319487,0.0716021275915,0.0,4.71240779196,13.5549682428,21.8078592804,11.2957824482,10.5120768322
 02/14  17:00:00,26.5361555773,0.780919477918,0.037506676804,0.0,7.18559832057,18.5321311015,23.7371656412,11.4843097737,12.2528558675
 02/14  18:00:00,36.7211204374,0.536805126357,0.0246629525303,0.0,8.38069375907,23.3147919321,29.1491027532,12.9794940563,16.1696086969
 02/14  19:00:00,39.7152339701,0.570849898264,0.0245282461536,0.0,10.6415932552,23.1212625696,32.9369202802,13.938545651,18.9983746292
 02/14  20:00:00,38.7812864835,0.627521754761,0.00318688129966,0.0,12.3080778603,20.4854999863,33.7726572571,15.6446721456,18.1279851116
 02/14  21:00:00,38.3863366806,0.675879726392,0.0,0.0,12.456681583,19.8967753704,33.4548983766,16.8500949209,16.6048034557
 02/14  22:00:00,33.0109674221,0.764011489891,0.0,0.0,9.18739968257,17.702556249,32.7026201167,19.1441799727,13.558440144
 02/14  23:00:00,26.2483146064,0.936671235914,0.0,0.0,5.91811778209,14.0365255879,35.6479812367,23.830320128,11.8176611087
 02/14  24:00:00,20.5216656338,1.1065313347,0.0,0.0,3.54045821811,10.5176760807,35.0702548486,28.4749308457,6.59532400287
 02/15  01:00:00,16.9752296867,1.26335094329,0.0,0.0,2.55330491699,7.80157382632,34.7864665359,32.7607269226,2.02573961332
 02/15  02:00:00,16.4811375638,1.35798343631,0.0,0.0,2.55330491699,7.21284921042,36.4591961916,35.303833894,1.15536229764
 02/15  03:00:00,16.2509500116,1.42215819216,0.0,0.0,2.55330491699,6.91848690247,37.4371925333,36.9346025401,0.502589993215
 02/15  04:00:00,16.1620650166,1.48045435107,0.0,0.0,2.55330491699,6.7713057485,38.8871966827,38.3846068928,0.502589789917
 02/15  05:00:00,18.2560749408,1.49797082752,0.0,0.0,3.82705111198,7.57405300124,39.8454396852,38.6900823111,1.15535737413
 02/15  06:00:00,22.7496190709,1.45290249564,0.0,0.0,6.02426329834,9.91545327661,43.4950408618,37.3351691078,6.15987175405
 02/15  07:00:00,26.1709449238,1.34164393511,0.0,0.0,6.51253267309,14.7454349813,55.0090694778,34.2709038429,20.7381656349
 02/15  08:00:00,25.2816452001,1.10454490945,0.0,0.0,6.01364874671,18.163451543,49.687986059,27.6443052094,22.0436808496
 02/15  09:00:00,24.4710856886,1.23973594685,0.0,0.0,4.35151303671,18.8798367041,44.3569796628,23.1836460581,21.1733336046
 02/15  10:00:00,21.4095647863,1.00184688508,0.0,0.0,3.78894180059,16.6187760998,35.2858422076,16.7235503036,18.562291904
 02/15  11:00:00,18.3838726291,0.79437594674,0.0984054841851,0.0,3.78894180059,13.7021493968,27.57652666,10.754929223,16.821597437
 02/15  12:00:00,18.5989875548,0.672494056459,0.288221146375,0.0,3.78894180059,13.8493305508,20.2196789284,6.66188361712,13.5577953113
 02/15  13:00:00,18.3280767808,0.596764095471,0.403481551461,0.0,3.69398621738,13.6338449159,16.1405313074,4.32343046316,11.8171008442
 02/15  14:00:00,18.0218208933,0.536093134963,0.436180022415,0.0,3.78894180059,13.2606059349,13.509544882,2.99796488804,10.5115799939
 02/15  15:00:00,17.8984153982,0.49599204629,0.500056770063,0.0,3.78894180059,13.1134247809,11.0510333449,1.84497420122,9.20605914363
 02/15  16:00:00,19.1682514875,0.450017497397,0.450857954839,0.0,4.71240779196,13.5549682428,11.6220777143,1.11049772036,10.5115799939
 02/15  17:00:00,26.534388078,0.428460897222,0.388197758194,0.0,7.18559832057,18.5321311015,13.1303015157,0.878027054765,12.252274461
 02/15  18:00:00,36.5454450275,0.136334348775,0.249458320174,0.0,8.38069375907,23.3147919321,17.4558617416,1.28702472975,16.1688370118
 02/15  19:00:00,39.4840943295,0.149564391359,0.214674112429,0.0,10.6415932552,23.1212625696,20.7712093622,1.77374384142,18.9974655208
 02/15  20:00:00,38.4956562749,0.160858824816,0.184219602674,0.0,12.3080778603,20.4854999863,20.409460546,2.28234225871,18.1271182873
 02/15  21:00:00,38.0567141177,0.194901261306,0.151355902188,0.0,12.456681583,19.8967753704,19.9452025519,3.34119192333,16.6040106286
 02/15  22:00:00,32.5997002257,0.231376945568,0.12136734795,0.0,9.18739968257,17.702556249,17.9901989524,4.43240364115,13.5577953113
 02/15  23:00:00,25.6722820377,0.29450807657,0.0661305905995,0.0,5.91811778209,14.0365255879,18.1684667336,6.35136588943,11.8171008442
 02/15  24:00:00,19.8403575412,0.422502234789,0.00272100728162,0.0,3.54045821811,10.5176760807,16.6377961916,10.0427787486,6.59501744306
 02/16  01:00:00,16.2704988802,0.558620136847,0.0,0.0,2.55330491699,7.80157382632,15.4662541504,13.4406409451,2.02561320523
 02/16  02:00:00,15.7704835764,0.64732944897,0.0,0.0,2.55330491699,7.21284921042,16.8089806612,15.653689536,1.15529112522
 02/16  03:00:00,15.5714629153,0.742671095797,0.0,0.0,2.55330491699,6.91848690247,18.6168731856,18.1143016022,0.502571583348
 02/16  04:00:00,15.5311394552,0.8495287897,0.0,0.0,2.55330491699,6.7713057485,21.4818600919,20.9792889276,0.50257116431
 02/16  05:00:00,17.7003508804,0.942246767112,0.0,0.0,3.82705111198,7.57405300124,24.7142037962,23.5589228193,1.15528097686
 02/16  06:00:00,22.2624595252,0.965742949984,0.0,0.0,6.02426329834,9.91545327661,30.4197103837,24.2603973143,6.1593130694
 02/16  07:00:00,25.7817916761,0.952490687414,0.0,0.0,6.51253267309,14.7454349813,44.7856429465,24.0495195609,20.7361233856
 02/16  08:00:00,24.977649268,0.800548977292,0.0,0.0,6.01364874671,18.163451543,41.9527332673,19.9112313879,22.0415018794
 02/16  09:00:00,24.1943692984,0.962367920571,0.000651636062548,0.0,4.35151303671,18.8798367041,37.3842103345,16.212968553,21.1712417816
 02/16  10:00:00,21.3679394181,0.878034743382,0.0821867734473,0.0,3.78894180059,16.6187760998,31.8411506264,13.2806890675,18.5604615588
 02/16  11:00:00,18.5468331806,0.819454335137,0.236287647313,0.0,3.78894180059,13.7021493968,27.4362677464,10.616326336,16.8199414104
 02/16  12:00:00,18.8122913993,0.754119555869,0.419899491444,0.0,3.78894180059,13.8493305508,21.4336935777,7.87722744568,13.556466132
 02/16  13:00:00,18.6067215472,0.723809767444,0.555080645951,0.0,3.69398621738,13.6338449159,17.999149642,6.18320365844,11.8159459835
 02/16  14:00:00,18.1904220887,0.653391212968,0.487483139828,0.0,3.78894180059,13.2606059349,15.6537214093,5.14316553708,10.5105558722
 02/16  15:00:00,17.7520228516,0.591173993328,0.258482276417,0.0,3.78894180059,13.1134247809,14.4971450891,5.29197932828,9.20516576086
 02/16  16:00:00,19.045045001,0.593318911076,0.184350054688,0.0,4.71240779196,13.5549682428,16.3663665083,5.85581063605,10.5105558722
 02/16  17:00:00,26.477213661,0.626002514417,0.133481723972,0.0,7.18559832057,18.5321311015,19.1955456119,6.94446959126,12.2510760207
 02/16  18:00:00,36.6199643189,0.330152811907,0.130159148429,0.0,8.38069375907,23.3147919321,22.9356435491,6.76839719441,16.1672463547
 02/16  19:00:00,39.5950052817,0.334699648792,0.140449807222,0.0,10.6415932552,23.1212625696,25.7410559217,6.74546432571,18.9955915959
 02/16  20:00:00,38.6556805872,0.391707311545,0.113395428187,0.0,12.3080778603,20.4854999863,26.5409526579,8.41562113623,18.1253315217
 02/16  21:00:00,38.2528218522,0.453691727324,0.0886731706218,0.0,12.456681583,19.8967753704,26.8226764161,10.2203000243,16.6023763918
 02/16  22:00:00,32.8334352406,0.531835219489,0.0546440888655,0.0,9.18739968257,17.702556249,26.1034184622,12.5469523302,13.556466132
 02/16  23:00:00,25.9419480625,0.628248358942,0.00205633300322,0.0,5.91811778209,14.0365255879,27.3115850757,15.4956390921,11.8159459835
 02/16  24:00:00,20.1714745959,0.756340296809,0.0,0.0,3.54045821811,10.5176760807,25.3901602006,18.7957746625,6.59438553817
 02/17  01:00:00,16.6046287552,0.892750011804,0.0,0.0,2.55330491699,7.80157382632,24.3841417204,22.3587446535,2.02539706684
 02/17  02:00:00,16.0972636166,0.974109489192,0.0,0.0,2.55330491699,7.21284921042,25.5979819522,24.4428068586,1.15517509362
 02/17  03:00:00,15.8782385897,1.04944677021,0.0,0.0,2.55330491699,6.91848690247,26.9430232637,26.4404813046,0.502541959128
 02/17  04:00:00,15.7980512746,1.11644060906,0.0,0.0,2.55330491699,6.7713057485,28.7744544115,28.271913087,0.502541324501
 02/17  05:00:00,17.926794694,1.16869058078,0.0,0.0,3.82705111198,7.57405300124,30.8886161219,29.7334563978,1.15515972408
 02/17  06:00:00,22.4896905841,1.1929740089,0.0,0.0,6.02426329834,9.91545327661,36.6891377884,30.5306861513,6.15845163714
 02/17  07:00:00,25.9752626939,1.14596170524,0.0,0.0,6.51253267309,14.7454349813,50.0395388323,29.3065116578,20.7330271745
 02/17  08:00:00,25.2211383245,1.04403803378,0.0,0.0,6.01364874671,18.163451543,48.5500441247,26.5118424498,22.0382016749
 02/17  09:00:00,24.5354422927,1.30409255089,0.0,0.0,4.35151303671,18.8798367041,46.7188599091,25.5507863355,21.1680735736
 02/17  10:00:00,21.5970039204,1.18928601911,0.0,0.0,3.78894180059,16.6187760998,40.8845101012,22.3268207244,18.5576893768
 02/17  11:00:00,18.6458718734,1.07075206787,0.0840286073627,0.0,3.78894180059,13.7021493968,35.1975874832,18.3801542375,16.8174332457
 02/17  12:00:00,18.8190226844,0.969869416643,0.210880915799,0.0,3.78894180059,13.8493305508,28.1836022333,14.6291492335,13.5544529998
 02/17  13:00:00,18.4944166608,0.852292345919,0.314293181033,0.0,3.69398621738,13.6338449159,22.6608731933,10.8466763246,11.8141968687
 02/17  14:00:00,18.1884084385,0.756628378211,0.382232324331,0.0,3.78894180059,13.2606059349,18.7462800373,8.23727526693,10.5090047704
 02/17  15:00:00,17.9406541494,0.682637679825,0.355649887683,0.0,3.78894180059,13.1134247809,15.9162925457,6.71247987366,9.20381267202
 02/17  16:00:00,19.2641575862,0.639564352431,0.357217198531,0.0,4.71240779196,13.5549682428,16.1421881411,5.63318337073,10.5090047704
 02/17  17:00:00,26.5862275422,0.593991862026,0.274506257543,0.0,7.18559832057,18.5321311015,17.3230273572,5.07376645575,12.2492609015
 02/17  18:00:00,36.6460598666,0.297222349567,0.189185158493,0.0,8.38069375907,23.3147919321,21.6279281246,5.46309092804,16.1648371965
 02/17  19:00:00,39.6221151535,0.337566567438,0.164692760375,0.0,10.6415932552,23.1212625696,25.6419684484,6.64921503884,18.9927534096
