Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/17  20:00:00,38.7075530206,0.437172688452,0.119802484737,0.0,12.3080778603,20.4854999863,27.7596838197,9.6370584757,18.122625344
 02/17  21:00:00,38.329875876,0.539692308634,0.0797266131932,0.0,12.456681583,19.8967753704,29.3122020729,12.7123008436,16.5999012293
 02/17  22:00:00,32.9278855102,0.638786436885,0.0421431411603,0.0,9.18739968257,17.702556249,29.2281412227,15.6736882229,13.5544529998
 02/17  23:00:00,26.0726545008,0.761011130273,0.0,0.0,5.91811778209,14.0365255879,31.0659791273,19.2517822586,11.8141968687
 02/17  24:00:00,20.3439911407,0.92885684159,0.0,0.0,3.54045821811,10.5176760807,30.2833499629,23.6899214876,6.59342847533
 02/18  01:00:00,16.7796167447,1.06773800131,0.0,0.0,2.55330491699,7.80157382632,29.3397430635,27.3146518031,2.0250912604
 02/18  02:00:00,16.2943501086,1.17119598116,0.0,0.0,2.55330491699,7.21284921042,31.2355729975,30.0805587605,1.15501423693
 02/18  03:00:00,16.1312546973,1.30246287787,0.0,0.0,2.55330491699,6.91848690247,34.3821776084,33.8796764791,0.502501129299
 02/18  04:00:00,16.0485086679,1.36689800242,0.0,0.0,2.55330491699,6.7713057485,36.1218186555,35.6193183762,0.502500279311
 02/18  05:00:00,18.168154888,1.41005077475,0.0,0.0,3.82705111198,7.57405300124,37.9336988225,36.7787051707,1.15499365174
 02/18  06:00:00,22.7524573938,1.45574081853,0.0,0.0,6.02426329834,9.91545327661,44.4744806388,38.3171929253,6.15728771356
 02/18  07:00:00,26.215305417,1.38600442833,0.0,0.0,6.51253267309,14.7454349813,57.0969572686,36.3680793491,20.7288779195
 02/18  08:00:00,25.1232643792,1.13969345092,0.0,0.0,6.01364874671,17.9699221805,51.1501673345,29.1163861211,22.0337812134
 02/18  09:00:00,22.7855423715,1.00060619846,0.0,0.0,3.66783283761,18.1171033345,46.1728641962,25.0090342774,21.1638299189
 02/18  10:00:00,19.8327661734,0.857864431483,0.0135974093339,0.0,3.10526160149,15.8560427302,39.4827070931,20.9287309141,18.5539761789
 02/18  11:00:00,16.9273840002,0.726849604859,0.155856765914,0.0,3.10526160149,12.9394160272,33.0296526364,16.2155789507,16.8140736857
 02/18  12:00:00,17.0777707425,0.626034207723,0.25987775153,0.0,3.10526160149,13.0865971812,26.3936593224,12.8419028115,13.5517565109
 02/18  13:00:00,16.7884227964,0.510185140391,0.2335600268,0.0,3.10526160149,12.9394160272,22.0222366892,10.2103826715,11.8118540177
 02/18  14:00:00,16.3727205536,0.411832151495,0.357754234913,0.0,3.10526160149,12.4978725653,17.4066672598,6.89974011205,10.5069271477
 02/18  15:00:00,16.1848554906,0.3485354147,0.380367062723,0.0,3.10526160149,12.3506914113,14.4111333068,5.20913302894,9.20200027782
 02/18  16:00:00,17.4449446595,0.298137195571,0.325844997383,0.0,4.02872759285,12.7922348732,14.9284441178,4.42151697009,10.5069271477
 02/18  17:00:00,24.7796604335,0.260776548821,0.247568030762,0.0,6.50191812146,17.7693977319,16.3833299038,4.13650026278,12.246829641
 02/18  18:00:00,35.5374750052,0.276005644681,0.188179697786,0.0,8.38069375907,23.1212625696,21.1296543971,4.96804414631,16.1616102507
 02/18  19:00:00,39.6081239389,0.335236937632,0.15303117557,0.0,10.6415932552,23.1212625696,25.7102686735,6.7213168713,18.9889518022
 02/18  20:00:00,38.6862815709,0.423606510889,0.112097212616,0.0,12.3080778603,20.4854999863,27.4905246834,9.37152412781,18.1190005556
 02/18  21:00:00,38.2984486636,0.509851021537,0.0781406878447,0.0,12.456681583,19.8967753704,28.5219835588,11.9253976847,16.5965858741
 02/18  22:00:00,32.8884204315,0.596022495081,0.0454420042433,0.0,9.18739968257,17.702556249,27.9995528941,14.4477963832,13.5517565109
 02/18  23:00:00,26.0558740136,0.743961896743,0.000268746321169,0.0,5.91811778209,14.0365255879,30.6089005586,18.797046541,11.8118540177
 02/18  24:00:00,20.3181738157,0.903039516552,0.0,0.0,3.54045821811,10.5176760807,29.5512233752,22.9590768372,6.59214653797
 02/19  01:00:00,16.7692184032,1.05733965984,0.0,0.0,2.55330491699,7.80157382632,29.0778925944,27.0531967197,2.0246958747
 02/19  02:00:00,16.3226110213,1.19945689384,0.0,0.0,2.55330491699,7.21284921042,32.1930798157,31.0382712132,1.15480860254
 02/19  03:00:00,16.1304477344,1.30165591492,0.0,0.0,2.55330491699,6.91848690247,34.3813751449,33.878926039,0.502449105925
 02/19  04:00:00,16.0639865975,1.38237593198,0.0,0.0,2.55330491699,6.7713057485,36.6329698362,36.1305217954,0.502448040878
 02/19  05:00:00,18.1908904859,1.43278637258,0.0,0.0,3.82705111198,7.57405300124,38.6810734476,37.5262906386,1.15478280903
 02/19  06:00:00,22.7308855222,1.434168947,0.0,0.0,6.02426329834,9.91545327661,43.7152178884,37.5593962439,6.15582164451
 02/19  07:00:00,25.2616824245,1.32521476912,0.0,0.0,6.51253267309,14.7454349813,55.063393638,34.3397167878,20.7236768502
 02/19  08:00:00,25.1367829009,1.15321197262,0.0,0.0,6.01364874671,17.9699221805,51.37305495,29.3448131459,22.028241804
 02/19  09:00:00,22.8071620053,1.02222583225,0.0,0.0,3.66783283761,18.1171033345,46.640865254,25.4823531798,21.1585120742
 02/19  10:00:00,19.792248822,0.830640744951,0.000303744523283,0.0,3.10526160149,15.8560427302,38.6802124696,20.1308894048,18.5493230648
 02/19  11:00:00,16.8323453164,0.6923452236,0.095322463324,0.0,3.10526160149,12.9394160272,32.5090709448,15.6992072195,16.8098637253
 02/19  12:00:00,17.0066722388,0.5999266003,0.214886855211,0.0,3.10526160149,13.0865971812,25.9934064012,12.4450289374,13.5483774637
 02/19  13:00:00,16.8213568173,0.520199927786,0.256479260253,0.0,3.10526160149,12.9394160272,22.0041064269,10.1951883027,11.8089181242
 02/19  14:00:00,16.2934803645,0.469158728145,0.221187469141,0.0,3.10526160149,12.4978725653,19.7763278542,9.27200423464,10.5043236196
 02/19  15:00:00,16.0692780481,0.440436315904,0.172888718976,0.0,3.10526160149,12.3506914113,18.1927005467,8.99297143175,9.19972911498
 02/19  16:00:00,17.380070754,0.428443327766,0.130664959732,0.0,4.02872759285,12.7922348732,19.5816117661,9.07728814651,10.5043236196
 02/19  17:00:00,24.7943719697,0.425221644746,0.0978344710604,0.0,6.50191812146,17.7693977319,21.5412418242,9.29745886508,12.2437829591
 02/19  18:00:00,35.5974132218,0.421625843258,0.102497715761,0.0,8.38069375907,23.1212625696,25.3332416613,9.17567518831,16.157566473
 02/19  19:00:00,39.6555476701,0.432042363607,0.103649480814,0.0,10.6415932552,23.1212625696,28.4090034225,9.42481552278,18.9841878997
 02/19  20:00:00,38.7097031152,0.477513365723,0.0816119020431,0.0,12.3080778603,20.4854999863,28.8996934424,10.7852352124,18.11445823
 02/19  21:00:00,38.2996901888,0.527350164154,0.0618830704331,0.0,12.456681583,19.8967753704,28.8259367883,12.2335054804,16.5924313079
 02/19  22:00:00,32.8693255633,0.588460031979,0.0339095991402,0.0,9.18739968257,17.702556249,27.5883934523,14.0400159885,13.5483774637
 02/19  23:00:00,26.0513403564,0.739696985893,0.0,0.0,5.91811778209,14.0365255879,30.1369204145,18.3280022903,11.8089181242
 02/19  24:00:00,20.2981761566,0.883041857465,0.0,0.0,3.54045821811,10.5176760807,28.6738330062,22.0832929005,6.59054010572
 02/20  01:00:00,16.686300953,0.974422209597,0.0,0.0,2.55330491699,7.80157382632,26.3766568447,24.3524458196,2.02421102509
 02/20  02:00:00,16.1397412282,1.01658710079,0.0,0.0,2.55330491699,7.21284921042,26.4560179408,25.3014596897,1.15455825106
 02/20  03:00:00,15.8595635588,1.03077173934,0.0,0.0,2.55330491699,6.91848690247,25.9641974351,25.4618115307,0.502385904383
 02/20  04:00:00,15.6697604212,0.988149755749,0.0,0.0,2.55330491699,6.7713057485,24.5203493662,24.0179647416,0.502384624655
 02/20  05:00:00,17.7082956843,0.950191570989,0.0,0.0,3.82705111198,7.57405300124,24.0336650751,22.8791378167,1.15452725842
 02/20  06:00:00,22.20259332,0.905876744752,0.0,0.0,6.02426329834,9.91545327661,27.917563744,21.7635098786,6.15405386534
 02/20  07:00:00,24.7586109537,0.822143298374,0.0,0.0,6.51253267309,14.7454349813,40.4236821449,19.7062566374,20.7174255075
 02/20  08:00:00,24.7611203486,0.777549420398,0.0,0.0,6.01364874671,17.9699221805,40.6758822948,18.6542972076,22.0215850872
 02/20  09:00:00,22.6745793325,0.889643159457,0.0,0.0,3.66783283761,18.1171033345,42.8774766157,21.7253550014,21.1521216144
 02/20  10:00:00,19.853719824,0.892415491457,0.0,0.0,3.10526160149,15.8560427302,40.4409141489,21.8971827365,18.5437314125
 02/20  11:00:00,16.8669851846,0.822307555156,0.0,0.0,3.10526160149,12.9394160272,36.7525339566,19.9477293453,16.8048046113
 02/20  12:00:00,16.8713427634,0.679483980113,0.0,0.0,3.10526160149,13.0865971812,29.7518959158,16.2075790567,13.5443168591
 02/20  13:00:00,16.5728960106,0.526127908502,0.00209047283905,0.0,3.10526160149,12.9394160272,24.1258405084,12.3204504505,11.8053900579
 02/20  14:00:00,16.0745521122,0.415440031834,0.0559779131746,0.0,3.10526160149,12.4978725653,19.6975531173,9.19635816031,10.501194957
 02/20  15:00:00,15.8434928338,0.385360774761,0.00217904582435,0.0,3.10526160149,12.3506914113,18.0311064007,8.83410654464,9.19699985609
 02/20  16:00:00,17.2042270446,0.38326457802,0.0,0.0,4.02872759285,12.7922348732,19.3609366713,8.85974171435,10.501194957
 02/20  17:00:00,24.5782721264,0.306956272491,0.0,0.0,6.50191812146,17.7693977319,19.2937417576,7.05361999942,12.2401217582
 02/20  18:00:00,35.4086985295,0.296892694868,0.0385161718624,0.0,8.38069375907,23.1212625696,22.7114807784,6.55877371755,16.1527070608
 02/20  19:00:00,39.4920646701,0.318298135533,0.0539107088987,0.0,10.6415932552,23.1212625696,25.9711840069,6.99272089415,18.9784631128
 02/20  20:00:00,38.5238748606,0.32335941266,0.0499376004979,0.0,12.3080778603,20.4854999863,25.2371435021,7.12814378989,18.1089997122
 02/20  21:00:00,38.0970968356,0.353798189043,0.0328416923636,0.0,12.456681583,19.8967753704,24.573548014,7.98610925287,16.5874387611
 02/20  22:00:00,32.6576173587,0.405849724724,0.00481170174134,0.0,9.18739968257,17.702556249,23.0062379166,9.46192105751,13.5443168591
 02/20  23:00:00,25.8480740096,0.536430639111,0.0,0.0,5.91811778209,14.0365255879,24.574813692,12.7694236341,11.8053900579
 02/20  24:00:00,20.0464393815,0.631305082397,0.0,0.0,3.54045821811,10.5176760807,21.6656849763,15.077075322,6.58860965431
 02/21  01:00:00,16.5043480528,0.792469309376,0.0,0.0,2.55330491699,7.80157382632,21.3180929502,19.2944560968,2.02363685342
 02/21  02:00:00,16.0537341566,0.930580029192,0.0,0.0,2.55330491699,7.21284921042,24.2050479195,23.0507846632,1.15426325637
 02/21  03:00:00,15.7932990334,0.964507213899,0.0,0.0,2.55330491699,6.91848690247,24.3052012215,23.8028896782,0.50231154336
 02/21  04:00:00,15.6578139831,0.9762033176,0.0,0.0,2.55330491699,6.7713057485,24.4227706223,23.9204605729,0.502310049405
 02/21  05:00:00,17.7439905258,0.985886412574,0.0,0.0,3.82705111198,7.57405300124,25.248180506,24.0939534304,1.15422707562
 02/21  06:00:00,22.280393343,0.983676767758,0.0,0.0,6.02426329834,9.91545327661,30.2842678801,24.1322829793,6.15198490074
 02/21  07:00:00,24.8304558852,0.89398822988,0.0,0.0,6.51253267309,14.7454349813,42.5513321246,21.8412063808,20.7101257438
 02/21  08:00:00,24.8658956688,0.688795378108,0.0,0.0,6.01364874671,18.163451543,38.4463934907,16.4325804564,22.0138130343
 02/21  09:00:00,24.0407076797,0.809357937934,0.0,0.0,4.35151303671,18.8798367041,33.1193093981,11.9746489662,21.1446604319
 02/21  10:00:00,21.097756037,0.636986352128,0.0530517835919,0.0,3.78894180059,16.6187760998,25.8647276344,7.3275247566,18.5372028778
 02/21  11:00:00,18.293345676,0.542223886988,0.260030590886,0.0,3.78894180059,13.7021493968,20.6315925221,3.83269468026,16.7988978418
 02/21  12:00:00,18.5536161256,0.509974173414,0.405369600222,0.0,3.78894180059,13.8493305508,15.8031404331,2.26356453374,13.5395758993
 02/21  13:00:00,18.393980888,0.503077676393,0.56307207774,0.0,3.69398621738,13.6338449159,13.0587366789,1.25746581559,11.8012708634
 02/21  14:00:00,18.2232760104,0.485458136228,0.688270138279,0.0,3.78894180059,13.2606059349,10.9467463998,0.449204313401,10.4975420864
 02/21  15:00:00,18.1755308086,0.491517444708,0.781646782029,0.0,3.78894180059,13.1134247809,9.27955483506,0.0857415256769,9.19381330939
 02/21  16:00:00,19.4409269744,0.468905104321,0.704645834804,0.0,4.71240779196,13.5549682428,10.4975420864,0.0,10.4975420864
 02/21  17:00:00,26.7052535332,0.435656553829,0.551867556723,0.0,7.18559832057,18.5321311015,12.2358471223,0.0,12.2358471223
 02/21  18:00:00,35.7978158482,0.124889799467,0.406107023524,0.0,8.38069375907,23.3147919321,16.1727219096,0.0256884563159,16.1470334533
 02/21  19:00:00,39.6420731158,0.125086695871,0.397130594297,0.0,10.6415932552,23.1212625696,18.9877002454,0.0159211085923,18.9717791368
 02/21  20:00:00,38.6005686235,0.110292625398,0.339698150648,0.0,12.3080778603,20.4854999863,18.1882996473,0.0856730285507,18.1026266188
 02/21  21:00:00,38.0786885183,0.0986441440079,0.269587420062,0.0,12.456681583,19.8967753704,16.8779472524,0.296337540113,16.5816097123
 02/21  22:00:00,32.5560313099,0.128543598859,0.180531778841,0.0,9.18739968257,17.702556249,15.111909076,1.57233317667,13.5395758993
 02/21  23:00:00,25.5840354993,0.184871114017,0.0875210147266,0.0,5.91811778209,14.0365255879,15.4278949655,3.6266241021,11.8012708634
 02/21  24:00:00,19.7399637548,0.314773704845,0.010055750859,0.0,3.54045821811,10.5176760807,14.0951320563,7.50877630088,6.58635575542
 02/22  01:00:00,16.2083326257,0.496453882326,0.0,0.0,2.55330491699,7.80157382632,14.2299838231,12.2070102951,2.02297352799
 02/22  02:00:00,15.7084034863,0.585249358832,0.0,0.0,2.55330491699,7.21284921042,15.5249584191,14.3710347136,1.15392370556
 02/22  03:00:00,15.4558847683,0.627092948852,0.0,0.0,2.55330491699,6.91848690247,15.7660544426,15.2638283977,0.50222604485
 02/22  04:00:00,15.320297361,0.638686695546,0.0,0.0,2.55330491699,6.7713057485,15.8375403996,15.3353160624,0.502224337196
 02/22  05:00:00,17.4607308255,0.702626712284,0.0,0.0,3.82705111198,7.57405300124,18.1196041151,16.9657217656,1.15388234954
 02/22  06:00:00,22.0140812204,0.717364645137,0.0,0.0,6.02426329834,9.91545327661,23.5121101816,17.362494817,6.14961536456
 02/22  07:00:00,24.6072006361,0.670732980807,0.0,0.0,6.51253267309,14.7454349813,36.9129825549,16.2112028333,20.7017797215
 02/22  08:00:00,24.7794147796,0.602314488929,0.0,0.0,6.01364874671,18.163451543,36.5573702,14.5524422531,22.004927947
 02/22  09:00:00,24.1231372117,0.88799814021,0.00378932977013,0.0,4.35151303671,18.8798367041,35.4791968155,14.3430660792,21.1361307362
 02/22  10:00:00,21.3244304643,0.857274400656,0.0594381624155,0.0,3.78894180059,16.6187760998,31.5857504912,13.0560110971,18.5297393941
 02/22  11:00:00,18.3491310287,0.828942784002,0.029097046558,0.0,3.78894180059,13.7021493968,29.323348439,12.5312032729,16.7921451661
 02/22  12:00:00,18.4884338785,0.811825921121,0.0383356054195,0.0,3.78894180059,13.8493305508,25.5821485801,12.0479925916,13.5341559886
 02/22  13:00:00,18.1872740283,0.837642791357,0.0218001030575,0.0,3.69398621738,13.6338449159,24.7357811457,12.9392193852,11.7965617606
 02/22  14:00:00,17.8976718365,0.810895281096,0.0372288194814,0.0,3.78894180059,13.2606059349,22.6203089751,12.1269428856,10.4933660895
 02/22  15:00:00,17.7714390725,0.771117714066,0.097954776567,0.0,3.78894180059,13.1134247809,19.7982715307,10.6081011122,9.19017041854
 02/22  16:00:00,19.0761398137,0.764089465957,0.0446743124871,0.0,4.71240779196,13.5549682428,21.3612116802,10.8678455907,10.4933660895
 02/22  17:00:00,26.5001688329,0.737686724568,0.044752685706,0.0,7.18559832057,18.5321311015,22.4238948583,10.1929345407,12.2309603176
 02/22  18:00:00,35.7816653886,0.458599610848,0.0562467525091,0.0,8.38069375907,23.3147919321,26.64161104,10.5010637094,16.1405473306
 02/22  19:00:00,39.6809222477,0.509021557885,0.0520448641775,0.0,10.6415932552,23.1212625696,30.8570473198,11.8929093687,18.9641379511
 02/22  20:00:00,38.7729740474,0.600176644757,0.0222195552267,0.0,12.3080778603,20.4854999863,32.7384053241,14.643064487,18.0953408371
 02/22  21:00:00,38.4343593916,0.722914106435,0.000988330907932,0.0,12.456681583,19.8967753704,34.8154517042,18.2405058166,16.5749458876
 02/22  22:00:00,33.0900880836,0.843132151407,0.0,0.0,9.18739968257,17.702556249,35.0507051898,21.5165492013,13.5341559886
 02/22  23:00:00,26.3427722145,1.03112884403,0.0,0.0,5.91811778209,14.0365255879,38.5450477421,26.7484859816,11.7965617606
 02/22  24:00:00,20.6476482997,1.23251400058,0.0,0.0,3.54045821811,10.5176760807,38.9927676286,32.4089885521,6.58377907653
 02/23  01:00:00,17.1133549355,1.40147619208,0.0,0.0,2.55330491699,7.80157382632,39.1961249617,37.1739037182,2.02222124352
 02/23  02:00:00,16.578840749,1.45568662155,0.0,0.0,2.55330491699,7.21284921042,39.5184632393,38.3649235404,1.15353969893
 02/23  03:00:00,16.2960195281,1.46722770861,0.0,0.0,2.55330491699,6.91848690247,38.6850426031,38.182913169,0.502129434143
 02/23  04:00:00,16.2040971944,1.52248652887,0.0,0.0,2.55330491699,6.7713057485,39.9873066599,39.4851791465,0.502127513395
 02/23  05:00:00,18.3086084246,1.55050431133,0.0,0.0,3.82705111198,7.57405300124,41.2650055236,40.1115123413,1.1534931823
 02/23  06:00:00,22.8353086109,1.53859203567,0.0,0.0,6.02426329834,9.91545327661,46.0214160535,39.8744700938,6.14694595968
 02/23  07:00:00,25.3842345617,1.44776690635,0.0,0.0,6.51253267309,14.7454349813,58.1950177741,37.502627861,20.6923899132
 02/23  08:00:00,25.4907057106,1.31360541991,0.0,0.0,6.01364874671,18.163451543,55.8424082865,33.8474758302,21.9949324563
 02/23  09:00:00,24.7670659529,1.53571621111,0.0,0.0,4.35151303671,18.8798367041,53.0257769651,31.8992419116,21.1265350535
 02/23  10:00:00,21.8178327698,1.41011486856,0.0,0.0,3.78894180059,16.6187760998,46.7232625329,28.2019193612,18.5213431717
 02/23  11:00:00,18.7609061226,1.26981492448,0.0,0.0,3.78894180059,13.7021493968,41.1650997024,24.3805511185,16.7845485839
 02/23  12:00:00,18.7842716772,1.12238962455,0.0236097006777,0.0,3.78894180059,13.8493305508,33.7504165792,20.2223578474,13.5280587318
 02/23  13:00:00,18.4601626595,1.02026021741,0.112071308208,0.0,3.69398621738,13.6338449159,28.5504789336,16.7592147896,11.791264144
 02/23  14:00:00,18.1349180103,0.928907124746,0.15646314959,0.0,3.78894180059,13.2606059349,24.5653317139,14.0766635107,10.4886682032
 02/23  15:00:00,17.8960958626,0.82382614052,0.169903140181,0.0,3.78894180059,13.1134247809,20.547415735,11.3613434727,9.18607226236
 02/23  16:00:00,19.1552518626,0.746014083669,0.141861743732,0.0,4.71240779196,13.5549682428,20.1841152896,9.69544708639,10.4886682032
 02/23  17:00:00,26.5209498083,0.699016832694,0.104203552992,0.0,7.18559832057,18.5321311015,21.086556087,8.86109329606,12.225462791
 02/23  18:00:00,35.7864465188,0.43069205297,0.0889354406519,0.0,8.38069375907,23.3147919321,25.8090834847,9.67583287121,16.1332506135
 02/23  19:00:00,39.6713504924,0.478536361868,0.0729583048611,0.0,10.6415932552,23.1212625696,30.031588487,11.0760466684,18.9555418186
 02/23  20:00:00,38.7536672422,0.566125823102,0.0369635716927,0.0,12.3080778603,20.4854999863,31.8424419532,13.7552974285,18.0871445247
 02/23  21:00:00,38.3706489046,0.653735964139,0.00645598629994,0.0,12.456681583,19.8967753704,32.94184777,16.3743985095,16.5674492604
 02/23  22:00:00,33.0156127934,0.768656861238,0.0,0.0,9.18739968257,17.702556249,33.0261335085,19.4980747767,13.5280587318
 02/23  23:00:00,26.2305049311,0.918861560622,0.0,0.0,5.91811778209,14.0365255879,35.2478307706,23.4565666266,11.791264144
 02/23  24:00:00,20.4958493543,1.08071505516,0.0,0.0,3.54045821811,10.5176760807,34.3823094543,27.8014290736,6.5808803807
 02/24  01:00:00,17.0124545642,1.30057582077,0.0,0.0,2.55330491699,7.80157382632,36.2053881314,34.1840079103,2.02138022107
 02/24  02:00:00,16.5731517782,1.44999765078,0.0,0.0,2.55330491699,7.21284921042,39.7058119859,38.5527006359,1.15311134994
 02/24  03:00:00,16.4315810248,1.60278920533,0.0,0.0,2.55330491699,6.91848690247,43.3948105251,42.8927887853,0.502021739821
 02/24  04:00:00,16.4411217682,1.7595111027,0.0,0.0,2.55330491699,6.7713057485,47.9032569198,47.4012373132,0.502019606657
 02/24  05:00:00,18.5874624717,1.8293583584,0.0,0.0,3.82705111198,7.57405300124,50.3490839368,49.1960242477,1.15305968916
 02/24  06:00:00,23.1173009762,1.82058440096,0.0,0.0,6.02426329834,9.91545327661,54.8818863414,48.7379088636,6.14397747778
 02/24  07:00:00,25.6093273763,1.67285972093,0.0,0.0,6.51253267309,14.7454349813,64.9553594224,44.2734003221,20.6819591003
 02/24  08:00:00,25.558020836,1.38092054536,0.0,0.0,6.01364874671,18.163451543,57.7501924797,35.7663629571,21.9838295225
 02/24  09:00:00,24.729834028,1.49848428621,0.0,0.0,4.35151303671,18.8798367041,51.727853316,30.6119770907,21.1158762253
 02/24  10:00:00,21.6888336848,1.2811157835,0.0,0.0,3.78894180059,16.6187760998,42.8159271442,24.3039104472,18.512016697
 02/24  11:00:00,18.5554558872,1.04040201947,0.0239626695852,0.0,3.78894180059,13.7021493968,34.4215216787,17.6454113339,16.7761103449
 02/24  12:00:00,18.6753363472,0.87900342604,0.158060569154,0.0,3.78894180059,13.8493305508,25.9971038736,12.4758179389,13.5212859347
 02/24  13:00:00,18.3541828087,0.767517368342,0.25883430651,0.0,3.69398621738,13.6338449159,20.8392284188,9.05384883618,11.7853795826
 02/24  14:00:00,18.0835040601,0.669339107376,0.364617216755,0.0,3.78894180059,13.2606059349,16.754186736,6.27073691749,10.4834498185
 02/24  15:00:00,17.8837127054,0.590993429477,0.390352694009,0.0,3.78894180059,13.1134247809,13.5628283987,4.38130834425,9.18152005448
 02/24  16:00:00,19.1925422355,0.536672651262,0.388493548955,0.0,4.71240779196,13.5549682428,13.6122337987,3.12878398014,10.4834498185
 02/24  17:00:00,26.5227073285,0.490933298005,0.314044607925,0.0,7.18559832057,18.5321311015,14.6996627333,2.48030656268,12.2193561706
 02/24  18:00:00,35.6580076118,0.199754517653,0.191434068909,0.0,8.38069375907,23.3147919321,19.2294371279,3.10429166502,16.1251454629
 02/24  19:00:00,39.4979661446,0.225821890803,0.152288428087,0.0,10.6415932552,23.1212625696,22.9535619228,4.0075686378,18.945993285
 02/24  20:00:00,38.5436804395,0.276053181253,0.117049410851,0.0,12.3080778603,20.4854999863,23.6694472287,5.59140711975,18.078040109
 02/24  21:00:00,38.135934852,0.334208907726,0.0912689900943,0.0,12.456681583,19.8967753704,23.7970641736,7.23794212268,16.5591220509
 02/24  22:00:00,32.7324600287,0.435320913302,0.0501831831782,0.0,9.18739968257,17.702556249,23.6745725724,10.1532866376,13.5212859347
 02/24  23:00:00,25.9312130267,0.619569656149,0.0,0.0,5.91811778209,14.0365255879,27.2070548893,15.4216753067,11.7853795826
 02/24  24:00:00,20.2273299154,0.812195616274,0.0,0.0,3.54045821811,10.5176760807,27.0937167458,20.5160562194,6.57766052634
 02/25  01:00:00,16.7020432094,0.990164466003,0.0,0.0,2.55330491699,7.80157382632,27.3463025196,25.3258518116,2.02045070802
 02/25  02:00:00,16.2481957111,1.12504158365,0.0,0.0,2.55330491699,7.21284921042,30.1861506433,29.0335118581,1.15263878518
 02/25  03:00:00,16.0049562629,1.17616444341,0.0,0.0,2.55330491699,6.91848690247,30.6768173499,30.1749143561,0.50190299375
 02/25  04:00:00,15.9373171761,1.25570651058,0.0,0.0,2.55330491699,6.7713057485,32.8314207095,32.3295200605,0.501900648922
 02/25  05:00:00,18.0711087565,1.3130046432,0.0,0.0,3.82705111198,7.57405300124,35.0568931298,33.9043111312,1.15258199853
 02/25  06:00:00,22.6289158854,1.33219931017,0.0,0.0,6.02426329834,9.91545327661,40.6902000335,34.5494892344,6.14071079907
 02/25  07:00:00,25.1729762509,1.23650859556,0.0,0.0,6.51253267309,14.7454349813,52.5172493769,31.8467590043,20.6704903726
 02/25  08:00:00,24.9834203778,0.999849449531,0.0,0.0,6.01364874671,17.9699221805,46.9814826362,25.0098602026,21.9716224336
 02/25  09:00:00,22.5921780079,0.807241834834,0.0,0.0,3.66783283761,18.1171033345,40.6108317831,19.506674375,21.1041574081
 02/25  10:00:00,19.5798232356,0.585322910676,0.03319599235,0.0,3.10526160149,15.8560427302,31.8871676524,13.3854049205,18.501762732
 02/25  11:00:00,16.698445536,0.437026498662,0.216741407938,0.0,3.10526160149,12.9394160272,25.1737246179,8.40689166993,16.766832948
 02/25  12:00:00,16.9398244985,0.332544639834,0.415421075396,0.0,3.10526160149,13.0865971812,18.1984117316,4.68457212867,13.513839603
 02/25  13:00:00,17.0246629995,0.314722482178,0.665262888116,0.0,3.10526160149,12.9394160272,14.5190826192,2.74017280023,11.778909819
 02/25  14:00:00,16.783316979,0.309158611888,0.871024199894,0.0,3.10526160149,12.4978725653,11.8389211924,1.36120871142,10.477712481
 02/25  15:00:00,16.7397317136,0.290988521125,0.992790179281,0.0,3.10526160149,12.3506914113,9.47180054477,0.295285401796,9.17651514298
 02/25  16:00:00,18.0296889795,0.264433065133,0.944293447774,0.0,4.02872759285,12.7922348732,10.477712481,0.0,10.477712481
 02/25  17:00:00,25.3293194176,0.235776197516,0.822227366203,0.0,6.50191812146,17.7693977319,12.212642265,0.0,12.212642265
 02/25  18:00:00,35.874733021,0.189618379264,0.611824978972,0.0,8.38069375907,23.1212625696,16.1328487535,0.0166144745371,16.116234279
 02/25  19:00:00,39.7870887059,0.165924332284,0.501308547931,0.0,10.6415932552,23.1212625696,18.9787615802,0.0432664022797,18.935495178
 02/25  20:00:00,38.6957849778,0.141367443914,0.403839686427,0.0,12.3080778603,20.4854999863,18.2419118814,0.173881595445,18.068030286
 02/25  21:00:00,38.1262481386,0.127381342712,0.288409841679,0.0,12.456681583,19.8967753704,17.243038199,0.693071474017,16.549966725
 02/25  22:00:00,32.5964813281,0.136295789984,0.213229605923,0.0,9.18739968257,17.702556249,14.9895033769,1.47566377397,13.513839603
 02/25  23:00:00,25.6184850257,0.156042955473,0.150798699692,0.0,5.91811778209,14.0365255879,14.2109617085,2.43205188957,11.778909819
 02/25  24:00:00,19.6964557401,0.201651074551,0.0796703664602,0.0,3.54045821811,10.5176760807,10.6464399023,4.07231943534,6.57412046699
 02/26  01:00:00,16.0297352734,0.309983312128,0.00787321791383,0.0,2.55330491699,7.80157382632,9.30378661828,7.28435364034,2.01943297794
 02/26  02:00:00,15.5280058779,0.40485175042,0.0,0.0,2.55330491699,7.21284921042,10.7738468535,9.62172470918,1.15212214432
 02/26  03:00:00,15.4010967316,0.57230491213,0.0,0.0,2.55330491699,6.91848690247,14.4401998033,13.9384265723,0.501773231065
 02/26  04:00:00,15.4573755553,0.775764889777,0.0,0.0,2.55330491699,6.7713057485,19.9947886646,19.4930179892,0.501770675401
 02/26  05:00:00,17.6106260304,0.852521917173,0.0,0.0,3.82705111198,7.57405300124,22.6900230637,21.5379628118,1.15206025189
 02/26  06:00:00,22.1623827423,0.865666167042,0.0,0.0,6.02426329834,9.91545327661,27.955419924,21.818273032,6.13714689209
 02/26  07:00:00,23.8619212476,0.818286925578,0.0,0.0,6.51253267309,14.7454349813,41.163152421,20.5051652935,20.6579871275
 02/26  08:00:00,24.6013919682,0.617821040003,0.0,0.0,6.01364874671,17.9699221805,36.9132458124,14.9549310078,21.9583148045
 02/26  09:00:00,22.28644305,0.456041100691,0.0454657762277,0.0,3.66783283761,18.1171033345,31.3360311493,10.2446490769,21.0913820725
 02/26  10:00:00,19.5567870015,0.351088727055,0.244393941863,0.0,3.10526160149,15.8560427302,24.7196580945,6.22907378133,18.4905843132
 02/26  11:00:00,16.9374947686,0.326357090221,0.566460048928,0.0,3.10526160149,12.9394160272,20.3378669485,3.581147808,16.7567191405
 02/26  12:00:00,17.5337650552,0.36539561203,0.976510659853,0.0,3.10526160149,13.0865971812,15.5516359287,2.04591398698,13.5057219417
 02/26  13:00:00,17.6831237998,0.391298796323,1.24714737431,0.0,3.10526160149,12.9394160272,12.8425946402,1.07073787119,11.7718567691
 02/26  14:00:00,17.4012579003,0.393867292394,1.40425644072,0.0,3.10526160149,12.4978725653,10.7433101936,0.271852304032,10.4714578895
 02/26  15:00:00,17.3434541826,0.399427523758,1.48807364562,0.0,3.10526160149,12.3506914113,9.17105901003,0.0,9.17105901003
 02/26  16:00:00,18.6186034753,0.383130397402,1.41451061138,0.0,4.02872759285,12.7922348732,10.4714578895,0.0,10.4714578895
 02/26  17:00:00,25.859878995,0.346766290679,1.2417968504,0.0,6.50191812146,17.7693977319,12.2053230622,0.0,12.2053230622
 02/26  18:00:00,35.32623891,0.270337968038,0.875444612571,0.0,8.38069375907,23.1212625696,16.1065197008,0.0,16.1065197008
 02/26  19:00:00,39.9713089203,0.218179939363,0.633273155273,0.0,10.6415932552,23.1212625696,18.9860534588,0.0620028524261,18.9240506064
 02/26  20:00:00,38.8018497488,0.185659066522,0.465612834896,0.0,12.3080778603,20.4854999863,18.5387700974,0.481652077399,18.0571180201
 02/26  21:00:00,38.1793088532,0.188571647893,0.280280251118,0.0,12.456681583,19.8967753704,18.5482343752,2.00824838121,16.5399859939
 02/26  22:00:00,32.6283071981,0.209892486298,0.171458779627,0.0,9.18739968257,17.702556249,16.9860249655,3.4803030238,13.5057219417
 02/26  23:00:00,25.6889440676,0.270967143742,0.106333553346,0.0,5.91811778209,14.0365255879,17.3616576685,5.58980089948,11.7718567691
 02/26  24:00:00,19.8411011761,0.389092126619,0.0368747503434,0.0,3.54045821811,10.5176760807,15.7670285518,9.19676730079,6.57026125099
 02/27  01:00:00,16.28171957,0.569840826575,0.0,0.0,2.55330491699,7.80157382632,16.2061595213,14.1878321907,2.01832733055
 02/27  02:00:00,15.8324071224,0.709252994903,0.0,0.0,2.55330491699,7.21284921042,18.9316471621,17.780085582,1.15156158013
 02/27  03:00:00,15.6544833774,0.825691557922,0.0,0.0,2.55330491699,6.91848690247,21.3362436737,20.8346111835,0.501632490168
 02/27  04:00:00,15.619965753,0.938355087529,0.0,0.0,2.55330491699,6.7713057485,24.3522927165,23.8506629919,0.501629724569
 02/27  05:00:00,17.764513644,1.00640953077,0.0,0.0,3.82705111198,7.57405300124,26.7833616477,25.6318670439,1.15149460378
 02/27  06:00:00,22.3280436062,1.03132703098,0.0,0.0,6.02426329834,9.91545327661,32.4155203474,26.282233534,6.13328681337
 02/27  07:00:00,24.0192476471,0.975613325058,0.0,0.0,6.51253267309,14.7454349813,45.3900421448,24.7455890765,20.6444530683
 02/27  08:00:00,24.9340550171,0.75695472645,0.0,0.0,6.01364874671,18.163451543,40.5398042906,18.5958937143,21.9439105763
 02/27  09:00:00,24.148926194,0.884709863553,0.0328665887078,0.0,4.35151303671,18.8798367041,34.8037423058,13.7261883043,21.0775540015
 02/27  10:00:00,21.4321871735,0.734329312527,0.290139959686,0.0,3.78894180059,16.6187760998,26.4605197751,7.98203502395,18.4784847512
 02/27  11:00:00,18.9014617743,0.683354517359,0.727016058815,0.0,3.78894180059,13.7021493968,20.8071640302,4.06139211251,16.7457719177
 02/27  12:00:00,19.5427280177,0.713416559001,1.19103910674,0.0,3.78894180059,13.8493305508,15.8463797657,2.34944441067,13.496935355
 02/27  13:00:00,19.6430577655,0.732163289876,1.58306334175,0.0,3.69398621738,13.6338449159,12.6213800372,0.857157515677,11.7642225216
 02/27  14:00:00,19.6375139394,0.742357576446,1.84560862702,0.0,3.78894180059,13.2606059349,10.5104647068,0.045776810287,10.4646878965
 02/27  15:00:00,19.7834292232,0.796838318263,2.08422432302,0.0,3.78894180059,13.1134247809,9.1651532714,0.0,9.1651532714
 02/27  16:00:00,21.2181465213,0.812848936587,2.13792154952,0.0,4.71240779196,13.5549682428,10.4646878965,0.0,10.4646878965
 02/27  17:00:00,28.5164551064,0.792120880174,2.00660480359,0.0,7.18559832057,18.5321311015,12.1974007299,0.0,12.1974007299
 02/27  18:00:00,36.2155437113,0.415272256372,1.42628576305,0.0,8.38069375907,23.3147919321,16.0960046052,0.0,16.0960046052
 02/27  19:00:00,40.5137039925,0.332308212513,1.0615399543,0.0,10.6415932552,23.1212625696,18.9116629595,0.0,18.9116629595
 02/27  20:00:00,39.2100144053,0.258979683124,0.800456874716,0.0,12.3080778603,20.4854999863,18.0453065428,0.0,18.0453065428
 02/27  21:00:00,38.5854396377,0.215946401727,0.659036281718,0.0,12.456681583,19.8967753704,16.5291828135,0.0,16.5291828135
 02/27  22:00:00,32.9282750977,0.169611027508,0.51170813802,0.0,9.18739968257,17.702556249,13.496935355,0.0,13.496935355
 02/27  23:00:00,25.753342261,0.120829304964,0.320869585534,0.0,5.91811778209,14.0365255879,12.0774787926,0.313256271051,11.7642225216
 02/27  24:00:00,19.7069112796,0.127242869637,0.16453411086,0.0,3.54045821811,10.5176760807,8.2275189069,1.66143488567,6.56608402123
 02/28  01:00:00,15.9789867125,0.175891622241,0.091216346849,0.0,2.55330491699,7.80157382632,5.42856659759,3.41143250595,2.01713409164
 02/28  02:00:00,15.4164020114,0.260537468485,0.032710415451,0.0,2.55330491699,7.21284921042,7.13084872733,5.979891469,1.15095725833
 02/28  03:00:00,15.2705839182,0.441792098717,0.0,0.0,2.55330491699,6.91848690247,11.4237360429,10.9222552302,0.501480812709
 02/28  04:00:00,15.2125329263,0.530922260849,0.0,0.0,2.55330491699,6.7713057485,13.6093503134,13.1078724753,0.501477838148
 02/28  05:00:00,17.28556963,0.527465516695,0.0,0.0,3.82705111198,7.57405300124,13.9355142214,12.7846289997,1.15088522172
 02/28  06:00:00,21.8139199285,0.517203353283,0.0,0.0,6.02426329834,9.91545327661,18.511152264,12.3820205569,6.12913170715
 02/28  07:00:00,23.5211163812,0.477133450701,0.000348608474809,0.0,6.51253267309,14.7454349813,31.9589408843,11.3290486804,20.6298922039
 02/28  08:00:00,24.6326378378,0.392895445456,0.0626421016969,0.0,6.01364874671,18.163451543,30.5980814942,8.66966747959,21.9284140146
 02/28  09:00:00,24.0548809889,0.658537912011,0.164993335112,0.0,4.35151303671,18.8798367041,28.2241930583,7.16151576791,21.0626772904
 02/28  10:00:00,21.4332416425,0.653665080489,0.371858660722,0.0,3.78894180059,16.6187760998,24.0743443074,5.60887667851,18.4654676289
 02/28  11:00:00,18.7879767791,0.671663010054,0.625222570915,0.0,3.78894180059,13.7021493968,21.1629389054,4.42894438402,16.7339945214
 02/28  12:00:00,19.036221654,0.673726738386,0.72422256363,0.0,3.78894180059,13.8493305508,17.3403388817,3.85285643689,13.4874824448
 02/28  13:00:00,18.2465609345,0.607575469884,0.311154330727,0.0,3.69398621738,13.6338449159,16.737770388,4.98176105066,11.7560093373
 02/28  14:00:00,17.8754650464,0.615782863831,0.210134446624,0.0,3.78894180059,13.2606059349,16.4951366273,6.03773212062,10.4574045067
 02/28  15:00:00,17.7793167811,0.606439828522,0.27051037073,0.0,3.78894180059,13.1134247809,14.6228916708,5.46409199473,9.15879967603
 02/28  16:00:00,19.2663141049,0.591698364916,0.407239704746,0.0,4.71240779196,13.5549682428,14.5865912146,4.12918670792,10.4574045067
 02/28  17:00:00,26.6187203153,0.566795637359,0.334195255283,0.0,7.18559832057,18.5321311015,16.1663494332,3.97747181902,12.1888776142
 02/28  18:00:00,34.9028301361,0.301836737138,0.227007707122,0.0,8.38069375907,23.3147919321,21.2598387876,5.17514668152,16.0846921061
 02/28  19:00:00,39.6482406011,0.350084852913,0.178299922496,0.0,10.6415932552,23.1212625696,25.6448068449,6.74647093913,18.8983359058
 02/28  20:00:00,38.7126675571,0.423777282165,0.138312427499,0.0,12.3080778603,20.4854999863,26.9891780043,8.95657865222,18.0325993521
 02/28  21:00:00,38.3119429119,0.491009722435,0.110476235272,0.0,12.456681583,19.8967753704,27.4602385778,10.9426781948,16.517560383
 02/28  22:00:00,32.8738383532,0.534725961395,0.0921564595585,0.0,9.18739968257,17.702556249,25.6658061319,12.1783236871,13.4874824448
 02/28  23:00:00,25.9548243824,0.596932750849,0.0462482610655,0.0,5.91811778209,14.0365255879,25.8665018711,14.1104925338,11.7560093373
 02/28  24:00:00,20.0783662809,0.661644902282,0.00158707945735,0.0,3.54045821811,10.5176760807,22.5984316633,16.0368416485,6.56159001475
 03/01  01:00:00,16.433996559,0.722117815577,0.0,0.0,2.55330491699,7.80157382632,19.4481213433,17.4322677303,2.01585361293
 03/01  02:00:00,15.8677632113,0.744609083855,0.0,0.0,2.55330491699,7.21284921042,19.0066547472,17.8563453895,1.15030935766
 03/01  03:00:00,15.5803823366,0.751590517163,0.0,0.0,2.55330491699,6.91848690247,18.4044754465,17.9031572029,0.501318243579
 03/01  04:00:00,15.4253275696,0.743716904106,0.0,0.0,2.55330491699,6.7713057485,18.0814861266,17.5801710655,0.501315061103
 03/01  05:00:00,17.4902662548,0.732162141579,0.0,0.0,3.82705111198,7.57405300124,18.3828278638,17.2325955776,1.1502322862
 03/01  06:00:00,21.9810754409,0.684358865711,0.0,0.0,6.02426329834,9.91545327661,22.1302898636,16.0056070586,6.124682805
 03/01  07:00:00,23.6401529877,0.596518665709,0.0,0.0,6.51253267309,14.7454349813,34.4378052395,13.8234963922,20.6143088473
 03/01  08:00:00,24.7176517941,0.526081534871,0.0144699685298,0.0,6.01364874671,18.163451543,33.8645849157,11.9527552071,21.9118297085
 03/01  09:00:00,24.054783315,0.823433573224,0.0,0.0,4.35151303671,18.8798367041,33.1678043157,12.1210479709,21.0467563448
 03/01  10:00:00,21.1875598786,0.762597353051,0.0172446243211,0.0,3.78894180059,16.6187760998,28.9761602611,10.5246234597,18.4515368014
 03/01  11:00:00,18.2571690495,0.677121217669,0.0889566336643,0.0,3.78894180059,13.7021493968,24.7140659954,7.992675556,16.7213904394
 03/01  12:00:00,18.4320579501,0.603535528338,0.190250069847,0.0,3.78894180059,13.8493305508,19.0894378844,5.61207187385,13.4773660106
 03/01  13:00:00,18.2328567013,0.550212605023,0.354812962405,0.0,3.69398621738,13.6338449159,15.1535480904,3.40632844183,11.7472196485
 03/01  14:00:00,18.1019418644,0.528746726,0.523647402447,0.0,3.78894180059,13.2606059349,12.6107660565,2.16115617945,10.449609877
 03/01  15:00:00,18.2265568206,0.55511682563,0.769073413106,0.0,3.78894180059,13.1134247809,10.4960376197,1.34403751422,9.15200010547
 03/01  16:00:00,19.44960278,0.528172068428,0.654054676307,0.0,4.71240779196,13.5549682428,11.7269145636,1.27730468659,10.449609877
 03/01  17:00:00,26.6861155095,0.506001101629,0.462384985222,0.0,7.18559832057,18.5321311015,13.8780396366,1.69828339754,12.179756239
 03/01  18:00:00,34.8642899761,0.229183059851,0.261121224356,0.0,8.38069375907,23.3147919321,19.250788533,3.1782029794,16.0725855536
 03/01  19:00:00,39.5851024516,0.304638497812,0.160608128092,0.0,10.6415932552,23.1212625696,24.7034101535,5.81933676152,18.884073392
 03/01  20:00:00,38.6710290078,0.416820301704,0.103630858656,0.0,12.3080778603,20.4854999863,27.2482109853,9.22921077434,18.0190002109
 03/01  21:00:00,38.3028652121,0.536398051587,0.0560102063025,0.0,12.456681583,19.8967753704,29.4130033335,12.9078811894,16.5051221441
 03/01  22:00:00,32.9236593703,0.665792532308,0.0109109058315,0.0,9.18739968257,17.702556249,30.381394278,16.9040282675,13.4773660106
 03/01  23:00:00,26.1817875495,0.870144178946,0.0,0.0,5.91811778209,14.0365255879,34.4536267582,22.7064071097,11.7472196485
 03/01  24:00:00,20.4988968126,1.08376251346,0.0,0.0,3.54045821811,10.5176760807,35.2435467636,28.6867662012,6.5567805624
 03/02  01:00:00,16.9913136954,1.27943495199,0.0,0.0,2.55330491699,7.80157382632,36.1774911788,34.1630049068,2.01448627201
 03/02  02:00:00,16.5291517092,1.40599758175,0.0,0.0,2.55330491699,7.21284921042,38.8155289474,37.6659108777,1.14961806972
 03/02  03:00:00,16.3368879658,1.50809614631,0.0,0.0,2.55330491699,6.91848690247,41.0298865923,40.5287417614,0.501144830892
 03/02  04:00:00,16.2732834466,1.59167278111,0.0,0.0,2.55330491699,6.7713057485,43.3768107535,42.8756693119,0.501141441621
 03/02  05:00:00,18.4085205761,1.65041646279,0.0,0.0,3.82705111198,7.57405300124,45.624817793,44.4752818024,1.14953599059
 03/02  06:00:00,22.9730384849,1.67632190972,0.0,0.0,6.02426329834,9.91545327661,51.3279443169,45.2080028914,6.11994142553
 03/02  07:00:00,24.677375185,1.63374086299,0.0,0.0,6.51253267309,14.7454349813,64.5885161756,43.9908085617,20.5977076139
 03/02  08:00:00,25.7953911324,1.61829084169,0.0,0.0,6.01364874671,18.163451543,65.324680612,43.4305180425,21.8941625694
 03/02  09:00:00,25.2456078231,2.0142580813,0.0,0.0,4.35151303671,18.8798367041,67.811970844,46.7821749647,21.0297958793
 03/02  10:00:00,22.432059502,2.0243416007,0.0,0.0,3.78894180059,16.6187760998,64.8450222293,46.4083258351,18.4366963942
 03/02  11:00:00,19.471032349,1.97994115084,0.0,0.0,3.78894180059,13.7021493968,61.5765244296,44.8685610254,16.7079634043
 03/02  12:00:00,19.5464165666,1.90814421461,0.0,0.0,3.78894180059,13.8493305508,56.0360380325,42.5694489843,13.4665890482
 03/02  13:00:00,19.1955341469,1.86770301301,0.0,0.0,3.69398621738,13.6338449159,53.1089219217,41.3710658634,11.7378560582
 03/02  14:00:00,18.894669708,1.84512197205,0.0,0.0,3.78894180059,13.2606059349,51.0971175593,40.6558112436,10.4413063158
 03/02  15:00:00,18.7123858632,1.81001928131,0.0,0.0,3.78894180059,13.1134247809,48.7065407925,39.5617842192,9.14475657335
 03/02  16:00:00,20.0208823207,1.75350628541,0.0,0.0,4.71240779196,13.5549682428,48.3433271355,37.9020208197,10.4413063158
 03/02  17:00:00,27.3515115706,1.63378214804,0.0,0.0,7.18559832057,18.5321311015,46.8116587585,34.6416194528,12.1700393057
 03/02  18:00:00,35.6073690344,1.23338334249,0.0,0.0,8.38069375907,23.3147919321,47.8573354834,31.7976469503,16.059688533
 03/02  19:00:00,40.2448259715,1.12497014585,0.0,0.0,10.6415932552,23.1212625696,47.697309718,28.8284300763,18.8688796417
 03/02  20:00:00,39.267814768,1.11723692057,0.0,0.0,12.3080778603,20.4854999863,46.6019450023,28.5974318556,18.0045131467
 03/02  21:00:00,38.8521310883,1.14167413412,0.0,0.0,12.456681583,19.8967753704,45.7444078004,29.2525360199,16.4918717805
 03/02  22:00:00,33.4824136668,1.23545773458,0.0,0.0,9.18739968257,17.702556249,45.2775975055,31.8110084574,13.4665890482
 03/02  23:00:00,26.69023517,1.37859179946,0.0,0.0,5.91811778209,14.0365255879,47.382204419,35.6443483608,11.7378560582
 03/02  24:00:00,20.9235414621,1.50840716299,0.0,0.0,3.54045821811,10.5176760807,45.6375877656,39.0859306771,6.55165708846
 03/03  01:00:00,17.3226273299,1.61074858655,0.0,0.0,2.55330491699,7.80157382632,43.6842709325,41.6712384603,2.01303247221
 03/03  02:00:00,16.788305991,1.66515186358,0.0,0.0,2.55330491699,7.21284921042,44.1489995136,43.0001159146,1.14888359899
 03/03  03:00:00,16.5691932539,1.74040143444,0.0,0.0,2.55330491699,6.91848690247,45.6455917096,45.1446310836,0.500960625977
 03/03  04:00:00,16.4160785406,1.73446787514,0.0,0.0,2.55330491699,6.7713057485,45.2463857068,44.7454286757,0.500957031103
 03/03  05:00:00,18.4734525234,1.71534841012,0.0,0.0,3.82705111198,7.57405300124,45.2554154606,44.1066189195,1.14879654112
 03/03  06:00:00,22.9833801435,1.68666356833,0.0,0.0,6.02426329834,9.91545327661,49.621777519,43.5068685451,6.1149089739
 03/03  07:00:00,24.5526365439,1.50900222188,0.0,0.0,6.51253267309,14.7454349813,59.2335021872,38.6534087662,20.580093421
 03/03  08:00:00,25.2132099853,1.03610969459,0.0,0.0,6.01364874671,18.163451543,47.1308227958,25.2554049665,21.8754178293
 03/03  09:00:00,24.2220265975,0.990676855746,0.0,0.0,4.35151303671,18.8798367041,37.1068083716,16.0950074548,21.0118009168
 03/03  10:00:00,21.1412775944,0.733559693126,0.0,0.0,3.78894180059,16.6187760998,28.1325568645,9.71160606249,18.420950802
 03/03  11:00:00,18.0439724388,0.552881240631,0.0,0.0,3.78894180059,13.7021493968,22.2877689319,5.59405153964,16.6937173923
 03/03  12:00:00,18.0874130359,0.449140683933,0.0,0.0,3.78894180059,13.8493305508,16.7804331082,3.32527835913,13.4551547491
 03/03  13:00:00,17.7928517772,0.405849502093,0.0591711412766,0.0,3.69398621738,13.6338449159,13.7998410654,2.0719197261,11.7279213393
 03/03  14:00:00,17.7280433937,0.403068375637,0.275427282102,0.0,3.78894180059,13.2606059349,11.5935913073,1.1610950252,10.4324962821
 03/03  15:00:00,17.6114322205,0.376315909782,0.332749728845,0.0,3.78894180059,13.1134247809,9.5436293407,0.406558115933,9.13707122477
 03/03  16:00:00,18.9134303269,0.351971592956,0.294082698658,0.0,4.71240779196,13.5549682428,10.5047078057,0.0722115236255,10.4324962821
 03/03  17:00:00,26.3281448203,0.34844480387,0.261970593796,0.0,7.18559832057,18.5321311015,12.1793766367,0.0196469449433,12.1597296918
 03/03  18:00:00,34.5845605256,0.0566781107697,0.153896722982,0.0,8.38069375907,23.3147919321,16.2722715609,0.226266697319,16.0460048636
 03/03  19:00:00,39.3129884039,0.0720240180911,0.121108560101,0.0,10.6415932552,23.1212625696,19.5771398304,0.724380675965,18.8527591544
 03/03  20:00:00,38.3276621801,0.0863619152698,0.0907224174113,0.0,12.3080778603,20.4854999863,19.2611188586,1.27197640911,17.9891424495
 03/03  21:00:00,37.8774459161,0.119173427117,0.0478155348169,0.0,12.456681583,19.8967753704,18.8689502688,2.39113705272,16.477813216
 03/03  22:00:00,32.4408941667,0.188764331782,0.00517390267624,0.0,9.18739968257,17.702556249,17.880201675,4.4250469259,13.4551547491
 03/03  23:00:00,25.6137701137,0.302126743235,0.0,0.0,5.91811778209,14.0365255879,18.9270708171,7.19914947772,11.7279213393
 03/03  24:00:00,19.8299019155,0.414767616346,0.0,0.0,3.54045821811,10.5176760807,16.4509850386,9.90476392836,6.5462211102
 03/04  01:00:00,16.2126166431,0.500737899736,0.0,0.0,2.55330491699,7.80157382632,13.8960376316,11.8845449891,2.0114926425
 03/04  02:00:00,15.6937051705,0.57055104309,0.0,0.0,2.55330491699,7.21284921042,14.6634836269,13.5153774642,1.14810616273
 03/04  03:00:00,15.52991292,0.701121100508,0.0,0.0,2.55330491699,6.91848690247,17.4142951044,16.913529421,0.500765683356
 03/04  04:00:00,15.4908854043,0.809274738786,0.0,0.0,2.55330491699,6.7713057485,20.2843316908,19.7835698067,0.500761884142
 03/04  05:00:00,17.5802065719,0.822102458676,0.0,0.0,3.82705111198,7.57405300124,21.1593659677,20.0113518109,1.14801415679
 03/04  06:00:00,22.096008347,0.799291771805,0.0,0.0,6.02426329834,9.91545327661,25.4786299873,19.3690430459,6.10958694147
 03/04  07:00:00,23.7436780165,0.700043694532,0.0,0.0,6.51253267309,14.7454349813,37.3725511237,16.8110796381,20.5614714856
 03/04  08:00:00,24.4075316193,0.423960691066,0.0,0.0,6.01364874671,17.9699221805,31.5937484876,9.73814744856,21.8556010391
 03/04  09:00:00,22.0392114379,0.234031614003,0.020243650836,0.0,3.66783283761,18.1171033345,25.9895227836,4.99674599726,20.9927767863
 03/04  10:00:00,19.384978758,0.17201481676,0.251659608666,0.0,3.10526160149,15.8560427302,20.6634433934,2.2591387057,18.4043046877
 03/04  11:00:00,16.8651819448,0.206453690648,0.614050624666,0.0,3.10526160149,12.9394160272,17.7421645069,1.06350788462,16.6786566222
 03/04  12:00:00,17.4579482511,0.266851947142,0.99923752071,0.0,3.10526160149,13.0865971812,13.7585065138,0.315440014377,13.4430664994
 03/04  13:00:00,17.7078562126,0.331084228797,1.33209435458,0.0,3.10526160149,12.9394160272,11.7188404555,0.00142202156292,11.7174184339
 03/04  14:00:00,17.4896932796,0.374202198133,1.51235691427,0.0,3.10526160149,12.4978725653,10.4231823848,0.0,10.4231823848
 03/04  15:00:00,17.2916240549,0.363578524859,1.47209251682,0.0,3.10526160149,12.3506914113,9.12894633568,0.0,9.12894633568
 03/04  16:00:00,18.8637839659,0.409951617055,1.63286988225,0.0,4.02872759285,12.7922348732,10.4231823848,0.0,10.4231823848
 03/04  17:00:00,26.0188004158,0.358655822499,1.38882873936,0.0,6.50191812146,17.7693977319,12.1488304503,0.0,12.1488304503
 03/04  18:00:00,35.6380063112,0.316108618208,1.14144136355,0.0,8.38069375907,23.1212625696,16.0315385977,0.0,16.0315385977
 03/04  19:00:00,40.3895902773,0.286926978246,0.982807473409,0.0,10.6415932552,23.1212625696,18.8357167041,0.0,18.8357167041
 03/04  20:00:00,39.2749497168,0.254169973858,0.870201895526,0.0,12.3080778603,20.4854999863,17.9728926714,0.0,17.9728926714
 03/04  21:00:00,38.6618970174,0.215441012106,0.735999051103,0.0,12.456681583,19.8967753704,16.4629506141,0.0,16.4629506141
 03/04  22:00:00,32.9933832374,0.171411520379,0.575015784819,0.0,9.18739968257,17.702556249,13.4430664994,0.0,13.4430664994
 03/04  23:00:00,25.8116341977,0.116308717468,0.383682109708,0.0,5.91811778209,14.0365255879,11.7174184339,0.0,11.7174184339
 03/04  24:00:00,19.7746883764,0.0822838824232,0.277270194877,0.0,3.54045821811,10.5176760807,6.54047423744,0.0,6.54047423744
 03/05  01:00:00,15.9287423861,0.0494228942968,0.167440748411,0.0,2.55330491699,7.80157382632,2.00986723732,0.0,2.00986723732
 03/05  02:00:00,15.2795238395,0.037936785607,0.118432926435,0.0,2.55330491699,7.21284921042,1.19799874399,0.0507127530575,1.14728599093
 03/05  03:00:00,14.9627352552,0.040031719117,0.0939117165733,0.0,2.55330491699,6.91848690247,0.760096385462,0.259536324729,0.500560060733
 03/05  04:00:00,14.8125076467,0.0453322691033,0.0855647121144,0.0,2.55330491699,6.7713057485,0.935433591158,0.434877532645,0.500556058513
 03/05  05:00:00,16.8902199165,0.0563239877469,0.0757918155368,0.0,3.82705111198,7.57405300124,1.88702420714,0.739835137832,1.14718906931
