Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/05  06:00:00,21.4511018189,0.0771012680036,0.0772839757092,0.0,6.02426329834,9.91545327661,7.28771380531,1.18373689996,6.10397690536
 03/05  07:00:00,22.3543621753,0.0757755891671,0.127785597439,0.0,6.51253267309,14.7454349813,21.3347544675,0.792907144362,20.5418473232
 03/05  08:00:00,24.240154658,0.0728775631927,0.183706166606,0.0,6.01364874671,17.9699221805,22.2296696593,0.394951591819,21.8347180674
 03/05  09:00:00,22.0434362527,0.0700094023165,0.188490677286,0.0,3.66783283761,18.1171033345,21.3232748395,0.350545717962,20.9727291216
 03/05  10:00:00,19.4280127086,0.103086796234,0.363621579844,0.0,3.10526160149,15.8560427302,18.4504477448,0.0636847637176,18.3867629811
 03/05  11:00:00,16.8521128639,0.169845927919,0.637589306544,0.0,3.10526160149,12.9394160272,16.6627855543,0.0,16.6627855543
 03/05  12:00:00,17.0067801035,0.16908337645,0.645837943781,0.0,3.10526160149,13.0865971812,13.4303278791,0.0,13.4303278791
 03/05  13:00:00,16.8862623063,0.17546682828,0.666117848838,0.0,3.10526160149,12.9394160272,11.7063504523,0.0,11.7063504523
 03/05  14:00:00,16.5870186745,0.209100621588,0.774783885677,0.0,3.10526160149,12.4978725653,10.4133673823,0.0,10.4133673823
 03/05  15:00:00,16.2821461231,0.179820148294,0.646372961636,0.0,3.10526160149,12.3506914113,9.12038431219,0.0,9.12038431219
 03/05  16:00:00,17.5152734553,0.154853611414,0.539457377382,0.0,4.02872759285,12.7922348732,10.4133673823,0.0,10.4133673823
 03/05  17:00:00,24.9587756636,0.156832868217,0.530626941448,0.0,6.50191812146,17.7693977319,12.137344809,0.0,12.137344809
 03/05  18:00:00,34.8770768786,0.165614023515,0.5310065257,0.0,8.38069375907,23.1212625696,16.0162940193,0.0,16.0162940193
 03/05  19:00:00,39.8608361658,0.180358444009,0.560621896151,0.0,10.6415932552,23.1212625696,18.8177573378,0.0,18.8177573378
 03/05  20:00:00,38.8207613586,0.164036982729,0.506146528402,0.0,12.3080778603,20.4854999863,17.9557686244,0.0,17.9557686244
 03/05  21:00:00,38.3475905883,0.155766448966,0.481367185139,0.0,12.456681583,19.8967753704,16.4635159538,0.0162275778306,16.447288376
 03/05  22:00:00,32.7797856102,0.13905311198,0.393776565993,0.0,9.18739968257,17.702556249,13.6917345624,0.261406683246,13.4303278791
 03/05  23:00:00,25.6015767204,0.102527209861,0.187406140007,0.0,5.91811778209,14.0365255879,12.627490157,0.921139704701,11.7063504523
 03/05  24:00:00,19.6922704299,0.210101871469,0.0670342593297,0.0,3.54045821811,10.5176760807,10.9195952355,4.38517706349,6.53441817204
 03/06  01:00:00,16.0731810107,0.361096777383,0.000205489890013,0.0,2.55330491699,7.80157382632,10.7071864866,8.69902975005,2.00815673651
 03/06  02:00:00,15.5874243127,0.464270185262,0.0,0.0,2.55330491699,7.21284921042,12.4396044408,11.2931811145,1.14642332623
 03/06  03:00:00,15.3956301356,0.566838316144,0.0,0.0,2.55330491699,6.91848690247,14.4422437939,13.9418999749,0.500343818974
 03/06  04:00:00,15.354441513,0.672830847473,0.0,0.0,2.55330491699,6.7713057485,17.2562344155,16.7558948003,0.500339615153
 03/06  05:00:00,17.5107420455,0.752637932283,0.0,0.0,3.82705111198,7.57405300124,20.0214931197,18.8751715966,1.14632152303
 03/06  06:00:00,22.0735170562,0.776800481019,0.0,0.0,6.02426329834,9.91545327661,25.5608852365,19.4628047085,6.09808052793
 03/06  07:00:00,22.8780398574,0.727238868692,0.0,0.0,6.51253267309,14.7454349813,38.5120110669,17.9907843208,20.521226746
 03/06  08:00:00,24.8733945108,0.696294220168,0.0,0.0,6.01364874671,18.163451543,38.8732363724,17.0604612737,21.8127750987
 03/06  09:00:00,24.2449243979,1.01357465614,0.0,0.0,4.35151303671,18.8798367041,38.5986066915,17.646942832,20.9516638595
 03/06  10:00:00,21.3969017615,0.989183860242,0.0,0.0,3.78894180059,16.6187760998,35.1473213763,16.7789904996,18.3683308768
 03/06  11:00:00,18.4616548627,0.970563664554,0.0,0.0,3.78894180059,13.7021493968,32.9071442163,16.2610353277,16.6461088885
 03/06  12:00:00,18.5940082382,0.955735886248,0.0,0.0,3.78894180059,13.8493305508,29.3228363638,15.9058937033,13.4169426605
 03/06  13:00:00,18.2502322475,0.922401113623,0.0,0.0,3.69398621738,13.6338449159,26.7155198951,15.0207992228,11.6947206723
 03/06  14:00:00,17.9256965282,0.876148792264,0.0,0.0,3.78894180059,13.2606059349,24.215508089,13.812453908,10.4030541811
 03/06  15:00:00,17.7151834258,0.812816843875,0.0,0.0,3.78894180059,13.1134247809,21.4413895585,12.3300018687,9.11138768986
 03/06  16:00:00,19.0364757404,0.769099705142,0.0,0.0,4.71240779196,13.5549682428,21.6678246214,11.2647704403,10.4030541811
 03/06  17:00:00,26.400246176,0.682516753441,0.0,0.0,7.18559832057,18.5321311015,21.2242595664,9.09898339706,12.1252761693
 03/06  18:00:00,34.7822490771,0.374365082163,0.0338983031153,0.0,8.38069375907,23.3147919321,24.5066764066,8.50640076364,16.0002756429
 03/06  19:00:00,39.5856166477,0.429179738563,0.036581083466,0.0,10.6415932552,23.1212625696,28.7477013187,9.9488149449,18.7988863739
 03/06  20:00:00,38.6905656639,0.535414796406,0.00457302010672,0.0,12.3080778603,20.4854999863,31.0622332091,13.1244578294,17.9377753797
 03/06  21:00:00,38.3318620936,0.621405139377,0.0,0.0,12.456681583,19.8967753704,31.8860254004,15.4551942604,16.43083114
 03/06  22:00:00,32.9911026002,0.744146668035,0.0,0.0,9.18739968257,17.702556249,32.2124742466,18.7955315861,13.4169426605
 03/06  23:00:00,26.2201962478,0.90855287727,0.0,0.0,5.91811778209,14.0365255879,35.0074801901,23.3127595178,11.6947206723
 03/06  24:00:00,20.4423230204,1.02718872129,0.0,0.0,3.54045821811,10.5176760807,32.8553593883,26.3273046808,6.52805470746
 03/07  01:00:00,16.8892304813,1.1773517379,0.0,0.0,2.55330491699,7.80157382632,32.2796069752,30.27324533,2.00636164512
 03/07  02:00:00,16.410212527,1.28705839951,0.0,0.0,2.55330491699,7.21284921042,34.3686402446,33.2231218207,1.14551842387
 03/07  03:00:00,16.140545852,1.31175403252,0.0,0.0,2.55330491699,6.91848690247,34.0853075366,33.5851905145,0.500117022091
 03/07  04:00:00,16.0039089741,1.32229830863,0.0,0.0,2.55330491699,6.7713057485,34.0880444876,33.5879318694,0.500112618143
 03/07  05:00:00,18.0802905069,1.3221863936,0.0,0.0,3.82705111198,7.57405300124,34.5757046966,33.4302929218,1.14541177488
 03/07  06:00:00,22.5543979719,1.25768139667,0.0,0.0,6.02426329834,9.91545327661,37.6712450271,31.5793454708,6.09189955634
 03/07  07:00:00,23.2913334484,1.14053245977,0.0,0.0,6.51253267309,14.7454349813,48.9336635811,28.4340477195,20.4996158615
 03/07  08:00:00,25.2787339035,1.10163361279,0.0,0.0,6.01364874671,18.163451543,49.2674199106,27.4776412797,21.789778631
 03/07  09:00:00,24.7100938302,1.47874408845,0.0,0.0,4.35151303671,18.8798367041,51.0201476553,30.0905604168,20.9295872385
 03/07  10:00:00,21.8645569692,1.45683906791,0.0,0.0,3.78894180059,16.6187760998,47.470687792,29.1216739587,18.3490138334
 03/07  11:00:00,18.9677592295,1.47666803136,0.0,0.0,3.78894180059,13.7021493968,46.2793095266,29.6506779631,16.6286315635
 03/07  12:00:00,19.2441105067,1.60583815469,0.0,0.0,3.78894180059,13.8493305508,46.5225725031,33.1196576956,13.4029148076
 03/07  13:00:00,18.7427886324,1.41495749853,0.0,0.0,3.69398621738,13.6338449159,39.6247153963,27.9421828586,11.6825325377
 03/07  14:00:00,18.4292912268,1.37974349087,0.0,0.0,3.78894180059,13.2606059349,37.3547625044,26.9625166691,10.3922458353
 03/07  15:00:00,18.2669891136,1.36462253167,0.0,0.0,3.78894180059,13.1134247809,35.6668377329,26.5648786,9.10195913295
 03/07  16:00:00,19.6266686381,1.35929260286,0.0,0.0,4.71240779196,13.5549682428,36.9133369234,26.521091088,10.3922458353
 03/07  17:00:00,27.0169930764,1.29926365382,0.0,0.0,7.18559832057,18.5321311015,37.1759709097,25.0633428046,12.1126281052
 03/07  18:00:00,35.2343694144,0.860383722539,0.0,0.0,8.38069375907,23.3147919321,37.3355356969,21.3520474846,15.9834882123
 03/07  19:00:00,39.9349185994,0.815062773704,0.0,0.0,10.6415932552,23.1212625696,39.0363807757,20.2572713749,18.7791094008
 03/07  20:00:00,39.02440811,0.873830262537,0.0,0.0,12.3080778603,20.4854999863,39.8353915453,21.9164732794,17.9189182659
 03/07  21:00:00,38.644346086,0.933889131817,0.0,0.0,12.456681583,19.8967753704,39.9323791009,23.5187953211,16.4135837798
 03/07  22:00:00,33.2858007308,1.03884479865,0.0,0.0,9.18739968257,17.702556249,39.7768659211,26.3739511136,13.4029148076
 03/07  23:00:00,26.5787438456,1.26710047513,0.0,0.0,5.91811778209,14.0365255879,44.4249334961,32.7424009583,11.6825325377
 03/07  24:00:00,20.9169777012,1.5018434021,0.0,0.0,3.54045821811,10.5176760807,45.9345173728,39.4131316446,6.52138572818
 03/08  01:00:00,17.3661869671,1.65430822375,0.0,0.0,2.55330491699,7.80157382632,45.5666149057,43.5621324124,2.00448249326
 03/08  02:00:00,16.849495807,1.72634167957,0.0,0.0,2.55330491699,7.21284921042,46.5166430018,45.3720714502,1.1445715516
 03/08  03:00:00,16.5939097053,1.76511788578,0.0,0.0,2.55330491699,6.91848690247,46.7490601819,46.2491804447,0.499879737221
 03/08  04:00:00,16.506902979,1.82529231348,0.0,0.0,2.55330491699,6.7713057485,48.3889415552,47.8890664205,0.49987513469
 03/08  05:00:00,18.6523250637,1.89422095043,0.0,0.0,3.82705111198,7.57405300124,51.1455257454,50.0010656511,1.1444600943
 03/08  06:00:00,23.1632929628,1.86657638755,0.0,0.0,6.02426329834,9.91545327661,55.3748258969,49.2893900749,6.085435822
 03/08  07:00:00,23.8031085488,1.65230756009,0.0,0.0,6.51253267309,14.7454349813,63.585146572,43.1081255018,20.4770210702
 03/08  08:00:00,25.459079844,1.28197955334,0.0,0.0,6.01364874671,18.163451543,54.1007954729,32.3350599984,21.7657354745
 03/08  09:00:00,24.5640348248,1.33268508302,0.0,0.0,4.35151303671,18.8798367041,46.3926990021,25.4861932059,20.9065057962
 03/08  10:00:00,21.530752388,1.1230344867,0.0,0.0,3.78894180059,16.6187760998,38.1865976005,19.8577800291,18.3288175714
 03/08  11:00:00,18.439043054,0.947951855874,0.0,0.0,3.78894180059,13.7021493968,32.1028070792,15.4924483242,16.610358755
 03/08  12:00:00,18.4325617988,0.794289446881,0.0,0.0,3.78894180059,13.8493305508,25.1575822753,11.7693338009,13.3882484744
 03/08  13:00:00,17.9684644377,0.640633303909,0.0,0.0,3.69398621738,13.6338449159,19.7491689659,8.07937930774,11.6697896581
 03/08  14:00:00,17.5832424003,0.533694664395,0.0,0.0,3.78894180059,13.2606059349,15.9287886707,5.5478431248,10.3809455459
 03/08  15:00:00,17.3811248399,0.471020154256,0.0077381037952,0.0,3.78894180059,13.1134247809,13.1172197209,4.02511828724,9.09210143364
 03/08  16:00:00,18.7084238154,0.434345604679,0.00670217548898,0.0,4.71240779196,13.5549682428,13.5710565419,3.19011099606,10.3809455459
 03/08  17:00:00,26.1544126347,0.43668321208,0.0,0.0,7.18559832057,18.5321311015,15.4526895888,3.35328522664,12.0994043622
 03/08  18:00:00,33.6385641996,0.157411841117,0.0,0.0,8.38069375907,23.3147919321,19.7029553872,3.73701868826,15.9659366989
 03/08  19:00:00,39.2800870588,0.157319583546,0.00291164956914,0.0,10.6415932552,23.1212625696,22.4485608987,3.69012862322,18.7584322754
 03/08  20:00:00,38.4445131834,0.293935336014,0.0,0.0,12.3080778603,20.4854999863,25.0596027023,7.16039983501,17.8992028673
 03/08  21:00:00,38.154977767,0.444520812838,0.0,0.0,12.456681583,19.8967753704,27.4543375408,11.0587861378,16.395551403
 03/08  22:00:00,32.8289802234,0.582024291173,0.0,0.0,9.18739968257,17.702556249,28.0558228089,14.6675743345,13.3882484744
 03/08  23:00:00,26.1069391861,0.795295815563,0.0,0.0,5.91811778209,14.0365255879,32.0984716672,20.4286820091,11.6697896581
 03/08  24:00:00,20.4289989942,1.01386469508,0.0,0.0,3.54045821811,10.5176760807,33.0104707409,26.4960575317,6.51441320916
 03/09  01:00:00,16.9283372574,1.21645851398,0.0,0.0,2.55330491699,7.80157382632,34.0392019246,32.0366820886,2.00251983601
 03/09  02:00:00,16.4863579796,1.3632038521,0.0,0.0,2.55330491699,7.21284921042,37.0706758968,35.9270929072,1.14358298959
 03/09  03:00:00,16.3555168295,1.52672501,0.0,0.0,2.55330491699,6.91848690247,41.0190530551,40.5194210205,0.499632034608
 03/09  04:00:00,16.3427692179,1.66115855239,0.0,0.0,2.55330491699,6.7713057485,44.7934632404,44.2938360053,0.499627235106
 03/09  05:00:00,18.4873024099,1.72919829664,0.0,0.0,3.82705111198,7.57405300124,47.2329946907,46.0895279275,1.14346676312
 03/09  06:00:00,23.0421124585,1.74539588331,0.0,0.0,6.02426329834,9.91545327661,52.6252935959,46.5466023559,6.07869124004
 03/09  07:00:00,23.7091626539,1.55836166523,0.0,0.0,6.51253267309,14.7454349813,61.5323761163,41.0789270522,20.4534490641
 03/09  08:00:00,25.3786608295,1.20156053882,0.0,0.0,6.01364874671,18.163451543,52.2823718468,30.5417190973,21.7406527495
 03/09  09:00:00,24.442120886,1.21077114423,0.0,0.0,4.35151303671,18.8798367041,43.1933579886,22.3109316205,20.8824263681
 03/09  10:00:00,21.3654314319,0.95771353068,0.0,0.0,3.78894180059,16.6187760998,33.8005698144,15.4928217427,18.3077480717
 03/09  11:00:00,18.2396381901,0.748546991938,0.0,0.0,3.78894180059,13.7021493968,26.9561205214,10.364824647,16.5912958744
 03/09  12:00:00,18.3434542771,0.605986403248,0.0991955218997,0.0,3.78894180059,13.8493305508,19.77088876,6.3979407555,13.3729480045
 03/09  13:00:00,18.1144421701,0.542351661101,0.244259375118,0.0,3.69398621738,13.6338449159,15.7784863261,4.12199051898,11.6564958072
 03/09  14:00:00,17.922467053,0.489339156647,0.383580160456,0.0,3.78894180059,13.2606059349,12.7915184327,2.42236177353,10.3691566592
 03/09  15:00:00,17.7706224021,0.440647670489,0.427608149691,0.0,3.78894180059,13.1134247809,10.2668009747,1.18498346349,9.0818175112
 03/09  16:00:00,19.0874825762,0.415709263969,0.404397277034,0.0,4.71240779196,13.5549682428,11.0513159559,0.682159296774,10.3691566592
 03/09  17:00:00,26.4836999538,0.394014388991,0.371956142177,0.0,7.18559832057,18.5321311015,12.3644841326,0.27887527612,12.0856088565
 03/09  18:00:00,33.8620476058,0.0924974925344,0.28839775477,0.0,8.38069375907,23.3147919321,16.0439109127,0.0962846122471,15.9476263004
 03/09  19:00:00,39.4204406979,0.0846979621946,0.21588691,0.0,10.6415932552,23.1212625696,19.0669010837,0.330039962664,18.736861121
 03/09  20:00:00,38.403020172,0.102482371302,0.149959953274,0.0,12.3080778603,20.4854999863,19.0542214849,1.17558646254,17.8786350224
 03/09  21:00:00,37.943364397,0.124382915765,0.10852452707,0.0,12.456681583,19.8967753704,18.3834570826,2.00671773283,16.3767393497
 03/09  22:00:00,32.4729460818,0.137471765729,0.0885183838753,0.0,9.18739968257,17.702556249,15.8505230259,2.47757502148,13.3729480045
 03/09  23:00:00,25.5324458153,0.189998121096,0.0308043237246,0.0,5.91811778209,14.0365255879,15.8178733797,4.16137757257,11.6564958072
 03/09  24:00:00,19.7225838527,0.307449553522,0.0,0.0,3.54045821811,10.5176760807,13.732461635,7.22532241981,6.50713921524
 03/10  01:00:00,16.1472420772,0.435363333859,0.0,0.0,2.55330491699,7.80157382632,12.3272815231,10.32680727,2.00047425317
 03/10  02:00:00,15.6596718911,0.536517763604,0.0,0.0,2.55330491699,7.21284921042,13.9595197597,12.8169667294,1.14255303038
 03/10  03:00:00,15.4342551997,0.605463380265,0.0,0.0,2.55330491699,6.91848690247,15.0050522193,14.5056782317,0.49937398758
 03/10  04:00:00,15.3391094121,0.657498746597,0.0,0.0,2.55330491699,6.7713057485,16.2764463665,15.7770773737,0.499368992788
 03/10  05:00:00,17.473194873,0.715090759765,0.0,0.0,3.82705111198,7.57405300124,18.4084269425,17.265994867,1.14243207551
 03/10  06:00:00,22.0284053572,0.731688782,0.0,0.0,6.02426329834,9.91545327661,23.8089431223,17.7372753136,6.07166780874
 03/10  07:00:00,22.7919100533,0.641109064643,0.0,0.0,6.51253267309,14.7454349813,35.7840672784,15.3551604538,20.4289068245
 03/10  08:00:00,24.7358005067,0.558700215979,0.0,0.0,6.01364874671,18.163451543,34.9139700228,13.1994321389,21.7145378839
 03/10  09:00:00,24.0320973358,0.800747593994,0.0,0.0,4.35151303671,18.8798367041,32.5954140944,11.7380580094,20.8573560849
 03/10  10:00:00,21.0964456775,0.688727776288,0.0,0.0,3.78894180059,16.6187760998,27.2062594646,8.92044789063,18.285811574
 03/10  11:00:00,18.1346273941,0.528690690369,0.114845505552,0.0,3.78894180059,13.7021493968,21.0212883945,4.44983982756,16.5714485669
 03/10  12:00:00,18.454777031,0.445312659142,0.371192019858,0.0,3.78894180059,13.8493305508,14.7865746952,1.42955676653,13.3570179287
 03/10  13:00:00,18.614564234,0.478001719622,0.80873138051,0.0,3.69398621738,13.6338449159,11.7997995175,0.157144595812,11.6426549217
 03/10  14:00:00,18.7571445624,0.539476199106,1.16812062738,0.0,3.78894180059,13.2606059349,10.3568826664,0.0,10.3568826664
 03/10  15:00:00,18.6473202876,0.545457819605,1.19949588615,0.0,3.78894180059,13.1134247809,9.0711104111,0.0,9.0711104111
 03/10  16:00:00,20.2033337092,0.580031634061,1.35592603989,0.0,4.71240779196,13.5549682428,10.3568826664,0.0,10.3568826664
 03/10  17:00:00,27.6368979246,0.58776719835,1.33140130361,0.0,7.18559832057,18.5321311015,12.0712456734,0.0,12.0712456734
 03/10  18:00:00,34.5275645431,0.23171384846,0.814698336128,0.0,8.38069375907,23.3147919321,15.9285624393,0.0,15.9285624393
 03/10  19:00:00,39.7869131907,0.163107520888,0.503949844185,0.0,10.6415932552,23.1212625696,18.7144023257,0.0,18.7144023257
 03/10  20:00:00,38.6443485012,0.124554386112,0.369216267658,0.0,12.3080778603,20.4854999863,17.8572208222,0.0,17.8572208222
 03/10  21:00:00,38.0906061003,0.0964977955028,0.283651350544,0.0,12.456681583,19.8967753704,16.357153191,0.0,16.357153191
 03/10  22:00:00,32.537630239,0.0746480447444,0.216026262052,0.0,9.18739968257,17.702556249,13.3910460788,0.034028150124,13.3570179287
 03/10  23:00:00,25.5154004555,0.0703368031171,0.133420281875,0.0,5.91811778209,14.0365255879,12.2280349074,0.585379985755,11.6426549217
 03/10  24:00:00,19.5905761954,0.107680111001,0.0677617852873,0.0,3.54045821811,10.5176760807,8.47015812623,1.97059222569,6.49956590054
 03/11  01:00:00,15.9152182885,0.197527451006,0.00581209414293,0.0,2.55330491699,7.80157382632,6.61033105601,4.61198470687,1.99834634914
 03/11  02:00:00,15.44215314,0.318999012519,0.0,0.0,2.55330491699,7.21284921042,8.73786377109,7.59638179235,1.14148197874
 03/11  03:00:00,15.2484883619,0.41969654244,0.0,0.0,2.55330491699,6.91848690247,10.5550752036,10.055969531,0.499105672531
 03/11  04:00:00,15.2351435415,0.553532875971,0.0,0.0,2.55330491699,6.7713057485,14.0159405717,13.5168400875,0.499100484196
 03/11  05:00:00,17.4067893334,0.648685220109,0.0,0.0,3.82705111198,7.57405300124,17.1591585007,16.0178021628,1.14135633791
 03/11  06:00:00,21.8833694348,0.586652859577,0.0,0.0,6.02426329834,9.91545327661,20.2214933426,14.1571257336,6.06436760894
 03/11  07:00:00,22.692724987,0.541923998321,0.0,0.0,6.51253267309,14.7454349813,33.4115070317,13.0081054115,20.4034016202
 03/11  08:00:00,24.3855875272,0.386255367604,0.0157612313241,0.0,6.01364874671,17.9699221805,30.5716466912,8.88424807973,21.6873986115
 03/11  09:00:00,22.1798028702,0.253533224711,0.141333472424,0.0,3.66783283761,18.1171033345,25.5309218542,4.69961948301,20.8313023712
 03/11  10:00:00,19.7799700895,0.219821967942,0.598843789023,0.0,3.10526160149,15.8560427302,19.6575803369,1.39456576254,18.2630145744
 03/11  11:00:00,17.4512725947,0.281376461425,1.12521850383,0.0,3.10526160149,12.9394160272,16.6720857434,0.121263033201,16.5508227102
 03/11  12:00:00,17.8458668492,0.323189505627,1.33081856028,0.0,3.10526160149,13.0865971812,13.3404629647,0.0,13.3404629647
 03/11  13:00:00,18.228016641,0.42427917112,1.7590598407,0.0,3.10526160149,12.9394160272,11.6282711005,0.0,11.6282711005
 03/11  14:00:00,18.4178741753,0.541111427671,2.2736285804,0.0,3.10526160149,12.4978725653,10.3441272023,0.0,10.3441272023
 03/11  15:00:00,18.7178762983,0.621051293928,2.64087199115,0.0,3.10526160149,12.3506914113,9.05998330417,0.0,9.05998330417
 03/11  16:00:00,20.113204435,0.630183347829,2.66205862059,0.0,4.02872759285,12.7922348732,10.3441272023,0.0,10.3441272023
 03/11  17:00:00,27.5103518891,0.634649618883,2.60438641635,0.0,6.50191812146,17.7693977319,12.0563190666,0.0,12.0563190666
 03/11  18:00:00,36.3200088295,0.619187904344,2.41319792901,0.0,8.38069375907,23.1212625696,15.9087507611,0.0,15.9087507611
 03/11  19:00:00,41.4459271366,0.509193431849,1.81687787906,0.0,10.6415932552,23.1212625696,18.6910625404,0.0,18.6910625404
 03/11  20:00:00,39.9681212735,0.412329835563,1.40521359048,0.0,12.3080778603,20.4854999863,17.8349666083,0.0,17.8349666083
 03/11  21:00:00,39.1756589126,0.336977861827,1.12822409659,0.0,12.456681583,19.8967753704,16.3367987271,0.0,16.3367987271
 03/11  22:00:00,33.4165996308,0.270431972586,0.899211725983,0.0,9.18739968257,17.702556249,13.3404629647,0.0,13.3404629647
 03/11  23:00:00,26.1591690926,0.196221908999,0.651303813047,0.0,5.91811778209,14.0365255879,11.6282711005,0.0,11.6282711005
 03/11  24:00:00,19.8972998921,0.114095691587,0.36806990137,0.0,3.54045821811,10.5176760807,6.49169550782,0.0,6.49169550782
 03/12  01:00:00,15.3195321777,0.0517791232265,0.144598927016,0.0,2.55330491699,7.21284921042,1.2583486331,0.117702168011,1.14064646508
 03/12  02:00:00,14.9648058587,0.0585210742851,0.0774929649014,0.0,2.55330491699,6.91848690247,1.2726061747,0.773720532305,0.4988856424
 03/12  03:00:00,14.8209281359,0.100552772274,0.0387646980883,0.0,2.55330491699,6.7713057485,2.58844545975,2.08956890974,0.498876550014
 03/12  04:00:00,16.9509419668,0.184122741047,0.00871511246004,0.0,3.82705111198,7.57405300124,5.50230605077,4.36187976547,1.1404262853
 03/12  05:00:00,21.5519123271,0.254622170989,0.000573580899199,0.0,6.02426329834,9.91545327661,12.1942922405,6.13698379713,6.05730844341
 03/12  06:00:00,26.923279993,0.289692781743,0.0186195559131,0.0,6.51253267309,14.7454349813,27.1563110216,6.77926450241,20.3770465192
 03/12  07:00:00,24.3525020554,0.357513895256,0.0114172319117,0.0,6.01364874671,17.9699221805,30.192917571,8.53367438007,21.6592431909
 03/12  08:00:00,22.2671098089,0.48217363583,0.0,0.0,3.66783283761,18.1171033345,32.622271499,11.8179985564,20.8042729426
 03/12  09:00:00,19.5121524109,0.550848078298,0.0,0.0,3.10526160149,15.8560427302,31.7828912225,13.5435273984,18.2393638241
 03/12  10:00:00,16.6346293099,0.589951680477,0.0,0.0,3.10526160149,12.9394160272,31.025369991,14.4959455788,16.5294244123
 03/12  11:00:00,16.8046716224,0.612812839145,0.0,0.0,3.10526160149,13.0865971812,28.3589711848,15.0356831697,13.3232880151
 03/12  12:00:00,16.61568483,0.57100720082,0.0,0.0,3.10526160149,12.9394160272,25.4104365328,13.7970879295,11.6133486033
 03/12  13:00:00,16.1035957811,0.500461613897,0.0,0.0,3.10526160149,12.4978725653,22.1763946322,11.8455005878,10.3308940444
 03/12  14:00:00,15.8952739441,0.422875726648,0.016445204305,0.0,3.10526160149,12.3506914113,18.7949616496,9.746522164,9.04843948558
 03/12  15:00:00,17.2193243048,0.394602356239,0.00375948205595,0.0,4.02872759285,12.7922348732,19.420894237,9.09000019252,10.3308940444
 03/12  16:00:00,24.6596713324,0.339301970641,0.0490535078142,0.0,6.50191812146,17.7693977319,19.4261531612,7.38531970499,12.0408334563
 03/12  17:00:00,31.9092277603,0.289121830371,0.118149600539,0.0,8.38069375907,23.1212625696,21.5967878677,5.7085907348,15.8881971329
 03/12  18:00:00,35.9823680005,0.298265954273,0.135579553847,0.0,10.6415932552,23.1212625696,24.4806992945,5.81385061748,18.6668486771
 03/12  19:00:00,38.6076358806,0.361703702717,0.0953543304732,0.0,12.3080778603,20.4854999863,25.4888590906,7.67698011945,17.8118789712
 03/12  20:00:00,38.203833022,0.437379502838,0.0559965649961,0.0,12.456681583,19.8967753704,26.2386418419,9.92295985608,16.3156819858
 03/12  21:00:00,32.7910369553,0.530857038459,0.0132239846203,0.0,9.18739968257,17.702556249,26.0625600171,12.7392720019,13.3232880151
 03/12  22:00:00,25.9656396194,0.653996248935,0.0,0.0,5.91811778209,14.0365255879,27.6586903018,16.0453416985,11.6133486033
 03/12  23:00:00,20.2039684587,0.788834159541,0.0,0.0,3.54045821811,10.5176760807,26.0677436661,19.5842132983,6.48353036785
 03/12  24:00:00,16.6489752421,0.937096498724,0.0,0.0,2.55330491699,7.80157382632,25.5674077984,23.5724683866,1.99493941182
 03/13  01:00:00,16.1833780414,1.06022391398,0.0,0.0,2.55330491699,7.21284921042,28.0824856815,26.9429817998,1.13950388174
 03/13  02:00:00,15.9956679221,1.16687610259,0.0,0.0,2.55330491699,6.91848690247,30.365828245,29.8672291573,0.498599087692
 03/13  03:00:00,15.9428755908,1.26126492526,0.0,0.0,2.55330491699,6.7713057485,32.9941674506,32.495577774,0.498589676596
 03/13  04:00:00,18.0756962192,1.31759210598,0.0,0.0,3.82705111198,7.57405300124,35.1782662841,34.0389902982,1.13927598587
 03/13  05:00:00,22.6425590069,1.34584243168,0.0,0.0,6.02426329834,9.91545327661,40.9774320955,34.9279524665,6.04947962906
 03/13  06:00:00,27.9154565286,1.3004888733,0.0,0.0,6.51253267309,14.7454349813,54.0036560581,33.6540138725,20.3496421855
 03/13  07:00:00,25.385813228,1.2087129373,0.0,0.0,6.01364874671,18.163451543,52.5907925635,30.960713038,21.6300795255
 03/13  08:00:00,24.6651134939,1.43376375218,0.0,0.0,4.35151303671,18.8798367041,49.8629352877,29.0866594845,20.7762758032
 03/13  09:00:00,21.695239402,1.28752150077,0.0,0.0,3.78894180059,16.6187760998,42.7577640921,24.542897765,18.2148663271
 03/13  10:00:00,18.6319980716,1.14090687348,0.0,0.0,3.78894180059,13.7021493968,37.1464521081,20.6391920979,16.5072600102
 03/13  11:00:00,18.6658091965,1.02753684451,0.0,0.0,3.78894180059,13.8493305508,31.0488915087,17.7433933426,13.3054981661
 03/13  12:00:00,18.2606328193,0.911412694332,0.0213889910926,0.0,3.69398621738,13.6338449159,26.1871394361,14.5892475869,11.5978918492
 03/13  13:00:00,17.9738474585,0.828940596608,0.0953591259624,0.0,3.78894180059,13.2606059349,22.2342600554,11.9170729438,10.3171871116
 03/13  14:00:00,17.7915154002,0.760544162664,0.128604655679,0.0,3.78894180059,13.1134247809,19.0392722276,10.0027898537,9.03648237392
 03/13  15:00:00,19.1075958594,0.706464391565,0.133755432621,0.0,4.71240779196,13.5549682428,19.0088417456,8.691654634,10.3171871116
 03/13  16:00:00,26.486628264,0.648898003188,0.120000838222,0.0,7.18559832057,18.5321311015,19.4498127488,7.42501932041,12.0247934284
 03/13  17:00:00,32.1267927238,0.311103526281,0.120203505631,0.0,8.38069375907,23.3147919321,22.2079805733,6.34107293193,15.8669076414
 03/13  18:00:00,36.0073092577,0.350012496181,0.108774269211,0.0,10.6415932552,23.1212625696,26.0529046634,7.41113675708,18.6417679063
 03/13  19:00:00,38.6662589501,0.462974944133,0.0527061585707,0.0,12.3080778603,20.4854999863,28.7139135281,10.9259487802,17.7879647478
 03/13  20:00:00,38.2953527988,0.575067043737,0.00982880080936,0.0,12.456681583,19.8967753704,30.7014274632,14.4076182426,16.2938092206
 03/13  21:00:00,32.9446725822,0.697716649977,0.0,0.0,9.18739968257,17.702556249,31.1183583463,17.8128601802,13.3054981661
 03/13  22:00:00,26.2131756929,0.901532322426,0.0,0.0,5.91811778209,14.0365255879,35.0463217905,23.4484299413,11.5978918492
 03/13  23:00:00,20.5858214599,1.17068716075,0.0,0.0,3.54045821811,10.5176760807,37.6645321406,31.189459242,6.47507289863
 03/13  24:00:00,17.1026972111,1.39081846772,0.0,0.0,2.55330491699,7.80157382632,39.482493826,37.4898875091,1.99260631686
 03/14  01:00:00,16.6656206444,1.54246651699,0.0,0.0,2.55330491699,7.21284921042,42.8920067123,41.7536856255,1.13832108685
 03/14  02:00:00,16.5288628457,1.70007102624,0.0,0.0,2.55330491699,6.91848690247,46.6902445521,46.1919420619,0.498302490287
 03/14  03:00:00,16.5185759834,1.83696531795,0.0,0.0,2.55330491699,6.7713057485,50.5962749713,50.0979822073,0.498292763989
 03/14  04:00:00,18.6715269687,1.91342285546,0.0,0.0,3.82705111198,7.57405300124,53.375888394,52.2378028339,1.13808556007
 03/14  05:00:00,23.19912815,1.90241157476,0.0,0.0,6.02426329834,9.91545327661,57.8495284665,51.8081478585,6.04138060795
 03/14  06:00:00,28.4952827561,1.88031510077,0.0,0.0,6.51253267309,14.7454349813,71.6224375968,51.3011392258,20.321298371
 03/14  07:00:00,26.0707427965,1.89364250585,0.0,0.0,6.01364874671,18.163451543,73.1759932863,51.5760768215,21.5999164648
 03/14  08:00:00,25.4023456087,2.17099586696,0.0,0.0,4.35151303671,18.8798367041,71.842171846,51.0948526018,20.7473192442
 03/14  09:00:00,22.4302830787,2.02256517742,0.0,0.0,3.78894180059,16.6187760998,63.6009855831,45.4114562451,18.189529338
 03/14  10:00:00,19.1171206104,1.62602941223,0.0,0.0,3.78894180059,13.7021493968,50.3150654227,33.830729355,16.4843360677
 03/14  11:00:00,19.0234173811,1.38514502909,0.0,0.0,3.78894180059,13.8493305508,40.2321926775,26.9450939916,13.2870986859
 03/14  12:00:00,18.5340876849,1.20625655105,0.0,0.0,3.69398621738,13.6338449159,33.7582032764,22.1762978608,11.5819054156
 03/14  13:00:00,18.2302711338,1.18072339788,0.0,0.0,3.78894180059,13.2606059349,31.8337186593,21.5307081964,10.3030104629
 03/14  14:00:00,17.9984608351,1.09609425322,0.0,0.0,3.78894180059,13.1134247809,28.4702127331,19.446097223,9.02411551019
 03/14  15:00:00,19.3083636753,1.04098764004,0.0,0.0,4.71240779196,13.5549682428,28.3466226509,18.043612188,10.3030104629
 03/14  16:00:00,26.6766743177,0.958944895107,0.0,0.0,7.18559832057,18.5321311015,27.9523924857,15.9441887525,12.0082037332
 03/14  17:00:00,32.2731302718,0.577644579975,0.0,0.0,8.38069375907,23.3147919321,29.6306881765,13.7857995851,15.8448885913
 03/14  18:00:00,36.0913782178,0.542855725482,0.0,0.0,10.6415932552,23.1212625696,31.5792580012,12.9634303457,18.6158276555
 03/14  19:00:00,38.7329280497,0.582350202293,0.0,0.0,12.3080778603,20.4854999863,31.7688376607,14.0056066403,17.7632310204
 03/14  20:00:00,38.345368165,0.634911210758,0.0,0.0,12.456681583,19.8967753704,31.6505021427,15.3793152339,16.2711869089
 03/14  21:00:00,32.9564518862,0.709495953975,0.0,0.0,9.18739968257,17.702556249,30.6276949226,17.3405962367,13.2870986859
 03/14  22:00:00,26.2164349702,0.90479159972,0.0,0.0,5.91811778209,14.0365255879,34.2520993171,22.6701939015,11.5819054156
 03/14  23:00:00,20.5238970107,1.10876271161,0.0,0.0,3.54045821811,10.5176760807,34.6765047679,28.2101791631,6.46632560477
 03/14  24:00:00,16.95880851,1.24692976658,0.0,0.0,2.55330491699,7.80157382632,33.8391682383,31.848974968,1.99019327028
 03/15  01:00:00,16.466985538,1.34383141058,0.0,0.0,2.55330491699,7.21284921042,35.5824934166,34.4453949868,1.13709842986
 03/15  02:00:00,16.2560169603,1.42722514081,0.0,0.0,2.55330491699,6.91848690247,37.1921377575,36.6941418196,0.497995937879
 03/15  03:00:00,16.1635035428,1.48189287734,0.0,0.0,2.55330491699,6.7713057485,38.6514906524,38.1535047524,0.497985900004
 03/15  04:00:00,18.2619755102,1.50387139692,0.0,0.0,3.82705111198,7.57405300124,39.8623575096,38.7255021495,1.13685536011
 03/15  05:00:00,22.7613653382,1.46464876301,0.0,0.0,6.02426329834,9.91545327661,43.6601875556,37.6271737766,6.033013779
 03/15  06:00:00,27.9772315698,1.36226391447,0.0,0.0,6.51253267309,14.7454349813,55.1209133556,34.8288898854,20.2920234702
 03/15  07:00:00,25.5163735178,1.33927322717,0.0,0.0,6.01364874671,18.163451543,55.8069498044,34.238186863,21.5687629414
 03/15  08:00:00,24.9965876419,1.76523790012,0.0,0.0,4.35151303671,18.8798367041,59.1647244553,38.4473126144,20.717411841
 03/15  09:00:00,22.2225006237,1.81478272246,0.0,0.0,3.78894180059,16.6187760998,57.5545779289,39.3912175688,18.1633603601
 03/15  10:00:00,19.2758761761,1.78478497799,0.0,0.0,3.78894180059,13.7021493968,54.8447729615,38.3841135881,16.4606593734
 03/15  11:00:00,19.3799895836,1.74171723169,0.0,0.0,3.78894180059,13.8493305508,50.3294589405,37.0613639171,13.2680950234
 03/15  12:00:00,19.0254564965,1.69762536271,0.0,0.0,3.69398621738,13.6338449159,47.3208314616,35.7554374249,11.5653940367
 03/15  13:00:00,18.707581881,1.65803414508,0.0,0.0,3.78894180059,13.2606059349,44.9668837707,34.678515474,10.2883682967
 03/15  14:00:00,18.5612843624,1.65891778047,0.0,0.0,3.78894180059,13.1134247809,43.7436075381,34.7322649814,9.01134255671
 03/15  15:00:00,19.8906123824,1.62323634715,0.0,0.0,4.71240779196,13.5549682428,44.0838138594,33.7954455627,10.2883682967
 03/15  16:00:00,27.2371195905,1.51939016788,0.0,0.0,7.18559832057,18.5321311015,42.9996335556,31.0085642722,11.9910692834
 03/15  17:00:00,32.7531850563,1.05769936442,0.0,0.0,8.38069375907,23.3147919321,42.3556073446,26.5334608412,15.8221465034
 03/15  18:00:00,36.5085268777,0.960004385404,0.0,0.0,10.6415932552,23.1212625696,42.5941242055,24.0050885988,18.5890356068
 03/15  19:00:00,39.1288571662,0.978279318817,0.0,0.0,12.3080778603,20.4854999863,42.2792408213,24.5415557079,17.7376851134
 03/15  20:00:00,38.709763359,0.999306404838,0.0,0.0,12.456681583,19.8967753704,41.3476637467,25.0998419966,16.2478217501
 03/15  21:00:00,33.3141158363,1.06715990415,0.0,0.0,9.18739968257,17.702556249,40.2093863995,26.9412913761,13.2680950234
 03/15  22:00:00,26.5212735099,1.20963013941,0.0,0.0,5.91811778209,14.0365255879,42.3281649637,30.7627709269,11.5653940367
 03/15  23:00:00,20.7930706904,1.37793639131,0.0,0.0,3.54045821811,10.5176760807,41.8304244483,35.3731333716,6.4572910767
 03/15  24:00:00,17.2420227138,1.53014397045,0.0,0.0,2.55330491699,7.80157382632,41.5452520177,39.557551031,1.98770098668
 03/16  01:00:00,16.7241846195,1.60103049202,0.0,0.0,2.55330491699,7.21284921042,42.5810279487,41.4451916766,1.1358362721
 03/16  02:00:00,16.4796927635,1.65090094401,0.0,0.0,2.55330491699,6.91848690247,43.2624697852,42.7647902641,0.497679521118
 03/16  03:00:00,16.3744843951,1.69287372964,0.0,0.0,2.55330491699,6.7713057485,44.4048450436,43.9071758682,0.497669175401
 03/16  04:00:00,18.4578753834,1.69977127012,0.0,0.0,3.82705111198,7.57405300124,45.2224193513,44.0868336013,1.13558575
 03/16  05:00:00,22.9116860029,1.61496942763,0.0,0.0,6.02426329834,9.91545327661,47.6718666326,41.6474850122,6.02438162039
 03/16  06:00:00,28.0963947434,1.48142708805,0.0,0.0,6.51253267309,14.7454349813,58.1923230988,37.9304969453,20.2618261535
 03/16  07:00:00,25.6070197081,1.42991941741,0.0,0.0,6.01364874671,18.163451543,58.0220538956,36.4854257145,21.5366281811
 03/16  08:00:00,25.0520689748,1.82071923309,0.0,0.0,4.35151303671,18.8798367041,60.480432334,39.7938698837,20.6865624502
 03/16  09:00:00,22.2720858812,1.86436797998,0.0,0.0,3.78894180059,16.6187760998,58.7125938087,40.5762266655,18.1363671432
 03/16  10:00:00,19.3228179908,1.8317267927,0.0,0.0,3.78894180059,13.7021493968,55.9869560534,39.5507191144,16.4362369391
 03/16  11:00:00,19.4515531946,1.81328084268,0.0,0.0,3.78894180059,13.8493305508,52.2660104949,39.0175176885,13.2484928064
 03/16  12:00:00,19.1361773112,1.80834617735,0.0,0.0,3.69398621738,13.6338449159,50.6156272721,39.0672646699,11.5483626022
 03/16  13:00:00,18.8514685213,1.80192078542,0.0,0.0,3.78894180059,13.2606059349,49.1030361138,38.8297711647,10.2732649492
 03/16  14:00:00,18.7375331287,1.8351665468,0.0,0.0,3.78894180059,13.1134247809,48.6830619513,39.6848946552,8.99816729608
 03/16  15:00:00,20.025193644,1.75781760873,0.0,0.0,4.71240779196,13.5549682428,47.8104699232,37.537204974,10.2732649492
 03/16  16:00:00,27.337747977,1.62001855443,0.0,0.0,7.18559832057,18.5321311015,45.7592387272,33.7858435739,11.9733951533
 03/16  17:00:00,32.809937548,1.11445185613,0.0,0.0,8.38069375907,23.3147919321,43.7753432743,27.9766551618,15.7986881125
 03/16  18:00:00,36.5435171824,0.994994690025,0.0,0.0,10.6415932552,23.1212625696,43.4096155821,24.8482158879,18.5613996942
 03/16  19:00:00,39.1524113137,1.00183346626,0.0,0.0,12.3080778603,20.4854999863,42.8072488479,25.0959142558,17.7113345922
 03/16  20:00:00,38.7194367945,1.00897984028,0.0,0.0,12.456681583,19.8967753704,41.5168029991,25.2930823355,16.2237206636
 03/16  21:00:00,33.2933607256,1.04640479336,0.0,0.0,9.18739968257,17.702556249,39.5162404301,26.2677476238,13.2484928064
 03/16  22:00:00,26.4829911674,1.17134779692,0.0,0.0,5.91811778209,14.0365255879,41.1250378814,29.5766752792,11.5483626022
 03/16  23:00:00,20.7402938484,1.32515954929,0.0,0.0,3.54045821811,10.5176760807,40.1638177878,33.7158457979,6.44797198991
 03/16  24:00:00,17.1893339842,1.47745524084,0.0,0.0,2.55330491699,7.80157382632,39.8194393521,37.834309148,1.98513020411
 03/17  01:00:00,16.6920506004,1.56889647297,0.0,0.0,2.55330491699,7.21284921042,41.4956596922,40.3611247056,1.13453498658
 03/17  02:00:00,16.4833829223,1.65459110286,0.0,0.0,2.55330491699,6.91848690247,43.3300747739,42.8327214403,0.497353333577
 03/17  03:00:00,16.3851449236,1.70353425807,0.0,0.0,2.55330491699,6.7713057485,44.71894032,44.2215976361,0.497342683862
 03/17  04:00:00,18.4415647288,1.68346061549,0.0,0.0,3.82705111198,7.57405300124,44.6670536654,43.5327765599,1.13427710545
 03/17  05:00:00,22.9037652832,1.60704870799,0.0,0.0,6.02426329834,9.91545327661,47.3575587286,41.3420720398,6.01548668887
 03/17  06:00:00,28.0915501194,1.47658246407,0.0,0.0,6.51253267309,14.7454349813,57.990943383,37.7602280185,20.2307153645
 03/17  07:00:00,25.6105638611,1.43346357046,0.0,0.0,6.01364874671,18.163451543,58.126314407,36.6227927066,21.5035217003
 03/17  08:00:00,25.0908015531,1.85945181133,0.0,0.0,4.35151303671,18.8798367041,61.7423415628,41.087561355,20.6547802078
 03/17  09:00:00,22.2906094759,1.88289157464,0.0,0.0,3.78894180059,16.6187760998,59.4094011898,41.3008435088,18.108557681
 03/17  10:00:00,19.1332861677,1.64219496958,0.0,0.0,3.78894180059,13.7021493968,51.0017356997,34.5906597026,16.4110759971
 03/17  11:00:00,19.1008063795,1.46253402752,0.0,0.0,3.78894180059,13.8493305508,42.8050120749,29.5767142351,13.2282978398
 03/17  12:00:00,18.5511796518,1.22334851795,0.0,0.0,3.69398621738,13.6338449159,34.7402083773,23.2093922214,11.5308161559
 03/17  13:00:00,18.0971465342,1.04759879829,0.0,0.0,3.78894180059,13.2606059349,28.9017508152,18.6440459223,10.2577048929
 03/17  14:00:00,17.797955027,0.895588445146,0.0,0.0,3.78894180059,13.1134247809,23.7580588463,14.7734652163,8.98459363001
 03/17  15:00:00,19.0490610734,0.781685038145,0.0,0.0,4.71240779196,13.5549682428,22.2595485013,12.0018436084,10.2577048929
 03/17  16:00:00,26.3380676034,0.62033818082,0.0,0.0,7.18559832057,18.5321311015,19.8770033392,7.92181676235,11.9551865768
 03/17  17:00:00,31.8889847449,0.193499053014,0.0,0.0,8.38069375907,23.3147919321,20.3853908167,4.61087045112,15.7745203656
 03/17  18:00:00,34.8097147335,0.154025574474,0.0,0.0,10.6415932552,23.1212625696,22.1730388701,3.64011076813,18.532928102
 03/17  19:00:00,38.3771600719,0.226582224527,0.0,0.0,12.3080778603,20.4854999863,23.1099722848,5.42578502474,17.68418726
 03/17  20:00:00,37.9713272607,0.260870306515,0.0,0.0,12.456681583,19.8967753704,22.428634937,6.22974415039,16.1988907866
 03/17  21:00:00,32.5759388617,0.328982929533,0.0,0.0,9.18739968257,17.702556249,21.1116060895,7.88330824975,13.2282978398
 03/17  22:00:00,25.8159316498,0.504288279252,0.0,0.0,5.91811778209,14.0365255879,23.8468488659,12.31603271,11.5308161559
 03/17  23:00:00,20.0935415741,0.67840727498,0.0,0.0,3.54045821811,10.5176760807,23.2056932186,16.7673221145,6.43837110415
 03/17  24:00:00,16.541283095,0.829404351652,0.0,0.0,2.55330491699,7.80157382632,22.5479813161,20.5654996322,1.9824816839
 03/18  01:00:00,16.1210335298,0.997879402351,0.0,0.0,2.55330491699,7.21284921042,26.1521550495,25.0189600915,1.13319495795
 03/18  02:00:00,15.9469735774,1.1181817579,0.0,0.0,2.55330491699,6.91848690247,28.68471685,28.1876993783,0.497017471726
 03/18  03:00:00,15.8504634427,1.16885277716,0.0,0.0,2.55330491699,6.7713057485,29.889843635,29.392837113,0.497006521967
 03/18  04:00:00,17.9234693709,1.1653652576,0.0,0.0,3.82705111198,7.57405300124,30.2207603992,29.0878305855,1.1329298137
 03/18  05:00:00,22.5115564877,1.2148399125,0.0,0.0,6.02426329834,9.91545327661,36.6740570016,30.6677253826,6.006331619
 03/18  06:00:00,26.9569629401,1.23482861814,0.0,0.0,6.51253267309,14.7454349813,51.7832432575,31.5845429404,20.1987003171
 03/18  07:00:00,25.1470935313,1.16352260307,0.0,0.0,6.01364874671,17.9699221805,51.225857202,29.7564038988,21.4694533032
 03/18  08:00:00,22.8473002711,1.06236409799,0.0,0.0,3.66783283761,18.1171033345,47.3277856142,26.7057110886,20.6220745256
 03/18  09:00:00,19.7580018075,0.79669747499,0.0,0.0,3.10526160149,15.8560427302,37.4008409794,19.3209007704,18.079940209
 03/18  10:00:00,16.5931734186,0.548495789209,0.0,0.0,3.10526160149,12.9394160272,29.2632403259,12.8780563273,16.3851839987
 03/18  11:00:00,16.5440708531,0.352212069819,0.0,0.0,3.10526160149,13.0865971812,21.2873253517,8.07980924747,13.2075161042
 03/18  12:00:00,16.2457303345,0.201052705269,0.0,0.0,3.10526160149,12.9394160272,16.0520356135,4.53927571966,11.5127598938
 03/18  13:00:00,15.7149452707,0.111811103477,0.0,0.0,3.10526160149,12.4978725653,12.7217852238,2.48009248782,10.241692736
 03/18  14:00:00,15.5088779562,0.0529249429574,0.0,0.0,3.10526160149,12.3506914113,10.131877386,1.16125180774,8.97062557822
 03/18  15:00:00,16.8299872166,0.00902475008935,0.0,0.0,4.02872759285,12.7922348732,10.4367986635,0.195105927478,10.241692736
 03/18  16:00:00,24.3322322975,0.0132371671171,0.0476792764313,0.0,6.50191812146,17.7693977319,11.9364489464,0.0,11.9364489464
 03/18  17:00:00,31.6981146352,0.0441425832811,0.152015722456,0.0,8.38069375907,23.1212625696,15.7496504198,0.0,15.7496504198
 03/18  18:00:00,34.8112268762,0.0361798269513,0.119357890259,0.0,10.6415932552,23.1212625696,18.5036292616,0.0,18.5036292616
 03/18  19:00:00,38.1876629497,0.0159365523063,0.0211485500209,0.0,12.3080778603,20.4854999863,17.8715834363,0.215332279816,17.6562511564
 03/18  20:00:00,37.7476624097,0.0372054554809,0.0,0.0,12.456681583,19.8967753704,17.0566964318,0.883356959464,16.1733394724
 03/18  21:00:00,32.3432078289,0.0962518967053,0.0,0.0,9.18739968257,17.702556249,15.5224583997,2.31494229555,13.2075161042
 03/18  22:00:00,25.5077081846,0.196064814121,0.0,0.0,5.91811778209,14.0365255879,16.3134419857,4.80068209187,11.5127598938
 03/18  23:00:00,19.7519678662,0.336833567119,0.0,0.0,3.54045821811,10.5176760807,14.7300662598,8.30157499713,6.42849126265
 03/18  24:00:00,16.1870120066,0.475133263214,0.0,0.0,2.55330491699,7.80157382632,13.6580517953,11.6782955849,1.97975621039
 03/19  01:00:00,15.7879186908,0.664764563371,0.0,0.0,2.55330491699,7.21284921042,17.7855991329,16.6537825505,1.13181658234
 03/19  02:00:00,15.6056727851,0.776880965648,0.0,0.0,2.55330491699,6.91848690247,20.0252403461,19.5285683112,0.496672034908
 03/19  03:00:00,15.4844780556,0.802867390116,0.0,0.0,2.55330491699,6.7713057485,20.4636330985,19.9669723093,0.496660789164
 03/19  04:00:00,17.5951127484,0.837008635177,0.0,0.0,3.82705111198,7.57405300124,21.8732693043,20.7417250308,1.13154427347
 03/19  05:00:00,22.1181772426,0.821460667408,0.0,0.0,6.02426329834,9.91545327661,26.2278956813,20.230976559,5.99691912233
 03/19  06:00:00,26.5091398572,0.787005535202,0.0,0.0,6.51253267309,14.7454349813,39.5070539828,19.3412634897,20.1657904931
 03/19  07:00:00,24.7304368104,0.746865882135,0.0,0.0,6.01364874671,17.9699221805,39.7950469254,18.3606138466,21.4344330788
 03/19  08:00:00,22.5047656146,0.719829441562,0.0,0.0,3.66783283761,18.1171033345,38.155121289,17.5666661998,20.5884550892
 03/19  09:00:00,19.5619319052,0.600627572636,0.0,0.0,3.10526160149,15.8560427302,32.38599142,14.3354682178,18.0505232021
 03/19  10:00:00,16.5017619996,0.457084370136,0.0,0.0,3.10526160149,12.9394160272,27.0715955663,10.7130269549,16.3585686114
 03/19  11:00:00,16.5315714619,0.339712678612,0.0,0.0,3.10526160149,13.0865971812,21.0587117076,7.87255795372,13.1861537539
 03/19  12:00:00,16.2868284572,0.240422701151,0.00172812684543,0.0,3.10526160149,12.9394160272,17.0052775332,5.51107836994,11.4941991632
 03/19  13:00:00,15.8188175122,0.177826903823,0.037856441149,0.0,3.10526160149,12.4978725653,14.0208261101,3.79559288985,10.2252332202
 03/19  14:00:00,15.702143556,0.137366014217,0.108824528638,0.0,3.10526160149,12.3506914113,11.3326935071,2.37642622984,8.95626727723
 03/19  15:00:00,17.0798235973,0.108846082022,0.150015048753,0.0,4.02872759285,12.7922348732,11.6663076467,1.44107442646,10.2252332202
 03/19  16:00:00,24.5546423669,0.0866666006851,0.196659912338,0.0,6.50191812146,17.7693977319,12.5545778497,0.637390038765,11.9171878109
 03/19  17:00:00,31.9378176558,0.10283366545,0.33302766092,0.0,8.38069375907,23.1212625696,15.8149483839,0.0908627439433,15.7240856399
 03/19  18:00:00,35.1095404628,0.10664549512,0.347205808652,0.0,10.6415932552,23.1212625696,18.5231364925,0.0496246427084,18.4735118498
 03/19  19:00:00,38.4318072017,0.0782074626166,0.203021891668,0.0,12.3080778603,20.4854999863,17.9684480124,0.340913457956,17.6275345545
 03/19  20:00:00,37.9433455679,0.0871538093879,0.145734804337,0.0,12.456681583,19.8967753704,17.0737393026,0.926665014991,16.1470742876
 03/19  21:00:00,32.4684907755,0.0949263926347,0.126608450701,0.0,9.18739968257,17.702556249,14.4410215173,1.25486776338,13.1861537539
 03/19  22:00:00,25.4891748399,0.139080565327,0.0384509040474,0.0,5.91811778209,14.0365255879,14.4223691644,2.92817000113,11.4941991632
 03/19  23:00:00,19.6696790537,0.254544754593,0.0,0.0,3.54045821811,10.5176760807,12.3648452429,5.94650985169,6.41833539121
 03/19  24:00:00,16.0599636982,0.34808495478,0.0,0.0,2.55330491699,7.80157382632,10.1928754364,8.21592084568,1.97695459068
 03/20  01:00:00,15.5641057192,0.440951591794,0.0,0.0,2.55330491699,7.21284921042,11.6501674525,10.5197671853,1.13040026729
 03/20  02:00:00,15.3069109037,0.478119084257,0.0,0.0,2.55330491699,6.91848690247,11.8547858611,11.3584687358,0.496317125304
 03/20  03:00:00,15.2089992034,0.527388537921,0.0,0.0,2.55330491699,6.7713057485,13.0316463412,12.5353407535,0.496305587736
 03/20  04:00:00,17.2821458813,0.524041768061,0.0,0.0,3.82705111198,7.57405300124,13.4694450068,12.339324112,1.13012089481
 03/20  05:00:00,21.8149793232,0.518262747972,0.0,0.0,6.02426329834,9.91545327661,18.1373608143,12.1501088276,5.98725198665
 03/20  06:00:00,26.2029827433,0.480848421346,0.0,0.0,6.51253267309,14.7454349813,31.3842204101,11.2522247709,20.1319956392
 03/20  07:00:00,24.6062157103,0.429115419628,0.0,0.0,6.01364874671,18.163451543,31.3798448119,9.98137341382,21.3984713981
 03/20  08:00:00,23.9387272133,0.7073774715,0.0,0.0,4.35151303671,18.8798367041,30.137352467,9.58342061241,20.5539318545
 03/20  09:00:00,21.0165861389,0.608868237603,0.0,0.0,3.78894180059,16.6187760998,25.1642347671,7.14391939529,18.0203153718
 03/20  10:00:00,18.0888841371,0.511759274755,0.0860336641998,0.0,3.78894180059,13.7021493968,20.6306891031,4.2994513857,16.3312377174
 03/20  11:00:00,18.4179389319,0.470977208975,0.308689370959,0.0,3.78894180059,13.8493305508,15.191072275,2.02685515974,13.1642171152
 03/20  12:00:00,18.3994427373,0.488658464105,0.582953139347,0.0,3.69398621738,13.6338449159,12.4070893424,0.93194988162,11.4751394608
 03/20  13:00:00,18.4542482882,0.515268485222,0.889432067068,0.0,3.78894180059,13.2606059349,10.3989691869,0.190637966968,10.2083312199
 03/20  14:00:00,18.5612990815,0.553426128323,1.10550637124,0.0,3.78894180059,13.1134247809,8.9415229791,0.0,8.9415229791
 03/20  15:00:00,19.8753929722,0.546839243981,1.06117769294,0.0,4.71240779196,13.5549682428,10.2083312199,0.0,10.2083312199
 03/20  16:00:00,27.3661304499,0.556604694168,1.09179633313,0.0,7.18559832057,18.5321311015,11.8974088744,0.0,11.8974088744
 03/20  17:00:00,33.1780059545,0.317378690002,1.16514157264,0.0,8.38069375907,23.3147919321,15.6978335969,0.0,15.6978335969
 03/20  18:00:00,35.8914730481,0.279687875296,0.956096013838,0.0,10.6415932552,23.1212625696,18.4425847854,0.0,18.4425847854
 03/20  19:00:00,38.9710693167,0.196217651676,0.624273817595,0.0,12.3080778603,20.4854999863,17.5980459582,0.0,17.5980459582
 03/20  20:00:00,38.289905968,0.143688179329,0.435760834509,0.0,12.456681583,19.8967753704,16.1201030105,0.0,16.1201030105
 03/20  21:00:00,32.5784940224,0.0870483790198,0.244489711204,0.0,9.18739968257,17.702556249,13.2227845827,0.0585674675041,13.1642171152
 03/20  22:00:00,25.5190757917,0.0836804469368,0.12375197428,0.0,5.91811778209,14.0365255879,12.4293202493,0.95418078851,11.4751394608
 03/20  23:00:00,19.615047396,0.16522204319,0.0346910537216,0.0,3.54045821811,10.5176760807,10.1129758787,3.70506938129,6.40790649741
