Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/20  24:00:00,16.0229931044,0.311114361052,0.0,0.0,2.55330491699,7.80157382632,9.61097880912,7.63690115466,1.97407765446
 03/21  01:00:00,15.5427562026,0.419602075143,0.0,0.0,2.55330491699,7.21284921042,11.3971879603,10.2682415287,1.12894643158
 03/21  02:00:00,15.3351608768,0.506369057282,0.0,0.0,2.55330491699,6.91848690247,12.8632414791,12.3672886312,0.495952847904
 03/21  03:00:00,15.2765483507,0.594937685189,0.0,0.0,2.55330491699,6.7713057485,15.0900258087,14.5940847859,0.495941022779
 03/21  04:00:00,17.4285980108,0.670493897537,0.0,0.0,3.82705111198,7.57405300124,17.6602277938,16.5315676948,1.12866009898
 03/21  05:00:00,22.0027699229,0.706053347677,0.0,0.0,6.02426329834,9.91545327661,23.4214227527,17.4440896776,5.97733307512
 03/21  06:00:00,26.4085019696,0.686367647573,0.0,0.0,6.51253267309,14.7454349813,36.9708518542,16.87352609,20.0973257642
 03/21  07:00:00,24.808468373,0.631368082318,0.0,0.0,6.01364874671,18.163451543,36.7355533436,15.3739744329,21.3615789107
 03/21  08:00:00,24.0873610676,0.856011325874,0.0,0.0,4.35151303671,18.8798367041,33.9232778026,13.4047627572,20.5185150455
 03/21  09:00:00,21.1124539987,0.693813239913,0.0109228575032,0.0,3.78894180059,16.6187760998,27.1019356726,9.11261000871,17.9893256639
 03/21  10:00:00,18.2632217047,0.583784968073,0.188345538545,0.0,3.78894180059,13.7021493968,21.5923280759,5.28912866573,16.3031994102
 03/21  11:00:00,18.681782779,0.538519533872,0.504990893144,0.0,3.78894180059,13.8493305508,15.6985712411,2.55685855662,13.1417126845
 03/21  12:00:00,18.6124256634,0.534000336741,0.750594192795,0.0,3.69398621738,13.6338449159,12.5536639171,1.09807748634,11.4555864308
 03/21  13:00:00,18.6534829376,0.558418677169,1.04551652451,0.0,3.78894180059,13.2606059349,10.448848074,0.257856333493,10.1909917405
 03/21  14:00:00,18.5630784772,0.557956495889,1.1027553994,0.0,3.78894180059,13.1134247809,8.92837546194,0.00197841172237,8.92639705022
 03/21  15:00:00,19.774659963,0.52704654469,0.980237383074,0.0,4.71240779196,13.5549682428,10.1909917405,0.0,10.1909917405
 03/21  16:00:00,26.9006756031,0.474015388665,0.708930791826,0.0,7.18559832057,18.5321311015,11.8771179942,0.0,11.8771179942
 03/21  17:00:00,32.4243294651,0.175127096975,0.553716676235,0.0,8.38069375907,23.3147919321,15.670902065,0.0,15.670902065
 03/21  18:00:00,35.426249038,0.185945911079,0.584613967912,0.0,10.6415932552,23.1212625696,18.4108572273,0.0,18.4108572273
 03/21  19:00:00,38.7124343773,0.13961855274,0.422237977101,0.0,12.3080778603,20.4854999863,17.5818291063,0.0140350058241,17.5677941004
 03/21  20:00:00,38.1116914896,0.112060799531,0.289173735858,0.0,12.456681583,19.8967753704,16.4120341579,0.319600529431,16.0924336284
 03/21  21:00:00,32.599091842,0.107169875691,0.244966034143,0.0,9.18739968257,17.702556249,13.7250295688,0.583316884284,13.1417126845
 03/21  22:00:00,25.6125292358,0.133902655355,0.166983209892,0.0,5.91811778209,14.0365255879,13.2817884147,1.82620198389,11.4555864308
 03/21  23:00:00,19.7064540153,0.21141906677,0.0799006493817,0.0,3.54045821811,10.5176760807,10.7330769169,4.33586924722,6.39720766966
 03/21  24:00:00,16.0406901954,0.319465975553,0.00934547641491,0.0,2.55330491699,7.80157382632,9.53887766428,7.56775141058,1.9711262537
 03/22  01:00:00,15.5365978213,0.413443693871,0.0,0.0,2.55330491699,7.21284921042,11.0725124804,9.9450569753,1.12745550514
 03/22  02:00:00,15.3476323551,0.518840535638,0.0,0.0,2.55330491699,6.91848690247,13.1033439827,12.6077646723,0.495579310478
 03/22  03:00:00,15.2828810697,0.601270404197,0.0,0.0,2.55330491699,6.7713057485,15.210127884,14.7145606818,0.495567202162
 03/22  04:00:00,17.3931051439,0.63500103064,0.0,0.0,3.82705111198,7.57405300124,16.6177783996,15.4906160812,1.12716231834
 03/22  05:00:00,21.9184008705,0.621684295278,0.0,0.0,6.02426329834,9.91545327661,20.9982149486,15.0310496231,5.96716532544
 03/22  06:00:00,26.294672575,0.57253825295,0.0,0.0,6.51253267309,14.7454349813,33.7522912299,13.6905000939,20.061791136
 03/22  07:00:00,24.74687382,0.56977352937,0.0,0.0,6.01364874671,18.163451543,34.9255776625,13.6018111204,21.3237665421
 03/22  08:00:00,24.1712712842,0.9399215424,0.0,0.0,4.35151303671,18.8798367041,36.0201611639,15.5379460136,20.4822151503
 03/22  09:00:00,21.4159598681,1.00824196681,0.0,0.0,3.78894180059,16.6187760998,35.3366628477,17.3790995922,17.9575632556
 03/22  10:00:00,18.5010104759,1.00991927776,0.0,0.0,3.78894180059,13.7021493968,33.6936791424,17.4192171493,16.2744619931
 03/22  11:00:00,18.6044193067,0.96614695473,0.0,0.0,3.78894180059,13.8493305508,29.3127237449,16.1940766188,13.1186471261
 03/22  12:00:00,18.24556875,0.917737616209,0.0,0.0,3.69398621738,13.6338449159,26.3111312638,14.8755854002,11.4355458636
 03/22  13:00:00,17.9454125113,0.895864775404,0.0,0.0,3.78894180059,13.2606059349,24.4749360165,14.3017160997,10.1732199168
 03/22  14:00:00,17.7274822783,0.825115696389,0.0,0.0,3.78894180059,13.1134247809,21.3751419983,12.4642480283,8.91089396998
 03/22  15:00:00,18.959420699,0.692044663732,0.0,0.0,4.71240779196,13.5549682428,19.3419451773,9.16872526053,10.1732199168
 03/22  16:00:00,26.3457043944,0.611915833875,0.016059137902,0.0,7.18559832057,18.5321311015,18.9937612974,7.1374401182,11.8563211792
 03/22  17:00:00,32.0538971597,0.28450386994,0.0739075978747,0.0,8.38069375907,23.3147919321,21.6245433358,5.98124431609,15.6432990197
 03/22  18:00:00,35.0378341667,0.27612857195,0.106016435729,0.0,10.6415932552,23.1212625696,23.9550001441,5.57666157295,18.3783385712
 03/22  19:00:00,38.544947025,0.315831501788,0.0785376757853,0.0,12.3080778603,20.4854999863,24.3029370773,6.76614913736,17.53678794
 03/22  20:00:00,38.1264382122,0.367571436977,0.0484098210506,0.0,12.456681583,19.8967753704,24.3537334814,8.28965914604,16.0640743353
 03/22  21:00:00,32.6890693197,0.426092581339,0.0160208061587,0.0,9.18739968257,17.702556249,23.1171528579,9.99850573181,13.1186471261
 03/22  22:00:00,25.847165178,0.535521807527,0.0,0.0,5.91811778209,14.0365255879,24.305809981,12.8702641173,11.4355458636
 03/22  23:00:00,20.0844143827,0.669280083574,0.0,0.0,3.54045821811,10.5176760807,22.6900616306,16.3038195542,6.38624207633
 03/22  24:00:00,16.484870575,0.772991831648,0.0,0.0,2.55330491699,7.80157382632,20.8893035861,18.9212023237,1.96810126244
 03/23  01:00:00,15.9775190311,0.85436490365,0.0,0.0,2.55330491699,7.21284921042,22.115180244,20.9892523151,1.12592792891
 03/23  02:00:00,15.7421014394,0.913309619971,0.0,0.0,2.55330491699,6.91848690247,22.9495610064,22.4543643829,0.495196623545
 03/23  03:00:00,15.6334472003,0.951836534785,0.0,0.0,2.55330491699,6.7713057485,23.8740264359,23.3788421994,0.4951842365
 03/23  04:00:00,17.7451087001,0.987004586807,0.0,0.0,3.82705111198,7.57405300124,25.4372154294,24.3115874332,1.12562799621
 03/23  05:00:00,22.2659568003,0.969240225047,0.0,0.0,6.02426329834,9.91545327661,29.8185702904,23.8618185414,5.956751749
 03/23  06:00:00,26.6321571468,0.910022824765,0.0,0.0,6.51253267309,14.7454349813,42.3851601678,22.3597578893,20.0254022785
 03/23  07:00:00,24.9878207565,0.810720465829,0.0,0.0,6.01364874671,18.163451543,41.0648861986,19.7798407087,21.2850454899
 03/23  08:00:00,24.2782828969,1.04693315511,0.0,0.0,4.35151303671,18.8798367041,38.5889899744,18.1439470554,20.445042919
 03/23  09:00:00,21.2684859497,0.860768048425,0.0,0.0,3.78894180059,16.6187760998,31.1097544566,13.1847169035,17.9250375531
 03/23  10:00:00,18.175733762,0.66463519144,0.0200073724207,0.0,3.78894180059,13.7021493968,24.4598441871,8.21481021052,16.2450339766
 03/23  11:00:00,18.3928578918,0.56871264052,0.185872899303,0.0,3.78894180059,13.8493305508,18.0623466012,4.96731933053,13.0950272707
 03/23  12:00:00,18.2103141055,0.518741341892,0.363741629787,0.0,3.69398621738,13.6338449159,14.2922241665,2.87720047228,11.4150236942
 03/23  13:00:00,18.1469238989,0.51028548355,0.587090679392,0.0,3.78894180059,13.2606059349,11.8521542308,1.69713321893,10.1550210118
 03/23  14:00:00,18.1357846519,0.498418231817,0.734999838235,0.0,3.78894180059,13.1134247809,9.60809797914,0.713079649659,8.89501832949
 03/23  15:00:00,19.6045554098,0.495488851454,0.841690523075,0.0,4.71240779196,13.5549682428,10.2133120464,0.0582910345429,10.1550210118
 03/23  16:00:00,27.1341455054,0.511842487104,0.904573595648,0.0,7.18559832057,18.5321311015,11.8350245883,0.0,11.8350245883
 03/23  17:00:00,32.7913388097,0.242912299246,0.852940818552,0.0,8.38069375907,23.3147919321,15.6150326354,0.0,15.6150326354
 03/23  18:00:00,35.7080669445,0.238748423502,0.813629362022,0.0,10.6415932552,23.1212625696,18.3450384472,0.0,18.3450384472
 03/23  19:00:00,38.9029437097,0.177742351416,0.574623510881,0.0,12.3080778603,20.4854999863,17.505036659,0.0,17.505036659
 03/23  20:00:00,38.1902154622,0.119121494345,0.360637013666,0.0,12.456681583,19.8967753704,16.0445919715,0.00955844191618,16.0350335295
 03/23  21:00:00,32.5297696141,0.0910118986218,0.19180178331,0.0,9.18739968257,17.702556249,13.6620302424,0.567002971688,13.0950272707
 03/23  22:00:00,25.5491671624,0.15249301239,0.0850307795461,0.0,5.91811778209,14.0365255879,14.3286294086,2.9136057144,11.4150236942
 03/23  23:00:00,19.6727067519,0.238585547001,0.0189869057363,0.0,3.54045821811,10.5176760807,11.9783842083,5.60337124358,6.37501296476
 03/23  24:00:00,16.0879317432,0.376052999808,0.0,0.0,2.55330491699,7.80157382632,11.1031410388,9.13813746228,1.96500357648
 03/24  01:00:00,15.620908543,0.497754415548,0.0,0.0,2.55330491699,7.21284921042,13.2881204106,12.1637562559,1.12436415474
 03/24  02:00:00,15.3836808082,0.554888988746,0.0,0.0,2.55330491699,6.91848690247,13.9739760278,13.4791711275,0.494804900337
 03/24  03:00:00,15.299952003,0.618341337525,0.0,0.0,2.55330491699,6.7713057485,15.5185251779,15.0237329387,0.494792239122
 03/24  04:00:00,17.435527646,0.67742353277,0.0,0.0,3.82705111198,7.57405300124,17.6394375703,16.5153799836,1.12405758672
 03/24  05:00:00,21.9883361702,0.69161959502,0.0,0.0,6.02426329834,9.91545327661,22.7938993909,16.847803961,5.94609542993
 03/24  06:00:00,25.5012884087,0.671987420059,0.0,0.0,6.51253267309,14.7454349813,36.3317103428,16.3435403741,19.9881699687
 03/24  07:00:00,24.788683654,0.611583363358,0.0,0.0,6.01364874671,18.163451543,35.9790987899,14.7336715688,21.2454272212
 03/24  08:00:00,24.0448140821,0.813464340299,0.0,0.0,4.35151303671,18.8798367041,32.6042719168,12.1972625572,20.4070093596
 03/24  09:00:00,21.0710288842,0.625441571363,0.0378694116175,0.0,3.78894180059,16.6187760998,25.0922829465,7.20052475786,17.8917581886
 03/24  10:00:00,18.378832795,0.532665705813,0.355075891044,0.0,3.78894180059,13.7021493968,19.5332023555,3.3182782801,16.2149240754
 03/24  11:00:00,18.9806375534,0.540560857958,0.801804343491,0.0,3.78894180059,13.8493305508,14.3910626937,1.32020258052,13.0708601131
 03/24  12:00:00,19.191516248,0.594801461112,1.26888365301,0.0,3.69398621738,13.6338449159,11.618559571,0.22453357101,11.3940259999
 03/24  13:00:00,19.3679692434,0.65835219203,1.66006931547,0.0,3.78894180059,13.2606059349,10.136400415,0.0,10.136400415
 03/24  14:00:00,19.6329471941,0.728045414325,2.00253519788,0.0,3.78894180059,13.1134247809,8.87877483015,0.0,8.87877483015
 03/24  15:00:00,21.3667574383,0.803868090607,2.29551331241,0.0,4.71240779196,13.5549682428,10.136400415,0.0,10.136400415
 03/24  16:00:00,29.1203380171,0.871703979422,2.53090461503,0.0,7.18559832057,18.5321311015,11.8132345282,0.0,11.8132345282
 03/24  17:00:00,35.3702403939,0.739782114739,2.93497258729,0.0,8.38069375907,23.3147919321,15.5861112829,0.0,15.5861112829
 03/24  18:00:00,37.8913504163,0.686582656189,2.54907860108,0.0,10.6415932552,23.1212625696,18.3109667169,0.0,18.3109667169
 03/24  19:00:00,40.287855925,0.484629840312,1.65264823722,0.0,12.3080778603,20.4854999863,17.4725496603,0.0,17.4725496603
 03/24  20:00:00,39.2334665284,0.358080803989,1.16492877017,0.0,12.456681583,19.8967753704,16.0053198112,0.0,16.0053198112
 03/24  21:00:00,33.254255796,0.243207200796,0.764092662988,0.0,9.18739968257,17.702556249,13.0708601131,0.0,13.0708601131
 03/24  22:00:00,25.9075334289,0.14641286147,0.449477196954,0.0,5.91811778209,14.0365255879,11.3940259999,0.0,11.3940259999
 03/24  23:00:00,19.7614787653,0.0851225160567,0.261221950082,0.0,3.54045821811,10.5176760807,6.36854456752,0.00502090716878,6.36352366035
 03/24  24:00:00,15.9138007524,0.0550403153856,0.146881693649,0.0,2.55330491699,7.80157382632,2.14249977795,0.180665664749,1.9618341132
 03/25  01:00:00,15.2751277375,0.0535730253516,0.0984005846846,0.0,2.55330491699,7.21284921042,1.63049454714,0.507729901947,1.12276464519
 03/25  02:00:00,14.9665453272,0.0811871758044,0.0565663319562,0.0,2.55330491699,6.91848690247,1.98208803164,1.48768377487,0.494404256767
 03/25  03:00:00,14.8382711747,0.129442774786,0.0272177344501,0.0,2.55330491699,6.7713057485,3.34555827283,2.8511669468,0.494391326034
 03/25  04:00:00,16.9420773839,0.155834307382,0.0281389632482,0.0,3.82705111198,7.57405300124,4.52975685426,3.40730529952,1.12245155474
 03/25  05:00:00,21.5074787867,0.154147453648,0.0566147578062,0.0,6.02426329834,9.91545327661,9.01689269578,3.08169317152,5.93519952425
 03/25  06:00:00,25.0870930751,0.166331030996,0.0914610554695,0.0,6.51253267309,14.7454349813,23.0400062248,3.08990099162,19.9501052332
 03/25  07:00:00,24.2725471972,0.123332738214,0.165643530751,0.0,6.01364874671,17.9699221805,22.8209046955,1.61598122709,21.2049234684
 03/25  08:00:00,22.1624540219,0.100378018578,0.277139830303,0.0,3.66783283761,18.1171033345,20.8694910811,0.501365345644,20.3681257355
 03/25  09:00:00,19.9190560302,0.196482806203,0.761268891459,0.0,3.10526160149,15.8560427302,17.8776245981,0.0198895806467,17.8577350175
 03/25  10:00:00,17.7714073897,0.341341905878,1.38538785439,0.0,3.10526160149,12.9394160272,16.1841412063,0.0,16.1841412063
 03/25  11:00:00,18.3481862841,0.413622809297,1.74270469153,0.0,3.10526160149,13.0865971812,13.0461528103,0.0,13.0461528103
 03/25  12:00:00,18.9227373285,0.544756782834,2.3333029165,0.0,3.10526160149,12.9394160272,11.3725589991,0.0,11.3725589991
 03/25  13:00:00,19.3147667458,0.700184669813,3.01144790877,0.0,3.10526160149,12.4978725653,10.1173636407,0.0,10.1173636407
 03/25  14:00:00,19.2696873168,0.717585429802,3.09614887381,0.0,3.10526160149,12.3506914113,8.86216828233,0.0,8.86216828233
 03/25  15:00:00,20.6326561483,0.727924431309,3.08376925044,0.0,4.02872759285,12.7922348732,10.1173636407,0.0,10.1173636407
 03/25  16:00:00,28.3222673067,0.780496896822,3.27045455599,0.0,6.50191812146,17.7693977319,11.7909574519,0.0,11.7909574519
 03/25  17:00:00,36.1269672028,0.907390653298,3.7176202201,0.0,8.38069375907,23.1212625696,15.5565435271,0.0,15.5565435271
 03/25  18:00:00,39.1697391941,0.918833525408,3.59521650973,0.0,10.6415932552,23.1212625696,18.2761334703,0.0,18.2761334703
 03/25  19:00:00,41.8503650926,0.77944266464,2.92034458058,0.0,12.3080778603,20.4854999863,17.4393365647,0.0,17.4393365647
 03/25  20:00:00,40.6139099382,0.633739657812,2.26971332616,0.0,12.456681583,19.8967753704,15.9749419799,0.0,15.9749419799
 03/25  21:00:00,34.4731112769,0.497136692416,1.72901865233,0.0,9.18739968257,17.702556249,13.0461528103,0.0,13.0461528103
 03/25  22:00:00,26.7584503236,0.329975897986,1.11683105514,0.0,5.91811778209,14.0365255879,11.3725589991,0.0,11.3725589991
 03/25  23:00:00,20.3648180337,0.218767549314,0.730916185222,0.0,3.54045821811,10.5176760807,6.35177756555,0.0,6.35177756555
 03/25  24:00:00,16.3169110594,0.140700185591,0.464332130378,0.0,2.55330491699,7.80157382632,1.95859381119,0.0,1.95859381119
 03/26  01:00:00,15.5517854267,0.10075322977,0.327878069511,0.0,2.55330491699,7.21284921042,1.12112987346,0.0,1.12112987346
 03/26  02:00:00,15.1586397827,0.0775995258093,0.252248437441,0.0,2.55330491699,6.91848690247,0.493994811395,0.0,0.493994811395
 03/26  03:00:00,14.8871763318,0.0507063869346,0.154859279389,0.0,2.55330491699,6.7713057485,0.533909676112,0.0399280602235,0.493981615889
 03/26  04:00:00,16.8945193639,0.04143928019,0.0949759704396,0.0,3.82705111198,7.57405300124,1.3631338389,0.242323463232,1.12081037567
 03/26  05:00:00,21.4478588653,0.053118199757,0.09802409029,0.0,6.02426329834,9.91545327661,6.39494852066,0.470881261747,5.92406725891
 03/26  06:00:00,25.0605886944,0.079703511292,0.151584194404,0.0,6.51253267309,14.7454349813,20.5527039295,0.641484584501,19.911219345
 03/26  07:00:00,24.3791579901,0.109234719162,0.286352342706,0.0,6.01364874671,17.9699221805,21.5235525662,0.360006339775,21.1635462264
 03/26  08:00:00,22.4680134012,0.161275212532,0.521802015629,0.0,3.66783283761,18.1171033345,20.4907040056,0.162300443991,20.3284035616
 03/26  09:00:00,20.300444877,0.286659212928,1.05248133155,0.0,3.10526160149,15.8560427302,17.8241075377,0.00112942239395,17.8229781153
 03/26  10:00:00,18.3305199157,0.461856646229,1.82398564008,0.0,3.10526160149,12.9394160272,16.1526944853,0.0,16.1526944853
 03/26  11:00:00,19.3216897588,0.608377702987,2.52145327256,0.0,3.10526160149,13.0865971812,13.020912679,0.0,13.020912679
 03/26  12:00:00,19.8273908402,0.728724303047,3.05398890793,0.0,3.10526160149,12.9394160272,11.3506290489,0.0,11.3506290489
 03/26  13:00:00,19.7317271045,0.79798119958,3.33061173768,0.0,3.10526160149,12.4978725653,10.0979163264,0.0,10.0979163264
 03/26  14:00:00,19.0770998789,0.704581899951,2.91656496571,0.0,3.10526160149,12.3506914113,8.8452036039,0.0,8.8452036039
 03/26  15:00:00,21.1574170696,0.837763686522,3.49869091654,0.0,4.02872759285,12.7922348732,10.0979163264,0.0,10.0979163264
 03/26  16:00:00,29.1495027242,0.95299642727,3.92519044305,0.0,6.50191812146,17.7693977319,11.7681999565,0.0,11.7681999565
 03/26  17:00:00,36.9568706235,1.08616865274,4.36874564129,0.0,8.38069375907,23.1212625696,15.526338124,0.0,15.526338124
 03/26  18:00:00,40.4474604137,1.16321811457,4.62855314015,0.0,10.6415932552,23.1212625696,18.2405490228,0.0,18.2405490228
 03/26  19:00:00,42.6389349816,0.951359509898,3.53699762432,0.0,12.3080778603,20.4854999863,17.4054072078,0.0,17.4054072078
 03/26  20:00:00,40.9882744816,0.734563152691,2.54325437474,0.0,12.456681583,19.8967753704,15.9439090315,0.0,15.9439090315
 03/26  21:00:00,34.9651605296,0.615194888882,2.10300970852,0.0,9.18739968257,17.702556249,13.020912679,0.0,13.020912679
 03/26  22:00:00,27.0191886894,0.397854250182,1.30969106875,0.0,5.91811778209,14.0365255879,11.3506290489,0.0,11.3506290489
 03/26  23:00:00,20.3895718973,0.234294464629,0.740143133559,0.0,3.54045821811,10.5176760807,6.33977815886,0.0,6.33977815886
 03/26  24:00:00,16.3195996598,0.146411811456,0.461309104946,0.0,2.55330491699,7.80157382632,1.95528363003,0.0,1.95528363003
 03/27  01:00:00,15.4289045776,0.0772141117849,0.228536338354,0.0,2.55330491699,7.21284921042,1.18796349721,0.0685031739732,1.11946032323
 03/27  02:00:00,14.977770426,0.0461956743345,0.102782932153,0.0,2.55330491699,6.91848690247,0.776601047062,0.283024361668,0.493576685394
 03/27  03:00:00,14.8118431072,0.111474266805,0.0187581749472,0.0,2.55330491699,6.7713057485,3.11442487677,2.62086164682,0.493563229947
 03/27  04:00:00,17.0170483319,0.258944218673,0.0,0.0,3.82705111198,7.57405300124,7.58374199318,6.46460745784,1.11913453534
 03/27  05:00:00,21.6621180109,0.36540143564,0.0,0.0,6.02426329834,9.91545327661,15.0537828325,9.1410809017,5.91270193081
 03/27  06:00:00,25.2712422545,0.441941265846,0.0,0.0,6.51253267309,14.7454349813,30.940318681,11.0687948604,19.8715238206
 03/27  07:00:00,24.6913105259,0.51421023525,0.0,0.0,6.01364874671,18.163451543,34.0354454924,12.9141377437,21.1213077487
 03/27  08:00:00,24.1252261567,0.893876414905,0.0,0.0,4.35151303671,18.8798367041,35.4365859256,15.1487313242,20.2878546014
 03/27  09:00:00,21.276334019,0.868616117799,0.0,0.0,3.78894180059,16.6187760998,32.1396065843,14.3521088092,17.7874977751
 03/27  10:00:00,18.3311513177,0.799200180342,0.0408599392606,0.0,3.78894180059,13.7021493968,28.173704608,12.0531113829,16.1205932251
 03/27  11:00:00,18.5464117641,0.755023067994,0.153116344114,0.0,3.78894180059,13.8493305508,22.8145195214,9.81937232761,12.9951471938
 03/27  12:00:00,18.2776709186,0.701458150199,0.248381634522,0.0,3.69398621738,13.6338449159,18.9620857123,7.63384306848,11.3282426438
 03/27  13:00:00,18.1174640884,0.657130488198,0.41078586427,0.0,3.78894180059,13.2606059349,15.5179867431,5.43992251177,10.0780642313
 03/27  14:00:00,18.0981592378,0.623717349494,0.572075306394,0.0,3.78894180059,13.1134247809,12.4035364615,3.57565064267,8.8278858188
 03/27  15:00:00,19.5364402986,0.591935164785,0.677129098568,0.0,4.71240779196,13.5549682428,12.2127275253,2.13466329401,10.0780642313
 03/27  16:00:00,27.0626274702,0.5674008464,0.777497201233,0.0,7.18559832057,18.5321311015,12.6737552088,0.928786427535,11.7449687813
 03/27  17:00:00,32.859494763,0.288845728646,0.875163342535,0.0,8.38069375907,23.3147919321,15.663687141,0.168183122189,15.4955040188
 03/27  18:00:00,34.9392369559,0.294587696428,0.881793433791,0.0,10.6415932552,23.1212625696,18.3301020461,0.125878133539,18.2042239126
 03/27  19:00:00,39.1432010878,0.257254135327,0.735369105061,0.0,12.3080778603,20.4854999863,17.6526456967,0.281874059077,17.3707716376
 03/27  20:00:00,38.5739690929,0.237641985371,0.625870153369,0.0,12.456681583,19.8967753704,16.5428723212,0.630642164841,15.9122301563
 03/27  21:00:00,32.9818819336,0.222827768366,0.512098233083,0.0,9.18739968257,17.702556249,14.1536443276,1.1584971338,12.9951471938
 03/27  22:00:00,25.7914190805,0.219628013631,0.260147696333,0.0,5.91811778209,14.0365255879,14.3685604099,3.04031776605,11.3282426438
 03/27  23:00:00,19.8265507574,0.292147965479,0.119268492844,0.0,3.54045821811,10.5176760807,12.2085767678,5.88104777402,6.32752899378
 03/27  24:00:00,16.1380248162,0.369927748423,0.0562183244312,0.0,2.55330491699,7.80157382632,10.2348957147,8.28299116464,1.95190455001
 03/28  01:00:00,15.5712782316,0.426936346128,0.0211877579888,0.0,2.55330491699,7.21284921042,11.0613713745,9.94361488597,1.1177564885
 03/28  02:00:00,15.3289853573,0.500193537834,0.0,0.0,2.55330491699,6.91848690247,12.4518853603,11.9587353577,0.493150002513
 03/28  03:00:00,15.2235973374,0.541986671938,0.0,0.0,2.55330491699,6.7713057485,13.4599106294,12.9667743373,0.493136292045
 03/28  04:00:00,17.3555014867,0.597397373466,0.0,0.0,3.82705111198,7.57405300124,15.5020379649,14.384613435,1.11742452985
 03/28  05:00:00,21.9319366632,0.635220087951,0.0,0.0,6.02426329834,9.91545327661,21.2863661185,15.3852592126,5.90110690587
 03/28  06:00:00,25.460499361,0.631198372375,0.0,0.0,6.51253267309,14.7454349813,35.1486332931,15.3176028773,19.8310304158
 03/28  07:00:00,24.7511324063,0.572375207659,0.0016569079555,0.0,6.01364874671,18.163451543,34.8342702243,13.7560496805,21.0782205438
 03/28  08:00:00,24.0457479509,0.809448880071,0.00494932912047,0.0,4.35151303671,18.8798367041,32.3637340022,12.1172431392,20.246490863
 03/28  09:00:00,21.2154601068,0.72755754054,0.0801846650055,0.0,3.78894180059,16.6187760998,27.1437848881,9.39248038413,17.751304504
 03/28  10:00:00,18.4480975665,0.680244152817,0.276762215518,0.0,3.78894180059,13.7021493968,22.9259440968,6.83809716466,16.0878469322
 03/28  11:00:00,18.7664052277,0.640145840246,0.487987035462,0.0,3.78894180059,13.8493305508,17.607342284,4.63847829897,12.968863985
 03/28  12:00:00,18.6534396553,0.620670880815,0.704937640683,0.0,3.69398621738,13.6338449159,14.0831708775,2.77776446429,11.3054064132
 03/28  13:00:00,18.5858212867,0.620196347777,0.916077202967,0.0,3.78894180059,13.2606059349,11.7485017137,1.69068847939,10.0578132344
 03/28  14:00:00,18.5058219376,0.615790181848,0.987665173887,0.0,3.78894180059,13.1134247809,9.94888602951,1.13866597401,8.8102200555
 03/28  15:00:00,19.8565640874,0.596827696192,0.992360355928,0.0,4.71240779196,13.5549682428,10.6386654371,0.580852202732,10.0578132344
 03/28  16:00:00,27.362731519,0.594455411567,1.0505466848,0.0,7.18559832057,18.5321311015,11.7753387674,0.0540679612734,11.7212708062
 03/28  17:00:00,33.1591830694,0.352009412187,1.11168796533,0.0,8.38069375907,23.3147919321,15.4640503427,0.0,15.4640503427
 03/28  18:00:00,35.1269659766,0.336913430345,1.02719672057,0.0,10.6415932552,23.1212625696,18.1671688969,0.0,18.1671688969
 03/28  19:00:00,39.0489262739,0.242147072135,0.656201354344,0.0,12.3080778603,20.4854999863,17.6016964601,0.266256349094,17.335440111
 03/28  20:00:00,38.3752296934,0.216650443982,0.448122295189,0.0,12.456681583,19.8967753704,17.1114254118,1.2315106761,15.8799147357
 03/28  21:00:00,32.7834261556,0.213209711491,0.323260511935,0.0,9.18739968257,17.702556249,15.2013341682,2.23247018322,12.968863985
 03/28  22:00:00,25.7044972361,0.240152380454,0.152701485116,0.0,5.91811778209,14.0365255879,15.6640134593,4.3586070461,11.3054064132
 03/28  23:00:00,19.8706084536,0.383960684055,0.0715134704237,0.0,3.54045821811,10.5176760807,14.9622471642,8.64721346638,6.3150336978
 03/28  24:00:00,16.2520130388,0.535239051924,0.00489524348114,0.0,2.55330491699,7.80157382632,15.0789557137,13.1304981419,1.94845757181
 03/29  01:00:00,15.7655720398,0.64241791235,0.0,0.0,2.55330491699,7.21284921042,16.9999931001,15.8839742266,1.11601887345
 03/29  02:00:00,15.5520692748,0.723277455351,0.0,0.0,2.55330491699,6.91848690247,18.4180619369,17.9253470478,0.492714889041
 03/29  03:00:00,15.4580348667,0.776424201234,0.0,0.0,2.55330491699,6.7713057485,19.6896848591,19.1969839305,0.492700928556
 03/29  04:00:00,17.5726239326,0.814519819351,0.0,0.0,3.82705111198,7.57405300124,21.2052084833,20.0895276179,1.11568086543
 03/29  05:00:00,22.1293846453,0.832668070072,0.0,0.0,6.02426329834,9.91545327661,26.4356760548,20.5463904368,5.88928561798
 03/29  06:00:00,25.6508266335,0.821525644839,0.0,0.0,6.51253267309,14.7454349813,40.1087790476,20.3190279245,19.789751123
 03/29  07:00:00,24.962567268,0.785466977288,0.0,0.0,6.01364874671,18.163451543,40.4531863681,19.4188889965,21.0342973716
 03/29  08:00:00,24.2770393821,1.04568964036,0.0,0.0,4.35151303671,18.8798367041,38.6026424725,18.3983178766,20.2043245959
 03/29  09:00:00,21.3743874247,0.96666952344,0.0,0.0,3.78894180059,16.6187760998,33.9362041186,16.2217950984,17.7144090202
 03/29  10:00:00,18.3880804711,0.870919960992,0.0260693120149,0.0,3.78894180059,13.7021493968,29.5994875328,13.5450222288,16.054465304
 03/29  11:00:00,18.5216912734,0.776168127399,0.107250794045,0.0,3.78894180059,13.8493305508,23.4074827724,10.4654119363,12.9420708361
 03/29  12:00:00,18.1526555716,0.683049053795,0.141775383944,0.0,3.69398621738,13.6338449159,19.1915834794,7.90945635947,11.2821271199
 03/29  13:00:00,17.9107928401,0.62500258337,0.236242520821,0.0,3.78894180059,13.2606059349,16.0473699022,6.01020056948,10.0371693327
 03/29  14:00:00,17.6745743613,0.586527304897,0.185680474507,0.0,3.78894180059,13.1134247809,14.2848136814,5.49260213584,8.79221154558
 03/29  15:00:00,18.9874221024,0.576915742908,0.143130324238,0.0,4.71240779196,13.5549682428,15.5811920234,5.54402269067,10.0371693327
 03/29  16:00:00,26.4318911715,0.573505670724,0.14065607815,0.0,7.18559832057,18.5321311015,17.1180738427,5.42096079375,11.6971130489
 03/29  17:00:00,32.1250974966,0.268229650896,0.161382153855,0.0,8.38069375907,23.3147919321,20.3320517564,4.90006534595,15.4319864104
 03/29  18:00:00,34.2390341161,0.290830520516,0.185347769877,0.0,10.6415932552,23.1212625696,23.3705402411,5.24114529181,18.1293949493
 03/29  19:00:00,38.6326374868,0.350208734943,0.131850904436,0.0,12.3080778603,20.4854999863,24.4226126766,7.12318958549,17.2994230912
 03/29  20:00:00,38.223537501,0.413521549622,0.099558997171,0.0,12.456681583,19.8967753704,24.8146519066,8.96767956716,15.8469723395
 03/29  21:00:00,32.789058703,0.475182054655,0.0669207161242,0.0,9.18739968257,17.702556249,23.7316519681,10.789581132,12.9420708361
 03/29  22:00:00,25.9325993997,0.616676386835,0.00427964234187,0.0,5.91811778209,14.0365255879,26.3989039809,15.116776861,11.2821271199
 03/29  23:00:00,20.1916533603,0.776519061154,0.0,0.0,3.54045821811,10.5176760807,25.7474169234,19.4451209522,6.30229597126
 03/29  24:00:00,16.5981314182,0.886252674766,0.0,0.0,2.55330491699,7.80157382632,24.2598247372,22.314881021,1.94494371621
 03/30  01:00:00,16.0755426045,0.952388477064,0.0,0.0,2.55330491699,7.21284921042,25.12178362,24.0075356276,1.11424799233
 03/30  02:00:00,15.8364784339,1.00768661441,0.0,0.0,2.55330491699,6.91848690247,25.9140649384,25.4217934647,0.492271473768
 03/30  03:00:00,15.7951328934,1.11352222792,0.0,0.0,2.55330491699,6.7713057485,28.7603819657,28.2681246973,0.492257268352
 03/30  04:00:00,17.9195011772,1.16139706394,0.0,0.0,3.82705111198,7.57405300124,30.7268565038,29.6129524455,1.1139040583
 03/30  05:00:00,22.433877979,1.13716140376,0.0,0.0,6.02426329834,9.91545327661,34.8444607956,28.9672192275,5.87724156804
 03/30  06:00:00,25.8950738601,1.06577287144,0.0,0.0,6.51253267309,14.7454349813,46.6773457124,26.9296475452,19.7476981672
 03/30  07:00:00,25.2072658253,1.03016553461,0.0,0.0,6.01364874671,18.163451543,46.8795992168,25.8900479774,20.9895512395
 03/30  08:00:00,24.595225655,1.36387591321,0.0,0.0,4.35151303671,18.8798367041,47.1457260572,26.98435777,20.1613682872
 03/30  09:00:00,21.6376378445,1.22991994321,0.0,0.0,3.78894180059,16.6187760998,40.8408413944,23.1640191443,17.6768222501
 03/30  10:00:00,18.5452188381,1.05412763999,0.0,0.0,3.78894180059,13.7021493968,34.4219273591,18.4014691328,16.0204582263
 03/30  11:00:00,18.5604093211,0.906719604661,0.0154173644764,0.0,3.78894180059,13.8493305508,27.376685763,14.4619100814,12.9147756816
 03/30  12:00:00,18.2332395889,0.782061773751,0.123346681276,0.0,3.69398621738,13.6338449159,21.753833991,10.4954223332,11.2584116578
 03/30  13:00:00,17.9369388368,0.669305342888,0.218085758033,0.0,3.78894180059,13.2606059349,17.1331903642,7.11705172424,10.0161386399
 03/30  14:00:00,17.7555666597,0.568078520201,0.285121557625,0.0,3.78894180059,13.1134247809,13.2336698717,4.45980424964,8.77386562207
 03/30  15:00:00,19.0622170251,0.489105365512,0.305735624345,0.0,4.71240779196,13.5549682428,12.5923351061,2.57619646612,10.0161386399
 03/30  16:00:00,26.5373919455,0.449960706968,0.369701815913,0.0,7.18559832057,18.5321311015,12.8841083518,1.21160568803,11.6725026637
 03/30  17:00:00,32.305025167,0.158939765115,0.450599710048,0.0,8.38069375907,23.3147919321,15.8101585987,0.410836881322,15.3993217173
 03/30  18:00:00,34.3433717641,0.154259070342,0.426256868085,0.0,10.6415932552,23.1212625696,18.4761235567,0.385210300667,18.090913256
 03/30  19:00:00,38.5345601136,0.140865628822,0.243116637334,0.0,12.3080778603,20.4854999863,18.6267503737,1.36401912952,17.2627312441
 03/30  20:00:00,38.0587273833,0.181702868018,0.166567561075,0.0,12.456681583,19.8967753704,18.719731401,2.90631867769,15.8134127233
 03/30  21:00:00,32.6107489814,0.248129983367,0.115663065795,0.0,9.18739968257,17.702556249,17.8349016392,4.92012595755,12.9147756816
 03/30  22:00:00,25.7154277939,0.360373542138,0.0434108813067,0.0,5.91811778209,14.0365255879,19.5900185673,8.33160690949,11.2584116578
 03/30  23:00:00,19.9187072021,0.503572902932,0.0,0.0,3.54045821811,10.5176760807,18.6502148274,12.3608952411,6.28931958634
 03/30  24:00:00,16.3692343386,0.657355595209,0.0,0.0,2.55330491699,7.80157382632,18.2932194817,16.3518554579,1.94136402382
 03/31  01:00:00,15.8808693982,0.757715270709,0.0,0.0,2.55330491699,7.21284921042,20.0271731852,18.914728816,1.11244436924
 03/31  02:00:00,15.6689388115,0.840146991998,0.0,0.0,2.55330491699,6.91848690247,21.4818044035,20.9899845155,0.49181988795
 03/31  03:00:00,15.5979256516,0.916314986099,0.0,0.0,2.55330491699,6.7713057485,23.4023215616,22.9105161188,0.491805442769
 03/31  04:00:00,17.7238064247,0.965702311465,0.0,0.0,3.82705111198,7.57405300124,25.2508606028,24.1387659683,1.1120946345
 03/31  05:00:00,22.2594052612,0.962688686027,0.0,0.0,6.02426329834,9.91545327661,29.8604309067,23.9954525838,5.86497832288
 03/31  06:00:00,24.8400410923,0.90357343693,0.0,0.0,6.51253267309,14.7454349813,42.0900808249,22.3851968226,19.7048840023
 03/31  07:00:00,24.9521415995,0.775041308794,0.0,0.0,6.01364874671,18.163451543,39.7883191757,18.8443237771,20.9439953986
 03/31  08:00:00,24.1818315437,0.950481801908,0.0,0.0,4.35151303671,18.8798367041,35.6445396965,15.5269050384,20.1176346581
 03/31  09:00:00,21.1464150392,0.737512700477,0.00118443743834,0.0,3.78894180059,16.6187760998,27.6635484571,10.0249931326,17.6385553246
 03/31  10:00:00,18.1943572873,0.574007695359,0.129258393784,0.0,3.78894180059,13.7021493968,21.3360293875,5.35019361762,15.9858357698
 03/31  11:00:00,18.5403959599,0.498809684316,0.403313923658,0.0,3.78894180059,13.8493305508,15.2246717221,2.33768511739,12.8869866047
 03/31  12:00:00,18.5244338949,0.498482481647,0.698120279384,0.0,3.69398621738,13.6338449159,12.0700520898,0.835785039765,11.23426705
 03/31  13:00:00,18.6150281625,0.531945515961,1.03353491065,0.0,3.78894180059,13.2606059349,10.0753141558,0.0805867718532,9.99472738398
 03/31  14:00:00,18.6726196112,0.56637238842,1.2038806409,0.0,3.78894180059,13.1134247809,8.75518771794,0.0,8.75518771794
 03/31  15:00:00,20.149183969,0.588044354263,1.29376357953,0.0,4.71240779196,13.5549682428,9.99472738398,0.0,9.99472738398
 03/31  16:00:00,27.7345245489,0.619896098118,1.39689902821,0.0,7.18559832057,18.5321311015,11.6474469387,0.0,11.6474469387
 03/31  17:00:00,33.6886507735,0.421165642968,1.57199943869,0.0,8.38069375907,23.3147919321,15.3660659368,0.0,15.3660659368
 03/31  18:00:00,35.7784574582,0.435755354127,1.57984627842,0.0,10.6415932552,23.1212625696,18.0517352132,0.0,18.0517352132
 03/31  19:00:00,39.6838323018,0.341967968232,1.19128648611,0.0,12.3080778603,20.4854999863,17.2253754359,0.0,17.2253754359
 03/31  20:00:00,38.7991033085,0.25210302432,0.836543329955,0.0,12.456681583,19.8967753704,15.7792458255,0.0,15.7792458255
 03/31  21:00:00,32.9649522632,0.173108603735,0.544887727222,0.0,9.18739968257,17.702556249,12.8869866047,0.0,12.8869866047
 03/31  22:00:00,25.6434869385,0.0822345389072,0.249609029041,0.0,5.91811778209,14.0365255879,11.2357593633,0.00149231332821,11.23426705
 03/31  23:00:00,19.6011461296,0.0564598046757,0.129552025755,0.0,3.54045821811,10.5176760807,6.59234675884,0.316238372982,6.27610838586
 03/31  24:00:00,15.8524300312,0.0888813368164,0.0516699509848,0.0,2.55330491699,7.80157382632,3.64969179797,1.71197224325,1.93771955472
 04/01  01:00:00,15.3018740378,0.170834275589,0.0078856347535,0.0,2.55330491699,7.21284921042,5.16778856102,4.05718002299,1.11060853803
 04/01  02:00:00,15.1178873333,0.289095513792,0.0,0.0,2.55330491699,6.91848690247,7.48667781443,6.99531754916,0.491360265269
 04/01  03:00:00,15.0929753617,0.411364696244,0.0,0.0,2.55330491699,6.7713057485,10.5046653498,10.0133197643,0.491345585564
 04/01  04:00:00,17.2709490617,0.512844948434,0.0,0.0,3.82705111198,7.57405300124,13.7037805256,12.5935273959,1.11025312974
 04/01  05:00:00,21.8601659982,0.563449423004,0.0,0.0,6.02426329834,9.91545327661,19.7258649137,13.8733653994,5.85249951421
 04/01  06:00:00,24.5114204892,0.574952833916,0.0,0.0,6.51253267309,14.7454349813,33.813941839,14.1526205312,19.6613213078
 04/01  07:00:00,24.5341535797,0.550582651466,0.0,0.0,6.01364874671,17.9699221805,34.3841083474,13.4864650074,20.89764334
 04/01  08:00:00,22.3072231724,0.522286999317,0.0,0.0,3.66783283761,18.1171033345,32.6821522632,12.6090156034,20.0731366598
 04/01  09:00:00,19.3752614987,0.404757463039,0.00919970312309,0.0,3.10526160149,15.8560427302,27.0202579599,9.42063838389,17.599619576
 04/01  10:00:00,16.5020306118,0.308580075247,0.148772907144,0.0,3.10526160149,12.9394160272,21.9302398082,5.97963162033,15.9506081878
 04/01  11:00:00,16.7728554816,0.252418486931,0.328578211432,0.0,3.10526160149,13.0865971812,16.2721609437,3.41344910875,12.858711835
 04/01  12:00:00,16.7902384587,0.239514337055,0.506046492401,0.0,3.10526160149,12.9394160272,13.1675030237,1.95780257689,11.2097004468
 04/01  13:00:00,16.5145234311,0.247060598831,0.664328665063,0.0,3.10526160149,12.4978725653,11.0898518723,1.11690996667,9.97294190563
 04/01  14:00:00,16.489788276,0.243420804752,0.790414458103,0.0,3.10526160149,12.3506914113,9.07246798921,0.336284624729,8.73618336449
 04/01  15:00:00,17.8778141107,0.234860171113,0.821991473016,0.0,4.02872759285,12.7922348732,9.97294190563,0.0,9.97294190563
 04/01  16:00:00,25.5040197407,0.271173347545,0.961530539289,0.0,6.50191812146,17.7693977319,11.6219532938,0.0,11.6219532938
 04/01  17:00:00,33.1264071132,0.353708795546,1.27074198826,0.0,8.38069375907,23.1212625696,15.3322289173,0.0,15.3322289173
 04/01  18:00:00,35.3854452845,0.362390839083,1.26019861973,0.0,10.6415932552,23.1212625696,18.0118724231,0.0,18.0118724231
 04/01  19:00:00,39.3739722296,0.285853869236,0.93754051299,0.0,12.3080778603,20.4854999863,17.187366729,0.0,17.187366729
 04/01  20:00:00,38.5628306238,0.208990559601,0.643383109976,0.0,12.456681583,19.8967753704,15.7444817643,0.0,15.7444817643
 04/01  21:00:00,32.8187931012,0.145384057975,0.426453111062,0.0,9.18739968257,17.702556249,12.9019413378,0.0432295027999,12.858711835
 04/01  22:00:00,25.6155093119,0.102799642692,0.201066298738,0.0,5.91811778209,14.0365255879,12.0044436813,0.794743234527,11.2097004468
 04/01  23:00:00,19.6838229666,0.165127724945,0.103560942574,0.0,3.54045821811,10.5176760807,9.30094815712,3.03828187493,6.2626662822
 04/01  24:00:00,16.0184021327,0.273057361972,0.0334660273485,0.0,2.55330491699,7.80157382632,8.15366377435,6.21965238616,1.93401138819
 04/02  01:00:00,15.4792447244,0.352785066842,0.00330553006294,0.0,2.55330491699,7.21284921042,9.4839011466,8.37516010447,1.10874104213
 04/02  02:00:00,15.2608740367,0.432082217191,0.0,0.0,2.55330491699,6.91848690247,10.8063815282,10.3154887864,0.490892741791
 04/02  03:00:00,15.179613242,0.498002576541,0.0,0.0,2.55330491699,6.7713057485,12.3938935576,11.9030157247,0.490877832879
 04/02  04:00:00,17.2610092232,0.502905109927,0.0,0.0,3.82705111198,7.57405300124,13.0083154391,11.8999353499,1.10838008925
 04/02  05:00:00,21.7752057974,0.478489222203,0.0,0.0,6.02426329834,9.91545327661,17.0601924971,11.2203836595,5.83980883756
 04/02  06:00:00,24.4167123241,0.480244668724,0.0,0.0,6.51253267309,14.7454349813,30.9517195228,11.3346965379,19.6170229848
 04/02  07:00:00,24.4277566821,0.42988173677,0.0143040171046,0.0,6.01364874671,17.9699221805,30.8213295501,9.9708207599,20.8505087902
 04/02  08:00:00,22.1588395281,0.335176295887,0.038727059198,0.0,3.66783283761,18.1171033345,27.3962594029,7.36837193286,20.02788747
 04/02  09:00:00,19.4655479811,0.238885915594,0.265357732943,0.0,3.10526160149,15.8560427302,21.1718121986,3.61178566372,17.5600265349
 04/02  10:00:00,16.910965047,0.218585960432,0.647701457138,0.0,3.10526160149,12.9394160272,16.9615693791,1.04678346659,15.9147859125
 04/02  11:00:00,17.5900145463,0.29097385776,1.10718190526,0.0,3.10526160149,13.0865971812,13.0253954509,0.195435705257,12.8299597456
 04/02  12:00:00,17.995097257,0.386764940327,1.5636546875,0.0,3.10526160149,12.9394160272,11.1847191232,0.0,11.1847191232
 04/02  13:00:00,17.9564598243,0.459495090723,1.89383056632,0.0,3.10526160149,12.4978725653,9.95078865644,0.0,9.95078865644
 04/02  14:00:00,18.3014556123,0.541181779632,2.30432081945,0.0,3.10526160149,12.3506914113,8.71685818966,0.0,8.71685818966
 04/02  15:00:00,20.3865704488,0.669913908529,2.89569407372,0.0,4.02872759285,12.7922348732,9.95078865644,0.0,9.95078865644
 04/02  16:00:00,28.5438181584,0.804766210059,3.46773609441,0.0,6.50191812146,17.7693977319,11.5960292788,0.0,11.5960292788
 04/02  17:00:00,37.0716439621,1.04328390117,4.52640373155,0.0,8.38069375907,23.1212625696,15.2978206792,0.0,15.2978206792
 04/02  18:00:00,39.2338838377,1.06809941507,4.40292859702,0.0,10.6415932552,23.1212625696,17.9713366905,0.0,17.9713366905
 04/02  19:00:00,42.0112197538,0.807231494013,3.05341041241,0.0,12.3080778603,20.4854999863,17.1487163793,0.0,17.1487163793
 04/02  20:00:00,40.4720147013,0.609562904868,2.1519948422,0.0,12.456681583,19.8967753704,15.7091308347,0.0,15.7091308347
 04/02  21:00:00,33.8826629064,0.384752842658,1.25095413155,0.0,9.18739968257,17.702556249,12.8299597456,0.0,12.8299597456
 04/02  22:00:00,26.1837628504,0.215044772249,0.657074707692,0.0,5.91811778209,14.0365255879,11.1847191232,0.0,11.1847191232
 04/02  23:00:00,19.9033270153,0.121782719352,0.366409996825,0.0,3.54045821811,10.5176760807,6.2489972561,0.0,6.2489972561
 04/02  24:00:00,15.925374215,0.0556694889783,0.157825982675,0.0,2.55330491699,7.80157382632,2.00291835325,0.0726777308724,1.93024062237
 04/03  01:00:00,15.2845511569,0.0478173015172,0.11357972796,0.0,2.55330491699,7.21284921042,1.35392922497,0.247086790588,1.10684243438
 04/03  02:00:00,14.9718512901,0.0585276229539,0.0845318476305,0.0,2.55330491699,6.91848690247,1.20742831302,0.717010857089,0.49041745593
 04/03  03:00:00,14.8376750696,0.101530356428,0.0545340476535,0.0,2.55330491699,6.7713057485,2.42560682711,1.93520450391,0.490402323201
 04/03  04:00:00,16.9613260677,0.170234596516,0.0329873579383,0.0,3.82705111198,7.57405300124,4.81846926634,3.71199319874,1.1064760676
 04/03  05:00:00,21.5563915517,0.224573652963,0.0351013235428,0.0,6.02426329834,9.91545327661,10.7821846661,4.95527461493,5.82691005118
 04/03  06:00:00,24.234055932,0.224979405321,0.0726088713253,0.0,6.51253267309,14.7454349813,24.1876129789,4.61561082675,19.5720021522
 04/03  07:00:00,24.5337869647,0.184973370307,0.171713303768,0.0,6.01364874671,18.163451543,23.7369152316,2.93430952367,20.8026057079
 04/03  08:00:00,24.024170237,0.46689385191,0.325926643313,0.0,4.35151303671,18.8798367041,21.6754098214,1.69350933253,19.9819004889
 04/03  09:00:00,21.6360917851,0.513932566546,0.714441317292,0.0,3.78894180059,16.6187760998,18.1131581948,0.593370268408,17.5197879264
 04/03  10:00:00,19.4593093622,0.626861462449,1.34135670164,0.0,3.78894180059,13.7021493968,15.9247086051,0.046329052675,15.8783795524
 04/03  11:00:00,20.3237311299,0.748467492446,1.93699128553,0.0,3.78894180059,13.8493305508,12.8007388513,0.0,12.8007388513
 04/03  12:00:00,20.6339042797,0.857135836637,2.44893730927,0.0,3.69398621738,13.6338449159,11.1593304773,0.0,11.1593304773
 04/03  13:00:00,21.1827407518,0.985500825994,3.14769218993,0.0,3.78894180059,13.2606059349,9.92827419689,0.0,9.92827419689
 04/03  14:00:00,21.9079224887,1.12636128573,3.87919462105,0.0,3.78894180059,13.1134247809,8.69721791643,0.0,8.69721791643
 04/03  15:00:00,24.1255826011,1.27339778811,4.58480877776,0.0,4.71240779196,13.5549682428,9.92827419689,0.0,9.92827419689
 04/03  16:00:00,32.5120869376,1.45243512632,5.34192238866,0.0,7.18559832057,18.5321311015,11.5696825708,0.0,11.5696825708
 04/03  17:00:00,38.7692145138,1.33966138798,5.73406743393,0.0,8.38069375907,23.3147919321,15.2628514122,0.0,15.2628514122
 04/03  18:00:00,40.6129707666,1.34571061769,5.50440432328,0.0,10.6415932552,23.1212625696,17.9301400198,0.0,17.9301400198
 04/03  19:00:00,43.6994193157,1.14046589666,4.40837557164,0.0,12.3080778603,20.4854999863,17.1094358329,0.0,17.1094358329
 04/03  20:00:00,42.5593184174,1.01829719054,3.83056427269,0.0,12.456681583,19.8967753704,15.6732035057,0.0,15.6732035057
 04/03  21:00:00,36.3699051545,0.877167752894,3.24578146944,0.0,9.18739968257,17.702556249,12.8007388513,0.0,12.8007388513
 04/03  22:00:00,28.123167519,0.613379277756,2.1981448707,0.0,5.91811778209,14.0365255879,11.1593304773,0.0,11.1593304773
 04/03  23:00:00,21.2267881484,0.402477924028,1.40917592529,0.0,3.54045821811,10.5176760807,6.23510535553,0.0,6.23510535553
 04/03  24:00:00,16.786948279,0.245673066271,0.829396469383,0.0,2.55330491699,7.80157382632,1.92640837394,0.0,1.92640837394
 04/04  01:00:00,15.7335707229,0.145682379637,0.464734215823,0.0,2.55330491699,7.21284921042,1.10491327686,0.0,1.10491327686
 04/04  02:00:00,15.2091125657,0.0930387924289,0.287281953762,0.0,2.55330491699,6.91848690247,0.489934548404,0.0,0.489934548404
 04/04  03:00:00,14.8901707141,0.0533926381208,0.155167410443,0.0,2.55330491699,6.7713057485,0.52865233339,0.0387331360749,0.489919197315
 04/04  04:00:00,16.8776930206,0.0402148267473,0.0793740805882,0.0,3.82705111198,7.57405300124,1.41963743101,0.315095802451,1.10454162856
 04/04  05:00:00,21.4216549595,0.0606553468731,0.064283037434,0.0,6.02426329834,9.91545327661,6.7229909692,0.909183994276,5.81380697493
 04/04  06:00:00,24.1316863867,0.105093453494,0.0901252778841,0.0,6.51253267309,14.7454349813,21.2346252261,1.70835308338,19.5262721427
 04/04  07:00:00,24.4419645782,0.121755560364,0.143108727206,0.0,6.01364874671,18.163451543,22.4073273254,1.65337904641,20.753948279
 04/04  08:00:00,23.8178114338,0.431918432041,0.154543259968,0.0,4.35151303671,18.8798367041,21.922036536,1.98684720106,19.9351893349
 04/04  09:00:00,21.2308245012,0.466329537364,0.356777062611,0.0,3.78894180059,16.6187760998,18.9755179483,1.49660228172,17.4789156666
 04/04  10:00:00,18.4645323058,0.477168946061,0.496272161565,0.0,3.78894180059,13.7021493968,16.7743227379,0.932922849009,15.8413998888
 04/04  11:00:00,18.899188273,0.519381405449,0.741534515564,0.0,3.78894180059,13.8493305508,13.1655079414,0.394450135891,12.7710578055
 04/04  12:00:00,18.678297822,0.533762212134,0.81670447599,0.0,3.69398621738,13.6338449159,11.3291488431,0.195606815396,11.1335420277
 04/04  13:00:00,18.3448165645,0.51066559855,0.78460323008,0.0,3.78894180059,13.2606059349,9.98878431778,0.0833791233675,9.90540519442
 04/04  14:00:00,17.9332427507,0.45583430394,0.575041864862,0.0,3.78894180059,13.1134247809,8.82324519683,0.145976835742,8.67726836109
 04/04  15:00:00,19.2354324062,0.447368461713,0.520687909249,0.0,4.71240779196,13.5549682428,10.0989935078,0.19358831339,9.90540519442
 04/04  16:00:00,26.8090213306,0.476008432117,0.615283475842,0.0,7.18559832057,18.5321311015,11.6673980638,0.124477091566,11.5429209722
 04/04  17:00:00,32.6592482501,0.237537711534,0.726224846758,0.0,8.38069375907,23.3147919321,15.2848164535,0.0574849813256,15.2273314722
 04/04  18:00:00,34.7867169721,0.258828742153,0.765032404301,0.0,10.6415932552,23.1212625696,18.0298534782,0.141558867142,17.8882946111
 04/04  19:00:00,38.9095722076,0.220161227449,0.538833132706,0.0,12.3080778603,20.4854999863,17.9058662009,0.836329478713,17.0695367222
 04/04  20:00:00,38.3346651456,0.226806303913,0.397401887498,0.0,12.456681583,19.8967753704,17.6878214308,2.05111101415,15.6367104166
 04/04  21:00:00,32.8039817788,0.257038422927,0.299987423723,0.0,9.18739968257,17.702556249,16.3166416895,3.54558388397,12.7710578055
 04/04  22:00:00,25.8021535752,0.332175647499,0.158334557216,0.0,5.91811778209,14.0365255879,17.6828519012,6.54930987344,11.1335420277
 04/04  23:00:00,19.8659546672,0.414870408136,0.0359499599123,0.0,3.54045821811,10.5176760807,15.8672496356,9.64625494117,6.22099469443
 04/04  24:00:00,16.245536946,0.533658202645,0.0,0.0,2.55330491699,7.80157382632,14.9212483837,12.998732606,1.92251577777
 04/05  01:00:00,15.7595994424,0.636445314976,0.0,0.0,2.55330491699,7.21284921042,16.7460213463,15.6430672056,1.10295414075
 04/05  02:00:00,15.5558977109,0.727105891422,0.0,0.0,2.55330491699,6.91848690247,18.4964847272,18.007040565,0.489444162194
 04/05  03:00:00,15.507632301,0.826021635498,0.0,0.0,2.55330491699,6.7713057485,21.129732396,20.6403037977,0.489428598272
 04/05  04:00:00,17.6755759571,0.917471843877,0.0,0.0,3.82705111198,7.57405300124,24.2405422645,23.1379649196,1.10257734492
 04/05  05:00:00,22.242663735,0.945947159736,0.0,0.0,6.02426329834,9.91545327661,29.676606473,23.8761029839,5.80050348911
 04/05  06:00:00,24.8558800653,0.919412409992,0.0,0.0,6.51253267309,14.7454349813,42.6098546934,23.1300081942,19.4798464992
 04/05  07:00:00,25.0222049224,0.845104631791,0.0,0.0,6.01364874671,18.163451543,41.7217504812,21.0171995681,20.704550913
 04/05  08:00:00,24.3123397084,1.08098996667,0.0,0.0,4.35151303671,18.8798367041,39.0497123676,19.1619445263,19.8877678413
 04/05  09:00:00,21.3546901686,0.946972267317,0.0,0.0,3.78894180059,16.6187760998,32.8602090135,15.4227871539,17.4374218596
