Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/05  10:00:00,18.3005274372,0.778525939747,0.0309102993219,0.0,3.78894180059,13.7021493968,26.6974666016,10.8936087286,15.803857873
 04/05  11:00:00,18.4888821203,0.688812212662,0.161797555654,0.0,3.78894180059,13.8493305508,20.5162197191,7.77529432101,12.7409253981
 04/05  12:00:00,18.23562117,0.634284880356,0.273505155826,0.0,3.69398621738,13.6338449159,16.8839589098,5.77659749833,11.1073614114
 04/05  13:00:00,18.0700689964,0.570751562578,0.449769697856,0.0,3.78894180059,13.2606059349,13.371327444,3.48913902252,9.88218842146
 04/05  14:00:00,18.0079582938,0.526176499564,0.57941521232,0.0,3.78894180059,13.1134247809,10.4552238104,1.79820837888,8.65701543149
 04/05  15:00:00,19.4257755853,0.508642604948,0.649756945074,0.0,4.71240779196,13.5549682428,10.8696121399,0.987423718456,9.88218842146
 04/05  16:00:00,26.9640678006,0.515683851555,0.73065452642,0.0,7.18559832057,18.5321311015,12.0031824877,0.487430079565,11.5157524081
 04/05  17:00:00,32.7272257572,0.246074643229,0.785665422126,0.0,8.38069375907,23.3147919321,15.2681754734,0.0769040953617,15.191271378
 04/05  18:00:00,34.8507230257,0.261171899163,0.826695300922,0.0,10.6415932552,23.1212625696,17.8791557672,0.0333429109001,17.8458128563
 04/05  19:00:00,38.9988797311,0.218196098339,0.630105785343,0.0,12.3080778603,20.4854999863,17.3132155007,0.284184637715,17.029030863
 04/05  20:00:00,38.4177636189,0.203792925943,0.503513738808,0.0,12.456681583,19.8967753704,16.4117545751,0.812092200385,15.5996623747
 04/05  21:00:00,32.8124562799,0.197789726669,0.367710621014,0.0,9.18739968257,17.702556249,14.4221962742,1.68127087612,12.7409253981
 04/05  22:00:00,25.7464728855,0.230122483674,0.204707031305,0.0,5.91811778209,14.0365255879,14.8078466817,3.70048527024,11.1073614114
 04/05  23:00:00,19.802930126,0.288957074019,0.0988387528312,0.0,3.54045821811,10.5176760807,12.1324829561,5.92581350453,6.20666945154
 04/05  24:00:00,16.1281619078,0.390477704909,0.0258054594596,0.0,2.55330491699,7.80157382632,10.9175191171,8.9989551305,1.91856398663
 04/06  01:00:00,15.5981632172,0.475009089777,0.0,0.0,2.55330491699,7.21284921042,12.4044682345,11.3035026284,1.10096560614
 04/06  02:00:00,15.3696770364,0.540885216915,0.0,0.0,2.55330491699,6.91848690247,13.4292673708,12.9403209283,0.488946442505
 04/06  03:00:00,15.3176619515,0.636051286009,0.0,0.0,2.55330491699,6.7713057485,15.9070953815,15.4181647102,0.488930671337
 04/06  04:00:00,17.4612204939,0.703116380662,0.0,0.0,3.82705111198,7.57405300124,18.2469175657,17.1463337674,1.10058379831
 04/06  05:00:00,22.0295640374,0.732847462153,0.0,0.0,6.02426329834,9.91545327661,23.7122548464,17.925251313,5.78700353338
 04/06  06:00:00,23.751868155,0.708233833048,0.0,0.0,6.51253267309,14.7454349813,36.7079419693,17.2752029989,19.4327389704
 04/06  07:00:00,24.8306557178,0.653555427155,0.0,0.0,6.01364874671,18.163451543,36.4588618827,15.8044336443,20.6544282385
 04/06  08:00:00,24.148797145,0.917447403261,0.0,0.0,4.35151303671,18.8798367041,34.7422570004,14.9026069491,19.8396500513
 04/06  09:00:00,21.2532878404,0.845569939198,0.0,0.0,3.78894180059,16.6187760998,30.3069166134,12.91159782,17.3953187934
 04/06  10:00:00,18.2615569011,0.770099733093,0.000365969863544,0.0,3.78894180059,13.7021493968,26.7748384064,11.0090737838,15.7657646226
 04/06  11:00:00,18.391516667,0.752458158024,0.000786156975213,0.0,3.78894180059,13.8493305508,23.3761497489,10.6657991966,12.7103505524
 04/06  12:00:00,18.099191438,0.771360304184,0.0,0.0,3.69398621738,13.6338449159,22.3330383385,11.2522419569,11.0807963816
 04/06  13:00:00,17.8136488422,0.764101106276,0.0,0.0,3.78894180059,13.2606059349,20.9874707796,11.1288400261,9.85863075345
 04/06  14:00:00,17.6406108061,0.738244224223,0.0,0.0,3.78894180059,13.1134247809,19.1203538666,10.4838887413,8.63646512535
 04/06  15:00:00,18.9459111706,0.668239019007,0.0102961163611,0.0,4.71240779196,13.5549682428,18.4790283725,8.62039761907,9.85863075345
 04/06  16:00:00,26.38205988,0.590406184868,0.0739242725703,0.0,7.18559832057,18.5321311015,17.711457533,6.22327260872,11.4881849243
 04/06  17:00:00,32.1379882531,0.238265265271,0.204237295967,0.0,8.38069375907,23.3147919321,19.0761598913,3.92147808275,15.1546818086
 04/06  18:00:00,34.3003815783,0.236608512815,0.30091723987,0.0,10.6415932552,23.1212625696,20.9714838267,3.16877649061,17.8027073361
 04/06  19:00:00,38.6437142268,0.287748550706,0.205387828697,0.0,12.3080778603,20.4854999863,22.0307679813,5.04283773063,16.9879302507
 04/06  20:00:00,38.1761590791,0.349139231253,0.11656289365,0.0,12.456681583,19.8967753704,22.8041961573,7.24212580608,15.5620703513
 04/06  21:00:00,32.7222778798,0.42172904596,0.0535929016157,0.0,9.18739968257,17.702556249,22.3115112534,9.60116070101,12.7103505524
 04/06  22:00:00,25.8382925446,0.525404235382,0.00124493869749,0.0,5.91811778209,14.0365255879,23.7697758315,12.68897945,11.0807963816
 04/06  23:00:00,20.0604223801,0.645288080986,0.0,0.0,3.54045821811,10.5176760807,21.9318491006,15.7397152314,6.19213386915
 04/06  24:00:00,16.4529173239,0.741038580515,0.0,0.0,2.55330491699,7.80157382632,20.0153732665,18.1008190957,1.9145541708
 04/07  01:00:00,15.9154834489,0.79232932146,0.0,0.0,2.55330491699,7.21284921042,20.3899251372,19.2909768753,1.09894826186
 04/07  02:00:00,15.6680191665,0.839227347,0.0,0.0,2.55330491699,6.91848690247,20.9070049721,20.4185634354,0.488441536717
 04/07  03:00:00,15.5661197621,0.884509096599,0.0,0.0,2.55330491699,6.7713057485,22.0782997786,21.5898742146,0.488425563954
 04/07  04:00:00,17.7014853082,0.943381194956,0.0,0.0,3.82705111198,7.57405300124,24.3737718317,23.2752102526,1.09856157906
 04/07  05:00:00,22.2472724912,0.950555916001,0.0,0.0,6.02426329834,9.91545327661,29.3163476012,23.5430364956,5.77331110555
 04/07  06:00:00,23.9370658125,0.893431490553,0.0,0.0,6.51253267309,14.7454349813,41.4019773819,22.0170138749,19.384963507
 04/07  07:00:00,25.0081684313,0.831068140645,0.0,0.0,6.01364874671,18.163451543,40.8776740078,20.2740789091,20.6035950987
 04/07  08:00:00,24.3056459322,1.07429619045,0.0,0.0,4.35151303671,18.8798367041,38.591527475,18.8006772603,19.7908502148
 04/07  09:00:00,21.3696352715,0.961917370254,0.0,0.0,3.78894180059,16.6187760998,33.0762324146,15.7236134783,17.3526189364
 04/07  10:00:00,18.3076027263,0.816511528142,0.0,0.0,3.78894180059,13.7021493968,27.8251939432,12.0980625246,15.7271314186
 04/07  11:00:00,18.3945834732,0.706365685772,0.049945435429,0.0,3.78894180059,13.8493305508,21.7428965712,9.0635542484,12.6793423228
 04/07  12:00:00,18.0998964219,0.614329982493,0.15773530553,0.0,3.69398621738,13.6338449159,17.1859543572,6.13209955211,11.0538548051
 04/07  13:00:00,17.8462170135,0.533880538366,0.26278873924,0.0,3.78894180059,13.2606059349,13.5650910524,3.73035188567,9.83473916677
 04/07  14:00:00,17.6876772972,0.464615799418,0.320694915899,0.0,3.78894180059,13.1134247809,10.5729502048,1.95732667637,8.61562352846
 04/07  15:00:00,19.106524429,0.434066299186,0.405082094568,0.0,4.71240779196,13.5549682428,10.6403378668,0.805598700034,9.83473916677
 04/07  16:00:00,26.6843301317,0.436776901457,0.52982380763,0.0,7.18559832057,18.5321311015,11.5434937231,0.0832670385778,11.4602266845
 04/07  17:00:00,32.6432146094,0.216804219281,0.730924698226,0.0,8.38069375907,23.3147919321,15.1175735995,0.0,15.1175735995
 04/07  18:00:00,34.7562818885,0.23120527576,0.762220787069,0.0,10.6415932552,23.1212625696,17.7589908158,0.0,17.7589908158
 04/07  19:00:00,37.970843253,0.171619994091,0.541478744786,0.0,12.3080778603,20.4854999863,16.9462470569,0.0,16.9462470569
 04/07  20:00:00,38.2402071294,0.131880836464,0.397869338728,0.0,12.456681583,19.8967753704,15.5650437606,0.0410982817204,15.5239454789
 04/07  21:00:00,32.6274160054,0.103889807298,0.27657026593,0.0,9.18739968257,17.702556249,12.955725987,0.276383664171,12.6793423228
 04/07  22:00:00,25.5548364457,0.12881021368,0.114382861499,0.0,5.91811778209,14.0365255879,13.1442001749,2.09034536984,11.0538548051
 04/07  23:00:00,19.6922176028,0.248247809696,0.0288354940134,0.0,3.54045821811,10.5176760807,11.8518094914,5.67441723955,6.17739225184
 04/07  24:00:00,16.0945917204,0.38271297701,0.0,0.0,2.55330491699,7.80157382632,11.1465177854,9.23603026762,1.91048751775
 04/08  01:00:00,15.6166364401,0.493482312605,0.0,0.0,2.55330491699,7.21284921042,13.1275711035,12.0306683982,1.09690270532
 04/08  02:00:00,15.4040078676,0.575216048171,0.0,0.0,2.55330491699,6.91848690247,14.5809591708,14.0930295765,0.487929594347
 04/08  03:00:00,15.342828669,0.661218003495,0.0,0.0,2.55330491699,6.7713057485,16.7903646399,16.3024512142,0.487913425698
 04/08  04:00:00,17.5136874997,0.755583386479,0.0,0.0,3.82705111198,7.57405300124,19.9071591598,18.8106478738,1.09651128599
 04/08  05:00:00,22.1076853476,0.810968772369,0.0,0.0,6.02426329834,9.91545327661,26.0870913489,20.3276610885,5.75943026038
 04/08  06:00:00,23.8725059694,0.828871647415,0.0,0.0,6.51253267309,14.7454349813,40.237249254,20.9007149967,19.3365342574
 04/08  07:00:00,24.7631220357,0.779551107504,0.0,0.0,6.01364874671,17.9699221805,39.9975292692,19.4454627217,20.5520665475
 04/08  08:00:00,22.5503908033,0.765454630234,0.0,0.0,3.66783283761,18.1171033345,38.5712550385,18.8298722554,19.7413827831
 04/08  09:00:00,19.6971493421,0.735845009509,0.0,0.0,3.10526160149,15.8560427302,35.1617529322,17.8524179986,17.3093349337
 04/08  10:00:00,16.7218705574,0.677192928013,0.0,0.0,3.10526160149,12.9394160272,31.9566778586,16.2687081568,15.6879697019
 04/08  11:00:00,16.7981133629,0.606254579695,0.0,0.0,3.10526160149,13.0865971812,27.0940373699,14.4461274776,12.6479098923
 04/08  12:00:00,16.5467342885,0.502056659346,0.0,0.0,3.10526160149,12.9394160272,22.8153405698,11.7887959093,11.0265446605
 04/08  13:00:00,16.0545701661,0.398800171623,0.0526358272476,0.0,3.10526160149,12.4978725653,18.6407188988,8.83019816209,9.81052073669
 04/08  14:00:00,15.8767277882,0.309579989254,0.111194785744,0.0,3.10526160149,12.3506914113,14.8519032331,6.25740642028,8.59449681285
 04/08  15:00:00,17.1610535072,0.214376041361,0.1257149993,0.0,4.02872759285,12.7922348732,13.7604743237,3.94995358701,9.81052073669
 04/08  16:00:00,24.589983502,0.152891071162,0.165776576939,0.0,6.50191812146,17.7693977319,13.6922689554,2.26038298691,11.4318859685
 04/08  17:00:00,31.9514182675,0.134562359886,0.31489957815,0.0,8.38069375907,23.1212625696,15.8654221618,0.785464421794,15.07995774
 04/08  18:00:00,34.3047473272,0.143110183104,0.39878131842,0.0,10.6415932552,23.1212625696,18.0908255308,0.376149289229,17.7146762416
 04/08  19:00:00,37.6275556332,0.134676377797,0.235134741302,0.0,12.3080778603,20.4854999863,18.2113360608,1.30734243514,16.9039936257
 04/08  20:00:00,38.037376144,0.181136898854,0.145782290917,0.0,12.456681583,19.8967753704,18.5246139962,3.03931494829,15.4852990479
 04/08  21:00:00,32.5940456853,0.238441764084,0.108647989038,0.0,9.18739968257,17.702556249,17.3369201455,4.68901025318,12.6479098923
 04/08  22:00:00,25.6735569757,0.315162335084,0.0467512701413,0.0,5.91811778209,14.0365255879,18.0539943073,7.02744964677,11.0265446605
 04/08  23:00:00,19.8525520001,0.437124089761,0.000293611171739,0.0,3.54045821811,10.5176760807,16.6177132266,10.4552642614,6.16244896519
 04/08  24:00:00,16.2792587035,0.567379960113,0.0,0.0,2.55330491699,7.80157382632,15.6489939557,13.7426287239,1.90636523178
 04/09  01:00:00,15.7816947885,0.658540661036,0.0,0.0,2.55330491699,7.21284921042,17.1282797694,16.033450227,1.09482954232
 04/09  02:00:00,15.5804463957,0.75165457618,0.0,0.0,2.55330491699,6.91848690247,18.9534120479,18.4660012809,0.487410767
 04/09  03:00:00,15.4993669222,0.817756256706,0.0,0.0,2.55330491699,6.7713057485,20.6650748654,20.1776804572,0.48739440823
 04/09  04:00:00,17.6317701056,0.873665992343,0.0,0.0,3.82705111198,7.57405300124,22.7789543155,21.6845207893,1.09443352624
 04/09  05:00:00,22.1949245174,0.898207942218,0.0,0.0,6.02426329834,9.91545327661,28.1431850641,22.3978199556,5.74536510843
 04/09  06:00:00,23.9156571333,0.872022811331,0.0,0.0,6.51253267309,14.7454349813,41.0617980989,21.7743325354,19.2874655635
 04/09  07:00:00,24.7643807147,0.780809786431,0.0,0.0,6.01364874671,17.9699221805,39.7430329256,19.2431750809,20.4998578446
 04/09  08:00:00,22.4923875956,0.707451422575,0.0,0.0,3.66783283761,18.1171033345,36.7471482419,17.0558858362,19.6912624058
 04/09  09:00:00,19.5046782695,0.543373936923,0.0,0.0,3.10526160149,15.8560427302,29.9354459106,12.6699663072,17.2654796034
 04/09  10:00:00,16.4263635397,0.37283482594,0.00885108431587,0.0,3.10526160149,12.9394160272,24.0514720509,8.40318098111,15.6482910698
 04/09  11:00:00,16.5175936996,0.282570933559,0.0431639827558,0.0,3.10526160149,13.0865971812,18.6708191924,6.05475662328,12.6160625692
 04/09  12:00:00,16.3637230985,0.211478166446,0.107567302858,0.0,3.10526160149,12.9394160272,15.0051549464,4.00628091094,10.9988740355
 04/09  13:00:00,15.9815278002,0.149159156927,0.229234476083,0.0,3.10526160149,12.4978725653,11.6162704573,1.83028782209,9.78598263525
 04/09  14:00:00,15.905767005,0.119919302814,0.329894689036,0.0,3.10526160149,12.3506914113,9.15858107939,0.585489844386,8.573091235
 04/09  15:00:00,17.4239531191,0.131511267486,0.47147938512,0.0,4.02872759285,12.7922348732,9.79759521429,0.0116125790454,9.78598263525
 04/09  16:00:00,25.0999108762,0.17813347872,0.650461543532,0.0,6.50191812146,17.7693977319,11.4031711689,0.0,11.4031711689
 04/09  17:00:00,32.7715675584,0.272539898922,0.997071330086,0.0,8.38069375907,23.1212625696,15.0418453696,0.0,15.0418453696
 04/09  18:00:00,35.1220471882,0.297227131712,1.0619642308,0.0,10.6415932552,23.1212625696,17.6697767368,0.0,17.6697767368
 04/09  19:00:00,38.2577664322,0.22805424774,0.771967670426,0.0,12.3080778603,20.4854999863,16.86118247,0.0,16.86118247
 04/09  20:00:00,38.3947845806,0.16209984708,0.522227779346,0.0,12.456681583,19.8967753704,15.4461425031,0.0,15.4461425031
 04/09  21:00:00,32.7242579227,0.114756160657,0.362545829859,0.0,9.18739968257,17.702556249,12.6160625692,0.0,12.6160625692
 04/09  22:00:00,25.5350942118,0.0594392502481,0.164011591097,0.0,5.91811778209,14.0365255879,11.1443919416,0.145517906117,10.9988740355
 04/09  23:00:00,19.5742752137,0.0996526035272,0.0594883110255,0.0,3.54045821811,10.5176760807,8.05007251012,1.90276407561,6.14730843452
 04/09  24:00:00,15.9365155209,0.223601183076,0.0010355943942,0.0,2.55330491699,7.80157382632,7.29139284933,5.38920431567,1.90218853366
 04/10  01:00:00,15.4568705082,0.333716380737,0.0,0.0,2.55330491699,7.21284921042,9.15066825953,8.05793887266,1.09272938687
 04/10  02:00:00,15.2700857155,0.441293895979,0.0,0.0,2.55330491699,6.91848690247,11.2153544188,10.7284692105,0.486885208329
 04/10  03:00:00,15.2191678394,0.537557173934,0.0,0.0,2.55330491699,6.7713057485,13.6457328666,13.1588642013,0.486868665258
 04/10  04:00:00,17.3320338839,0.573929770628,0.0,0.0,3.82705111198,7.57405300124,15.0686480038,13.9763190886,1.09232891514
 04/10  05:00:00,21.864891127,0.568174551752,0.0,0.0,6.02426329834,9.91545327661,19.4479763732,13.7168565584,5.7311198148
 04/10  06:00:00,23.5604779607,0.516843638691,0.0,0.0,6.51253267309,14.7454349813,31.5953816809,12.3576097241,19.2377719568
 04/10  07:00:00,24.5817102889,0.404609998282,0.0,0.0,6.01364874671,18.163451543,29.9149146288,9.46793017773,20.4469844511
 04/10  08:00:00,23.8339997882,0.599804737466,0.00284530898145,0.0,4.35151303671,18.8798367041,26.5557236497,6.9152197243,19.6405039254
 04/10  09:00:00,21.0112991843,0.488154665084,0.11542661801,0.0,3.78894180059,16.6187760998,20.7799059867,3.55884005364,17.221065933
 04/10  10:00:00,18.4017883119,0.45025159529,0.460445518459,0.0,3.78894180059,13.7021493968,16.4557719275,0.847664654738,15.6081072727
 04/10  11:00:00,19.1739300152,0.52692312621,1.00873453709,0.0,3.78894180059,13.8493305508,12.6027561708,0.0189463860931,12.5838097847
 04/10  12:00:00,19.4321764719,0.624780748342,1.4795645897,0.0,3.69398621738,13.6338449159,10.9708511244,0.0,10.9708511244
 04/10  13:00:00,19.6427780981,0.698314863543,1.89491549868,0.0,3.78894180059,13.2606059349,9.76113212919,0.0,9.76113212919
 04/10  14:00:00,19.8784836042,0.76439386312,2.21172315918,0.0,3.78894180059,13.1134247809,8.55141313398,0.0,8.55141313398
 04/10  15:00:00,21.9287483706,0.891192722213,2.77017961312,0.0,4.71240779196,13.5549682428,9.76113212919,0.0,9.76113212919
 04/10  16:00:00,30.2783121467,1.06458505038,3.49599767371,0.0,7.18559832057,18.5321311015,11.3740907895,0.0,11.3740907895
 04/10  17:00:00,37.0735738165,1.02522665729,4.35286146738,0.0,8.38069375907,23.3147919321,15.0032477751,0.0,15.0032477751
 04/10  18:00:00,39.5484236871,1.12754432183,4.65802353964,0.0,10.6415932552,23.1212625696,17.6243055981,0.0,17.6243055981
 04/10  19:00:00,40.9327916349,0.785192367975,2.8898547528,0.0,12.3080778603,20.4854999863,16.817826268,0.0,16.817826268
 04/10  20:00:00,39.6580484697,0.458412580083,1.48917893542,0.0,12.456681583,19.8967753704,15.4064874402,0.0,15.4064874402
 04/10  21:00:00,33.5646127275,0.317059819325,1.00059697597,0.0,9.18739968257,17.702556249,12.5838097847,0.0,12.5838097847
 04/10  22:00:00,26.2137523995,0.215336548968,0.686772480069,0.0,5.91811778209,14.0365255879,10.9708511244,0.0,10.9708511244
 04/10  23:00:00,20.019531235,0.142896453627,0.461500482291,0.0,3.54045821811,10.5176760807,6.13197514354,0.0,6.13197514354
 04/10  24:00:00,16.0470959117,0.0790463151713,0.256170853144,0.0,2.55330491699,7.80157382632,1.89795866029,0.0,1.89795866029
 04/11  01:00:00,15.355914345,0.0545770949294,0.178183122627,0.0,2.55330491699,7.21284921042,1.09060286103,0.0,1.09060286103
 04/11  02:00:00,14.9894974401,0.0400591738839,0.120646446702,0.0,2.55330491699,6.91848690247,0.552467763188,0.0661146892008,0.486353073987
 04/11  03:00:00,14.7951270562,0.0346394329031,0.0788769577977,0.0,2.55330491699,6.7713057485,0.716635575353,0.23029922287,0.486336352483
 04/11  04:00:00,16.8501183345,0.0473936354773,0.0446205857781,0.0,3.82705111198,7.57405300124,1.86407668279,0.773878606863,1.09019807593
 04/11  05:00:00,21.4229014729,0.084564630042,0.04162026765,0.0,6.02426329834,9.91545327661,7.35744832518,1.64074972727,5.71669859791
 04/11  06:00:00,23.2331663347,0.090974394428,0.0985576183258,0.0,6.51253267309,14.7454349813,20.5162636053,1.32879545183,19.1874681534
 04/11  07:00:00,24.6462406563,0.113902328637,0.355238037047,0.0,6.01364874671,18.163451543,20.5683951507,0.17493312577,20.3934620249
 04/11  08:00:00,24.4432308246,0.485030340866,0.726850741975,0.0,4.35151303671,18.8798367041,19.5914454826,0.00232310904625,19.5891223736
 04/11  09:00:00,22.3789821186,0.609930382434,1.36133383494,0.0,3.78894180059,16.6187760998,17.1761070751,0.0,17.1761070751
 04/11  10:00:00,20.3742654688,0.760649242735,2.1225250279,0.0,3.78894180059,13.7021493968,15.5674302108,0.0,15.5674302108
 04/11  11:00:00,21.2460645952,0.878025382949,2.72976686026,0.0,3.78894180059,13.8493305508,12.5511610903,0.0,12.5511610903
 04/11  12:00:00,21.7314102314,1.01378326669,3.38979583085,0.0,3.69398621738,13.6338449159,10.942484226,0.0,10.942484226
 04/11  13:00:00,22.0457614431,1.10463111046,3.89158259667,0.0,3.78894180059,13.2606059349,9.73597657776,0.0,9.73597657776
 04/11  14:00:00,23.1049592021,1.31007743927,4.89251518094,0.0,3.78894180059,13.1134247809,8.52946892953,0.0,8.52946892953
 04/11  15:00:00,25.5786912758,1.50007307787,5.81124216269,0.0,4.71240779196,13.5549682428,9.73597657776,0.0,9.73597657776
 04/11  16:00:00,34.1092360694,1.69077962823,6.70072701859,0.0,7.18559832057,18.5321311015,11.3446534421,0.0,11.3446534421
 04/11  17:00:00,40.5881005536,1.62827711647,7.26433774528,0.0,8.38069375907,23.3147919321,14.9641763867,0.0,14.9641763867
 04/11  18:00:00,42.2876821289,1.62468709993,6.90013920336,0.0,10.6415932552,23.1212625696,17.5782762912,0.0,17.5782762912
 04/11  19:00:00,44.2109447467,1.39199042013,5.56120981253,0.0,12.3080778603,20.4854999863,16.7739378591,0.0,16.7739378591
 04/11  20:00:00,43.3101085982,1.17053226477,4.42911937928,0.0,12.456681583,19.8967753704,15.3663456028,0.0,15.3663456028
 04/11  21:00:00,36.5859490484,0.936897840613,3.40209527558,0.0,9.18739968257,17.702556249,12.5511610903,0.0,12.5511610903
 04/11  22:00:00,28.4249636119,0.680687987581,2.43263225383,0.0,5.91811778209,14.0365255879,10.942484226,0.0,10.942484226
 04/11  23:00:00,21.3096363937,0.420944949013,1.47355714553,0.0,3.54045821811,10.5176760807,6.11645363308,0.0,6.11645363308
 04/11  24:00:00,16.8488037077,0.257574680786,0.87935028348,0.0,2.55330491699,7.80157382632,1.8936768643,0.0,1.8936768643
 04/12  01:00:00,15.9149253185,0.18225405325,0.609517137785,0.0,2.55330491699,7.21284921042,1.08845059469,0.0,1.08845059469
 04/12  02:00:00,15.4152943608,0.136304504897,0.450198036441,0.0,2.55330491699,6.91848690247,0.485814521581,0.0,0.485814521581
 04/12  03:00:00,15.1372636212,0.106510670332,0.349142285346,0.0,2.55330491699,6.7713057485,0.485797627561,0.0,0.485797627561
 04/12  04:00:00,17.099681256,0.0809120280115,0.260665114719,0.0,3.82705111198,7.57405300124,1.08804163967,0.0,1.08804163967
 04/12  05:00:00,21.6719337055,0.0894486187968,0.285768511479,0.0,6.02426329834,9.91545327661,5.70210572825,0.0,5.70210572825
 04/12  06:00:00,22.6747516104,0.126417436591,0.39753318511,0.0,6.51253267309,14.7454349813,19.1365690505,0.0,19.1365690505
 04/12  07:00:00,25.1891297607,0.233432523363,0.778596946638,0.0,6.01364874671,18.163451543,20.3393064162,0.0,20.3393064162
 04/12  08:00:00,25.0170738255,0.604618937461,1.18110514633,0.0,4.35151303671,18.8798367041,19.5371329665,0.0,19.5371329665
 04/12  09:00:00,22.7457275725,0.694226933083,1.64378273818,0.0,3.78894180059,16.6187760998,17.1306163439,0.0,17.1306163439
 04/12  10:00:00,20.4356124547,0.802012131334,2.14250912525,0.0,3.78894180059,13.7021493968,15.5262719302,0.0,15.5262719302
 04/12  11:00:00,21.1833739774,0.90424725024,2.64085437522,0.0,3.78894180059,13.8493305508,12.5181261545,0.0,12.5181261545
 04/12  12:00:00,21.489691709,1.01978805374,3.14207252143,0.0,3.69398621738,13.6338449159,10.9137817408,0.0,10.9137817408
 04/12  13:00:00,21.7905130919,1.11869157223,3.62227378379,0.0,3.78894180059,13.2606059349,9.71052343052,0.0,9.71052343052
 04/12  14:00:00,22.0741075347,1.19146630993,3.98027464293,0.0,3.78894180059,13.1134247809,8.50726512024,0.0,8.50726512024
 04/12  15:00:00,23.9069353413,1.28171083458,4.35784847151,0.0,4.71240779196,13.5549682428,9.71052343052,0.0,9.71052343052
 04/12  16:00:00,31.8501413404,1.39525378382,4.737158134,0.0,7.18559832057,18.5321311015,11.3148678442,0.0,11.3148678442
 04/12  17:00:00,37.6667204732,1.20552410856,4.76571067279,0.0,8.38069375907,23.3147919321,14.9246427751,0.0,14.9246427751
 04/12  18:00:00,39.8971525094,1.26311572495,4.87118095882,0.0,10.6415932552,23.1212625696,17.5317024473,0.0,17.5317024473
 04/12  19:00:00,41.7926487628,0.98783649439,3.54706775436,0.0,12.3080778603,20.4854999863,16.7295302405,0.0,16.7295302405
 04/12  20:00:00,40.8447432244,0.721444351521,2.4128419187,0.0,12.456681583,19.8967753704,15.3257288785,0.0,15.3257288785
 04/12  21:00:00,34.612891335,0.553964155976,1.8119712468,0.0,9.18739968257,17.702556249,12.5181261545,0.0,12.5181261545
 04/12  22:00:00,26.9544858987,0.388287414217,1.25455511402,0.0,5.91811778209,14.0365255879,10.9137817408,0.0,10.9137817408
 04/12  23:00:00,20.4967245506,0.258415801671,0.823174449764,0.0,3.54045821811,10.5176760807,6.10074849968,0.0,6.10074849968
 04/12  24:00:00,16.226206619,0.126381824371,0.387946051253,0.0,2.55330491699,7.80157382632,1.88934441371,0.0,1.88934441371
 04/13  01:00:00,15.4055460512,0.0707944801824,0.211597443573,0.0,2.55330491699,7.21284921042,1.08627322541,0.0,1.08627322541
 04/13  02:00:00,15.0166304772,0.0479842484265,0.139854409289,0.0,2.55330491699,6.91848690247,0.494336294836,0.00906658421088,0.485269710625
 04/13  03:00:00,14.8120222325,0.0421980440786,0.0882135229393,0.0,2.55330491699,6.7713057485,0.768149690166,0.282897040116,0.48525265005
 04/13  04:00:00,16.8955862099,0.0764013223366,0.0610807742762,0.0,3.82705111198,7.57405300124,2.36656118651,1.2807009415,1.08586024501
 04/13  05:00:00,21.4960172443,0.122866973951,0.0764336951164,0.0,6.02426329834,9.91545327661,7.9028611506,2.21551562347,5.68734552713
 04/13  06:00:00,22.4594472317,0.152906765447,0.15573947764,0.0,6.51253267309,14.7454349813,21.340092165,2.25500244373,19.0850897213
 04/13  07:00:00,24.737578147,0.17504391667,0.385433939687,0.0,6.01364874671,18.163451543,21.4150541741,1.13052051135,20.2845336627
 04/13  08:00:00,24.3259900086,0.50010943303,0.59453083381,0.0,4.35151303671,18.8798367041,20.2666233545,0.782072254213,19.4845511003
 04/13  09:00:00,22.0182860339,0.569300485804,1.0412676469,0.0,3.78894180059,16.6187760998,17.3174890572,0.232881846197,17.084607211
 04/13  10:00:00,19.7684305341,0.682854094145,1.59448524185,0.0,3.78894180059,13.7021493968,15.4859963035,0.0013516840223,15.4846446195
 04/13  11:00:00,20.5097634946,0.788111382807,2.08337975987,0.0,3.78894180059,13.8493305508,12.4847147603,0.0,12.4847147603
 04/13  12:00:00,20.5629586996,0.854174782937,2.38095278286,0.0,3.69398621738,13.6338449159,10.8847521688,0.0,10.8847521688
 04/13  13:00:00,20.4622137244,0.878268988321,2.5343970002,0.0,3.78894180059,13.2606059349,9.68478022519,0.0,9.68478022519
 04/13  14:00:00,20.7559887163,0.95780907539,2.89581305907,0.0,3.78894180059,13.1134247809,8.48480828155,0.0,8.48480828155
 04/13  15:00:00,22.4876501791,1.0308615524,3.18941259144,0.0,4.71240779196,13.5549682428,9.68478022519,0.0,9.68478022519
 04/13  16:00:00,30.6171405671,1.17066099427,3.72875015026,0.0,7.18559832057,18.5321311015,11.2847428167,0.0,11.2847428167
 04/13  17:00:00,36.8546974145,1.05152916368,4.10768255896,0.0,8.38069375907,23.3147919321,14.8846586476,0.0,14.8846586476
 04/13  18:00:00,39.1208568924,1.11332766554,4.24467340126,0.0,10.6415932552,23.1212625696,17.4845978589,0.0,17.4845978589
 04/13  19:00:00,40.7807678296,0.790017764818,2.7330055507,0.0,12.3080778603,20.4854999863,16.6846165631,0.0,16.6846165631
 04/13  20:00:00,39.8588009298,0.521553560381,1.62679041521,0.0,12.456681583,19.8967753704,15.2846492955,0.0,15.2846492955
 04/13  21:00:00,33.9961473162,0.428627197737,1.32056418624,0.0,9.18739968257,17.702556249,12.4847147603,0.0,12.4847147603
 04/13  22:00:00,26.662685338,0.329365410337,1.02167655719,0.0,5.91811778209,14.0365255879,10.8847521688,0.0,10.8847521688
 04/13  23:00:00,20.0512396966,0.161126349098,0.474979048379,0.0,3.54045821811,10.5176760807,6.08486439426,0.0,6.08486439426
 04/13  24:00:00,15.9093967024,0.0540034378385,0.143514521128,0.0,2.55330491699,7.80157382632,1.93863299337,0.0536704018521,1.88496259152
 04/14  01:00:00,15.2438523018,0.0592247395272,0.0614734348006,0.0,2.55330491699,7.21284921042,1.97109009791,0.887018699667,1.08407139824
 04/14  02:00:00,14.9947474228,0.142941311087,0.0230142922634,0.0,2.55330491699,6.91848690247,3.68048795928,3.19576915679,0.484718802493
 04/14  03:00:00,14.9344308736,0.250788904633,0.00203130344569,0.0,2.55330491699,6.7713057485,6.43974939717,5.9550478158,0.484701581368
 04/14  04:00:00,17.1088029418,0.350698828575,0.0,0.0,3.82705111198,7.57405300124,9.47393515685,8.39028061886,1.08365453799
 04/14  05:00:00,21.7073216536,0.410605078403,0.0,0.0,6.02426329834,9.91545327661,15.510001518,9.83757915264,5.67242236538
 04/14  06:00:00,22.5550574383,0.384434378046,0.0198220715906,0.0,6.51253267309,14.7454349813,27.9756702652,8.94262485448,19.0330454107
 04/14  07:00:00,24.6057121983,0.298633443952,0.129978463739,0.0,6.01364874671,18.163451543,26.111069354,5.8819093691,20.2291599849
 04/14  08:00:00,24.1607745056,0.548506174596,0.380918589279,0.0,4.35151303671,18.8798367041,22.6392902349,3.20789788816,19.4313923467
 04/14  09:00:00,21.9027525283,0.568609369704,0.926425257317,0.0,3.78894180059,16.6187760998,18.0358827229,0.997789421387,17.0380933015
 04/14  10:00:00,19.8361548039,0.680616047953,1.66444755782,0.0,3.78894180059,13.7021493968,15.4812762684,0.0387156622617,15.4425606061
 04/14  11:00:00,20.6994990703,0.800767155181,2.26045956319,0.0,3.78894180059,13.8493305508,12.4509368023,0.0,12.4509368023
 04/14  12:00:00,20.952899119,0.898459967757,2.72660801739,0.0,3.69398621738,13.6338449159,10.8554041069,0.0,10.8554041069
 04/14  13:00:00,21.4216939516,1.01198235431,3.36016386136,0.0,3.78894180059,13.2606059349,9.65875458537,0.0,9.65875458537
 04/14  14:00:00,22.0685143889,1.14446530338,4.02168250362,0.0,3.78894180059,13.1134247809,8.46210506383,0.0,8.46210506383
 04/14  15:00:00,24.3311109132,1.30314590847,4.76058896952,0.0,4.71240779196,13.5549682428,9.65875458537,0.0,9.65875458537
 04/14  16:00:00,33.215316518,1.55464483652,5.94294225884,0.0,7.18559832057,18.5321311015,11.2542872808,0.0,11.2542872808
 04/14  17:00:00,40.2340992337,1.55510984923,6.98350369262,0.0,8.38069375907,23.3147919321,14.8442358454,0.0,14.8442358454
 04/14  18:00:00,42.4729067078,1.62478723464,7.08526364754,0.0,10.6415932552,23.1212625696,17.4369764754,0.0,17.4369764754
 04/14  19:00:00,44.1444282662,1.36331800182,5.52336575026,0.0,12.3080778603,20.4854999863,16.6392101277,0.0,16.6392101277
 04/14  20:00:00,43.0764275461,1.12264640176,4.2433241902,0.0,12.456681583,19.8967753704,15.2431190192,0.0,15.2431190192
 04/14  21:00:00,35.9374549303,0.820073465505,2.87042553263,0.0,9.18739968257,17.702556249,12.4509368023,0.0,12.4509368023
 04/14  22:00:00,27.2933092566,0.46608545197,1.51558043411,0.0,5.91811778209,14.0365255879,10.8554041069,0.0,10.8554041069
 04/14  23:00:00,20.5953106141,0.284376949517,0.895799365464,0.0,3.54045821811,10.5176760807,6.06880602076,0.0,6.06880602076
 04/14  24:00:00,16.3648525791,0.160313164943,0.492660670764,0.0,2.55330491699,7.80157382632,1.88053269538,0.0,1.88053269538
 04/15  01:00:00,15.5077525311,0.096131934407,0.288466469253,0.0,2.55330491699,7.21284921042,1.08184576549,0.0,1.08184576549
 04/15  02:00:00,15.0726751074,0.0615655133937,0.182317774513,0.0,2.55330491699,6.91848690247,0.484161960374,0.0,0.484161960374
 04/15  03:00:00,14.8480096384,0.0441820303615,0.122216942503,0.0,2.55330491699,6.7713057485,0.540636330585,0.056491745845,0.48414458474
 04/15  04:00:00,16.9009838264,0.0476508978385,0.0952288153462,0.0,3.82705111198,7.57405300124,1.43170663344,0.350281461545,1.08142517189
 04/15  05:00:00,21.5012401609,0.0734767475788,0.13104683812,0.0,6.02426329834,9.91545327661,6.31482116377,0.657480501718,5.65734066206
 04/15  06:00:00,22.5160579687,0.104364589162,0.260892390924,0.0,6.51253267309,14.7454349813,19.3708405756,0.390389044439,18.9804515312
 04/15  07:00:00,24.9350488,0.223374124609,0.728103747153,0.0,6.01364874671,17.9699221805,20.237367391,0.0641656100494,20.173201781
 04/15  08:00:00,23.3596440495,0.334251768439,1.24045610803,0.0,3.66783283761,18.1171033345,19.3776724481,0.0,19.3776724481
 04/15  09:00:00,21.3481127999,0.474572120073,1.91223634729,0.0,3.10526160149,15.8560427302,16.9910883902,0.0,16.9910883902
 04/15  10:00:00,19.3933451909,0.636839389081,2.71182817241,0.0,3.10526160149,12.9394160272,15.400032353,0.0,15.400032353
 04/15  11:00:00,20.5924517403,0.809142046944,3.59145091014,0.0,3.10526160149,13.0865971812,12.4168022833,0.0,12.4168022833
 04/15  12:00:00,21.9119243376,1.04911008485,4.81813662353,0.0,3.10526160149,12.9394160272,10.8257462462,0.0,10.8257462462
 04/15  13:00:00,22.6924798069,1.24852980213,5.84081583757,0.0,3.10526160149,12.4978725653,9.63245421831,0.0,9.63245421831
 04/15  14:00:00,23.724829322,1.43713083753,6.83174547132,0.0,3.10526160149,12.3506914113,8.43916219044,0.0,8.43916219044
 04/15  15:00:00,26.6142894135,1.6809790603,8.11234788667,0.0,4.02872759285,12.7922348732,9.63245421831,0.0,9.63245421831
 04/15  16:00:00,35.2169061188,1.88544129924,9.06014896566,0.0,6.50191812146,17.7693977319,11.2235102555,0.0,11.2235102555
 04/15  17:00:00,43.921999751,2.15045721454,10.269586207,0.0,8.38069375907,23.1212625696,14.8033863391,0.0,14.8033863391
 04/15  18:00:00,45.2277320882,2.1027541719,9.36212209068,0.0,10.6415932552,23.1212625696,17.3888523995,0.0,17.3888523995
 04/15  19:00:00,45.0951179894,1.61440095593,6.22297251935,0.0,12.3080778603,20.4854999863,16.5933243809,0.0,16.5933243809
 04/15  20:00:00,43.3845112632,1.25484044284,4.41921386618,0.0,12.456681583,19.8967753704,15.2011503484,0.0,15.2011503484
 04/15  21:00:00,37.4821659554,1.1397720537,4.09543796951,0.0,9.18739968257,17.702556249,12.4168022833,0.0,12.4168022833
 04/15  22:00:00,29.5590457855,0.917942651304,3.3294597637,0.0,5.91811778209,14.0365255879,10.8257462462,0.0,10.8257462462
 04/15  23:00:00,22.0045454484,0.576648034022,2.01276311527,0.0,3.54045821811,10.5176760807,6.0525781347,0.0,6.0525781347
 04/15  24:00:00,17.1750394635,0.333806010153,1.12935470998,0.0,2.55330491699,7.80157382632,1.87605603716,0.0,1.87605603716
 04/16  01:00:00,16.2018353088,0.249119033739,0.829562147582,0.0,2.55330491699,7.21284921042,1.07959698658,0.0,1.07959698658
 04/16  02:00:00,15.6792339237,0.197753691125,0.652688413129,0.0,2.55330491699,6.91848690247,0.483599349218,0.0,0.483599349218
 04/16  03:00:00,15.3458796901,0.155542748727,0.508726275889,0.0,2.55330491699,6.7713057485,0.483581825157,0.0,0.483581825157
 04/16  04:00:00,17.17884658,0.101727027274,0.319015439459,0.0,3.82705111198,7.57405300124,1.07917280699,0.0,1.07917280699
 04/16  05:00:00,21.670338642,0.092375197441,0.281246869363,0.0,6.02426329834,9.91545327661,5.64210488316,0.0,5.64210488316
 04/16  06:00:00,22.8505793928,0.170486732235,0.529291671949,0.0,6.51253267309,14.7454349813,18.9273236577,0.0,18.9273236577
 04/16  07:00:00,25.2413320064,0.294462662962,0.9632984152,0.0,6.01364874671,17.9699221805,20.1166756226,0.0,20.1166756226
 04/16  08:00:00,23.2980643113,0.337475643723,1.17565249452,0.0,3.66783283761,18.1171033345,19.3234073131,0.0,19.3234073131
 04/16  09:00:00,21.136696353,0.455840889331,1.71955113115,0.0,3.10526160149,15.8560427302,16.943606397,0.0,16.943606397
 04/16  10:00:00,19.4806080311,0.666471152749,2.76945924892,0.0,3.10526160149,12.9394160272,15.3570724545,0.0,15.3570724545
 04/16  11:00:00,21.1758898807,0.91527690582,4.06875419164,0.0,3.10526160149,13.0865971812,12.3823213121,0.0,12.3823213121
 04/16  12:00:00,22.714383922,1.18570607931,5.48400021349,0.0,3.10526160149,12.9394160272,10.7957873696,0.0,10.7957873696
 04/16  13:00:00,23.4100136724,1.36721890545,6.43966059971,0.0,3.10526160149,12.4978725653,9.60588691262,0.0,9.60588691262
 04/16  14:00:00,24.2117812805,1.51466124762,7.24116701974,0.0,3.10526160149,12.3506914113,8.41598645569,0.0,8.41598645569
 04/16  15:00:00,26.663226692,1.69249589723,8.14976832819,0.0,4.02872759285,12.7922348732,9.60588691262,0.0,9.60588691262
 04/16  16:00:00,35.1552970544,1.88443047006,8.99955073049,0.0,6.50191812146,17.7693977319,11.1924208552,0.0,11.1924208552
 04/16  17:00:00,43.5299129842,2.11578591044,9.91217074439,0.0,8.38069375907,23.1212625696,14.762122226,0.0,14.762122226
 04/16  18:00:00,45.4240138795,2.12956860159,9.5315894523,0.0,10.6415932552,23.1212625696,17.3402398827,0.0,17.3402398827
 04/16  19:00:00,46.7551816828,1.82419665956,7.67324050921,0.0,12.3080778603,20.4854999863,16.5469729114,0.0,16.5469729114
 04/16  20:00:00,45.2964331493,1.5323077186,6.05366847649,0.0,12.456681583,19.8967753704,15.1587557116,0.0,15.1587557116
 04/16  21:00:00,38.6381898834,1.31844350817,5.07279044305,0.0,9.18739968257,17.702556249,12.3823213121,0.0,12.3823213121
 04/16  22:00:00,30.1006459222,1.00978299262,3.77921955909,0.0,5.91811778209,14.0365255879,10.7957873696,0.0,10.7957873696
 04/16  23:00:00,22.5692022185,0.683858084696,2.4702098347,0.0,3.54045821811,10.5176760807,6.03618554183,0.0,6.03618554183
 04/16  24:00:00,17.7836827283,0.453498004579,1.61830598031,0.0,2.55330491699,7.80157382632,1.87153394257,0.0,1.87153394257
 04/17  01:00:00,16.6815219447,0.343866668425,1.21450114878,0.0,2.55330491699,7.21284921042,1.07732572782,0.0,1.07732572782
 04/17  02:00:00,16.032658927,0.270190197421,0.933676910109,0.0,2.55330491699,6.91848690247,0.483031135694,0.0,0.483031135694
 04/17  03:00:00,15.5808971492,0.205962616243,0.693323867475,0.0,2.55330491699,6.7713057485,0.483013469318,0.0,0.483013469318
 04/17  04:00:00,17.4458208972,0.160649517793,0.527067266183,0.0,3.82705111198,7.57405300124,1.07689811041,0.0,1.07689811041
 04/17  05:00:00,22.0035124762,0.166359239837,0.540436661104,0.0,6.02426329834,9.91545327661,5.62671954027,0.0,5.62671954027
 04/17  06:00:00,23.3836621437,0.283162650219,0.949698504858,0.0,6.51253267309,14.7454349813,18.8736775232,0.0,18.8736775232
 04/17  07:00:00,26.1931067976,0.441645112076,1.57436139489,0.0,6.01364874671,18.163451543,20.0595982495,0.0,20.0595982495
 04/17  08:00:00,26.1476728266,0.807469765924,2.10885331897,0.0,4.35151303671,18.8798367041,19.2686130119,0.0,19.2686130119
 04/17  09:00:00,24.2189537694,0.940086031823,2.87114983637,0.0,3.78894180059,16.6187760998,16.8956613834,0.0,16.8956613834
 04/17  10:00:00,22.8276108921,1.1826430226,4.15387667141,0.0,3.78894180059,13.7021493968,15.3136936326,0.0,15.3136936326
 04/17  11:00:00,24.7375078017,1.45999212407,5.63924332572,0.0,3.78894180059,13.8493305508,12.3475040999,0.0,12.3475040999
 04/17  12:00:00,25.8795559665,1.68825477306,6.86347005962,0.0,3.69398621738,13.6338449159,10.7655363491,0.0,10.7655363491
 04/17  13:00:00,26.7434426955,1.85860472533,7.83529023421,0.0,3.78894180059,13.2606059349,9.57906053595,0.0,9.57906053595
 04/17  14:00:00,27.8784101101,2.06337129675,8.91267223142,0.0,3.78894180059,13.1134247809,8.39258472285,0.0,8.39258472285
 04/17  15:00:00,30.4185996181,2.24848308409,9.90274049879,0.0,4.71240779196,13.5549682428,9.57906053595,0.0,9.57906053595
 04/17  16:00:00,38.9093268467,2.4189687021,10.772628722,0.0,7.18559832057,18.5321311015,11.1610282868,0.0,11.1610282868
 04/17  17:00:00,46.0178833361,2.43970949039,11.8826881539,0.0,8.38069375907,23.3147919321,14.7204557261,0.0,14.7204557261
 04/17  18:00:00,47.818953582,2.46759773925,11.5885000171,0.0,10.6415932552,23.1212625696,17.2911533211,0.0,17.2911533211
 04/17  19:00:00,47.8038392614,2.12627339919,9.31265468146,0.0,12.3080778603,20.4854999863,16.5001694457,0.0,16.5001694457
 04/17  20:00:00,47.1966452151,1.84287003245,7.64331822847,0.0,12.456681583,19.8967753704,15.1159476638,0.0,15.1159476638
 04/17  21:00:00,40.5876772494,1.64155667382,6.6991646434,0.0,9.18739968257,17.702556249,12.3475040999,0.0,12.3475040999
 04/17  22:00:00,31.3170335379,1.23635403758,4.76903612984,0.0,5.91811778209,14.0365255879,10.7655363491,0.0,10.7655363491
 04/17  23:00:00,23.4833172205,0.872319560483,3.19586336085,0.0,3.54045821811,10.5176760807,6.01963309665,0.0,6.01963309665
 04/17  24:00:00,18.8605632891,0.672546137112,2.4761384086,0.0,2.55330491699,7.80157382632,1.8669677508,0.0,1.8669677508
 04/18  01:00:00,17.4273649906,0.497352943347,1.80685791983,0.0,2.55330491699,7.21284921042,1.07503266221,0.0,1.07503266221
 04/18  02:00:00,16.4231152285,0.351105180024,1.24321822898,0.0,2.55330491699,6.91848690247,0.482457488135,0.0,0.482457488135
 04/18  03:00:00,15.9169072228,0.276823261654,0.958473295627,0.0,2.55330491699,6.7713057485,0.482439685587,0.0,0.482439685587
 04/18  04:00:00,17.7995825635,0.236652672727,0.804825777504,0.0,3.82705111198,7.57405300124,1.0746017559,0.0,1.0746017559
 04/18  05:00:00,22.3934001979,0.249918369706,0.846765252958,0.0,6.02426329834,9.91545327661,5.61118918926,0.0,5.61118918926
 04/18  06:00:00,23.5658783606,0.323214396732,1.0918629752,0.0,6.51253267309,14.7454349813,18.8195290145,0.0,18.8195290145
 04/18  07:00:00,25.9396910446,0.399348772751,1.36324198121,0.0,6.01364874671,18.163451543,20.0019865644,0.0,20.0019865644
 04/18  08:00:00,25.741953476,0.746774046568,1.76382968771,0.0,4.35151303671,18.8798367041,19.2133057712,0.0,19.2133057712
 04/18  09:00:00,23.710874746,0.865739128032,2.4374177167,0.0,3.78894180059,16.6187760998,16.8472675478,0.0,16.8472675478
 04/18  10:00:00,22.5151868283,1.14865240885,3.87544322131,0.0,3.78894180059,13.7021493968,15.2699087337,0.0,15.2699087337
 04/18  11:00:00,24.4810897532,1.43888334085,5.40393406036,0.0,3.78894180059,13.8493305508,12.3123609573,0.0,12.3123609573
 04/18  12:00:00,25.575110915,1.66292618046,6.58435360075,0.0,3.69398621738,13.6338449159,10.7350021432,0.0,10.7350021432
 04/18  13:00:00,26.5807152401,1.85280976464,7.67835773959,0.0,3.78894180059,13.2606059349,9.55198303268,0.0,9.55198303268
 04/18  14:00:00,27.1004418401,1.95682400821,8.24125125005,0.0,3.78894180059,13.1134247809,8.36896392212,0.0,8.36896392212
 04/18  15:00:00,29.0676829489,2.08847151226,8.71183540142,0.0,4.71240779196,13.5549682428,9.55198303268,0.0,9.55198303268
 04/18  16:00:00,37.5525925241,2.27622738012,9.55863572143,0.0,7.18559832057,18.5321311015,11.1293418468,0.0,11.1293418468
 04/18  17:00:00,44.6437966931,2.29193141182,10.6563795894,0.0,8.38069375907,23.3147919321,14.6783991784,0.0,14.6783991784
 04/18  18:00:00,46.7297819376,2.32221044865,10.6447156633,0.0,10.6415932552,23.1212625696,17.2416072513,0.0,17.2416072513
 04/18  19:00:00,46.8868857014,1.99300290969,8.52897161099,0.0,12.3080778603,20.4854999863,16.4529278442,0.0,16.4529278442
 04/18  20:00:00,45.9914369102,1.67170253335,6.60927742266,0.0,12.456681583,19.8967753704,15.0727388819,0.0,15.0727388819
 04/18  21:00:00,39.2499958067,1.45364825588,5.54939161866,0.0,9.18739968257,17.702556249,12.3123609573,0.0,12.3123609573
 04/18  22:00:00,30.8011652296,1.1576904418,4.33183141727,0.0,5.91811778209,14.0365255879,10.7350021432,0.0,10.7350021432
 04/18  23:00:00,23.567219412,0.882097433327,3.26998767956,0.0,3.54045821811,10.5176760807,6.00292570101,0.0,6.00292570101
 04/18  24:00:00,18.3538584395,0.57373402237,2.06824567372,0.0,2.55330491699,7.80157382632,1.86235881407,0.0,1.86235881407
 04/19  01:00:00,16.9747754974,0.407942466762,1.44367890321,0.0,2.55330491699,7.21284921042,1.07271846926,0.0,1.07271846926
 04/19  02:00:00,17.0192567392,0.459275969249,1.73118895052,0.0,2.55330491699,6.91848690247,0.481878576491,0.0,0.481878576491
 04/19  03:00:00,16.5335020405,0.391024437416,1.46086693759,0.0,2.55330491699,6.7713057485,0.481860643944,0.0,0.481860643944
 04/19  04:00:00,17.9563390726,0.268105332387,0.930129626948,0.0,3.82705111198,7.57405300124,1.07228442361,0.0,1.07228442361
 04/19  05:00:00,22.3596559611,0.245697187163,0.817242198771,0.0,6.02426329834,9.91545327661,5.59551842889,0.0,5.59551842889
 04/19  06:00:00,22.6155063371,0.312612825597,1.04492585618,0.0,6.51253267309,14.7454349813,18.7648941666,0.0,18.7648941666
 04/19  07:00:00,25.6627072057,0.340138192391,1.14546872261,0.0,6.01364874671,18.163451543,19.9438576287,0.0,19.9438576287
 04/19  08:00:00,24.8575462581,0.586168952596,1.04002756379,0.0,4.35151303671,18.8798367041,19.1575019698,0.0,19.1575019698
 04/19  09:00:00,22.3471598197,0.63747379964,1.30196811881,0.0,3.78894180059,16.6187760998,16.7984392215,0.0,16.7984392215
 04/19  10:00:00,19.9855101515,0.742846249522,1.7515727039,0.0,3.78894180059,13.7021493968,15.2257307242,0.0,15.2257307242
 04/19  11:00:00,20.4650127205,0.798263493661,2.02847687489,0.0,3.78894180059,13.8493305508,12.2769022918,0.0,12.2769022918
 04/19  12:00:00,20.7167777755,0.902531059403,2.48641558227,0.0,3.69398621738,13.6338449159,10.7041937945,0.0,10.7041937945
 04/19  13:00:00,21.1237528661,1.0187401652,3.05546496501,0.0,3.78894180059,13.2606059349,9.52466242155,0.0,9.52466242155
 04/19  14:00:00,20.8334634283,1.005273414,2.92582343243,0.0,3.78894180059,13.1134247809,8.34513104859,0.0,8.34513104859
 04/19  15:00:00,21.8313661378,0.95571607534,2.60827402722,0.0,4.71240779196,13.5549682428,9.52466242155,0.0,9.52466242155
 04/19  16:00:00,29.7130156068,1.06533652456,2.9299496596,0.0,7.18559832057,18.5321311015,11.0973709188,0.0,11.0973709188
 04/19  17:00:00,35.9111733987,0.930629312928,3.28505839388,0.0,8.38069375907,23.3147919321,14.6359650377,0.0,14.6359650377
 04/19  18:00:00,38.1423758292,0.974944656172,3.4045753474,0.0,10.6415932552,23.1212625696,17.1916163458,0.0,17.1916163458
 04/19  19:00:00,39.8585221738,0.794395749753,2.69921524332,0.0,12.3080778603,20.4854999863,16.4052620972,0.0,16.4052620972
 04/19  20:00:00,40.5310413493,0.651054569136,2.16952982599,0.0,12.456681583,19.8967753704,15.029142162,0.0,15.029142162
 04/19  21:00:00,34.4674461641,0.519004786408,1.70148544552,0.0,9.18739968257,17.702556249,12.2769022918,0.0,12.2769022918
 04/19  22:00:00,26.6702320382,0.330132389027,1.02845627866,0.0,5.91811778209,14.0365255879,10.7041937945,0.0,10.7041937945
 04/19  23:00:00,20.1921181321,0.192679965522,0.584303867505,0.0,3.54045821811,10.5176760807,5.98606830266,0.0,5.98606830266
 04/19  24:00:00,16.1601873033,0.111002775893,0.337305784064,0.0,2.55330491699,7.80157382632,1.85770849729,0.0,1.85770849729
 04/20  01:00:00,15.3056562948,0.0478955060391,0.134606661302,0.0,2.55330491699,7.21284921042,1.09705980304,0.0266759682628,1.07038383477
 04/20  02:00:00,14.9169357992,0.0489170054306,0.0392269742632,0.0,2.55330491699,6.91848690247,1.29612151281,0.81482694053,0.481294572278
 04/20  03:00:00,14.8147218693,0.121139875039,0.0119713287165,0.0,2.55330491699,6.7713057485,3.23912901377,2.75785249784,0.481276515928
 04/20  04:00:00,16.9496599962,0.179771845947,0.0117840369568,0.0,3.82705111198,7.57405300124,5.18008255672,4.11013575674,1.06994679997
 04/20  05:00:00,21.5505744846,0.215591874148,0.0382660352319,0.0,6.02426329834,9.91545327661,10.2636784078,4.68396650831,5.57971189951
 04/20  06:00:00,21.6288743123,0.242297262417,0.128609394613,0.0,6.51253267309,14.7454349813,23.2608969168,4.55110775791,18.7097891588
 04/20  07:00:00,24.6892197717,0.24073277504,0.271386706024,0.0,6.01364874671,18.163451543,23.3570165501,3.47178789357,19.8852286565
 04/20  08:00:00,24.2179955189,0.53074969071,0.455896086498,0.0,4.35151303671,18.8798367041,21.4320356363,2.3308175028,19.1012181335
 04/20  09:00:00,21.8845232514,0.562046901838,0.914758448359,0.0,3.78894180059,16.6187760998,17.5245349894,0.775344124728,16.7491908646
 04/20  10:00:00,19.8555663886,0.692620757505,1.67185443299,0.0,3.78894180059,13.7021493968,15.2100837899,0.0289111028204,15.181172687
 04/20  11:00:00,20.8473082539,0.830048499446,2.37898740254,0.0,3.78894180059,13.8493305508,12.2411386041,0.0,12.2411386041
 04/20  12:00:00,21.0759050746,0.914208912843,2.83386502792,0.0,3.69398621738,13.6338449159,10.6731204265,0.0,10.6731204265
 04/20  13:00:00,21.2946469374,0.987636063467,3.25746313805,0.0,3.78894180059,13.2606059349,9.49710679331,0.0,9.49710679331
 04/20  14:00:00,21.7434053418,1.08554120045,3.75549755947,0.0,3.78894180059,13.1134247809,8.32109316012,0.0,8.32109316012
 04/20  15:00:00,23.8040270278,1.21048227872,4.32616871387,0.0,4.71240779196,13.5549682428,9.49710679331,0.0,9.49710679331
 04/20  16:00:00,32.3369689978,1.40700269264,5.21223688257,0.0,7.18559832057,18.5321311015,11.0651249709,0.0,11.0651249709
 04/20  17:00:00,39.2077017606,1.39048837584,6.12172769294,0.0,8.38069375907,23.3147919321,14.5931658705,0.0,14.5931658705
 04/20  18:00:00,41.2511786129,1.4404405175,6.04788226974,0.0,10.6415932552,23.1212625696,17.141195409,0.0,17.141195409
 04/20  19:00:00,41.6127702274,1.10010673905,4.14775230766,0.0,12.3080778603,20.4854999863,16.3571863202,0.0,16.3571863202
 04/20  20:00:00,41.1745681303,0.783758524193,2.68035265194,0.0,12.456681583,19.8967753704,14.9851704149,0.0,14.9851704149
 04/20  21:00:00,34.8425502695,0.601907199364,1.99368713798,0.0,9.18739968257,17.702556249,12.2411386041,0.0,12.2411386041
 04/20  22:00:00,27.1344428792,0.42805495356,1.39474455519,0.0,5.91811778209,14.0365255879,10.6731204265,0.0,10.6731204265
 04/20  23:00:00,20.6431621634,0.292281080132,0.935746784129,0.0,3.54045821811,10.5176760807,5.96906589374,0.0,5.96906589374
 04/20  24:00:00,16.400331785,0.166483349703,0.521969691939,0.0,2.55330491699,7.80157382632,1.85301817758,0.0,1.85301817758
 04/21  01:00:00,15.4677535846,0.0856991194352,0.258900337692,0.0,2.55330491699,7.21284921042,1.06802945065,0.0,1.06802945065
