Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/21  02:00:00,14.9862380599,0.042084482281,0.115361758131,0.0,2.55330491699,6.91848690247,0.528592814391,0.0478871658628,0.480705648528
 04/21  03:00:00,14.8403858227,0.0439109462583,0.1148642109,0.0,2.55330491699,6.7713057485,0.609612670029,0.128925195436,0.480687474594
 04/21  04:00:00,17.0092053585,0.0624741822016,0.188627063079,0.0,3.82705111198,7.57405300124,1.14325033042,0.075660753016,1.0675895774
 04/21  05:00:00,21.6354316798,0.0861315872724,0.252583517276,0.0,6.02426329834,9.91545327661,5.74373277434,0.179958492716,5.56377428163
 04/21  06:00:00,21.8767777976,0.145301657767,0.473508484477,0.0,6.51253267309,14.7454349813,18.6894447153,0.0352144056298,18.6542303097
 04/21  07:00:00,25.2207570359,0.236399955625,0.807256789657,0.0,6.01364874671,18.163451543,19.8261170104,0.0,19.8261170104
 04/21  08:00:00,24.9912723245,0.59819697326,1.16172560947,0.0,4.35151303671,18.8798367041,19.0444709301,0.0,19.0444709301
 04/21  09:00:00,22.9208913,0.720139052628,1.7930343461,0.0,3.78894180059,16.6187760998,16.6995370616,0.0,16.6995370616
 04/21  10:00:00,20.6226546338,0.824921597116,2.30664183858,0.0,3.78894180059,13.7021493968,15.1362478177,0.0,15.1362478177
 04/21  11:00:00,21.3228678222,0.911145238149,2.77345023215,0.0,3.78894180059,13.8493305508,12.2050804852,0.0,12.2050804852
 04/21  12:00:00,21.759189225,1.02890554482,3.40245254639,0.0,3.69398621738,13.6338449159,10.6417912413,0.0,10.6417912413
 04/21  13:00:00,22.2101144223,1.14300995475,4.01755673166,0.0,3.78894180059,13.2606059349,9.46932430829,0.0,9.46932430829
 04/21  14:00:00,22.2653463937,1.17849621575,4.18448359612,0.0,3.78894180059,13.1134247809,8.29685737531,0.0,8.29685737531
 04/21  15:00:00,24.0902348301,1.26520726086,4.55765153402,0.0,4.71240779196,13.5549682428,9.46932430829,0.0,9.46932430829
 04/21  16:00:00,31.9323165957,1.35381499511,4.86077217798,0.0,7.18559832057,18.5321311015,11.0326135523,0.0,11.0326135523
 04/21  17:00:00,37.9628983284,1.1953452938,5.07206734272,0.0,8.38069375907,23.3147919321,14.5500143512,0.0,14.5500143512
 04/21  18:00:00,39.9655102622,1.23389528597,4.9687591506,0.0,10.6415932552,23.1212625696,17.0903593726,0.0,17.0903593726
 04/21  19:00:00,41.2722509782,1.03161049319,3.87572930432,0.0,12.3080778603,20.4854999863,16.3087147506,0.0,16.3087147506
 04/21  20:00:00,41.722127284,0.869262874048,3.14240745572,0.0,12.456681583,19.8967753704,14.9408366622,0.0,14.9408366622
 04/21  21:00:00,35.2573923032,0.671153793918,2.33928257713,0.0,9.18739968257,17.702556249,12.2050804852,0.0,12.2050804852
 04/21  22:00:00,27.3254481759,0.459161136854,1.55464366853,0.0,5.91811778209,14.0365255879,10.6417912413,0.0,10.6417912413
 04/21  23:00:00,20.7991743761,0.320069430096,1.06397064688,0.0,3.54045821811,10.5176760807,5.95192350937,0.0,5.95192350937
 04/21  24:00:00,16.5189488044,0.190455157293,0.616614903746,0.0,2.55330491699,7.80157382632,1.84828924396,0.0,1.84828924396
 04/22  01:00:00,15.6091048769,0.116650934958,0.369299814445,0.0,2.55330491699,7.21284921042,1.06565601469,0.0,1.06565601469
 04/22  02:00:00,15.1510793011,0.0782243427895,0.244063138794,0.0,2.55330491699,6.91848690247,0.480111979736,0.0,0.480111979736
 04/22  03:00:00,14.9330375084,0.0613491139493,0.190077728915,0.0,2.55330491699,6.7713057485,0.480093694456,0.0,0.480093694456
 04/22  04:00:00,16.9715207231,0.0524664070569,0.160950202812,0.0,3.82705111198,7.57405300124,1.06843643607,0.00322298192465,1.06521345414
 04/22  05:00:00,21.5530174531,0.0685150344916,0.187785843388,0.0,6.02426329834,9.91545327661,5.7101467672,0.162436472644,5.54771029456
 04/22  06:00:00,21.6624764923,0.108276414203,0.296232422777,0.0,6.51253267309,14.7454349813,18.8492645173,0.251030445486,18.5982340718
 04/22  07:00:00,24.8070966927,0.198440029099,0.62508573539,0.0,6.01364874671,17.9699221805,19.8818033137,0.115263118011,19.7665401957
 04/22  08:00:00,22.8034905521,0.23207550017,0.786478878877,0.0,3.66783283761,18.1171033345,19.0235507481,0.0362735832943,18.9872771648
 04/22  09:00:00,20.1742605157,0.271616364525,0.941339818688,0.0,3.10526160149,15.8560427302,16.6719990351,0.0225065181735,16.649492517
 04/22  10:00:00,17.6349766191,0.350631715542,1.23966727412,0.0,3.10526160149,12.9394160272,15.0909694201,0.0,15.0909694201
 04/22  11:00:00,18.1714789852,0.429070929952,1.55054927199,0.0,3.10526160149,13.0865971812,12.1687386135,0.0,12.1687386135
 04/22  12:00:00,18.3333958208,0.487831224736,1.80088696689,0.0,3.10526160149,12.9394160272,10.6102155166,0.0,10.6102155166
 04/22  13:00:00,18.0327185484,0.51250888901,1.91707549215,0.0,3.10526160149,12.4978725653,9.44132319401,0.0,9.44132319401
 04/22  14:00:00,17.9238295191,0.520109885809,1.94776662014,0.0,3.10526160149,12.3506914113,8.27243087137,0.0,8.27243087137
 04/22  15:00:00,19.3204207837,0.528166409116,1.97129190802,0.0,4.02872759285,12.7922348732,9.44132319401,0.0,9.44132319401
 04/22  16:00:00,27.128010299,0.604677773735,2.25201667142,0.0,6.50191812146,17.7693977319,10.9998462909,0.0,10.9998462909
 04/22  17:00:00,35.2636250468,0.791830983618,2.96983773377,0.0,8.38069375907,23.1212625696,14.5065232588,0.0,14.5065232588
 04/22  18:00:00,37.9803110155,0.892979429606,3.32447576022,0.0,10.6415932552,23.1212625696,17.0391232912,0.0,17.0391232912
 04/22  19:00:00,39.5044959132,0.694963826154,2.44462090635,0.0,12.3080778603,20.4854999863,16.2598617427,0.0,16.2598617427
 04/22  20:00:00,39.8488903818,0.503707852992,1.6347255746,0.0,12.456681583,19.8967753704,14.896154033,0.0,14.896154033
 04/22  21:00:00,33.8504296291,0.390732651201,1.21274104573,0.0,9.18739968257,17.702556249,12.1687386135,0.0,12.1687386135
 04/22  22:00:00,26.3911764905,0.26580608671,0.813727033247,0.0,5.91811778209,14.0365255879,10.6102155166,0.0,10.6102155166
 04/22  23:00:00,19.9774665642,0.140276699009,0.422055566112,0.0,3.54045821811,10.5176760807,5.93464622609,0.0,5.93464622609
 04/22  24:00:00,15.9575703911,0.0630947435968,0.182596904126,0.0,2.55330491699,7.80157382632,1.86446167066,0.020938573804,1.84352309685
 04/23  01:00:00,15.286208285,0.0720541601304,0.0909999974431,0.0,2.55330491699,7.21284921042,2.01401112057,0.95074689022,1.06326423035
 04/23  02:00:00,14.998006063,0.139124282792,0.0300899607371,0.0,2.55330491699,6.91848690247,3.49910736957,3.01959362776,0.47951374181
 04/23  03:00:00,14.9135233306,0.227228370756,0.00468429432383,0.0,2.55330491699,6.7713057485,5.78821368933,5.30871833789,0.479495351438
 04/23  04:00:00,17.0543519072,0.296247793915,0.0,0.0,3.82705111198,7.57405300124,8.02994161719,6.96712248313,1.06281913406
 04/23  05:00:00,21.6305787752,0.328170203866,0.00569199614558,0.0,6.02426329834,9.91545327661,13.1949217504,7.66339705535,5.53152469501
 04/23  06:00:00,21.6468427867,0.309020539264,0.0798545921445,0.0,6.51253267309,14.7454349813,25.104596513,6.56277948541,18.5418170276
 04/23  07:00:00,24.4673132474,0.269982655588,0.213759663653,0.0,6.01364874671,17.9699221805,24.3076251729,4.60110931739,19.7065158555
 04/23  08:00:00,22.387425586,0.256360080491,0.346129332454,0.0,3.66783283761,18.1171033345,22.3333083585,3.4036545835,18.929653775
 04/23  09:00:00,19.7715360207,0.256183291744,0.554048396424,0.0,3.10526160149,15.8560427302,18.7010112426,2.10193919178,16.5990720509
 04/23  10:00:00,17.1550624204,0.275153498953,0.835231292069,0.0,3.10526160149,12.9394160272,15.9013515835,0.856000680395,15.0453509032
 04/23  11:00:00,17.6593771227,0.323117049887,1.1444012896,0.0,3.10526160149,13.0865971812,12.2878686232,0.155744871958,12.1321237512
 04/23  12:00:00,17.8603451783,0.386461633431,1.42920591565,0.0,3.10526160149,12.9394160272,10.5803561226,0.00195351904011,10.5784026035
 04/23  13:00:00,17.5656283661,0.415839603431,1.54665459549,0.0,3.10526160149,12.4978725653,9.41311174274,0.0,9.41311174274
 04/23  14:00:00,17.6935667342,0.470253941633,1.76735977938,0.0,3.10526160149,12.3506914113,8.24782088196,0.0,8.24782088196
 04/23  15:00:00,19.2730223415,0.512829277737,1.93923059727,0.0,4.02872759285,12.7922348732,9.41311174274,0.0,9.41311174274
 04/23  16:00:00,27.208092772,0.608330508075,2.32844641004,0.0,6.50191812146,17.7693977319,10.9668328904,0.0,10.9668328904
 04/23  17:00:00,35.4561581224,0.810091863233,3.1441099298,0.0,8.38069375907,23.1212625696,14.4627054728,0.0,14.4627054728
 04/23  18:00:00,38.123793552,0.900716395491,3.46022133085,0.0,10.6415932552,23.1212625696,16.9875023378,0.0,16.9875023378
 04/23  19:00:00,39.8787420082,0.751171202917,2.76265962457,0.0,12.3080778603,20.4854999863,16.2106417639,0.0,16.2106417639
 04/23  20:00:00,40.0378097327,0.533777393597,1.79357538495,0.0,12.456681583,19.8967753704,14.8511357597,0.0,14.8511357597
 04/23  21:00:00,33.9292801094,0.404202773091,1.27812140416,0.0,9.18739968257,17.702556249,12.1321237512,0.0,12.1321237512
 04/23  22:00:00,26.449190616,0.277731054803,0.859816190719,0.0,5.91811778209,14.0365255879,10.5784026035,0.0,10.5784026035
 04/23  23:00:00,20.1549470508,0.180152186921,0.559660564785,0.0,3.54045821811,10.5176760807,5.91723916041,0.0,5.91723916041
 04/23  24:00:00,16.1266245944,0.100832497701,0.31391335332,0.0,2.55330491699,7.80157382632,1.8387211477,0.0,1.8387211477
 04/24  01:00:00,15.3657308886,0.061070367708,0.181506393424,0.0,2.55330491699,7.21284921042,1.09562695652,0.0347721499343,1.06085480659
 04/24  02:00:00,15.012302345,0.0631907812331,0.120319744307,0.0,2.55330491699,6.91848690247,1.01339894074,0.534487828725,0.478911112018
 04/24  03:00:00,14.8548125093,0.112848640147,0.0603532036104,0.0,2.55330491699,6.7713057485,2.60435257419,2.12545995136,0.478892622822
 04/24  04:00:00,16.9787930054,0.198130910872,0.0225579812901,0.0,3.82705111198,7.57405300124,5.47439538832,4.41398806189,1.06040732642
 04/24  05:00:00,21.5909692829,0.275203129275,0.0190495784628,0.0,6.02426329834,9.91545327661,11.8024710362,6.28724876049,5.5152222757
 04/24  06:00:00,21.6148545449,0.27479063081,0.0820962587892,0.0,6.51253267309,14.7454349813,24.2166317932,5.73163590943,18.4849958838
 04/24  07:00:00,24.7144540359,0.247559062185,0.289794683105,0.0,6.01364874671,18.163451543,23.1334029878,3.48734122242,19.6460617654
 04/24  08:00:00,24.2692766953,0.536936148956,0.500990804582,0.0,4.35151303671,18.8798367041,20.9225346229,2.05091679747,18.8716178254
 04/24  09:00:00,21.7259901334,0.54951669352,0.768755538623,0.0,3.78894180059,16.6187760998,17.4796688463,0.931378251404,16.5482905949
 04/24  10:00:00,19.1720830408,0.588828963308,1.09216287935,0.0,3.78894180059,13.7021493968,15.1932273119,0.193821535628,14.9994057763
 04/24  11:00:00,19.6539384909,0.643998131717,1.37166800725,0.0,3.78894180059,13.8493305508,12.1068767204,0.0116299788562,12.0952467415
 04/24  12:00:00,19.6492101171,0.703024624059,1.61835435922,0.0,3.69398621738,13.6338449159,10.546361923,0.0,10.546361923
 04/24  13:00:00,19.6491173498,0.746100866188,1.8534687477,0.0,3.78894180059,13.2606059349,9.38469830903,0.0,9.38469830903
 04/24  14:00:00,19.6811554804,0.778168925999,2.00061997254,0.0,3.78894180059,13.1134247809,8.22303469511,0.0,8.22303469511
 04/24  15:00:00,21.354608966,0.83920210259,2.24803082816,0.0,4.71240779196,13.5549682428,9.38469830903,0.0,9.38469830903
 04/24  16:00:00,29.3411119957,0.953941066085,2.66944150699,0.0,7.18559832057,18.5321311015,10.9335831276,0.0,10.9335831276
 04/24  17:00:00,35.4590756086,0.800320781661,2.96326913514,0.0,8.38069375907,23.3147919321,14.4185739693,0.0,14.4185739693
 04/24  18:00:00,37.4498694272,0.802625523736,2.88438807787,0.0,10.6415932552,23.1212625696,16.9355117995,0.0,16.9355117995
 04/24  19:00:00,39.4975081124,0.697279427095,2.43531750453,0.0,12.3080778603,20.4854999863,16.1610693902,0.0,16.1610693902
 04/24  20:00:00,40.3485703245,0.598284562067,2.03982880825,0.0,12.456681583,19.8967753704,14.805795174,0.0,14.805795174
 04/24  21:00:00,34.398469043,0.494214941931,1.65729816884,0.0,9.18739968257,17.702556249,12.0952467415,0.0,12.0952467415
 04/24  22:00:00,26.9083383605,0.370355674204,1.22633931577,0.0,5.91811778209,14.0365255879,10.546361923,0.0,10.546361923
 04/24  23:00:00,20.4222471532,0.239139707005,0.767973147058,0.0,3.54045821811,10.5176760807,5.89970746727,0.0,5.89970746727
 04/24  24:00:00,16.2323827678,0.12628922145,0.394214802972,0.0,2.55330491699,7.80157382632,1.83388481856,0.0,1.83388481856
 04/25  01:00:00,15.4765461647,0.0859689037737,0.267423133431,0.0,2.55330491699,7.21284921042,1.05842845761,0.0,1.05842845761
 04/25  02:00:00,15.1016637875,0.0662326966478,0.206639271418,0.0,2.55330491699,6.91848690247,0.481062872468,0.00275860353272,0.478304268935
 04/25  03:00:00,14.8958016201,0.055903049476,0.158287905097,0.0,2.55330491699,6.7713057485,0.597843231083,0.119557543889,0.478285687195
 04/25  04:00:00,16.9497624842,0.0638059681288,0.127852402759,0.0,3.82705111198,7.57405300124,1.57498021477,0.517001469081,1.05797874569
 04/25  05:00:00,21.5306216895,0.0955388667953,0.138366247486,0.0,6.02426329834,9.91545327661,6.64603832013,1.14723045624,5.49880786389
 04/25  06:00:00,21.5970121154,0.140012279724,0.199032180382,0.0,6.51253267309,14.7454349813,20.1153843756,1.68759690873,18.4277874669
 04/25  07:00:00,24.5741963447,0.176604439946,0.220491614125,0.0,6.01364874671,18.163451543,21.9681627615,2.3829669331,19.5851958283
 04/25  08:00:00,23.8681309592,0.521572539786,0.115208677675,0.0,4.35151303671,18.8798367041,23.2266682826,4.41348177994,18.8131865027
 04/25  09:00:00,21.0389725602,0.561302101549,0.069952557389,0.0,3.78894180059,16.6187760998,22.2059007342,5.70873754679,16.4971631874
 04/25  10:00:00,18.1498420179,0.57922375002,0.0795270697728,0.0,3.78894180059,13.7021493968,21.0034310998,6.05028345402,14.9531476458
 04/25  11:00:00,18.3111939801,0.593117953024,0.0798036751009,0.0,3.78894180059,13.8493305508,18.4296912712,6.37157276603,12.0581185052
 04/25  12:00:00,18.0384256814,0.59170234754,0.118892200021,0.0,3.69398621738,13.6338449159,16.5398997055,6.02579674197,10.5141029635
 04/25  13:00:00,17.7567831103,0.589223937576,0.118011436856,0.0,3.78894180059,13.2606059349,15.3187444931,5.96265318588,9.35609130725
 04/25  14:00:00,17.5805220087,0.599175384678,0.0789800421098,0.0,3.78894180059,13.1134247809,14.6985558292,6.5004761782,8.19807965101
 04/25  15:00:00,18.9797738049,0.597392894195,0.115004875444,0.0,4.71240779196,13.5549682428,15.5410329047,6.18494159745,9.35609130725
 04/25  16:00:00,26.4873181461,0.605349028241,0.164239695298,0.0,7.18559832057,18.5321311015,16.8845763194,5.9844694705,10.9001068489
 04/25  17:00:00,32.296134435,0.307344799295,0.293303943841,0.0,8.38069375907,23.3147919321,19.2344940726,4.86035225499,14.3741418176
 04/25  18:00:00,34.4535346885,0.306933827507,0.383745035389,0.0,10.6415932552,23.1212625696,21.0137765231,4.13060945028,16.8831670728
 04/25  19:00:00,37.0398776552,0.327367823261,0.347598651225,0.0,12.3080778603,20.4854999863,20.9957241625,4.88456486046,16.111159302
 04/25  20:00:00,38.3746751589,0.351943352276,0.312274852475,0.0,12.456681583,19.8967753704,20.508237362,5.74809165898,14.7601457031
 04/25  21:00:00,32.8895695423,0.374994214519,0.267619395647,0.0,9.18739968257,17.702556249,18.7174974674,6.65937896224,12.0581185052
 04/25  22:00:00,25.874364304,0.409726304688,0.152994628806,0.0,5.91811778209,14.0365255879,18.9333619356,8.41925897208,10.5141029635
 04/25  23:00:00,19.9005566896,0.456129726613,0.0292926638645,0.0,3.54045821811,10.5176760807,16.4274165408,10.5453602022,5.88205633852
 04/25  24:00:00,16.2551783651,0.543299621702,0.0,0.0,2.55330491699,7.80157382632,14.7748290629,12.9458135212,1.82901554166
 04/26  01:00:00,15.7228290815,0.599674954011,0.0,0.0,2.55330491699,7.21284921042,15.3921088137,14.336122911,1.05598590269
 04/26  02:00:00,15.4647690139,0.635977194432,0.0,0.0,2.55330491699,6.91848690247,15.7002546311,15.2225612387,0.477693392393
 04/26  03:00:00,15.3500304906,0.668419825073,0.0,0.0,2.55330491699,6.7713057485,16.4926188651,16.0149441407,0.477674724395
 04/26  04:00:00,17.4438389553,0.685734842064,0.0,0.0,3.82705111198,7.57405300124,17.4846079747,16.4290738634,1.05553411131
 04/26  05:00:00,21.9616750033,0.664958428064,0.0,0.0,6.02426329834,9.91545327661,21.3673146571,15.8850283371,5.48228632001
 04/26  06:00:00,21.8582950892,0.600327433939,0.0,0.0,6.51253267309,14.7454349813,32.6010432642,14.2308345462,18.370208718
 04/26  07:00:00,24.7507753675,0.573675076909,0.0,0.0,6.01364874671,18.163451543,33.0842518792,13.5603158099,19.5239360692
 04/26  08:00:00,24.1480581295,0.916708387795,0.0,0.0,4.35151303671,18.8798367041,33.5756430346,14.8212659239,18.7543771107
 04/26  09:00:00,21.3290211277,0.921303226442,0.0,0.0,3.78894180059,16.6187760998,31.3992488773,14.9535439079,16.4457049695
 04/26  10:00:00,18.3743064505,0.883215252342,0.0,0.0,3.78894180059,13.7021493968,28.8939400995,13.9873498891,14.9065902105
 04/26  11:00:00,18.4622771125,0.824004760523,0.0,0.0,3.78894180059,13.8493305508,24.4892357416,12.4684857043,12.0207500373
 04/26  12:00:00,18.0496502606,0.721819126797,0.0,0.0,3.69398621738,13.6338449159,20.4052281775,9.92359289917,10.4816352783
 04/26  13:00:00,17.7236476666,0.669946766428,0.00415316427592,0.0,3.78894180059,13.2606059349,17.9751948002,8.6478955911,9.3272992091
 04/26  14:00:00,17.5497762767,0.629418045763,0.0179916490707,0.0,3.78894180059,13.1134247809,15.7531289014,7.58016576154,8.17296313985
 04/26  15:00:00,18.8946947986,0.591443335011,0.0358754283439,0.0,4.71240779196,13.5549682428,15.8932961124,6.56599690334,9.3272992091
 04/26  16:00:00,26.3882449947,0.582230074317,0.0882854977475,0.0,7.18559832057,18.5321311015,16.8565025887,5.99008862058,10.8664139681
 04/26  17:00:00,32.1938660912,0.28712700459,0.211253394819,0.0,8.38069375907,23.3147919321,19.3957224217,5.06630024589,14.3294221758
 04/26  18:00:00,34.3298744758,0.299396018061,0.26762263213,0.0,10.6415932552,23.1212625696,21.7388361045,4.90835244533,16.8304836592
 04/26  19:00:00,36.9082469837,0.337769675033,0.20556612795,0.0,12.3080778603,20.4854999863,22.3710837954,6.31015751572,16.0609262797
 04/26  20:00:00,38.2411448213,0.377648621343,0.153039245793,0.0,12.456681583,19.8967753704,22.415027094,7.70082622839,14.7142008656
 04/26  21:00:00,32.7620938236,0.412347311651,0.102790579773,0.0,9.18739968257,17.702556249,20.9674564221,8.94670638475,12.0207500373
 04/26  22:00:00,25.788872175,0.472580098705,0.00464870577479,0.0,5.91811778209,14.0365255879,21.7048793537,11.2232440754,10.4816352783
 04/26  23:00:00,19.9979232186,0.582788919515,0.0,0.0,3.54045821811,10.5176760807,19.905590982,14.0412999806,5.86429100136
 04/26  24:00:00,16.3918625519,0.679983808556,0.0,0.0,2.55330491699,7.80157382632,18.3149043764,16.4907896174,1.824114759
 04/27  01:00:00,15.8613715338,0.738217406306,0.0,0.0,2.55330491699,7.21284921042,18.9843756922,17.9308478263,1.05352786593
 04/27  02:00:00,15.6099296353,0.781137815795,0.0,0.0,2.55330491699,6.91848690247,19.4652813211,18.9882026577,0.477078663424
 04/27  03:00:00,15.5075404901,0.8259298246,0.0,0.0,2.55330491699,6.7713057485,20.6269216039,20.1498616885,0.477059915458
 04/27  04:00:00,17.6145209184,0.856416805146,0.0,0.0,3.82705111198,7.57405300124,22.0355563309,20.9824821834,1.05307414749
 04/27  05:00:00,21.2605801827,0.856696940834,0.0,0.0,6.02426329834,9.91545327661,26.5093005469,21.0436380107,5.4656625362
 04/27  06:00:00,22.035526842,0.777559186705,0.0,0.0,6.51253267309,14.7454349813,37.3324327835,19.0201560957,18.3122766878
 04/27  07:00:00,24.8603757663,0.683275475644,0.0,0.0,6.01364874671,18.163451543,35.9871979892,16.5248973597,19.4623006295
 04/27  08:00:00,24.1789279588,0.947578217026,0.0,0.0,4.35151303671,18.8798367041,34.3685038005,15.673296735,18.6952070655
 04/27  09:00:00,21.260764621,0.85304671981,0.0,0.0,3.78894180059,16.6187760998,29.5740853172,13.1801541374,16.3939311798
 04/27  10:00:00,18.1921517277,0.701060529609,0.0,0.0,3.78894180059,13.7021493968,24.2332249857,9.37347772778,14.8597472579
 04/27  11:00:00,18.2657996809,0.572678956124,0.0548483728655,0.0,3.78894180059,13.8493305508,17.9168868066,5.93373440227,11.9831524044
 04/27  12:00:00,17.9673075511,0.480678339189,0.158798078124,0.0,3.69398621738,13.6338449159,13.5845897939,3.13562131145,10.4489684825
 04/27  13:00:00,17.7699465056,0.412587114826,0.307811654912,0.0,3.78894180059,13.2606059349,10.3260810037,1.02775046266,9.29833054108
 04/27  14:00:00,17.8389615639,0.410163755972,0.526431226045,0.0,3.78894180059,13.1134247809,8.16751898945,0.019826389789,8.14769259966
 04/27  15:00:00,19.5756582106,0.478245694666,0.830036480711,0.0,4.71240779196,13.5549682428,9.29833054108,0.0,9.29833054108
 04/27  16:00:00,27.6669352763,0.601263557765,1.34794229591,0.0,7.18559832057,18.5321311015,10.832514463,0.0,10.832514463
 04/27  17:00:00,34.3577976957,0.538101509999,2.12421049388,0.0,8.38069375907,23.3147919321,14.2844282872,0.0,14.2844282872
 04/27  18:00:00,36.8364985243,0.634455653415,2.43918704523,0.0,10.6415932552,23.1212625696,16.7774771603,0.0,16.7774771603
 04/27  19:00:00,37.6505678576,0.468136790168,1.71035321999,0.0,12.3080778603,20.4854999863,16.0103851993,0.0,16.0103851993
 04/27  20:00:00,39.3095560309,0.352122033796,1.24697704297,0.0,12.456681583,19.8967753704,14.6679742677,0.0,14.6679742677
 04/27  21:00:00,33.5767636793,0.293271205759,1.03653654132,0.0,9.18739968257,17.702556249,11.9831524044,0.0,11.9831524044
 04/27  22:00:00,26.2291146279,0.202158694786,0.71531256264,0.0,5.91811778209,14.0365255879,10.4489684825,0.0,10.4489684825
 04/27  23:00:00,19.9545900258,0.119122690191,0.420333036445,0.0,3.54045821811,10.5176760807,5.84641671683,0.0,5.84641671683
 04/27  24:00:00,15.9852346255,0.0615401960839,0.211815685995,0.0,2.55330491699,7.80157382632,1.83213798106,0.012954059171,1.81918392189
 04/28  01:00:00,15.2788588344,0.0389255707558,0.116779136238,0.0,2.55330491699,7.21284921042,1.16130556011,0.110250484068,1.05105507605
 04/28  02:00:00,14.9208625872,0.0290048633726,0.0630659043926,0.0,2.55330491699,6.91848690247,0.723637641137,0.247177376929,0.476460264208
 04/28  03:00:00,14.7447417001,0.0331249052964,0.0300061293346,0.0,2.55330491699,6.7713057485,1.05350656684,0.577065124276,0.476441442569
 04/28  04:00:00,16.8424826681,0.0806427820544,0.00373577280103,0.0,3.82705111198,7.57405300124,2.95177298069,1.90117339767,1.05059958301
 04/28  05:00:00,20.5219639279,0.0931140018149,0.0249666842061,0.0,6.02426329834,9.91545327661,7.43999380824,1.99105237342,5.44894143482
 04/28  06:00:00,21.4912445406,0.0799466558829,0.153330229459,0.0,6.51253267309,14.7454349813,18.9979561796,0.743947648012,18.2540085316
 04/28  07:00:00,24.568518993,0.0995425607555,0.291876141606,0.0,6.01364874671,18.163451543,19.6845660274,0.284258265441,19.400307762
 04/28  08:00:00,24.0072302068,0.410466134879,0.36541433018,0.0,4.35151303671,18.8798367041,18.9304417973,0.294747907733,18.6356938895
 04/28  09:00:00,21.618166877,0.475385404703,0.735063571052,0.0,3.78894180059,16.6187760998,16.3748172327,0.0329600819592,16.3418571508
 04/28  10:00:00,19.3913307247,0.596137658538,1.30410186806,0.0,3.78894180059,13.7021493968,14.8126326602,0.0,14.8126326602
 04/28  11:00:00,20.2009221384,0.71040304341,1.85224674302,0.0,3.78894180059,13.8493305508,11.9453367404,0.0,11.9453367404
 04/28  12:00:00,20.6162189871,0.835947784537,2.45244006875,0.0,3.69398621738,13.6338449159,10.4161122499,0.0,10.4161122499
 04/28  13:00:00,20.8240736317,0.909200261407,2.86532563438,0.0,3.78894180059,13.2606059349,9.26919388198,0.0,9.26919388198
 04/28  14:00:00,21.4927996509,1.0604458944,3.52998717463,0.0,3.78894180059,13.1134247809,8.12227551407,0.0,8.12227551407
 04/28  15:00:00,23.36545737,1.15605728775,3.94202404707,0.0,4.71240779196,13.5549682428,9.26919388198,0.0,9.26919388198
 04/28  16:00:00,31.4439929306,1.28672370191,4.43953980612,0.0,7.18559832057,18.5321311015,10.7984183725,0.0,10.7984183725
 04/28  17:00:00,37.3256117223,1.1165009106,4.51362511987,0.0,8.38069375907,23.3147919321,14.2391734763,0.0,14.2391734763
 04/28  18:00:00,39.2578919315,1.11988156657,4.37515453932,0.0,10.6415932552,23.1212625696,16.7241632734,0.0,16.7241632734
 04/28  19:00:00,40.2886248826,0.999812798819,3.81673423638,0.0,12.3080778603,20.4854999863,15.9595510281,0.0,15.9595510281
 04/28  20:00:00,41.8374448016,0.871685308057,3.25530253938,0.0,12.456681583,19.8967753704,14.6214795989,0.0,14.6214795989
 04/28  21:00:00,35.5242371461,0.704398644021,2.57288256989,0.0,9.18739968257,17.702556249,11.9453367404,0.0,11.9453367404
 04/28  22:00:00,27.4367868691,0.464848137136,1.66029536146,0.0,5.91811778209,14.0365255879,10.4161122499,0.0,10.4161122499
 04/28  23:00:00,20.8367893212,0.314664393231,1.10699062886,0.0,3.54045821811,10.5176760807,5.82843877824,0.0,5.82843877824
 04/28  24:00:00,16.7118531902,0.221117622323,0.778856824465,0.0,2.55330491699,7.80157382632,1.81422449055,0.0,1.81422449055
 04/29  01:00:00,15.8979261192,0.171579628681,0.603192363109,0.0,2.55330491699,7.21284921042,1.04856826619,0.0,1.04856826619
 04/29  02:00:00,15.4426231795,0.136292632215,0.477538727832,0.0,2.55330491699,6.91848690247,0.475838378019,0.0,0.475838378019
 04/29  03:00:00,15.2145623503,0.118263545126,0.414688139705,0.0,2.55330491699,6.7713057485,0.475819488999,0.0,0.475819488999
 04/29  04:00:00,17.2333248609,0.106068810573,0.369151937074,0.0,3.82705111198,7.57405300124,1.04811115098,0.0,1.04811115098
 04/29  05:00:00,20.9659013537,0.125955822553,0.436062289276,0.0,6.02426329834,9.91545327661,5.43212796707,0.0,5.43212796707
 04/29  06:00:00,22.2196576297,0.214888270778,0.746801703622,0.0,6.51253267309,14.7454349813,18.1954215041,0.0,18.1954215041
 04/29  07:00:00,25.1721302905,0.264764949311,0.923794412982,0.0,6.01364874671,17.9699221805,19.3379758252,0.0,19.3379758252
 04/29  08:00:00,22.7338088952,0.210993795938,0.737878926227,0.0,3.66783283761,18.1171033345,18.5758552071,0.0,18.5758552071
 04/29  09:00:00,20.1620874608,0.262370095229,0.938413033046,0.0,3.10526160149,15.8560427302,16.2894983036,0.0,16.2894983036
 04/29  10:00:00,17.6668367019,0.347690895037,1.27446817746,0.0,3.10526160149,12.9394160272,14.7652603699,0.0,14.7652603699
 04/29  11:00:00,18.0037660771,0.386365753069,1.42554154076,0.0,3.10526160149,13.0865971812,11.9073142443,0.0,11.9073142443
 04/29  12:00:00,17.8933013832,0.392026675042,1.45659707895,0.0,3.10526160149,12.9394160272,10.3830763106,0.0,10.3830763106
 04/29  13:00:00,17.6104752123,0.424646731699,1.58269431343,0.0,3.10526160149,12.4978725653,9.23989786036,0.0,9.23989786036
 04/29  14:00:00,17.4401419112,0.420446157178,1.56374274083,0.0,3.10526160149,12.3506914113,8.0967194101,0.0,8.0967194101
 04/29  15:00:00,18.790270752,0.417341731943,1.55196655358,0.0,4.02872759285,12.7922348732,9.23989786036,0.0,9.23989786036
 04/29  16:00:00,26.385038044,0.452778700797,1.6609434893,0.0,6.50191812146,17.7693977319,10.764135794,0.0,10.764135794
 04/29  17:00:00,33.6649270317,0.483185276815,1.67978542546,0.0,8.38069375907,23.1212625696,14.1936711448,0.0,14.1936711448
 04/29  18:00:00,36.0623067178,0.527758520262,1.77169237187,0.0,10.6415932552,23.1212625696,16.670557787,0.0,16.670557787
 04/29  19:00:00,37.5332635112,0.475390146494,1.58579551727,0.0,12.3080778603,20.4854999863,15.9084388202,0.0,15.9084388202
 04/29  20:00:00,39.4383875019,0.404094556925,1.32383599081,0.0,12.456681583,19.8967753704,14.5747306282,0.0,14.5747306282
 04/29  21:00:00,33.6699916073,0.336912282793,1.08612339231,0.0,9.18739968257,17.702556249,11.9073142443,0.0,11.9073142443
 04/29  22:00:00,26.3179680254,0.238920227696,0.767404427192,0.0,5.91811778209,14.0365255879,10.3830763106,0.0,10.3830763106
 04/29  23:00:00,20.0010195283,0.139064567253,0.446820661913,0.0,3.54045821811,10.5176760807,5.81036250958,0.0,5.81036250958
 04/29  24:00:00,16.0731685465,0.0852281151672,0.276061687931,0.0,2.55330491699,7.80157382632,1.80923793368,0.0,1.80923793368
 04/30  01:00:00,15.412015342,0.0700813333766,0.218779881222,0.0,2.55330491699,7.21284921042,1.11469847781,0.0686303041171,1.04606817369
 04/30  02:00:00,15.0742965402,0.073746990199,0.171757730574,0.0,2.55330491699,6.91848690247,0.96006748515,0.484854295979,0.475213189171
 04/30  03:00:00,14.9265165216,0.0944302404375,0.15047561568,0.0,2.55330491699,6.7713057485,1.58141488403,1.10622064497,0.475194239059
 04/30  04:00:00,17.0246344297,0.112884977628,0.153645338792,0.0,3.82705111198,7.57405300124,2.54545827817,1.49984868954,1.04560958863
 04/30  05:00:00,20.745820369,0.131940946377,0.209996180781,0.0,6.02426329834,9.91545327661,6.94909534761,1.53386823615,5.41522711146
 04/30  06:00:00,21.7557495598,0.154623122494,0.34315878201,0.0,6.51253267309,14.7454349813,19.272476761,1.13594380642,18.1365329546
 04/30  07:00:00,24.5805603178,0.171707470771,0.425281918824,0.0,6.01364874671,17.9699221805,20.2824249988,1.00710172062,19.2753232782
 04/30  08:00:00,22.3210784523,0.1605926903,0.375549588992,0.0,3.66783283761,18.1171033345,19.6565338283,1.1408250894,18.5157087389
 04/30  09:00:00,19.5348909293,0.159475719036,0.414110877778,0.0,3.10526160149,15.8560427302,17.1664215969,0.929551452973,16.2368701439
 04/30  10:00:00,16.8350325009,0.189354074732,0.601000796754,0.0,3.10526160149,12.9394160272,15.2262982638,0.508653847839,14.7176444159
 04/30  11:00:00,17.3964347448,0.257519337004,0.947056624525,0.0,3.10526160149,13.0865971812,11.8943141207,0.0252179447575,11.8690961759
 04/30  12:00:00,17.6227269806,0.328913373211,1.24913597816,0.0,3.10526160149,12.9394160272,10.3498704479,0.0,10.3498704479
 04/30  13:00:00,17.2597470035,0.345324813165,1.31128802314,0.0,3.10526160149,12.4978725653,9.21045115195,0.0,9.21045115195
 04/30  14:00:00,17.1504624697,0.35611697788,1.33839247866,0.0,3.10526160149,12.3506914113,8.07103185595,0.0,8.07103185595
 04/30  15:00:00,18.7840849474,0.409126372078,1.55399610884,0.0,4.02872759285,12.7922348732,9.21045115195,0.0,9.21045115195
 04/30  16:00:00,26.2300171176,0.414412034343,1.54428922933,0.0,6.50191812146,17.7693977319,10.7296768799,0.0,10.7296768799
 04/30  17:00:00,33.8506010228,0.505482565034,1.84316212841,0.0,8.38069375907,23.1212625696,14.1479347679,0.0,14.1479347679
 04/30  18:00:00,36.4297270067,0.574597657384,2.09227352372,0.0,10.6415932552,23.1212625696,16.6166765759,0.0,16.6166765759
 04/30  19:00:00,37.9107891151,0.53152676249,1.90718450525,0.0,12.3080778603,20.4854999863,15.8570637119,0.0,15.8570637119
 04/30  20:00:00,39.874987758,0.477991600864,1.68653920295,0.0,12.456681583,19.8967753704,14.5277411999,0.0,14.5277411999
 04/30  21:00:00,34.1933123297,0.431215359518,1.51514103803,0.0,9.18739968257,17.702556249,11.8690961759,0.0,11.8690961759
 04/30  22:00:00,26.7561661066,0.32213615724,1.12238657889,0.0,5.91811778209,14.0365255879,10.3498704479,0.0,10.3498704479
 04/30  23:00:00,20.3089583451,0.201756964792,0.692067081175,0.0,3.54045821811,10.5176760807,5.79219326397,0.0,5.79219326397
 04/30  24:00:00,16.1673742731,0.115144615936,0.340350913789,0.0,2.55330491699,7.80157382632,2.11572094626,0.311495218274,1.80422572799
 05/01  01:00:00,15.4871707203,0.130020295662,0.233996297148,0.0,2.55330491699,7.21284921042,2.37487813228,1.33132259243,1.04355553985
 05/01  02:00:00,15.1587765975,0.169327175045,0.160657602941,0.0,2.55330491699,6.91848690247,3.19953751682,2.72495263386,0.474584882962
 05/01  03:00:00,15.0017518844,0.220872073143,0.0992691457862,0.0,2.55330491699,6.7713057485,4.81882165846,4.34425578042,0.474565878041
 05/01  04:00:00,17.0892052826,0.264854836182,0.0662463331947,0.0,3.82705111198,7.57405300124,6.65524090614,5.61214526904,1.0430956371
 05/01  05:00:00,20.7942681864,0.28119456479,0.109190379774,0.0,6.02426329834,9.91545327661,11.0572668077,5.65902293531,5.39824387237
 05/01  06:00:00,21.7581332073,0.286684158646,0.213481393368,0.0,6.51253267309,14.7454349813,23.0805299046,5.00316958326,18.0773603214
 05/01  07:00:00,24.7452921754,0.284937923348,0.283253961466,0.0,6.01364874671,18.163451543,23.6620237788,4.44965510389,19.2123686749
 05/01  08:00:00,24.004596853,0.600942246535,0.172304864757,0.0,4.35151303671,18.8798367041,24.2422479516,5.7869756548,18.4552722968
 05/01  09:00:00,21.1755500582,0.590544737181,0.177287419762,0.0,3.78894180059,16.6187760998,21.6888987882,5.5049105312,16.183988257
 05/01  10:00:00,18.3844191764,0.545112191907,0.348215786398,0.0,3.78894180059,13.7021493968,17.9726719161,3.30287301691,14.6697988992
 05/01  11:00:00,18.8889495307,0.554010485855,0.69666669287,0.0,3.78894180059,13.8493305508,13.1658289147,1.33513506146,11.8306938533
 05/01  12:00:00,18.9765547784,0.593251444533,1.05547220005,0.0,3.69398621738,13.6338449159,10.5559490145,0.239444518993,10.3165044955
 05/01  13:00:00,19.1525126815,0.658279167631,1.44468577795,0.0,3.78894180059,13.2606059349,9.18086247711,0.0,9.18086247711
 05/01  14:00:00,19.3133853245,0.716309465958,1.69470927668,0.0,3.78894180059,13.1134247809,8.04522045876,0.0,8.04522045876
 05/01  15:00:00,20.9761437694,0.77758481338,1.93118292083,0.0,4.71240779196,13.5549682428,9.18086247711,0.0,9.18086247711
 05/01  16:00:00,28.4023088553,0.779234356773,1.90534507595,0.0,7.18559832057,18.5321311015,10.6950518349,0.0,10.6950518349
 05/01  17:00:00,34.2917341602,0.567884006863,2.02836446149,0.0,8.38069375907,23.3147919321,14.10197789,0.0,14.10197789
 05/01  18:00:00,36.4383673492,0.608736128473,2.06677539513,0.0,10.6415932552,23.1212625696,16.5625355964,0.0,16.5625355964
 05/01  19:00:00,37.61864344,0.50243111296,1.6441344796,0.0,12.3080778603,20.4854999863,15.8054409175,0.0,15.8054409175
 05/01  20:00:00,39.4986003034,0.423746476116,1.36439687315,0.0,12.456681583,19.8967753704,14.4805252294,0.0,14.4805252294
 05/01  21:00:00,33.5832774421,0.317792631611,1.01852887827,0.0,9.18739968257,17.702556249,11.8306938533,0.0,11.8306938533
 05/01  22:00:00,26.2773179271,0.228030677094,0.737643879563,0.0,5.91811778209,14.0365255879,10.3165044955,0.0,10.3165044955
 05/01  23:00:00,20.0940178174,0.160404560351,0.518478957979,0.0,3.54045821811,10.5176760807,5.77393642205,0.0,5.77393642205
 05/01  24:00:00,16.0861386663,0.0889335209135,0.285326401981,0.0,2.55330491699,7.80157382632,1.80858774202,0.00939838421373,1.79918935781
 05/02  01:00:00,15.4163186167,0.0772518281401,0.215912661112,0.0,2.55330491699,7.21284921042,1.27729258837,0.236261478656,1.04103110971
 05/02  02:00:00,15.0852942959,0.0869756431259,0.169526833347,0.0,2.55330491699,6.91848690247,1.25718585638,0.783232210756,0.47395364562
 05/02  03:00:00,14.9279386457,0.111248589316,0.13507939086,0.0,2.55330491699,6.7713057485,2.04845523632,1.57452064415,0.473934592164
 05/02  04:00:00,17.0166353144,0.155087421686,0.103443779412,0.0,3.82705111198,7.57405300124,3.8429214051,2.80235136388,1.04057004122
 05/02  05:00:00,20.7182742901,0.213228783902,0.101162264352,0.0,6.02426329834,9.91545327661,9.5487640546,4.16758077604,5.38118327856
 05/02  06:00:00,21.6935037204,0.21465656387,0.220879501272,0.0,6.51253267309,14.7454349813,21.2917040689,3.27378294195,18.017921127
 05/02  07:00:00,24.8483681286,0.225717163323,0.445550674659,0.0,6.01364874671,18.163451543,21.140210324,1.99107966522,19.1491306587
 05/02  08:00:00,24.3553630091,0.539244484281,0.584768783117,0.0,4.35151303671,18.8798367041,20.0179954849,1.62343170654,18.3945637784
 05/02  09:00:00,21.7727862048,0.555837130792,0.809231172823,0.0,3.78894180059,16.6187760998,17.0871610591,0.956292755797,16.1308683033
 05/02  10:00:00,19.3434440895,0.618741905481,1.23361098594,0.0,3.78894180059,13.7021493968,14.7252253962,0.103487407505,14.6217379887
 05/02  11:00:00,19.8385379196,0.678258254734,1.52200731297,0.0,3.78894180059,13.8493305508,11.7921186488,0.0,11.7921186488
 05/02  12:00:00,19.6750468803,0.699219638376,1.64799610811,0.0,3.69398621738,13.6338449159,10.2829883342,0.0,10.2829883342
 05/02  13:00:00,20.015379836,0.805281010625,2.16055108945,0.0,3.78894180059,13.2606059349,9.15114059826,0.0,9.15114059826
 05/02  14:00:00,19.9942403905,0.832924417868,2.25894939079,0.0,3.78894180059,13.1134247809,8.01929286231,0.0,8.01929286231
 05/02  15:00:00,21.6320323494,0.886794209567,2.47786210465,0.0,4.71240779196,13.5549682428,9.15114059826,0.0,9.15114059826
 05/02  16:00:00,29.762457726,1.02272515421,3.02200314921,0.0,7.18559832057,18.5321311015,10.6602709129,0.0,10.6602709129
 05/02  17:00:00,35.9949170925,0.895355010399,3.40407639024,0.0,8.38069375907,23.3147919321,14.0558141207,0.0,14.0558141207
 05/02  18:00:00,37.8802653792,0.875648317715,3.24176123585,0.0,10.6415932552,23.1212625696,16.5081508819,0.0,16.5081508819
 05/02  19:00:00,38.7259414123,0.717292729049,2.53657083588,0.0,12.3080778603,20.4854999863,15.7535857246,0.0,15.7535857246
 05/02  20:00:00,40.1247886843,0.552888654044,1.86144307611,0.0,12.456681583,19.8967753704,14.4330966994,0.0,14.4330966994
 05/02  21:00:00,34.3119444956,0.476297647875,1.58869091553,0.0,9.18739968257,17.702556249,11.7921186488,0.0,11.7921186488
 05/02  22:00:00,26.8486765544,0.355974748315,1.1810584356,0.0,5.91811778209,14.0365255879,10.2829883342,0.0,10.2829883342
 05/02  23:00:00,20.3461338898,0.218291246744,0.712708343893,0.0,3.54045821811,10.5176760807,5.75559739042,0.0,5.75559739042
 05/02  24:00:00,16.2329222944,0.122280386596,0.398763164452,0.0,2.55330491699,7.80157382632,1.7941303146,0.0,1.7941303146
 05/03  01:00:00,15.5059327539,0.0894797641657,0.293298862288,0.0,2.55330491699,7.21284921042,1.03849563187,0.0,1.03849563187
 05/03  02:00:00,15.1249352184,0.0692337951335,0.226909603765,0.0,2.55330491699,6.91848690247,0.473319664249,0.0,0.473319664249
 05/03  03:00:00,14.9264436459,0.0578540151202,0.186978965258,0.0,2.55330491699,6.7713057485,0.490182354282,0.0168817857618,0.473300568521
 05/03  04:00:00,17.0048996482,0.0647910609047,0.182004474077,0.0,3.82705111198,7.57405300124,1.24342031089,0.205386761621,1.03803354927
 05/03  05:00:00,20.7491826805,0.0909906473419,0.254308791242,0.0,6.02426329834,9.91545327661,5.67832887356,0.31427849187,5.36405038169
 05/03  06:00:00,21.8195003809,0.135372903931,0.426159821648,0.0,6.51253267309,14.7454349813,18.1319648569,0.173731884068,17.9582329728
 05/03  07:00:00,24.8985733994,0.172129098523,0.549344010211,0.0,6.01364874671,18.163451543,19.3024906336,0.216862676554,19.0856279571
 05/03  08:00:00,24.1629336206,0.451261163327,0.480322715568,0.0,4.35151303671,18.8798367041,18.7394741294,0.405872967566,18.3336011619
 05/03  09:00:00,21.6143166369,0.490952108396,0.715646627259,0.0,3.78894180059,16.6187760998,16.1811823492,0.10365633543,16.0775260138
 05/03  10:00:00,19.1710656454,0.572311215659,1.10766323166,0.0,3.78894180059,13.7021493968,14.5734759172,0.0,14.5734759172
 05/03  11:00:00,19.9561112082,0.687266978558,1.63057187772,0.0,3.78894180059,13.8493305508,11.7533819862,0.0,11.7533819862
 05/03  12:00:00,20.1382604977,0.776237970853,2.03419139299,0.0,3.69398621738,13.6338449159,10.2493318897,0.0,10.2493318897
 05/03  13:00:00,20.4379148994,0.865329566758,2.52303759678,0.0,3.78894180059,13.2606059349,9.12129431724,0.0,9.12129431724
 05/03  14:00:00,20.769655071,0.941203646439,2.92608484265,0.0,3.78894180059,13.1134247809,7.99325674483,0.0,7.99325674483
 05/03  15:00:00,22.7075455832,1.04037480773,3.39979474023,0.0,4.71240779196,13.5549682428,9.12129431724,0.0,9.12129431724
 05/03  16:00:00,31.1258442549,1.22320798542,4.18490684689,0.0,7.18559832057,18.5321311015,10.6253444138,0.0,10.6253444138
 05/03  17:00:00,37.5959525698,1.15157425505,4.74889262291,0.0,8.38069375907,23.3147919321,14.009457131,0.0,14.009457131
 05/03  18:00:00,39.7244856837,1.20156932092,4.76006053714,0.0,10.6415932552,23.1212625696,16.4535385379,0.0,16.4535385379
 05/03  19:00:00,40.5220926628,1.04274954507,4.00726527032,0.0,12.3080778603,20.4854999863,15.7015134897,0.0,15.7015134897
 05/03  20:00:00,42.3319880961,0.959795296328,3.66173584564,0.0,12.456681583,19.8967753704,14.3854696552,0.0,14.3854696552
 05/03  21:00:00,36.5426797522,0.890157519164,3.40556630086,0.0,9.18739968257,17.702556249,11.7533819862,0.0,11.7533819862
 05/03  22:00:00,28.6281394637,0.690031077798,2.62646501542,0.0,5.91811778209,14.0365255879,10.2493318897,0.0,10.2493318897
 05/03  23:00:00,21.9521529641,0.529434958599,2.00758370642,0.0,3.54045821811,10.5176760807,5.7371816,0.0,5.7371816
 05/03  24:00:00,17.7067096501,0.416448766392,1.57838214029,0.0,2.55330491699,7.80157382632,1.78905009655,0.0,1.78905009655
 05/04  01:00:00,16.5950833946,0.313863927959,1.15806533915,0.0,2.55330491699,7.21284921042,1.0359498582,0.0,1.0359498582
 05/04  02:00:00,15.5971646544,0.172956645397,0.595416189509,0.0,2.55330491699,6.91848690247,0.472683126771,0.0,0.472683126771
 05/04  03:00:00,15.0840384196,0.0945933076918,0.307834446421,0.0,2.55330491699,6.7713057485,0.472663995018,0.0,0.472663995018
 05/04  04:00:00,17.0586415121,0.0717880296576,0.228749369174,0.0,3.82705111198,7.57405300124,1.03548691278,0.0,1.03548691278
 05/04  05:00:00,20.7334787432,0.0791036821122,0.250491819166,0.0,6.02426329834,9.91545327661,5.34685025478,0.0,5.34685025478
 05/04  06:00:00,22.0486548173,0.184504454961,0.606182707062,0.0,6.51253267309,14.7454349813,17.8983135339,0.0,17.8983135339
 05/04  07:00:00,25.4669614518,0.289250257339,1.00061090381,0.0,6.01364874671,18.163451543,19.0218793756,0.0,19.0218793756
 05/04  08:00:00,24.970786367,0.59708732199,1.14234930327,0.0,4.35151303671,18.8798367041,18.2724025009,0.0,18.2724025009
 05/04  09:00:00,22.8930293156,0.720977472735,1.76433394167,0.0,3.78894180059,16.6187760998,16.0239771854,0.0,16.0239771854
 05/04  10:00:00,20.5297142439,0.81471728258,2.22390576323,0.0,3.78894180059,13.7021493968,14.5250269772,0.0,14.5250269772
 05/04  11:00:00,21.1298509476,0.88748659704,2.60409199866,0.0,3.78894180059,13.8493305508,11.714495337,0.0,11.714495337
 05/04  12:00:00,21.452312784,0.992771965221,3.13170968497,0.0,3.69398621738,13.6338449159,10.2155451289,0.0,10.2155451289
 05/04  13:00:00,21.8039639431,1.09571723076,3.65869897641,0.0,3.78894180059,13.2606059349,9.09133247275,0.0,9.09133247275
 05/04  14:00:00,21.8069511991,1.13052966158,3.77405495561,0.0,3.78894180059,13.1134247809,7.96711981666,0.0,7.96711981666
 05/04  15:00:00,23.8950551228,1.27092455603,4.35675453157,0.0,4.71240779196,13.5549682428,9.09133247275,0.0,9.09133247275
 05/04  16:00:00,31.4648193275,1.3315793384,4.41551056654,0.0,7.18559832057,18.5321311015,10.5902826809,0.0,10.5902826809
 05/04  17:00:00,37.0100624124,1.09492714192,4.21964957869,0.0,8.38069375907,23.3147919321,13.9629206492,0.0,13.9629206492
 05/04  18:00:00,39.6468162537,1.20298695241,4.68097347564,0.0,10.6415932552,23.1212625696,16.3987147374,0.0,16.3987147374
 05/04  19:00:00,40.4651168184,1.0479646575,3.94507431349,0.0,12.3080778603,20.4854999863,15.6492396333,0.0,15.6492396333
 05/04  20:00:00,41.0750435119,0.75450214552,2.61008441226,0.0,12.456681583,19.8967753704,14.3376582012,0.0,14.3376582012
 05/04  21:00:00,34.4341272914,0.513799462376,1.67337189684,0.0,9.18739968257,17.702556249,11.714495337,0.0,11.714495337
 05/04  22:00:00,26.7108036758,0.33740847982,1.06175182544,0.0,5.91811778209,14.0365255879,10.2155451289,0.0,10.2155451289
 05/04  23:00:00,20.22047441,0.197390608432,0.607949502495,0.0,3.54045821811,10.5176760807,5.71869450447,0.0,5.71869450447
 05/04  24:00:00,16.1678383776,0.111345239227,0.344614394978,0.0,2.55330491699,7.80157382632,1.78395020813,0.0,1.78395020813
 05/05  01:00:00,15.462881865,0.0824204029917,0.257307334565,0.0,2.55330491699,7.21284921042,1.0333945437,0.0,1.0333945437
 05/05  02:00:00,15.0790424748,0.0611654953846,0.189085159914,0.0,2.55330491699,6.91848690247,0.472044221873,0.0,0.472044221873
 05/05  03:00:00,14.8572636137,0.0442434306848,0.131409517481,0.0,2.55330491699,6.7713057485,0.497476710965,0.025451650641,0.472025060324
 05/05  04:00:00,16.9120601403,0.0625050914694,0.0914509355265,0.0,3.82705111198,7.57405300124,1.75377713661,0.720846250301,1.03293088631
 05/05  05:00:00,19.7115291928,0.104528954561,0.0959503296986,0.0,6.02426329834,9.91545327661,6.95797461228,1.62838662149,5.32958799079
 05/05  06:00:00,21.6850458022,0.133413480057,0.293664666835,0.0,6.51253267309,14.7454349813,18.6755413304,0.837360776702,17.8381805537
 05/05  07:00:00,25.2367760829,0.248767819765,0.810907972491,0.0,6.01364874671,18.163451543,19.1073550478,0.149451254955,18.9579037928
 05/05  08:00:00,24.9664666947,0.590643570656,1.14447338235,0.0,4.35151303671,18.8798367041,18.2186816377,0.00769571903204,18.2109859187
 05/05  09:00:00,22.5613614592,0.657159861866,1.49648369609,0.0,3.78894180059,16.6187760998,15.9702376759,0.0,15.9702376759
 05/05  10:00:00,20.1528456708,0.748228464833,1.91352600789,0.0,3.78894180059,13.7021493968,14.4764055163,0.0,14.4764055163
 05/05  11:00:00,20.7162617201,0.820739408434,2.25724995974,0.0,3.78894180059,13.8493305508,11.675470217,0.0,11.675470217
 05/05  12:00:00,20.8558429402,0.900593561562,2.62741824481,0.0,3.69398621738,13.6338449159,10.1816380574,0.0,10.1816380574
 05/05  13:00:00,20.7074103802,0.920494613561,2.73736803072,0.0,3.78894180059,13.2606059349,9.06126393771,0.0,9.06126393771
 05/05  14:00:00,20.4157049961,0.900911822272,2.612426592,0.0,3.78894180059,13.1134247809,7.940889818,0.0,7.940889818
 05/05  15:00:00,21.9611914776,0.964976263193,2.72883917915,0.0,4.71240779196,13.5549682428,9.06126393771,0.0,9.06126393771
 05/05  16:00:00,29.1039709499,0.924703523995,2.46153800333,0.0,7.18559832057,18.5321311015,10.5550960973,0.0,10.5550960973
 05/05  17:00:00,34.9586043859,0.724925819472,2.53819287462,0.0,8.38069375907,23.3147919321,13.9162184564,0.0,13.9162184564
 05/05  18:00:00,36.4412272238,0.613797143958,2.06457425421,0.0,10.6415932552,23.1212625696,16.3436957158,0.0,16.3436957158
 05/05  19:00:00,37.6057716216,0.49919215612,1.63450161811,0.0,12.3080778603,20.4854999863,15.596779636,0.0,15.596779636
 05/05  20:00:00,39.6806538383,0.464838967576,1.50535791656,0.0,12.456681583,19.8967753704,14.2896764963,0.0,14.2896764963
 05/05  21:00:00,33.9724519673,0.407781540768,1.3177144944,0.0,9.18739968257,17.702556249,11.675470217,0.0,11.675470217
 05/05  22:00:00,26.6468186031,0.314692246258,1.02048298637,0.0,5.91811778209,14.0365255879,10.1816380574,0.0,10.1816380574
 05/05  23:00:00,20.3467187518,0.218345136466,0.713239316215,0.0,3.54045821811,10.5176760807,5.70014157859,0.0,5.70014157859
 05/05  24:00:00,16.2495714511,0.125822524245,0.411870183468,0.0,2.55330491699,7.80157382632,1.77883215961,0.0,1.77883215961
 05/06  01:00:00,15.410743245,0.06840506447,0.219184053054,0.0,2.55330491699,7.21284921042,1.0308304462,0.0,1.0308304462
 05/06  02:00:00,14.9261005082,0.029737863789,0.0675708248905,0.0,2.55330491699,6.91848690247,0.657496456781,0.186093317834,0.471403138946
 05/06  03:00:00,14.7600742184,0.0645731937031,0.0138903592219,0.0,2.55330491699,6.7713057485,1.85953890991,1.3881549561,0.471383953813
 05/06  04:00:00,16.8815335157,0.123429402462,0.0,0.0,3.82705111198,7.57405300124,3.89887240618,2.86850617899,1.03036622719
 05/06  05:00:00,19.689393741,0.15838095323,0.0199628792619,0.0,6.02426329834,9.91545327661,8.82995793225,3.51768923121,5.31226870103
 05/06  06:00:00,21.5932494366,0.151792780276,0.183489000994,0.0,6.51253267309,14.7454349813,19.8619766061,2.0841247671,17.777851839
 05/06  07:00:00,24.6479258518,0.194728385937,0.469626537713,0.0,6.01364874671,17.9699221805,19.9570935796,1.06337342507,18.8937201545
 05/06  08:00:00,22.5842722131,0.219410815908,0.579925224183,0.0,3.66783283761,18.1171033345,19.1468963388,0.997526735396,18.1493696034
 05/06  09:00:00,19.9355397516,0.240121134495,0.73411428459,0.0,3.10526160149,15.8560427302,16.4809061952,0.564582795237,15.9163233999
 05/06  10:00:00,17.298429443,0.282859615757,0.970892197818,0.0,3.10526160149,12.9394160272,14.547188856,0.119562922753,14.4276259333
 05/06  11:00:00,17.7709992282,0.34580981526,1.2333306297,0.0,3.10526160149,13.0865971812,11.6363181833,0.0,11.6363181833
 05/06  12:00:00,18.0432647425,0.42789771661,1.5706893967,0.0,3.10526160149,12.9394160272,10.1476207166,0.0,10.1476207166
 05/06  13:00:00,17.8498565944,0.47711729992,1.76960512728,0.0,3.10526160149,12.4978725653,9.03109761662,0.0,9.03109761662
