Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/06  14:00:00,17.9516504891,0.528832257724,1.96686521823,0.0,3.10526160149,12.3506914113,7.91457451663,0.0,7.91457451663
 05/06  15:00:00,19.7584897994,0.62226119431,2.3152661386,0.0,4.02872759285,12.7922348732,9.03109761662,0.0,9.03109761662
 05/06  16:00:00,28.2429403523,0.839926351051,3.13169814739,0.0,6.50191812146,17.7693977319,10.5197950833,0.0,10.5197950833
 05/06  17:00:00,36.6695372509,1.09535503302,4.07222588844,0.0,8.38069375907,23.1212625696,13.8693643833,0.0,13.8693643833
 05/06  18:00:00,39.0724131657,1.15358579933,4.1559715407,0.0,10.6415932552,23.1212625696,16.2884977666,0.0,16.2884977666
 05/06  19:00:00,39.6604946919,0.939918853493,3.24849799099,0.0,12.3080778603,20.4854999863,15.5441490333,0.0,15.5441490333
 05/06  20:00:00,41.0691235243,0.766264339628,2.59240223051,0.0,12.456681583,19.8967753704,14.2415387499,0.0,14.2415387499
 05/06  21:00:00,34.7890306623,0.58642234343,1.95565238672,0.0,9.18739968257,17.702556249,11.6363181833,0.0,11.6363181833
 05/06  22:00:00,27.0453159548,0.402272052023,1.33140053232,0.0,5.91811778209,14.0365255879,10.1476207166,0.0,10.1476207166
 05/06  23:00:00,20.6662180327,0.289848669882,0.961235063674,0.0,3.54045821811,10.5176760807,5.68152831664,0.0,5.68152831664
 05/06  24:00:00,16.5390391091,0.191633353098,0.635527012652,0.0,2.55330491699,7.80157382632,1.77369746666,0.0,1.77369746666
 05/07  01:00:00,15.6622241497,0.125797720034,0.41327230222,0.0,2.55330491699,7.21284921042,1.02825832616,0.0,1.02825832616
 05/07  02:00:00,15.164651968,0.0792171613989,0.256642987083,0.0,2.55330491699,6.91848690247,0.470760068037,0.0,0.470760068037
 05/07  03:00:00,14.9324710731,0.0597205137251,0.191139893912,0.0,2.55330491699,6.7713057485,0.470740865507,0.0,0.470740865507
 05/07  04:00:00,16.9791674486,0.0528239308035,0.16823940449,0.0,3.82705111198,7.57405300124,1.02779369535,0.0,1.02779369535
 05/07  05:00:00,19.7578998196,0.0595956075787,0.187254303514,0.0,6.02426329834,9.91545327661,5.29489751372,0.0,5.29489751372
 05/07  06:00:00,21.8081320074,0.131378698605,0.418785653532,0.0,6.51253267309,14.7454349813,17.7173452543,0.0,17.7173452543
 05/07  07:00:00,25.0843595772,0.254228146497,0.846560502543,0.0,6.01364874671,17.9699221805,18.8293474681,0.0,18.8293474681
 05/07  08:00:00,22.998984126,0.27187272457,0.942175228383,0.0,3.66783283761,18.1171033345,18.0875718019,0.0,18.0875718019
 05/07  09:00:00,20.4445954896,0.323733564906,1.15955759213,0.0,3.10526160149,15.8560427302,15.8622503236,0.0,15.8622503236
 05/07  10:00:00,17.8972645578,0.397823473065,1.45476345533,0.0,3.10526160149,12.9394160272,14.3787026737,0.0,14.3787026737
 05/07  11:00:00,18.4106399433,0.469755545917,1.74902561415,0.0,3.10526160149,13.0865971812,11.5970508302,0.0,11.5970508302
 05/07  12:00:00,18.7143402634,0.549223486429,2.12043914776,0.0,3.10526160149,12.9394160272,10.1135031804,0.0,10.1135031804
 05/07  13:00:00,18.5712543884,0.602919570278,2.36520065088,0.0,3.10526160149,12.4978725653,9.00084244296,0.0,9.00084244296
 05/07  14:00:00,18.7294195038,0.65945701348,2.61400947712,0.0,3.10526160149,12.3506914113,7.88818170556,0.0,7.88818170556
 05/07  15:00:00,20.2972865669,0.70500550953,2.77131859085,0.0,4.02872759285,12.7922348732,9.00084244296,0.0,9.00084244296
 05/07  16:00:00,27.7970521104,0.721533733894,2.80420252262,0.0,6.50191812146,17.7693977319,10.4843900928,0.0,10.4843900928
 05/07  17:00:00,35.5442879403,0.836549397699,3.20578221322,0.0,8.38069375907,23.1212625696,13.822372305,0.0,13.822372305
 05/07  18:00:00,38.2005437141,0.929137596746,3.50855029175,0.0,10.6415932552,23.1212625696,16.2331372361,0.0,16.2331372361
 05/07  19:00:00,39.2456382342,0.805049751893,2.96851063491,0.0,12.3080778603,20.4854999863,15.4913634111,0.0,15.4913634111
 05/07  20:00:00,40.5485899694,0.626601820043,2.21153119518,0.0,12.456681583,19.8967753704,14.1932592175,0.0,14.1932592175
 05/07  21:00:00,34.456170815,0.500983304511,1.70823157827,0.0,9.18739968257,17.702556249,11.5970508302,0.0,11.5970508302
 05/07  22:00:00,26.9919563329,0.383263893485,1.29704906896,0.0,5.91811778209,14.0365255879,10.1135031804,0.0,10.1135031804
 05/07  23:00:00,20.6275693442,0.276159077912,0.936275967129,0.0,3.54045821811,10.5176760807,5.66286023076,0.0,5.66286023076
 05/07  24:00:00,16.5483191179,0.189613927617,0.646826446887,0.0,2.55330491699,7.80157382632,1.76854764987,0.0,1.76854764987
 05/08  01:00:00,15.7890189402,0.150425916846,0.515438895862,0.0,2.55330491699,7.21284921042,1.02567894649,0.0,1.02567894649
 05/08  02:00:00,15.3710174655,0.122427255565,0.419798390487,0.0,2.55330491699,6.91848690247,0.470115199784,0.0,0.470115199784
 05/08  03:00:00,15.1416000888,0.103714806351,0.356274616959,0.0,2.55330491699,6.7713057485,0.470095986021,0.0,0.470095986021
 05/08  04:00:00,17.1841094941,0.096325144361,0.329680236441,0.0,3.82705111198,7.57405300124,1.02521405305,0.0,1.02521405305
 05/08  05:00:00,20.0515762361,0.122406788145,0.418119539451,0.0,6.02426329834,9.91545327661,5.2774795724,0.0,5.2774795724
 05/08  06:00:00,22.2645919881,0.225673770422,0.780950562377,0.0,6.51253267309,14.7454349813,17.656678717,0.0,17.656678717
 05/08  07:00:00,25.5505697949,0.302198060569,1.07127144374,0.0,6.01364874671,18.163451543,18.7648047969,0.0,18.7648047969
 05/08  08:00:00,24.79246869,0.568506486501,0.992612461775,0.0,4.35151303671,18.8798367041,18.0256108152,0.0,18.0256108152
 05/08  09:00:00,22.4681179908,0.654861587583,1.40553850198,0.0,3.78894180059,16.6187760998,15.8080344602,0.0,15.8080344602
 05/08  10:00:00,20.422933242,0.802171035724,2.12967100818,0.0,3.78894180059,13.7021493968,14.3296502258,0.0,14.3296502258
 05/08  11:00:00,21.3635686528,0.922833552008,2.80246274887,0.0,3.78894180059,13.8493305508,11.5576797865,0.0,11.5576797865
 05/08  12:00:00,21.7192321809,1.02474142799,3.36665961911,0.0,3.69398621738,13.6338449159,10.0792955522,0.0,10.0792955522
 05/08  13:00:00,22.0062104182,1.1203793142,3.8362833681,0.0,3.78894180059,13.2606059349,8.97050737651,0.0,8.97050737651
 05/08  14:00:00,22.2334552721,1.20077135284,4.13031733734,0.0,3.78894180059,13.1134247809,7.86171920078,0.0,7.86171920078
 05/08  15:00:00,22.0664566488,0.976154602974,2.82292601063,0.0,4.71240779196,13.5549682428,8.97050737651,0.0,8.97050737651
 05/08  16:00:00,29.3385011611,0.996186783461,2.62458495503,0.0,7.18559832057,18.5321311015,10.4488916108,0.0,10.4488916108
 05/08  17:00:00,35.6434210592,0.882958329301,3.06497703803,0.0,8.38069375907,23.3147919321,13.775256138,0.0,13.775256138
 05/08  18:00:00,37.9796927671,0.948988303191,3.26784863828,0.0,10.6415932552,23.1212625696,16.1776305187,0.0,16.1776305187
 05/08  19:00:00,37.8333053891,0.747576571496,2.50648430352,0.0,12.3080778603,20.4854999863,15.4384384016,0.0,15.4384384016
 05/08  20:00:00,40.0785697868,0.556276040989,1.81183679166,0.0,12.456681583,19.8967753704,14.1448521966,0.0,14.1448521966
 05/08  21:00:00,34.1005525623,0.44207664061,1.41151998947,0.0,9.18739968257,17.702556249,11.5576797865,0.0,11.5576797865
 05/08  22:00:00,26.5004146351,0.289460204387,0.899311060227,0.0,5.91811778209,14.0365255879,10.0792955522,0.0,10.0792955522
 05/08  23:00:00,19.9912904979,0.143218681197,0.432937517542,0.0,3.54045821811,10.5176760807,5.64414284934,0.0,5.64414284934
 05/08  24:00:00,15.9884815271,0.0692602992792,0.207342484478,0.0,2.55330491699,7.80157382632,1.7633842343,0.0,1.7633842343
 05/09  01:00:00,15.294159744,0.0431508178004,0.127854798717,0.0,2.55330491699,7.21284921042,1.02562952947,0.00253645723537,1.02309307223
 05/09  02:00:00,14.9238747412,0.0518898651795,0.0431930565166,0.0,2.55330491699,6.91848690247,1.33101853759,0.861549812229,0.469468725364
 05/09  03:00:00,14.7950002512,0.1094138012,0.00397578452859,0.0,2.55330491699,6.7713057485,2.99369247732,2.52424297081,0.469449506503
 05/09  04:00:00,16.9537429235,0.195638810265,0.0,0.0,3.82705111198,7.57405300124,5.60939620952,4.58676814484,1.02262806467
 05/09  05:00:00,19.7677971263,0.256747217793,0.0,0.0,6.02426329834,9.91545327661,11.2966847569,6.03666472247,5.26002003446
 05/09  06:00:00,21.6039708886,0.237513829379,0.108489403945,0.0,6.51253267309,14.7454349813,22.2423031342,4.64643294271,17.5958701915
 05/09  07:00:00,24.6745153244,0.237799901227,0.2596151325,0.0,6.01364874671,18.163451543,22.2027098559,3.50259860138,18.7001112546
 05/09  08:00:00,24.0634062957,0.543816446747,0.288240107189,0.0,4.35151303671,18.8798367041,21.5839403992,3.62043540681,17.9635049924
 05/09  09:00:00,21.3848845407,0.54532458018,0.431842059305,0.0,3.78894180059,16.6187760998,18.668337718,2.91464585292,15.7536918651
 05/09  10:00:00,18.6965352636,0.537011059661,0.668433005823,0.0,3.78894180059,13.7021493968,15.6903187225,1.40983560649,14.280483116
 05/09  11:00:00,19.1300783311,0.551600039187,0.940205939934,0.0,3.78894180059,13.8493305508,11.7917910529,0.273574341366,11.5182167116
 05/09  12:00:00,19.1478367451,0.609063684858,1.21094192639,0.0,3.69398621738,13.6338449159,10.0541002481,0.00909228559253,10.0450079625
 05/09  13:00:00,19.2309409958,0.670115913264,1.51127734668,0.0,3.78894180059,13.2606059349,8.94010140071,0.0,8.94010140071
 05/09  14:00:00,19.3972072845,0.728253483051,1.76658721961,0.0,3.78894180059,13.1134247809,7.83519483892,0.0,7.83519483892
 05/09  15:00:00,21.2737200436,0.824076599022,2.18226740932,0.0,4.71240779196,13.5549682428,8.94010140071,0.0,8.94010140071
 05/09  16:00:00,29.596204786,0.998973145617,2.87950221777,0.0,7.18559832057,18.5321311015,10.4133101498,0.0,10.4133101498
 05/09  17:00:00,36.1022907973,0.929750461151,3.4770546443,0.0,8.38069375907,23.3147919321,13.7280298351,0.0,13.7280298351
 05/09  18:00:00,38.3840152196,0.998168944236,3.62299044978,0.0,10.6415932552,23.1212625696,16.1219940524,0.0,16.1219940524
 05/09  19:00:00,38.2333607771,0.813876682508,2.8402395805,0.0,12.3080778603,20.4854999863,15.3853896778,0.0,15.3853896778
 05/09  20:00:00,40.7141940006,0.678430089331,2.32530695707,0.0,12.456681583,19.8967753704,14.0963320224,0.0,14.0963320224
 05/09  21:00:00,34.6479653025,0.547113809761,1.85389556054,0.0,9.18739968257,17.702556249,11.5182167116,0.0,11.5182167116
 05/09  22:00:00,27.0538466547,0.399433791814,1.34276949242,0.0,5.91811778209,14.0365255879,10.0450079625,0.0,10.0450079625
 05/09  23:00:00,20.7032932439,0.294833906291,0.993325038514,0.0,3.54045821811,10.5176760807,5.62538171533,0.0,5.62538171533
 05/09  24:00:00,16.5205856143,0.18614679915,0.622560071753,0.0,2.55330491699,7.80157382632,1.75820874906,0.0,1.75820874906
 05/10  01:00:00,15.6036266384,0.112380716099,0.368091794892,0.0,2.55330491699,7.21284921042,1.02050147042,0.0,1.02050147042
 05/10  02:00:00,15.1382494793,0.0734326514839,0.236025008314,0.0,2.55330491699,6.91848690247,0.468820836438,0.0,0.468820836438
 05/10  03:00:00,14.887628008,0.0498898277368,0.156127514744,0.0,2.55330491699,6.7713057485,0.468801618583,0.0,0.468801618583
 05/10  04:00:00,16.9343266351,0.0431330015396,0.133089520262,0.0,3.82705111198,7.57405300124,1.02418798667,0.0041514901719,1.0200364965
 05/10  05:00:00,19.6368987553,0.0571952504919,0.0686535962448,0.0,6.02426329834,9.91545327661,6.04532904973,0.802804980132,5.2425240696
 05/10  06:00:00,21.464124202,0.0992170529844,0.106939493737,0.0,6.51253267309,14.7454349813,18.9942767569,1.45933907249,17.5349376844
 05/10  07:00:00,24.5161681623,0.132730275725,0.206337595912,0.0,6.01364874671,18.163451543,20.1083393105,1.47305331097,18.6352859995
 05/10  08:00:00,23.8193905277,0.452412160521,0.135628625426,0.0,4.35151303671,18.8798367041,20.5178204447,2.61654771922,17.9012727255
 05/10  09:00:00,21.0095320879,0.477125753501,0.124688433173,0.0,3.78894180059,16.6187760998,18.9738899429,3.27465131136,15.6992386315
 05/10  10:00:00,18.1334523143,0.494995803505,0.147365312739,0.0,3.78894180059,13.7021493968,17.7447363926,3.51352048793,14.2312159047
 05/10  11:00:00,18.2797481204,0.515705149941,0.125770618484,0.0,3.78894180059,13.8493305508,15.6399308478,4.1612575559,11.4786732919
 05/10  12:00:00,18.0100313463,0.506990851465,0.175209361061,0.0,3.69398621738,13.6338449159,13.6076157077,3.59696514262,10.0106505651
 05/10  13:00:00,17.7694989128,0.509591857182,0.210359319746,0.0,3.78894180059,13.2606059349,12.5252978211,3.61566430112,8.90963352001
 05/10  14:00:00,17.6455133351,0.503039528419,0.240107224771,0.0,3.78894180059,13.1134247809,11.1651091783,3.35649270336,7.8086164749
 05/10  15:00:00,19.0810049706,0.486468019986,0.327160915391,0.0,4.71240779196,13.5549682428,11.3978526122,2.48821909215,8.90963352001
 05/10  16:00:00,26.683996238,0.495230776306,0.471036039127,0.0,7.18559832057,18.5321311015,12.0689037501,1.69124750329,10.3776562468
 05/10  17:00:00,32.6643525451,0.252536027573,0.716330825673,0.0,8.38069375907,23.3147919321,14.2864992258,0.605791843622,13.6807073821
 05/10  18:00:00,35.1015857363,0.330613552823,1.00811635788,0.0,10.6415932552,23.1212625696,16.3471716554,0.280927342167,16.0662443132
 05/10  19:00:00,35.6364243016,0.27430324123,0.782876546289,0.0,12.3080778603,20.4854999863,15.8728116115,0.540578661713,15.3322329498
 05/10  20:00:00,38.5111533385,0.247064763538,0.553631620762,0.0,12.456681583,19.8967753704,15.5525105196,1.50479745578,14.0477130638
 05/10  21:00:00,32.8908151962,0.267006011692,0.376853252348,0.0,9.18739968257,17.702556249,14.7275255008,3.24885220888,11.4786732919
 05/10  22:00:00,25.8448761821,0.30204794945,0.23118486221,0.0,5.91811778209,14.0365255879,15.212405051,5.2017544859,10.0106505651
 05/10  23:00:00,19.8603425559,0.342077623959,0.103130632828,0.0,3.54045821811,10.5176760807,12.7685572558,7.16197487109,5.60658238468
 05/10  24:00:00,16.1229381179,0.408825024597,0.00223434991423,0.0,2.55330491699,7.80157382632,11.3234002527,9.57037752586,1.75302272681
 05/11  01:00:00,15.6088730735,0.485718946069,0.0,0.0,2.55330491699,7.21284921042,12.4601004482,11.4421955384,1.01790490979
 05/11  02:00:00,15.3729216063,0.544129786782,0.0,0.0,2.55330491699,6.91848690247,13.3108288548,12.8426571297,0.468171725089
 05/11  03:00:00,15.2846315961,0.60302093057,0.0,0.0,2.55330491699,6.7713057485,14.774412912,14.3062603977,0.468152514313
 05/11  04:00:00,17.4015510667,0.643446953477,0.0,0.0,3.82705111198,7.57405300124,16.3255064042,15.3080662877,1.01744011648
 05/11  05:00:00,20.1404512964,0.629401387828,0.0,0.0,6.02426329834,9.91545327661,20.1407290035,14.9157321452,5.2249968583
 05/11  06:00:00,21.7749748838,0.517007228465,0.0,0.0,6.51253267309,14.7454349813,29.6036308929,12.129731654,17.4738992389
 05/11  07:00:00,24.6353037195,0.422723440155,0.0354799887711,0.0,6.01364874671,18.163451543,28.0685478394,9.49819961025,18.5703482291
 05/11  08:00:00,23.926294264,0.663437323478,0.0315071988414,0.0,4.35151303671,18.8798367041,26.0113178492,8.17238540523,17.838932444
 05/11  09:00:00,21.1415839742,0.615012578579,0.118853494452,0.0,3.78894180059,16.6187760998,22.113044029,6.46835314382,15.6446908852
 05/11  10:00:00,18.3978839492,0.576061204926,0.330731546188,0.0,3.78894180059,13.7021493968,18.5721385792,4.39027539737,14.1818631818
 05/11  11:00:00,18.678626245,0.535589115527,0.504764777505,0.0,3.78894180059,13.8493305508,13.9998481801,2.56078694212,11.439061238
 05/11  12:00:00,18.5928303888,0.516690214639,0.748309040304,0.0,3.69398621738,13.6338449159,10.7892166094,0.812983074716,9.97623353468
 05/11  13:00:00,18.6589873563,0.547545923611,1.06189369677,0.0,3.78894180059,13.2606059349,8.94153554795,0.0624227907838,8.87911275717
 05/11  14:00:00,18.7448323745,0.590605065272,1.25186072739,0.0,3.78894180059,13.1134247809,7.78199197966,0.0,7.78199197966
 05/11  15:00:00,20.44255421,0.659193266598,1.51598490816,0.0,4.71240779196,13.5549682428,8.87911275717,0.0,8.87911275717
 05/11  16:00:00,28.4250902647,0.770588007322,1.93677283479,0.0,7.18559832057,18.5321311015,10.3419404605,0.0,10.3419404605
 05/11  17:00:00,34.6601086738,0.630692092449,2.33393088957,0.0,8.38069375907,23.3147919321,13.6333027931,0.0,13.6333027931
 05/11  18:00:00,37.2380769335,0.739814286755,2.73540682116,0.0,10.6415932552,23.1212625696,16.010397811,0.0,16.010397811
 05/11  19:00:00,37.1840374783,0.578797668358,2.02599529589,0.0,12.3080778603,20.4854999863,15.2789839593,0.0,15.2789839593
 05/11  20:00:00,39.4435460979,0.408333454375,1.32475568936,0.0,12.456681583,19.8967753704,13.9990097189,0.0,13.9990097189
 05/11  21:00:00,33.534776005,0.311711368461,0.976108704418,0.0,9.18739968257,17.702556249,11.439061238,0.0,11.439061238
 05/11  22:00:00,26.2023080596,0.214648295718,0.676016393421,0.0,5.91811778209,14.0365255879,9.97623353468,0.0,9.97623353468
 05/11  23:00:00,19.8377009899,0.102824842811,0.319741847957,0.0,3.54045821811,10.5176760807,5.58775042464,0.0,5.58775042464
 05/11  24:00:00,15.8870028843,0.0457685136427,0.129355627289,0.0,2.55330491699,7.80157382632,1.82522091224,0.0773932088925,1.74782770335
 05/12  01:00:00,15.2249593877,0.0506381305499,0.0511671296968,0.0,2.55330491699,7.21284921042,1.80485230231,0.789548141709,1.0153041606
 05/12  02:00:00,14.9602878119,0.122965084522,0.00853090786093,0.0,2.55330491699,6.91848690247,3.27480916866,2.80728758489,0.467521583769
 05/12  03:00:00,14.9050632472,0.223452581749,0.0,0.0,2.55330491699,6.7713057485,5.70333193392,5.23582954781,0.467502386107
 05/12  04:00:00,17.0528240199,0.294719906687,0.0,0.0,3.82705111198,7.57405300124,7.92235333515,6.90751364116,1.01483969399
 05/12  05:00:00,19.7970563816,0.284856470565,0.0011500024637,0.0,6.02426329834,9.91545327661,11.8046021593,6.59715856903,5.20744359028
 05/12  06:00:00,21.6239489038,0.228242407161,0.137738841392,0.0,6.51253267309,14.7454349813,21.5935857467,4.18081281701,17.4127729297
 05/12  07:00:00,24.746583442,0.226855830912,0.342627320493,0.0,6.01364874671,18.163451543,21.2387127181,2.73339554405,18.5053171741
 05/12  08:00:00,24.232948772,0.526357780795,0.475241249446,0.0,4.35151303671,18.8798367041,19.9682723869,2.19176977743,17.7765026095
 05/12  09:00:00,21.6574095286,0.532953129545,0.716738497838,0.0,3.78894180059,16.6187760998,16.8551307238,1.26506594388,15.5900647799
 05/12  10:00:00,19.0264539226,0.547079262737,0.988283461737,0.0,3.78894180059,13.7021493968,14.3572424118,0.224802849079,14.1324395627
 05/12  11:00:00,19.5384572295,0.606918191158,1.29326668637,0.0,3.78894180059,13.8493305508,11.3993922806,0.0,11.3993922806
 05/12  12:00:00,19.7441378718,0.701474165731,1.71483257228,0.0,3.69398621738,13.6338449159,9.94176706349,0.0,9.94176706349
 05/12  13:00:00,20.1200493154,0.800579186227,2.26992239323,0.0,3.78894180059,13.2606059349,8.84854815064,0.0,8.84854815064
 05/12  14:00:00,20.7658828969,0.923880440923,2.9396358741,0.0,3.78894180059,13.1134247809,7.75532923779,0.0,7.75532923779
 05/12  15:00:00,23.6761006449,1.18541651392,4.22330809572,0.0,4.71240779196,13.5549682428,8.84854815064,0.0,8.84854815064
 05/12  16:00:00,32.8254597084,1.48644413272,5.62128615312,0.0,7.18559832057,18.5321311015,10.3061733678,0.0,10.3061733678
 05/12  17:00:00,39.8028756357,1.48814144134,6.61924850252,0.0,8.38069375907,23.3147919321,13.5858301063,0.0,13.5858301063
 05/12  18:00:00,42.4155282803,1.62503198928,7.02764046537,0.0,10.6415932552,23.1212625696,15.9544710841,0.0,15.9544710841
 05/12  19:00:00,41.210396181,1.34376247012,5.28738919685,0.0,12.3080778603,20.4854999863,15.2256584756,0.0,15.2256584756
 05/12  20:00:00,42.5201456201,1.043826551,3.76586211491,0.0,12.456681583,19.8967753704,13.9502364106,0.0,13.9502364106
 05/12  21:00:00,36.3644362712,0.90123760397,3.21624273505,0.0,9.18739968257,17.702556249,11.3993922806,0.0,11.3993922806
 05/12  22:00:00,28.6382120775,0.719559609684,2.60700909734,0.0,5.91811778209,14.0365255879,9.94176706349,0.0,9.94176706349
 05/12  23:00:00,21.4213979688,0.440678964539,1.56558470511,0.0,3.54045821811,10.5176760807,5.5688914121,0.0,5.5688914121
 05/12  24:00:00,16.948407364,0.276050050939,0.960478569645,0.0,2.55330491699,7.80157382632,1.74262521713,0.0,1.74262521713
 05/13  01:00:00,16.1041837803,0.219125032707,0.761904620109,0.0,2.55330491699,7.21284921042,1.01269999436,0.0,1.01269999436
 05/13  02:00:00,15.4691941166,0.146055051246,0.494347245864,0.0,2.55330491699,6.91848690247,0.466870605237,0.0,0.466870605237
 05/13  03:00:00,14.9886871137,0.0730472935051,0.234029154652,0.0,2.55330491699,6.7713057485,0.466851426691,0.0,0.466851426691
 05/13  04:00:00,16.9622286065,0.050196172844,0.153928320401,0.0,3.82705111198,7.57405300124,1.01223599962,0.0,1.01223599962
 05/13  05:00:00,19.800809121,0.0703625241224,0.219396688319,0.0,6.02426329834,9.91545327661,5.18986946296,0.0,5.18986946296
 05/13  06:00:00,22.1024932891,0.197695125265,0.646830508512,0.0,6.51253267309,14.7454349813,17.3515768573,0.0,17.3515768573
 05/13  07:00:00,25.5525731053,0.349609274241,1.21939290285,0.0,6.01364874671,17.9699221805,18.4402120927,0.0,18.4402120927
 05/13  08:00:00,23.8961302044,0.43955984223,1.6716341892,0.0,3.66783283761,18.1171033345,17.7140017098,0.0,17.7140017098
 05/13  09:00:00,22.005844053,0.590859823387,2.45367989707,0.0,3.10526160149,15.8560427302,15.5353764926,0.0,15.5353764926
 05/13  10:00:00,20.0096965864,0.740002290198,3.22501666681,0.0,3.10526160149,12.9394160272,14.0829596838,0.0,14.0829596838
 05/13  11:00:00,21.2572075438,0.92172441675,4.14362434385,0.0,3.10526160149,13.0865971812,11.3596781673,0.0,11.3596781673
 05/13  12:00:00,22.6747378741,1.18148544379,5.44857480117,0.0,3.10526160149,12.9394160272,9.90726135844,0.0,9.90726135844
 05/13  13:00:00,23.2301267408,1.35348008815,6.27351248541,0.0,3.10526160149,12.4978725653,8.81794875183,0.0,8.81794875183
 05/13  14:00:00,24.0499393387,1.52064433048,7.07334199509,0.0,3.10526160149,12.3506914113,7.72863614521,0.0,7.72863614521
 05/13  15:00:00,26.0731265363,1.64484042048,7.60732364927,0.0,4.02872759285,12.7922348732,8.81794875183,0.0,8.81794875183
 05/13  16:00:00,34.2556869541,1.79540178672,8.18896931346,0.0,6.50191812146,17.7693977319,10.2703655606,0.0,10.2703655606
 05/13  17:00:00,41.3599730849,1.82457924941,8.0334375061,0.0,8.38069375907,23.1212625696,13.5383033805,0.0,13.5383033805
 05/13  18:00:00,42.7986440325,1.74477245902,7.29101574787,0.0,10.6415932552,23.1212625696,15.8984806948,0.0,15.8984806948
 05/13  19:00:00,42.0519139112,1.51902397107,5.95364542605,0.0,12.3080778603,20.4854999863,15.1722722904,0.0,15.1722722904
 05/13  20:00:00,43.1875551445,1.1909555821,4.28614260821,0.0,12.456681583,19.8967753704,13.9014075827,0.0,13.9014075827
 05/13  21:00:00,36.5910259293,0.968389386726,3.37568061043,0.0,9.18739968257,17.702556249,11.3596781673,0.0,11.3596781673
 05/13  22:00:00,28.5402593522,0.722752718018,2.50586326368,0.0,5.91811778209,14.0365255879,9.90726135844,0.0,9.90726135844
 05/13  23:00:00,21.4830091149,0.466133191316,1.60174162447,0.0,3.54045821811,10.5176760807,5.55001093198,0.0,5.55001093198
 05/13  24:00:00,17.2027995287,0.333194826612,1.15772595871,0.0,2.55330491699,7.80157382632,1.73741680882,0.0,1.73741680882
 05/14  01:00:00,16.1897168204,0.243113613819,0.82344907911,0.0,2.55330491699,7.21284921042,1.01009318362,0.0,1.01009318362
 05/14  02:00:00,15.4082084831,0.137813597588,0.44160306602,0.0,2.55330491699,6.91848690247,0.46621898251,0.0,0.46621898251
 05/14  03:00:00,15.033790058,0.0854312898031,0.266748102688,0.0,2.55330491699,6.7713057485,0.466199829039,0.0,0.466199829039
 05/14  04:00:00,17.0582952806,0.0732932356329,0.226897931688,0.0,3.82705111198,7.57405300124,1.00962980496,0.0,1.00962980496
 05/14  05:00:00,18.9790149925,0.0881375408375,0.272660876483,0.0,6.02426329834,9.91545327661,5.17227967994,0.0,5.17227967994
 05/14  06:00:00,22.3389397611,0.252129660107,0.828842445738,0.0,6.51253267309,14.7454349813,17.2903291427,0.0,17.2903291427
 05/14  07:00:00,26.0104819666,0.442413060364,1.58449797808,0.0,6.01364874671,17.9699221805,18.3750522652,0.0,18.3750522652
 05/14  08:00:00,24.2386853606,0.507016886006,1.9467323016,0.0,3.66783283761,18.1171033345,17.6514482542,0.0,17.6514482542
 05/14  09:00:00,22.0729641879,0.61273893333,2.49892092203,0.0,3.10526160149,15.8560427302,15.4806422189,0.0,15.4806422189
 05/14  10:00:00,20.0407377466,0.754085930506,3.2419741867,0.0,3.10526160149,12.9394160272,14.033438198,0.0,14.033438198
 05/14  11:00:00,21.1616612865,0.914261670527,4.05554083278,0.0,3.10526160149,13.0865971812,11.3199306589,0.0,11.3199306589
 05/14  12:00:00,22.2251524234,1.11712488627,5.06334990796,0.0,3.10526160149,12.9394160272,9.8727266381,0.0,9.8727266381
 05/14  13:00:00,22.697206359,1.28281403667,5.81125815514,0.0,3.10526160149,12.4978725653,8.78732362246,0.0,8.78732362246
 05/14  14:00:00,23.7885637311,1.49883552474,6.83377519317,0.0,3.10526160149,12.3506914113,7.70192060683,0.0,7.70192060683
 05/14  15:00:00,26.5149280899,1.72056645702,7.97339916641,0.0,4.02872759285,12.7922348732,8.78732362246,0.0,8.78732362246
 05/14  16:00:00,35.3440754517,1.97381803822,9.09894155961,0.0,6.50191812146,17.7693977319,10.2345276433,0.0,10.2345276433
 05/14  17:00:00,43.5716878641,2.19081763333,9.87891390136,0.0,8.38069375907,23.1212625696,13.4907366902,0.0,13.4907366902
 05/14  18:00:00,45.8004387033,2.25475771222,9.78282516545,0.0,10.6415932552,23.1212625696,15.8424432241,0.0,15.8424432241
 05/14  19:00:00,43.7987362537,1.85886464214,7.36062709748,0.0,12.3080778603,20.4854999863,15.1188412137,0.0,15.1188412137
 05/14  20:00:00,44.2367341102,1.41591452979,5.11036262622,0.0,12.456681583,19.8967753704,13.8525376954,0.0,13.8525376954
 05/14  21:00:00,37.3040451508,1.13272866986,3.92436054876,0.0,9.18739968257,17.702556249,11.3199306589,0.0,11.3199306589
 05/14  22:00:00,28.6699306026,0.773213007339,2.58507422474,0.0,5.91811778209,14.0365255879,9.8727266381,0.0,9.8727266381
 05/14  23:00:00,21.2503129777,0.432966845583,1.40221183303,0.0,3.54045821811,10.5176760807,5.53111457556,0.0,5.53111457556
 05/14  24:00:00,17.0164120237,0.303799287955,1.00073399232,0.0,2.55330491699,7.80157382632,1.73220402084,0.0,1.73220402084
 05/15  01:00:00,16.1552684457,0.24047795601,0.791636362256,0.0,2.55330491699,7.21284921042,1.00748450176,0.0,1.00748450176
 05/15  02:00:00,15.4847666134,0.156583261424,0.49939153251,0.0,2.55330491699,6.91848690247,0.465566908798,0.0,0.465566908798
 05/15  03:00:00,15.216475726,0.127449479559,0.407415580923,0.0,2.55330491699,6.7713057485,0.465547786318,0.0,0.465547786318
 05/15  04:00:00,17.3499980907,0.138367499346,0.453526478108,0.0,3.82705111198,7.57405300124,1.00702188233,0.0,1.00702188233
 05/15  05:00:00,19.3322283315,0.166308437942,0.547703318341,0.0,6.02426329834,9.91545327661,5.15467944947,0.0,5.15467944947
 05/15  06:00:00,22.342819324,0.252038666271,0.832813002462,0.0,6.51253267309,14.7454349813,17.2290479225,0.0,17.2290479225
 05/15  07:00:00,25.5319799578,0.308945419336,1.04593424788,0.0,6.01364874671,18.163451543,18.3098569881,0.0,18.3098569881
 05/15  08:00:00,25.0741327613,0.626604930246,1.21617808932,0.0,4.35151303671,18.8798367041,17.5888607671,0.0,17.5888607671
 05/15  09:00:00,22.6548484843,0.689892208852,1.55723837427,0.0,3.78894180059,16.6187760998,15.4258781676,0.0,15.4258781676
 05/15  10:00:00,19.8769859655,0.713585623137,1.67230914429,0.0,3.78894180059,13.7021493968,13.9838897707,0.0,13.9838897707
 05/15  11:00:00,19.9964289704,0.709729184176,1.64842743427,0.0,3.78894180059,13.8493305508,11.2801615265,0.0,11.2801615265
 05/15  12:00:00,19.5185213038,0.677387864529,1.5133023055,0.0,3.69398621738,13.6338449159,9.83817312957,0.0,9.83817312957
 05/15  13:00:00,19.1488740573,0.654096554394,1.44522976698,0.0,3.78894180059,13.2606059349,8.75668183188,0.0,8.75668183188
 05/15  14:00:00,18.8675267605,0.629512748775,1.33564742987,0.0,3.78894180059,13.1134247809,7.6751905342,0.0,7.6751905342
 05/15  15:00:00,20.1752909283,0.620318203787,1.2875966893,0.0,4.71240779196,13.5549682428,8.75668183188,0.0,8.75668183188
 05/15  16:00:00,27.855442588,0.67015122329,1.46756194216,0.0,7.18559832057,18.5321311015,10.1986702288,0.0,10.1986702288
 05/15  17:00:00,33.8546140007,0.476562893169,1.68256541566,0.0,8.38069375907,23.3147919321,13.4431441219,0.0,13.4431441219
 05/15  18:00:00,36.0672572163,0.507322868943,1.7970785217,0.0,10.6415932552,23.1212625696,15.7863752668,0.0,15.7863752668
 05/15  19:00:00,36.6878072168,0.466743810235,1.6418188925,0.0,12.3080778603,20.4854999863,15.0653810684,0.0,15.0653810684
 05/15  20:00:00,39.709962202,0.442741157468,1.55676409033,0.0,12.456681583,19.8967753704,13.8036412211,0.0,13.8036412211
 05/15  21:00:00,34.0680044827,0.403165399805,1.41788315075,0.0,9.18739968257,17.702556249,11.2801615265,0.0,11.2801615265
 05/15  22:00:00,26.5760828786,0.282111288252,0.982328219901,0.0,5.91811778209,14.0365255879,9.83817312957,0.0,9.83817312957
 05/15  23:00:00,20.1083257076,0.155940875235,0.537250533299,0.0,3.54045821811,10.5176760807,5.51220793882,0.0,5.51220793882
 05/15  24:00:00,16.1834615742,0.106623130969,0.364959699878,0.0,2.55330491699,7.80157382632,1.72698839692,0.0,1.72698839692
 05/16  01:00:00,15.5250458279,0.091074456542,0.310817243922,0.0,2.55330491699,7.21284921042,1.00725883562,0.0023841129228,1.0048747227
 05/16  02:00:00,15.177232244,0.0940831659079,0.254357258644,0.0,2.55330491699,6.91848690247,0.889012474924,0.424097897475,0.464914577449
 05/16  03:00:00,14.9997196749,0.1058183375,0.212290671875,0.0,2.55330491699,6.7713057485,1.41743090396,0.952535412123,0.464895491833
 05/16  04:00:00,17.0842316373,0.119183423022,0.206944100998,0.0,3.82705111198,7.57405300124,2.28827836783,1.28386536325,1.00441300458
 05/16  05:00:00,19.0241835573,0.139888710872,0.266078271243,0.0,6.02426329834,9.91545327661,6.49050296713,1.35342898429,5.13707398284
 05/16  06:00:00,21.8326415249,0.169977559494,0.404696310163,0.0,6.51253267309,14.7454349813,18.2832937939,1.11554245099,17.1677513429
 05/16  07:00:00,24.8444104631,0.190584923124,0.476725249336,0.0,6.01364874671,18.163451543,19.3585831599,1.11393759158,18.2446455683
 05/16  08:00:00,24.0655338579,0.47488053992,0.359303576295,0.0,4.35151303671,18.8798367041,19.2030861336,1.67682835024,17.5262577833
 05/16  09:00:00,21.3221662868,0.48092056338,0.433527822249,0.0,3.78894180059,16.6187760998,16.8537507156,1.48265015887,15.3711005567
 05/16  10:00:00,19.1994108865,0.583888894319,1.12443079411,0.0,3.78894180059,13.7021493968,14.1131904067,0.178861331603,13.9343290751
 05/16  11:00:00,19.7483434323,0.651883276112,1.45818780426,0.0,3.78894180059,13.8493305508,11.2403825472,0.0,11.2403825472
 05/16  12:00:00,19.7148573669,0.704727933195,1.68229829987,0.0,3.69398621738,13.6338449159,9.80361106556,0.0,9.80361106556
 05/16  13:00:00,19.9948744655,0.795167493742,2.15015923584,0.0,3.78894180059,13.2606059349,8.72603245437,0.0,8.72603245437
 05/16  14:00:00,20.1987192303,0.854487084779,2.44186556368,0.0,3.78894180059,13.1134247809,7.64845384317,0.0,7.64845384317
 05/16  15:00:00,22.0616573179,0.948370818639,2.84591046409,0.0,4.71240779196,13.5549682428,8.72603245437,0.0,8.72603245437
 05/16  16:00:00,30.6308798315,1.16378613761,3.74936427135,0.0,7.18559832057,18.5321311015,10.162803936,0.0,10.162803936
 05/16  17:00:00,37.7179568687,1.19081540293,4.831655774,0.0,8.38069375907,23.3147919321,13.3955397695,0.0,13.3955397695
 05/16  18:00:00,40.7424500571,1.39523196372,5.58436226773,0.0,10.6415932552,23.1212625696,15.7302934271,0.0,15.7302934271
 05/16  19:00:00,40.3663574093,1.20100363316,4.58610926214,0.0,12.3080778603,20.4854999863,15.0119076863,0.0,15.0119076863
 05/16  20:00:00,42.0991299193,0.946929831823,3.44174313329,0.0,12.456681583,19.8967753704,13.7547326399,0.0,13.7547326399
 05/16  21:00:00,35.5664004815,0.73234009294,2.58710445644,0.0,9.18739968257,17.702556249,11.2403825472,0.0,11.2403825472
 05/16  22:00:00,27.4963324854,0.488247434467,1.69644168041,0.0,5.91811778209,14.0365255879,9.80361106556,0.0,9.80361106556
 05/16  23:00:00,20.9190428615,0.33886194755,1.16504661481,0.0,3.54045821811,10.5176760807,5.49329662078,0.0,5.49329662078
 05/16  24:00:00,16.6353239222,0.210218125855,0.713227052937,0.0,2.55330491699,7.80157382632,1.72177148159,0.0,1.72177148159
 05/17  01:00:00,15.6842121896,0.129786228214,0.4312718339,0.0,2.55330491699,7.21284921042,1.00226462074,0.0,1.00226462074
 05/17  02:00:00,15.2361590088,0.0944289329143,0.312938256449,0.0,2.55330491699,6.91848690247,0.464262181892,0.0,0.464262181892
 05/17  03:00:00,15.019986741,0.0779834183269,0.260392657136,0.0,2.55330491699,6.7713057485,0.464243138967,0.0,0.464243138967
 05/17  04:00:00,17.0374155624,0.0651313940755,0.214180055016,0.0,3.82705111198,7.57405300124,1.00180394487,0.0,1.00180394487
 05/17  05:00:00,18.964688169,0.0809580050699,0.265513588738,0.0,6.02426329834,9.91545327661,5.11946849294,0.0,5.11946849294
 05/17  06:00:00,22.2441362083,0.22533515984,0.760833393127,0.0,6.51253267309,14.7454349813,17.1064575546,0.0,17.1064575546
 05/17  07:00:00,25.9323679347,0.385998545705,1.36926909834,0.0,6.01364874671,18.163451543,18.1794373176,0.0,18.1794373176
 05/17  08:00:00,25.7056639967,0.727059831336,1.74725442369,0.0,4.35151303671,18.8798367041,17.4636578421,0.0,17.4636578421
 05/17  09:00:00,23.6031955113,0.835466936549,2.36001067359,0.0,3.78894180059,16.6187760998,15.3163256081,0.0,15.3163256081
 05/17  10:00:00,21.4426334638,0.9527388688,2.99880339688,0.0,3.78894180059,13.7021493968,13.8847707883,0.0,13.8847707883
 05/17  11:00:00,22.322975245,1.0651832651,3.61951962796,0.0,3.78894180059,13.8493305508,11.2006055011,0.0,11.2006055011
 05/17  12:00:00,23.287564705,1.27304241836,4.6866911528,0.0,3.69398621738,13.6338449159,9.7690506813,0.0,9.7690506813
 05/17  13:00:00,24.4535406694,1.50586052835,5.89813240515,0.0,3.78894180059,13.2606059349,8.69538456643,0.0,8.69538456643
 05/17  14:00:00,24.9864613829,1.63421146113,6.44988333993,0.0,3.78894180059,13.1134247809,7.62171845157,0.0,7.62171845157
 05/17  15:00:00,27.0379788594,1.77856982448,6.9920329997,0.0,4.71240779196,13.5549682428,8.69538456643,0.0,8.69538456643
 05/17  16:00:00,35.923417305,2.03987649832,8.16581138414,0.0,7.18559832057,18.5321311015,10.1269393863,0.0,10.1269393863
 05/17  17:00:00,42.4976093139,1.99510647474,8.80701714733,0.0,8.38069375907,23.3147919321,13.3479377308,0.0,13.3479377308
 05/17  18:00:00,44.3508720962,2.02914045007,8.55887582053,0.0,10.6415932552,23.1212625696,15.674214313,0.0,15.674214313
 05/17  19:00:00,43.3608469898,1.74704525083,7.03455722493,0.0,12.3080778603,20.4854999863,14.9584369031,0.0,14.9584369031
 05/17  20:00:00,44.8682264219,1.46741249713,5.69035697061,0.0,12.456681583,19.8967753704,13.7058264358,0.0,13.7058264358
 05/17  21:00:00,38.1054851374,1.22886106416,4.62966814103,0.0,9.18739968257,17.702556249,11.2006055011,0.0,11.2006055011
 05/17  22:00:00,29.7228653755,0.936866663479,3.47435534151,0.0,5.91811778209,14.0365255879,9.7690506813,0.0,9.7690506813
 05/17  23:00:00,22.4687282149,0.65476696874,2.39882694707,0.0,3.54045821811,10.5176760807,5.47438622184,0.0,5.47438622184
 05/17  24:00:00,17.750639256,0.439551275542,1.5992092371,0.0,2.55330491699,7.80157382632,1.71655481982,0.0,1.71655481982
 05/18  01:00:00,16.7442686219,0.351672503682,1.26944199074,0.0,2.55330491699,7.21284921042,0.999654970291,0.0,0.999654970291
 05/18  02:00:00,16.1559572138,0.290404795644,1.03676059867,0.0,2.55330491699,6.91848690247,0.463609915581,0.0,0.463609915581
 05/18  03:00:00,15.727629318,0.232056605729,0.813962046758,0.0,2.55330491699,6.7713057485,0.463590921123,0.0,0.463590921123
 05/18  04:00:00,17.6808549854,0.206056006115,0.71669486603,0.0,3.82705111198,7.57405300124,0.9991954764,0.0,0.9991954764
 05/18  05:00:00,19.7229006244,0.246038934625,0.858645114589,0.0,6.02426329834,9.91545327661,5.10186819262,0.0,5.10186819262
 05/18  06:00:00,22.990023794,0.382084922476,1.34997121624,0.0,6.51253267309,14.7454349813,17.0451847077,0.0,17.0451847077
 05/18  07:00:00,26.1342523038,0.424211925511,1.53294008764,0.0,6.01364874671,18.163451543,18.1142515467,0.0,18.1142515467
 05/18  08:00:00,25.4691025289,0.685965257413,1.55178752976,0.0,4.35151303671,18.8798367041,17.4010794818,0.0,17.4010794818
 05/18  09:00:00,22.7673672829,0.695747711288,1.66390167039,0.0,3.78894180059,16.6187760998,15.2615695428,0.0,15.2615695428
 05/18  10:00:00,20.3681460202,0.785992952715,2.09106186942,0.0,3.78894180059,13.7021493968,13.8352295863,0.0,13.8352295863
 05/18  11:00:00,21.1349506044,0.889507605357,2.60717064708,0.0,3.78894180059,13.8493305508,11.160842168,0.0,11.160842168
 05/18  12:00:00,21.1688586675,0.948955194179,2.89207233951,0.0,3.69398621738,13.6338449159,9.73450221151,0.0,9.73450221151
 05/18  13:00:00,21.9540075691,1.13312775269,3.77133208047,0.0,3.78894180059,13.2606059349,8.66474724417,0.0,8.66474724417
 05/18  14:00:00,22.4656026011,1.25731584895,4.30592017026,0.0,3.78894180059,13.1134247809,7.59499227683,0.0,7.59499227683
 05/18  15:00:00,24.456351312,1.38374231617,4.80523296061,0.0,4.71240779196,13.5549682428,8.66474724417,0.0,8.66474724417
 05/18  16:00:00,33.2110486325,1.62030008608,5.87301912387,0.0,7.18559832057,18.5321311015,10.0910872006,0.0,10.0910872006
 05/18  17:00:00,40.485045403,1.69980767152,7.08975203964,0.0,8.38069375907,23.3147919321,13.3003521026,0.0,13.3003521026
 05/18  18:00:00,43.2363492236,1.84363687115,7.62985652685,0.0,10.6415932552,23.1212625696,15.6181545319,0.0,15.6181545319
 05/18  19:00:00,41.8938207334,1.63860101755,6.56880853512,0.0,12.3080778603,20.4854999863,14.9049845537,0.0,14.9049845537
 05/18  20:00:00,44.6459095973,1.42757232105,5.5078803221,0.0,12.456681583,19.8967753704,13.6569370918,0.0,13.6569370918
 05/18  21:00:00,38.5561945344,1.30047812873,5.00876047347,0.0,9.18739968257,17.702556249,11.160842168,0.0,11.160842168
 05/18  22:00:00,30.508602672,1.07061177071,4.1263475308,0.0,5.91811778209,14.0365255879,9.73450221151,0.0,9.73450221151
 05/18  23:00:00,22.8511689585,0.722246404925,2.71378825447,0.0,3.54045821811,10.5176760807,5.45548234215,0.0,5.45548234215
 05/18  24:00:00,17.5727489101,0.403879780031,1.45699038673,0.0,2.55330491699,7.80157382632,1.71133995645,0.0,1.71133995645
 05/19  01:00:00,16.5153782482,0.306886304982,1.08533781579,0.0,2.55330491699,7.21284921042,0.997046545647,0.0,0.997046545647
 05/19  02:00:00,15.9805308235,0.25536074145,0.896378262564,0.0,2.55330491699,6.91848690247,0.462957971933,0.0,0.462957971933
 05/19  03:00:00,15.4775925714,0.180182623853,0.615799282057,0.0,2.55330491699,6.7713057485,0.462939031668,0.0,0.462939031668
 05/19  04:00:00,17.3242608542,0.130537837603,0.435618903346,0.0,3.82705111198,7.57405300124,0.996588372227,0.0,0.996588372227
 05/19  05:00:00,19.3041936203,0.157645217083,0.528331828065,0.0,6.02426329834,9.91545327661,5.08427829323,0.0,5.08427829323
 05/19  06:00:00,22.1635110381,0.210550173653,0.694993209127,0.0,6.51253267309,14.7454349813,16.9839509459,0.0,16.9839509459
 05/19  07:00:00,25.081935389,0.21255007463,0.692285023801,0.0,6.01364874671,18.163451543,18.0491075598,0.0,18.0491075598
 05/19  08:00:00,24.196399342,0.446448010133,0.518601590211,0.0,4.35151303671,18.8798367041,17.3385412345,0.0,17.3385412345
 05/19  09:00:00,21.3431115262,0.430670002547,0.504723622494,0.0,3.78894180059,16.6187760998,15.2068485763,0.0,15.2068485763
 05/19  10:00:00,18.3946396987,0.421759387845,0.481789112785,0.0,3.78894180059,13.7021493968,13.7857201404,0.0,13.7857201404
 05/19  11:00:00,18.6829856828,0.449886995361,0.594826335511,0.0,3.78894180059,13.8493305508,11.1211043232,0.0,11.1211043232
 05/19  12:00:00,18.5185785069,0.483272831311,0.707474541809,0.0,3.69398621738,13.6338449159,9.6999758874,0.0,9.6999758874
 05/19  13:00:00,18.4832701195,0.52752818788,0.906194195703,0.0,3.78894180059,13.2606059349,8.63412956052,0.0,8.63412956052
 05/19  14:00:00,18.6582923828,0.592578874329,1.16334692661,0.0,3.78894180059,13.1134247809,7.56828323365,0.0,7.56828323365
 05/19  15:00:00,20.1755135482,0.630201329953,1.27793618303,0.0,4.71240779196,13.5549682428,8.63412956052,0.0,8.63412956052
 05/19  16:00:00,27.8498770626,0.686033318137,1.44611432191,0.0,7.18559832057,18.5321311015,10.0552579964,0.0,10.0552579964
 05/19  17:00:00,33.8690170004,0.495939879053,1.67759142951,0.0,8.38069375907,23.3147919321,13.252796977,0.0,13.252796977
 05/19  18:00:00,36.0754137223,0.531327883596,1.78123001309,0.0,10.6415932552,23.1212625696,15.5621306852,0.0,15.5621306852
 05/19  19:00:00,35.6266558126,0.456307776974,1.48393685496,0.0,12.3080778603,20.4854999863,14.8515664673,0.0,14.8515664673
 05/19  20:00:00,39.3997768485,0.401371873055,1.28794802123,0.0,12.456681583,19.8967753704,13.6080790859,0.0,13.6080790859
 05/19  21:00:00,33.6372946139,0.334842027442,1.05549665429,0.0,9.18739968257,17.702556249,11.1211043232,0.0,11.1211043232
 05/19  22:00:00,25.9890620086,0.170049372719,0.507369265398,0.0,5.91811778209,14.0365255879,9.71527250968,0.0152966222814,9.6999758874
 05/19  23:00:00,19.752239559,0.104606245321,0.232499014522,0.0,3.54045821811,10.5176760807,6.01094890841,0.574358328511,5.4365905799
 05/19  24:00:00,15.974352681,0.114509947597,0.14796399001,0.0,2.55330491699,7.80157382632,3.17850246199,1.47237402615,1.70612843583
 05/20  01:00:00,15.3743993627,0.148264310627,0.102980924661,0.0,2.55330491699,7.21284921042,3.58149306241,2.58705294165,0.99444012076
 05/20  02:00:00,15.0842024862,0.215560181857,0.0398504848296,0.0,2.55330491699,6.91848690247,5.09633619076,4.63402964648,0.462306544276
 05/20  03:00:00,14.9698268006,0.287285963745,0.000930171387346,0.0,2.55330491699,6.7713057485,7.10019840031,6.63791073643,0.462287663877
 05/20  04:00:00,17.1251758951,0.367071781873,0.0,0.0,3.82705111198,7.57405300124,9.58996360269,8.59598019768,0.993983405004
 05/20  05:00:00,19.0287201739,0.410503598655,0.0,0.0,6.02426329834,9.91545327661,14.7705828379,9.70387883484,5.06670400302
 05/20  06:00:00,21.6817441484,0.33481460742,0.0889618857424,0.0,6.51253267309,14.7454349813,23.9929344736,7.07016007245,16.9227744011
 05/20  07:00:00,24.5463016271,0.308576620256,0.254154078661,0.0,6.01364874671,17.9699221805,23.1315524823,5.14752783367,17.9840246486
 05/20  08:00:00,22.3623366016,0.305558227325,0.271842201225,0.0,3.66783283761,18.1171033345,22.2399930978,4.9639314777,17.2760616201
 05/20  09:00:00,19.6233239496,0.292677843739,0.369341773321,0.0,3.10526160149,15.8560427302,19.1439731175,3.99179420389,15.1521789137
 05/20  10:00:00,16.8539064947,0.261639135841,0.547589729435,0.0,3.10526160149,12.9394160272,15.8867494719,2.15049235953,13.7362571123
 05/20  11:00:00,17.0746875334,0.232710048033,0.650118702134,0.0,3.10526160149,13.0865971812,11.9561980897,0.874794354834,11.0814037349
 05/20  12:00:00,17.1584678027,0.256610869646,0.857179303884,0.0,3.10526160149,12.9394160272,9.79432565369,0.128843720082,9.66548193361
 05/20  13:00:00,16.9783806321,0.30737664811,1.06786981675,0.0,3.10526160149,12.4978725653,8.60354058263,0.0,8.60354058263
 05/20  14:00:00,17.0451040722,0.350961198397,1.23818986065,0.0,3.10526160149,12.3506914113,7.54159923166,0.0,7.54159923166
 05/20  15:00:00,18.6734538558,0.407264842584,1.44522654671,0.0,4.02872759285,12.7922348732,8.60354058263,0.0,8.60354058263
 05/20  16:00:00,26.5375528514,0.499729042017,1.76650795545,0.0,6.50191812146,17.7693977319,10.0194623839,0.0,10.0194623839
 05/20  17:00:00,34.3204438746,0.626984370347,2.19150317486,0.0,8.38069375907,23.1212625696,13.2052864369,0.0,13.2052864369
 05/20  18:00:00,36.5939449737,0.640964152653,2.19012499548,0.0,10.6415932552,23.1212625696,15.506159364,0.0,15.506159364
 05/20  19:00:00,35.9554691385,0.526162541691,1.74289541614,0.0,12.3080778603,20.4854999863,14.7981984633,0.0,14.7981984633
 05/20  20:00:00,39.5855173069,0.443261630188,1.43179872252,0.0,12.456681583,19.8967753704,13.5592668872,0.0,13.5592668872
 05/20  21:00:00,33.7945515465,0.370007779164,1.17758783522,0.0,9.18739968257,17.702556249,11.0814037349,0.0,11.0814037349
 05/20  22:00:00,26.363255126,0.253397403039,0.798214352502,0.0,5.91811778209,14.0365255879,9.66548193361,0.0,9.66548193361
 05/20  23:00:00,19.9784468208,0.136946120176,0.426366401482,0.0,3.54045821811,10.5176760807,5.41771652971,0.0,5.41771652971
 05/20  24:00:00,15.9693517044,0.0634630940479,0.194009866971,0.0,2.55330491699,7.80157382632,1.7009218013,0.0,1.7009218013
 05/21  01:00:00,15.2589021816,0.0400391980864,0.0957088560532,0.0,2.55330491699,7.21284921042,1.17445814755,0.182621678547,0.991836469006
 05/21  02:00:00,14.934601701,0.0816307635356,0.0241791180044,0.0,2.55330491699,6.91848690247,2.17062054602,1.70896472024,0.461655825785
 05/21  03:00:00,14.8498752455,0.167720596179,0.000543983860662,0.0,2.55330491699,6.7713057485,4.3790794741,3.91744246323,0.46163701087
 05/21  04:00:00,17.009486477,0.251382363753,0.0,0.0,3.82705111198,7.57405300124,6.88439706458,5.89301571782,0.991381346763
 05/21  05:00:00,18.9026192989,0.284402723703,0.0,0.0,6.02426329834,9.91545327661,11.7105375936,6.66138706795,5.04915052562
 05/21  06:00:00,21.61779917,0.236154900755,0.123676613935,0.0,6.51253267309,14.7454349813,21.3436846014,4.4820114128,16.8616731886
 05/21  07:00:00,24.6018577677,0.230977359657,0.38730947987,0.0,6.01364874671,17.9699221805,20.4158618558,2.49683976889,17.9190220869
 05/21  08:00:00,22.5394912085,0.234962649225,0.519592386285,0.0,3.66783283761,18.1171033345,19.0378136631,1.8241545215,17.2136591416
 05/21  09:00:00,19.905623878,0.244256752752,0.700062792785,0.0,3.10526160149,15.8560427302,16.1125965744,1.01501982959,15.0975767449
 05/21  10:00:00,17.3404187169,0.280684161317,1.0150569262,0.0,3.10526160149,12.9394160272,13.8020347102,0.115179560109,13.6868551501
 05/21  11:00:00,17.8601523692,0.347518703183,1.32077488282,0.0,3.10526160149,13.0865971812,11.0417521599,0.0,11.0417521599
 05/21  12:00:00,18.113614865,0.420528671828,1.64840856403,0.0,3.10526160149,12.9394160272,9.6310305652,0.0,9.6310305652
 05/21  13:00:00,18.1167941247,0.496356938981,2.01730301848,0.0,3.10526160149,12.4978725653,8.57298936914,0.0,8.57298936914
 05/21  14:00:00,18.3974270874,0.571927757426,2.36954631681,0.0,3.10526160149,12.3506914113,7.51494817308,0.0,7.51494817308
 05/21  15:00:00,20.4697870424,0.700889262153,2.94793531369,0.0,4.02872759285,12.7922348732,8.57298936914,0.0,8.57298936914
 05/21  16:00:00,29.288713431,0.958628832491,4.05876874467,0.0,6.50191812146,17.7693977319,9.98371096389,0.0,9.98371096389
 05/21  17:00:00,38.1664894931,1.27381030963,5.39072285405,0.0,8.38069375907,23.1212625696,13.1578345521,0.0,13.1578345521
 05/21  18:00:00,41.1200992331,1.42944197663,5.92780143084,0.0,10.6415932552,23.1212625696,15.4502571435,0.0,15.4502571435
 05/21  19:00:00,39.7752569841,1.23712636007,4.85171944329,0.0,12.3080778603,20.4854999863,14.7448963462,0.0,14.7448963462
 05/21  20:00:00,42.100028093,0.939136745994,3.45043439281,0.0,12.456681583,19.8967753704,13.5105149508,0.0,13.5105149508
 05/21  21:00:00,35.4862668873,0.714046267106,2.52526468805,0.0,9.18739968257,17.702556249,11.0417521599,0.0,11.0417521599
 05/21  22:00:00,27.3820030549,0.466351770727,1.60400791373,0.0,5.91811778209,14.0365255879,9.6310305652,0.0,9.6310305652
 05/21  23:00:00,20.8251670536,0.321032260595,1.08900049393,0.0,3.54045821811,10.5176760807,5.39886578096,0.0,5.39886578096
 05/21  24:00:00,16.647292532,0.213250189506,0.722163599152,0.0,2.55330491699,7.80157382632,1.69572159475,0.0,1.69572159475
 05/22  01:00:00,15.7347001714,0.140954568314,0.470591475649,0.0,2.55330491699,7.21284921042,0.989236362957,0.0,0.989236362957
 05/22  02:00:00,15.2036078363,0.0875130451195,0.287302971699,0.0,2.55330491699,6.91848690247,0.461006009433,0.0,0.461006009433
 05/22  03:00:00,14.9684280145,0.0671498374659,0.21966751154,0.0,2.55330491699,6.7713057485,0.460987265562,0.0,0.460987265562
 05/22  04:00:00,17.0285286155,0.0632087205163,0.207215781692,0.0,3.82705111198,7.57405300124,0.988782968685,0.0,0.988782968685
 05/22  05:00:00,19.0252232139,0.0937169176742,0.313289721046,0.0,6.02426329834,9.91545327661,5.0316230585,0.0,5.0316230585
 05/22  06:00:00,22.2955237095,0.234620664159,0.802935390064,0.0,6.51253267309,14.7454349813,16.800665401,0.0,16.800665401
