Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/22  07:00:00,25.5253895882,0.299553381273,1.0487359163,0.0,6.01364874671,18.163451543,17.8541191244,0.0,17.8541191244
 05/22  08:00:00,24.8380044338,0.578537886668,1.02811680542,0.0,4.35151303671,18.8798367041,17.1513522787,0.0,17.1513522787
 05/22  09:00:00,22.3386615578,0.634016302383,1.29692735423,0.0,3.78894180059,16.6187760998,15.0430582398,0.0,15.0430582398
 05/22  10:00:00,20.2290934886,0.77259729479,1.96540499576,0.0,3.78894180059,13.7021493968,13.6375288836,0.0,13.6375288836
 05/22  11:00:00,21.2307418661,0.904983396068,2.68748611815,0.0,3.78894180059,13.8493305508,11.0021613408,0.0,11.0021613408
 05/22  12:00:00,21.7169766851,1.02587973426,3.36326581705,0.0,3.69398621738,13.6338449159,9.59663198462,0.0,9.59663198462
 05/22  13:00:00,23.1617847304,1.28343900902,4.82879798548,0.0,3.78894180059,13.2606059349,8.54248496749,0.0,8.54248496749
 05/22  14:00:00,25.1009666147,1.6074907082,6.59110932462,0.0,3.78894180059,13.1134247809,7.48833795036,0.0,7.48833795036
 05/22  15:00:00,28.3937866524,1.91255555678,8.21385506037,0.0,4.71240779196,13.5549682428,8.54248496749,0.0,8.54248496749
 05/22  16:00:00,37.8471282427,2.24289978129,9.88649903882,0.0,7.18559832057,18.5321311015,9.94801432366,0.0,9.94801432366
 05/22  17:00:00,44.6209019981,2.2304406739,10.6949756324,0.0,8.38069375907,23.3147919321,13.110455375,0.0,13.110455375
 05/22  18:00:00,46.9289743681,2.32473567067,10.8413828719,0.0,10.6415932552,23.1212625696,15.3944405788,0.0,15.3944405788
 05/22  19:00:00,45.7446878247,2.22667816451,9.83159847948,0.0,12.3080778603,20.4854999863,14.6916759007,0.0,14.6916759007
 05/22  20:00:00,47.1910929341,1.85711599367,7.62351998628,0.0,12.456681583,19.8967753704,13.4618377141,0.0,13.4618377141
 05/22  21:00:00,40.1106051058,1.58698868253,6.27666049115,0.0,9.18739968257,17.702556249,11.0021613408,0.0,11.0021613408
 05/22  22:00:00,31.5763275766,1.28074131704,4.98394288907,0.0,5.91811778209,14.0365255879,9.59663198462,0.0,9.59663198462
 05/22  23:00:00,23.8012340794,0.916153087773,3.46994669249,0.0,3.54045821811,10.5176760807,5.38004391611,0.0,5.38004391611
 05/22  24:00:00,18.5078334955,0.59400814255,2.20194660962,0.0,2.55330491699,7.80157382632,1.69052935617,0.0,1.69052935617
 05/23  01:00:00,16.8224688476,0.370379291722,1.32893542843,0.0,2.55330491699,7.21284921042,0.986640574149,0.0,0.986640574149
 05/23  02:00:00,16.030964806,0.268382705561,0.933790280937,0.0,2.55330491699,6.91848690247,0.460357287924,0.0,0.460357287924
 05/23  03:00:00,15.858661509,0.259426163435,0.917624680081,0.0,2.55330491699,6.7713057485,0.460338620599,0.0,0.460338620599
 05/23  04:00:00,18.0019927662,0.270578818185,0.973309834767,0.0,3.82705111198,7.57405300124,0.986189040867,0.0,0.986189040867
 05/23  05:00:00,20.0819251166,0.317697472913,1.14601106852,0.0,6.02426329834,9.91545327661,5.01412679143,0.0,5.01412679143
 05/23  06:00:00,23.3812875376,0.459436057401,1.66388382488,0.0,6.51253267309,14.7454349813,16.7397691035,0.0,16.7397691035
 05/23  07:00:00,26.4850807737,0.49596089705,1.81201958605,0.0,6.01364874671,18.163451543,17.7893349816,0.0,17.7893349816
 05/23  08:00:00,25.6242917453,0.720582987358,1.67235901627,0.0,4.35151303671,18.8798367041,17.0891594831,0.0,17.0891594831
 05/23  09:00:00,22.8218405534,0.712875779249,1.70124687291,0.0,3.78894180059,16.6187760998,14.9886395436,0.0,14.9886395436
 05/23  10:00:00,20.2413340076,0.76955092116,1.98069188836,0.0,3.78894180059,13.7021493968,13.5882929204,0.0,13.5882929204
 05/23  11:00:00,21.0439504546,0.877736567781,2.52794153494,0.0,3.78894180059,13.8493305508,10.9626430019,0.0,10.9626430019
 05/23  12:00:00,21.8054641972,1.06611451317,3.41151855025,0.0,3.69398621738,13.6338449159,9.56229637867,0.0,9.56229637867
 05/23  13:00:00,22.7813869514,1.27202640283,4.4598128127,0.0,3.78894180059,13.2606059349,8.51203641127,0.0,8.51203641127
 05/23  14:00:00,23.9818419436,1.49728668549,5.58218867628,0.0,3.78894180059,13.1134247809,7.46177644388,0.0,7.46177644388
 05/23  15:00:00,26.7456215075,1.73786154876,6.74038392348,0.0,4.71240779196,13.5549682428,8.51203641127,0.0,8.51203641127
 05/23  16:00:00,35.6938950889,2.01966198479,7.9565036815,0.0,7.18559832057,18.5321311015,9.91238303447,0.0,9.91238303447
 05/23  17:00:00,42.3771951922,2.0065657351,8.67514376524,0.0,8.38069375907,23.3147919321,13.0631629367,0.0,13.0631629367
 05/23  18:00:00,44.6667797614,2.09721463616,8.80670929965,0.0,10.6415932552,23.1212625696,15.3387261994,0.0,15.3387261994
 05/23  19:00:00,43.0971773338,1.86187448505,7.54889166805,0.0,12.3080778603,20.4854999863,14.6385528878,0.0,14.6385528878
 05/23  20:00:00,44.6461761431,1.45174683046,5.48397235847,0.0,12.456681583,19.8967753704,13.4132495925,0.0,13.4132495925
 05/23  21:00:00,38.3974967336,1.29306107484,4.85747972661,0.0,9.18739968257,17.702556249,10.9626430019,0.0,10.9626430019
 05/23  22:00:00,30.7462124812,1.12372764346,4.31084146723,0.0,5.91811778209,14.0365255879,9.56229637867,0.0,9.56229637867
 05/23  23:00:00,23.566297371,0.860023250262,3.29113982167,0.0,3.54045821811,10.5176760807,5.36125650908,0.0,5.36125650908
 05/23  24:00:00,18.816513858,0.642257907788,2.46237720681,0.0,2.55330491699,7.80157382632,1.6853466232,0.0,1.6853466232
 05/24  01:00:00,17.4856601157,0.491360368486,1.87114561976,0.0,2.55330491699,7.21284921042,0.984049872851,0.0,0.984049872851
 05/24  02:00:00,16.5462036869,0.365185452089,1.35222641534,0.0,2.55330491699,6.91848690247,0.459709853645,0.0,0.459709853645
 05/24  03:00:00,16.1114527991,0.308092608503,1.12174952512,0.0,2.55330491699,6.7713057485,0.459691268307,0.0,0.459691268307
 05/24  04:00:00,18.1372381333,0.297068282046,1.08206573794,0.0,3.82705111198,7.57405300124,0.9836003321,0.0,0.9836003321
 05/24  05:00:00,20.3619872349,0.370084219775,1.37368643989,0.0,6.02426329834,9.91545327661,4.99666690494,0.0,4.99666690494
 05/24  06:00:00,23.7710380704,0.527196723483,1.98587369161,0.0,6.51253267309,14.7454349813,16.6790023281,0.0,16.6790023281
 05/24  07:00:00,27.184899434,0.626216072936,2.38158307048,0.0,6.01364874671,18.163451543,17.7246888436,0.0,17.7246888436
 05/24  08:00:00,26.555774338,0.878457647722,2.44596694858,0.0,4.35151303671,18.8798367041,17.0270991726,0.0,17.0270991726
 05/24  09:00:00,25.0495744785,1.09710940852,3.54474716874,0.0,3.78894180059,16.6187760998,14.9343367718,0.0,14.9343367718
 05/24  10:00:00,23.5274974024,1.31998751488,4.71641868946,0.0,3.78894180059,13.7021493968,13.5391618411,0.0,13.5391618411
 05/24  11:00:00,25.0378888704,1.5347203548,5.86489616373,0.0,3.78894180059,13.8493305508,10.9232088462,0.0,10.9232088462
 05/24  12:00:00,25.8284976394,1.72921297764,6.77145352795,0.0,3.69398621738,13.6338449159,9.52803391553,0.0,9.52803391553
 05/24  13:00:00,25.8120171569,1.78470570718,6.97776371387,0.0,3.78894180059,13.2606059349,8.48165271754,0.0,8.48165271754
 05/24  14:00:00,26.1940968688,1.87197245267,7.41975783427,0.0,3.78894180059,13.1134247809,7.43527151956,0.0,7.43527151956
 05/24  15:00:00,28.6082755606,2.03845663381,8.30244289158,0.0,4.71240779196,13.5549682428,8.48165271754,0.0,8.48165271754
 05/24  16:00:00,36.4658328029,2.14377205699,8.60433132334,0.0,7.18559832057,18.5321311015,9.87682764819,0.0,9.87682764819
 05/24  17:00:00,42.16015417,1.94875935659,8.51590912157,0.0,8.38069375907,23.3147919321,13.0159712421,0.0,13.0159712421
 05/24  18:00:00,44.4440579444,2.02073817196,8.66046394684,0.0,10.6415932552,23.1212625696,15.2831305044,0.0,15.2831305044
 05/24  19:00:00,42.8728751313,1.81934942834,7.36711452228,0.0,12.3080778603,20.4854999863,14.5855430391,0.0,14.5855430391
 05/24  20:00:00,44.7767339785,1.46668955447,5.59958746987,0.0,12.456681583,19.8967753704,13.3647649748,0.0,13.3647649748
 05/24  21:00:00,37.9231831567,1.21025452989,4.46597269469,0.0,9.18739968257,17.702556249,10.9232088462,0.0,10.9232088462
 05/24  22:00:00,29.5698508503,0.919867001673,3.33834047819,0.0,5.91811778209,14.0365255879,9.52803391553,0.0,9.52803391553
 05/24  23:00:00,22.10873293,0.592197797843,2.10140083305,0.0,3.54045821811,10.5176760807,5.34250912359,0.0,5.34250912359
 05/24  24:00:00,17.4511160006,0.385447451571,1.35378980563,0.0,2.55330491699,7.80157382632,1.68017493065,0.0,1.68017493065
 05/25  01:00:00,16.6928833427,0.343009685257,1.22671952998,0.0,2.55330491699,7.21284921042,0.981465027837,0.0,0.981465027837
 05/25  02:00:00,16.1837264156,0.29668303403,1.05825156214,0.0,2.55330491699,6.91848690247,0.4590638986,0.0,0.4590638986
 05/25  03:00:00,15.8269755388,0.252740237416,0.892624635895,0.0,2.55330491699,6.7713057485,0.459045400627,0.0,0.459045400627
 05/25  04:00:00,17.8022133081,0.23148411574,0.812625079084,0.0,3.82705111198,7.57405300124,0.981017609633,0.0,0.981017609633
 05/25  05:00:00,19.7752546653,0.257108774798,0.899929315263,0.0,6.02426329834,9.91545327661,4.97924856881,0.0,4.97924856881
 05/25  06:00:00,22.7458548841,0.327884631572,1.16000259729,0.0,6.51253267309,14.7454349813,16.6183830683,0.0,16.6183830683
 05/25  07:00:00,25.9753012206,0.391009991425,1.40719093858,0.0,6.01364874671,18.163451543,17.6601998549,0.0,17.6601998549
 05/25  08:00:00,25.5241292398,0.698623507038,1.59415599111,0.0,4.35151303671,18.8798367041,16.9651897257,0.0,16.9651897257
 05/25  09:00:00,22.6928406695,0.685901550356,1.59922121792,0.0,3.78894180059,16.6187760998,14.8801660057,0.0,14.8801660057
 05/25  10:00:00,19.8778924848,0.700421185656,1.68638010107,0.0,3.78894180059,13.7021493968,13.4901501956,0.0,13.4901501956
 05/25  11:00:00,20.3554996162,0.759554154965,1.95767310932,0.0,3.78894180059,13.8493305508,10.8838705518,0.0,10.8838705518
 05/25  12:00:00,20.2461737337,0.802688704715,2.11565389519,0.0,3.69398621738,13.6338449159,9.4938547417,0.0,9.4938547417
 05/25  13:00:00,20.2615370888,0.849347140989,2.3626422119,0.0,3.78894180059,13.2606059349,8.45134288415,0.0,8.45134288415
 05/25  14:00:00,20.5216321058,0.92256921833,2.69669630565,0.0,3.78894180059,13.1134247809,7.4088310266,0.0,7.4088310266
 05/25  15:00:00,22.4000356984,1.02447052394,3.10818913923,0.0,4.71240779196,13.5549682428,8.45134288415,0.0,8.45134288415
 05/25  16:00:00,30.5321234695,1.16348064958,3.65091339735,0.0,7.18559832057,18.5321311015,9.84135869421,0.0,9.84135869421
 05/25  17:00:00,37.4412407313,1.1707594072,4.57499563232,0.0,8.38069375907,23.3147919321,12.9688942669,0.0,12.9688942669
 05/25  18:00:00,40.4214380877,1.36533813048,5.29324413165,0.0,10.6415932552,23.1212625696,15.2276699582,0.0,15.2276699582
 05/25  19:00:00,39.683998102,1.25451312702,4.74307379428,0.0,12.3080778603,20.4854999863,14.5326620532,0.0,14.5326620532
 05/25  20:00:00,42.4493287937,1.01895901136,3.71991282821,0.0,12.456681583,19.8967753704,13.3163982194,0.0,13.3163982194
 05/25  21:00:00,35.7547799519,0.778734950901,2.72908906887,0.0,9.18739968257,17.702556249,10.8838705518,0.0,10.8838705518
 05/25  22:00:00,27.5583087884,0.508604339699,1.73806107824,0.0,5.91811778209,14.0365255879,9.4938547417,0.0,9.4938547417
 05/25  23:00:00,21.0609991601,0.371887861112,1.27397699988,0.0,3.54045821811,10.5176760807,5.32380731149,0.0,5.32380731149
 05/25  24:00:00,16.9325469948,0.274950550881,0.945717700503,0.0,2.55330491699,7.80157382632,1.67501581007,0.0,1.67501581007
 05/26  01:00:00,16.0981723229,0.219821138205,0.75519705726,0.0,2.55330491699,7.21284921042,0.978886806157,0.0,0.978886806157
 05/26  02:00:00,15.6284281318,0.180394940242,0.619241372042,0.0,2.55330491699,6.91848690247,0.458419614359,0.0,0.458419614359
 05/26  03:00:00,15.3453731568,0.149793981849,0.513968509406,0.0,2.55330491699,6.7713057485,0.458401209066,0.0,0.458401209066
 05/26  04:00:00,17.3707536788,0.1382440776,0.474405487983,0.0,3.82705111198,7.57405300124,0.97844163895,0.0,0.97844163895
 05/26  05:00:00,19.4006831624,0.176322140355,0.60614444688,0.0,6.02426329834,9.91545327661,4.96187694051,0.0,4.96187694051
 05/26  06:00:00,22.6053739978,0.300472113871,1.04693422861,0.0,6.51253267309,14.7454349813,16.5579292741,0.0,16.5579292741
 05/26  07:00:00,25.9896494794,0.396849704026,1.41569948478,0.0,6.01364874671,18.163451543,17.5958871131,0.0,17.5958871131
 05/26  08:00:00,25.4141536104,0.680056426509,1.50274744224,0.0,4.35151303671,18.8798367041,16.9034494764,0.0,16.9034494764
 05/26  09:00:00,22.6736686723,0.683265078332,1.58268569272,0.0,3.78894180059,16.6187760998,14.8261432875,0.0,14.8261432875
 05/26  10:00:00,19.9071047338,0.70740152258,1.70861201316,0.0,3.78894180059,13.7021493968,13.4412724982,0.0,13.4412724982
 05/26  11:00:00,20.1393430985,0.721405096053,1.77966565049,0.0,3.78894180059,13.8493305508,10.8446397683,0.0,10.8446397683
 05/26  12:00:00,20.0366663942,0.761883922851,1.94695133755,0.0,3.69398621738,13.6338449159,9.45976897901,0.0,9.45976897901
 05/26  13:00:00,20.0792093418,0.80979209619,2.21986950972,0.0,3.78894180059,13.2606059349,8.42111588705,0.0,8.42111588705
 05/26  14:00:00,20.1338879763,0.84488710012,2.38663429436,0.0,3.78894180059,13.1134247809,7.38246279508,0.0,7.38246279508
 05/26  15:00:00,21.495747987,0.848653166669,2.37971878514,0.0,4.71240779196,13.5549682428,8.42111588705,0.0,8.42111588705
 05/26  16:00:00,29.2553415365,0.914740452033,2.62287166193,0.0,7.18559832057,18.5321311015,9.80598667633,0.0,9.80598667633
 05/26  17:00:00,35.6900618992,0.81511278762,3.17946341979,0.0,8.38069375907,23.3147919321,12.9219459522,0.0,12.9219459522
 05/26  18:00:00,38.2701553689,0.926383257003,3.58091628631,0.0,10.6415932552,23.1212625696,15.1723609848,0.0,15.1723609848
 05/26  19:00:00,37.9141534407,0.88965817952,3.33808408052,0.0,12.3080778603,20.4854999863,14.4799255902,0.0,14.4799255902
 05/26  20:00:00,40.7781749702,0.669681689415,2.39803632666,0.0,12.456681583,19.8967753704,13.2681636495,0.0,13.2681636495
 05/26  21:00:00,34.5778285208,0.524660118495,1.80621247011,0.0,9.18739968257,17.702556249,10.8446397683,0.0,10.8446397683
 05/26  22:00:00,27.1298089042,0.410332333621,1.40783320007,0.0,5.91811778209,14.0365255879,9.45976897901,0.0,9.45976897901
 05/26  23:00:00,20.9621561663,0.342132505165,1.20488936198,0.0,3.54045821811,10.5176760807,5.30515661116,0.0,5.30515661116
 05/26  24:00:00,16.8224413593,0.245289959876,0.865272656047,0.0,2.55330491699,7.80157382632,1.66987078928,0.0,1.66987078928
 05/27  01:00:00,15.9928847759,0.192827107206,0.676903541294,0.0,2.55330491699,7.21284921042,0.976315972904,0.0,0.976315972904
 05/27  02:00:00,15.5467600934,0.159398108663,0.558570165246,0.0,2.55330491699,6.91848690247,0.457777191999,0.0,0.457777191999
 05/27  03:00:00,15.1796929899,0.111665335388,0.386416989006,0.0,2.55330491699,6.7713057485,0.457758884634,0.0,0.457758884634
 05/27  04:00:00,17.1710249928,0.0934643935755,0.31945648595,0.0,3.82705111198,7.57405300124,0.975873183542,0.0,0.975873183542
 05/27  05:00:00,18.2627770073,0.12257657776,0.414817187649,0.0,6.02426329834,9.91545327661,4.94455716367,0.0,4.94455716367
 05/27  06:00:00,22.5514686167,0.291369159546,1.00213180192,0.0,6.51253267309,14.7454349813,16.4976588465,0.0,16.4976588465
 05/27  07:00:00,26.0773445722,0.451415199259,1.64235844473,0.0,6.01364874671,17.9699221805,17.5317696638,0.0,17.5317696638
 05/27  08:00:00,24.2053780053,0.499195907728,1.92124592458,0.0,3.66783283761,18.1171033345,16.8418967084,0.0,16.8418967084
 05/27  09:00:00,22.001002112,0.599684608058,2.44001317142,0.0,3.10526160149,15.8560427302,14.7722846155,0.0,14.7722846155
 05/27  10:00:00,20.01867101,0.750142475643,3.22385090496,0.0,3.10526160149,12.9394160272,13.3925432235,0.0,13.3925432235
 05/27  11:00:00,21.3769887503,0.939354691523,4.24577527557,0.0,3.10526160149,13.0865971812,10.8055281136,0.0,10.8055281136
 05/27  12:00:00,22.9353636299,1.21502115485,5.67566484585,0.0,3.10526160149,12.9394160272,9.42578672165,0.0,9.42578672165
 05/27  13:00:00,23.7091503493,1.41120226527,6.69481391682,0.0,3.10526160149,12.4978725653,8.39098067769,0.0,8.39098067769
 05/27  14:00:00,25.2412706508,1.67145662097,8.11386101666,0.0,3.10526160149,12.3506914113,7.35617463373,0.0,7.35617463373
 05/27  15:00:00,28.4970362242,1.9768607443,9.69921301334,0.0,4.02872759285,12.7922348732,8.39098067769,0.0,8.39098067769
 05/27  16:00:00,37.9561429924,2.31966886024,11.3651582782,0.0,6.50191812146,17.7693977319,9.77072206963,0.0,9.77072206963
 05/27  17:00:00,47.2937946834,2.69246643295,13.0993719211,0.0,8.38069375907,23.1212625696,12.8751402015,0.0,12.8751402015
 05/27  18:00:00,50.0935586543,2.84345155767,13.487251271,0.0,10.6415932552,23.1212625696,15.1172199634,0.0,15.1172199634
 05/27  19:00:00,47.6026290131,2.52500502707,11.3912128053,0.0,12.3080778603,20.4854999863,14.4273492675,0.0,14.4273492675
 05/27  20:00:00,48.7056274072,2.10747720112,8.88769325195,0.0,12.456681583,19.8967753704,13.2200755495,0.0,13.2200755495
 05/27  21:00:00,41.3354220197,1.79634511013,7.29212097742,0.0,9.18739968257,17.702556249,10.8055281136,0.0,10.8055281136
 05/27  22:00:00,32.8215293707,1.49102043398,6.01886556622,0.0,5.91811778209,14.0365255879,9.42578672165,0.0,9.42578672165
 05/27  23:00:00,25.1887596575,1.15899923042,4.61462612796,0.0,3.54045821811,10.5176760807,5.28656254581,0.0,5.28656254581
 05/27  24:00:00,19.8901139437,0.850484054448,3.32775114587,0.0,2.55330491699,7.80157382632,1.66474139195,0.0,1.66474139195
 05/28  01:00:00,18.4620977968,0.682669642284,2.6562740271,0.0,2.55330491699,7.21284921042,0.973753290989,0.0,0.973753290989
 05/28  02:00:00,16.8907013781,0.43701397934,1.62489557928,0.0,2.55330491699,6.91848690247,0.457136822047,0.0,0.457136822047
 05/28  03:00:00,16.208121834,0.330293876554,1.19621729192,0.0,2.55330491699,6.7713057485,0.457118617791,0.0,0.457118617791
 05/28  04:00:00,18.1734916322,0.306750512809,1.10863700614,0.0,3.82705111198,7.57405300124,0.973313004679,0.0,0.973313004679
 05/28  05:00:00,19.2556291077,0.335562762672,1.19468310316,0.0,6.02426329834,9.91545327661,4.92729436661,0.0,4.92729436661
 05/28  06:00:00,24.1750210152,0.609033703385,2.30801965651,0.0,6.51253267309,14.7454349813,16.4375896319,0.0,16.4375896319
 05/28  07:00:00,29.0661560734,0.991542872213,4.09104227302,0.0,6.01364874671,17.9699221805,17.4678664949,0.0,17.4678664949
 05/28  08:00:00,28.0636893328,1.16314394983,5.11560920999,0.0,3.66783283761,18.1171033345,16.7805496501,0.0,16.7805496501
 05/28  09:00:00,26.6715113849,1.37260088952,6.33760616285,0.0,3.10526160149,15.8560427302,14.7186059393,0.0,14.7186059393
 05/28  10:00:00,25.2494663287,1.58961223589,7.61517646344,0.0,3.10526160149,12.9394160272,13.3439768022,0.0,13.3439768022
 05/28  11:00:00,26.2034120485,1.72400780844,8.28754545682,0.0,3.10526160149,13.0865971812,10.7665471702,0.0,10.7665471702
 05/28  12:00:00,27.0747646276,1.88954627207,9.14054072636,0.0,3.10526160149,12.9394160272,9.39191803313,0.0,9.39191803313
 05/28  13:00:00,27.9685187857,2.07932514128,10.2860594772,0.0,3.10526160149,12.4978725653,8.36094618032,0.0,8.36094618032
 05/28  14:00:00,29.0057712386,2.26250835443,11.287309871,0.0,3.10526160149,12.3506914113,7.32997432751,0.0,7.32997432751
 05/28  15:00:00,32.2034673703,2.5532444313,12.8292604725,0.0,4.02872759285,12.7922348732,8.36094618032,0.0,8.36094618032
 05/28  16:00:00,41.5909683166,2.88182163153,14.4378308312,0.0,6.50191812146,17.7693977319,9.7355753174,0.0,9.7355753174
 05/28  17:00:00,50.8505141704,3.23403102196,16.1145268191,0.0,8.38069375907,23.1212625696,12.8284908758,0.0,12.8284908758
 05/28  18:00:00,54.2578524789,3.4396532233,17.05534343,0.0,10.6415932552,23.1212625696,15.0622632236,0.0,15.0622632236
 05/28  19:00:00,50.9236991283,3.07378207723,14.1635058704,0.0,12.3080778603,20.4854999863,14.374948655,0.0,14.374948655
 05/28  20:00:00,49.9472273164,2.40155931569,9.83521104652,0.0,12.456681583,19.8967753704,13.1721481601,0.0,13.1721481601
 05/28  21:00:00,41.4622850216,1.91237630807,7.30295278138,0.0,9.18739968257,17.702556249,10.7665471702,0.0,10.7665471702
 05/28  22:00:00,32.2985049569,1.48168656128,5.50517502512,0.0,5.91811778209,14.0365255879,9.39191803313,0.0,9.39191803313
 05/28  23:00:00,24.3198777301,1.06437276736,3.8403706636,0.0,3.54045821811,10.5176760807,5.2680306219,0.0,5.2680306219
 05/28  24:00:00,19.621823371,0.83594233475,3.07400229288,0.0,2.55330491699,7.80157382632,1.65962913708,0.0,1.65962913708
 05/29  01:00:00,18.4648496273,0.704337295837,2.63735820398,0.0,2.55330491699,7.21284921042,0.971199520915,0.0,0.971199520915
 05/29  02:00:00,17.4360329664,0.551526247254,2.05571489969,0.0,2.55330491699,6.91848690247,0.456498694423,0.0,0.456498694423
 05/29  03:00:00,17.0253750673,0.489813489745,1.85395091207,0.0,2.55330491699,6.7713057485,0.456480598387,0.0,0.456480598387
 05/29  04:00:00,18.531831319,0.379422508638,1.39430469707,0.0,3.82705111198,7.57405300124,0.970761861186,0.0,0.970761861186
 05/29  05:00:00,19.7129606075,0.425001703193,1.56257566241,0.0,6.02426329834,9.91545327661,4.91009366076,0.0,4.91009366076
 05/29  06:00:00,25.4268481228,0.841071403786,3.32780906376,0.0,6.51253267309,14.7454349813,16.3777394175,0.0,16.3777394175
 05/29  07:00:00,30.7063727969,1.27563575367,5.44716611507,0.0,6.01364874671,17.9699221805,17.4041965306,0.0,17.4041965306
 05/29  08:00:00,30.0027278857,1.47691289159,6.74087882115,0.0,3.66783283761,18.1171033345,16.7194264687,0.0,16.7194264687
 05/29  09:00:00,29.4432553024,1.78232150243,8.69962946749,0.0,3.10526160149,15.8560427302,14.6651231555,0.0,14.6651231555
 05/29  10:00:00,29.709764231,2.19080654806,11.4742800535,0.0,3.10526160149,12.9394160272,13.2955876169,0.0,13.2955876169
 05/29  11:00:00,33.0050324351,2.57372073777,14.2394529141,0.0,3.10526160149,13.0865971812,10.727708482,0.0,10.727708482
 05/29  12:00:00,36.0967994599,2.96862776473,17.083494066,0.0,3.10526160149,12.9394160272,9.35817294335,0.0,9.35817294335
 05/29  13:00:00,39.5252002091,3.39875651501,20.5233095269,0.0,3.10526160149,12.4978725653,8.33102128938,0.0,8.33102128938
 05/29  14:00:00,42.6936268135,3.77816533087,23.4595084695,0.0,3.10526160149,12.3506914113,7.30386963542,0.0,7.30386963542
 05/29  15:00:00,46.1496912343,4.07994060392,25.2487881639,0.0,4.02872759285,12.7922348732,8.33102128938,0.0,8.33102128938
 05/29  16:00:00,55.5015303727,4.36465008981,26.865564429,0.0,6.50191812146,17.7693977319,9.700556828,0.0,9.700556828
 05/29  17:00:00,64.3087764559,4.63979057652,28.16702955,0.0,8.38069375907,23.1212625696,12.7820117899,0.0,12.7820117899
 05/29  18:00:00,61.6410752264,4.21720848148,23.6610109193,0.0,10.6415932552,23.1212625696,15.0075070401,0.0,15.0075070401
 05/29  19:00:00,55.4417405107,3.53364323959,18.2216860904,0.0,12.3080778603,20.4854999863,14.3227392708,0.0,14.3227392708
 05/29  20:00:00,55.2534191359,3.02745093884,14.5155112429,0.0,12.456681583,19.8967753704,13.1243956745,0.0,13.1243956745
 05/29  21:00:00,47.5502968137,2.70865402137,12.5946868602,0.0,9.18739968257,17.702556249,10.727708482,0.0,10.727708482
 05/29  22:00:00,38.4547412428,2.35600258988,10.7870952824,0.0,5.91811778209,14.0365255879,9.35817294335,0.0,9.35817294335
 05/29  23:00:00,29.7901757952,1.91872137576,8.4563201203,0.0,3.54045821811,10.5176760807,5.24956632749,0.0,5.24956632749
 05/29  24:00:00,24.2805024119,1.59717803252,6.97144563598,0.0,2.55330491699,7.80157382632,1.65453553862,0.0,1.65453553862
 05/30  01:00:00,21.8018246292,1.2900586656,5.38861183614,0.0,2.55330491699,7.21284921042,0.968655420542,0.0,0.968655420542
 05/30  02:00:00,19.7701609745,1.00204449574,3.9393246593,0.0,2.55330491699,6.91848690247,0.455862998382,0.0,0.455862998382
 05/30  03:00:00,18.995158161,0.879941300484,3.43360619505,0.0,2.55330491699,6.7713057485,0.455845015609,0.0,0.455845015609
 05/30  04:00:00,21.3369697157,0.907077251311,3.67178835116,0.0,3.82705111198,7.57405300124,0.968220509213,0.0,0.968220509213
 05/30  05:00:00,22.7687838152,0.987514487153,4.05588608621,0.0,6.02426329834,9.91545327661,4.89296013918,0.0,4.89296013918
 05/30  06:00:00,28.048548,1.30580461983,5.48477572486,0.0,6.51253267309,14.7454349813,16.3181259251,0.0,16.3181259251
 05/30  07:00:00,33.650030419,1.72510764018,7.74782248822,0.0,6.01364874671,18.163451543,17.3407786261,0.0,17.3407786261
 05/30  08:00:00,35.1941855397,2.22150710667,9.74132869138,0.0,4.35151303671,18.8798367041,16.6585452653,0.0,16.6585452653
 05/30  09:00:00,34.4946580356,2.49204529625,11.5948948381,0.0,3.78894180059,16.6187760998,14.6118521025,0.0,14.6118521025
 05/30  10:00:00,33.9929718729,2.79868724034,13.7031934345,0.0,3.78894180059,13.7021493968,13.2473899975,0.0,13.2473899975
 05/30  11:00:00,36.2279407325,3.06305242276,15.5266159579,0.0,3.78894180059,13.8493305508,10.6890235506,0.0,10.6890235506
 05/30  12:00:00,37.7198141568,3.28943558319,17.1025474398,0.0,3.69398621738,13.6338449159,9.32456144559,0.0,9.32456144559
 05/30  13:00:00,38.8838385357,3.48050099814,18.3537898017,0.0,3.78894180059,13.2606059349,8.30121486684,0.0,8.30121486684
 05/30  14:00:00,39.44179494,3.61389148657,18.9255368716,0.0,3.78894180059,13.1134247809,7.2778682881,0.0,7.2778682881
 05/30  15:00:00,41.0998527518,3.69034816162,19.1421285549,0.0,4.71240779196,13.5549682428,8.30121486684,0.0,8.30121486684
 05/30  16:00:00,48.2153343594,3.75200940062,18.7455955363,0.0,7.18559832057,18.5321311015,9.66567697184,0.0,9.66567697184
 05/30  17:00:00,49.2721348138,3.10191391449,14.4747352075,0.0,8.38069375907,23.3147919321,12.7357167081,0.0,12.7357167081
 05/30  18:00:00,49.2740295642,2.88173027764,12.6294434609,0.0,10.6415932552,23.1212625696,14.9529676287,0.0,14.9529676287
 05/30  19:00:00,47.3391905233,2.70896828818,11.8366443877,0.0,12.3080778603,20.4854999863,14.2707365762,0.0,14.2707365762
 05/30  20:00:00,49.901075298,2.32448861139,9.86612973245,0.0,12.456681583,19.8967753704,13.0768322343,0.0,13.0768322343
 05/30  21:00:00,42.2734795396,1.96166486096,8.06485874646,0.0,9.18739968257,17.702556249,10.6890235506,0.0,10.6890235506
 05/30  22:00:00,32.7636754013,1.49938813095,5.95264389991,0.0,5.91811778209,14.0365255879,9.32456144559,0.0,9.32456144559
 05/30  23:00:00,23.9659136876,0.947995698232,3.60278369026,0.0,3.54045821811,10.5176760807,5.23117513061,0.0,5.23117513061
 05/30  24:00:00,18.5909117401,0.617749960572,2.26128303616,0.0,2.55330491699,7.80157382632,1.64946210499,0.0,1.64946210499
 05/31  01:00:00,16.9150609826,0.393359937004,1.39854691818,0.0,2.55330491699,7.21284921042,0.966121744871,0.0,0.966121744871
 05/31  02:00:00,16.3671261116,0.341190408412,1.19714388371,0.0,2.55330491699,6.91848690247,0.455229922462,0.0,0.455229922462
 05/31  03:00:00,16.0338116433,0.301362706659,1.05083827118,0.0,2.55330491699,6.7713057485,0.455212057922,0.0,0.455212057922
 05/31  04:00:00,18.0221228634,0.282669187396,0.9813495627,0.0,3.82705111198,7.57405300124,0.965689702014,0.0,0.965689702014
 05/31  05:00:00,19.0507980038,0.297766960611,1.0276478013,0.0,6.02426329834,9.91545327661,4.87589887504,0.0,4.87589887504
 05/31  06:00:00,22.8917552236,0.367160327542,1.26662724084,0.0,6.51253267309,14.7454349813,16.2587668069,0.0,16.2587668069
 05/31  07:00:00,26.1373237483,0.436312297057,1.52391116069,0.0,6.01364874671,18.163451543,17.2776315621,0.0,17.2776315621
 05/31  08:00:00,25.5506295699,0.7052987967,1.6139810315,0.0,4.35151303671,18.8798367041,16.5979240693,0.0,16.5979240693
 05/31  09:00:00,23.2764408181,0.798923852814,2.06979906405,0.0,3.78894180059,16.6187760998,14.5588085559,0.0,14.5588085559
 05/31  10:00:00,20.8260979827,0.88020317642,2.45480360818,0.0,3.78894180059,13.7021493968,13.1993982172,0.0,13.1993982172
 05/31  11:00:00,21.6189349482,0.98904882751,2.99161376878,0.0,3.78894180059,13.8493305508,10.6505038322,0.0,10.6505038322
 05/31  12:00:00,22.3700522456,1.17718941676,3.86503169507,0.0,3.69398621738,13.6338449159,9.29109349359,0.0,9.29109349359
 05/31  13:00:00,23.3843942271,1.39516615191,4.93968033929,0.0,3.78894180059,13.2606059349,8.2715357396,0.0,8.2715357396
 05/31  14:00:00,24.6183519025,1.63185691904,6.08412840164,0.0,3.78894180059,13.1134247809,7.25197798561,0.0,7.25197798561
 05/31  15:00:00,27.3881669219,1.88605717251,7.23473371418,0.0,4.71240779196,13.5549682428,8.2715357396,0.0,8.2715357396
 05/31  16:00:00,36.4593379592,2.18193734115,8.55967119544,0.0,7.18559832057,18.5321311015,9.63094607825,0.0,9.63094607825
 05/31  17:00:00,43.5116949746,2.21851690167,9.5976923811,0.0,8.38069375907,23.3147919321,12.6896193402,0.0,12.6896193402
 05/31  18:00:00,45.9978947364,2.34411678487,9.89092212595,0.0,10.6415932552,23.1212625696,14.8986611405,0.0,14.8986611405
 05/31  19:00:00,43.1702151559,2.04595050276,8.33068680581,0.0,12.3080778603,20.4854999863,14.2189559712,0.0,14.2189559712
 05/31  20:00:00,46.513096082,1.77661400774,7.02602512014,0.0,12.456681583,19.8967753704,13.0294719249,0.0,13.0294719249
 05/31  21:00:00,39.7828316721,1.54711326857,5.98876247138,0.0,9.18739968257,17.702556249,10.6505038322,0.0,10.6505038322
 05/31  22:00:00,31.0384022531,1.19874280398,4.52801607869,0.0,5.91811778209,14.0365255879,9.29109349359,0.0,9.29109349359
 05/31  23:00:00,23.2399839208,0.820519616073,3.0043300056,0.0,3.54045821811,10.5176760807,5.21286247762,0.0,5.21286247762
 05/31  24:00:00,17.9026822055,0.482700897906,1.70810256418,0.0,2.55330491699,7.80157382632,1.64441033865,0.0,1.64441033865
 06/01  01:00:00,16.4832575542,0.307079155221,1.0530242715,0.0,2.55330491699,7.21284921042,0.963599245809,0.0,0.963599245809
 06/01  02:00:00,15.7378705278,0.209985232868,0.699093475487,0.0,2.55330491699,6.91848690247,0.454599654424,0.0,0.454599654424
 06/01  03:00:00,15.2253069419,0.128928992667,0.414767283718,0.0,2.55330491699,6.7713057485,0.454581913014,0.0,0.454581913014
 06/01  04:00:00,17.1026519342,0.0838404386874,0.260707382213,0.0,3.82705111198,7.57405300124,0.963170189725,0.0,0.963170189725
 06/01  05:00:00,18.0724620831,0.0857915177505,0.261287323481,0.0,6.02426329834,9.91545327661,4.85891492014,0.0,4.85891492014
 06/01  06:00:00,22.0409961852,0.18830167197,0.594726857937,0.0,6.51253267309,14.7454349813,16.1996796394,0.0,16.1996796394
 06/01  07:00:00,25.6905891917,0.349151162756,1.16433773831,0.0,6.01364874671,18.163451543,17.2147740389,0.0,17.2147740389
 06/01  08:00:00,25.5504354438,0.698190096895,1.62089560519,0.0,4.35151303671,18.8798367041,16.5375808331,0.0,16.5375808331
 06/01  09:00:00,23.1607660431,0.765759092089,1.98728904983,0.0,3.78894180059,16.6187760998,14.5060082241,0.0,14.5060082241
 06/01  10:00:00,20.5192143794,0.811639997668,2.21648318367,0.0,3.78894180059,13.7021493968,13.1516264885,0.0,13.1516264885
 06/01  11:00:00,20.8342763664,0.837690602298,2.35831341219,0.0,3.78894180059,13.8493305508,10.6121607342,0.0,10.6121607342
 06/01  12:00:00,20.8901830402,0.904948027724,2.65740387865,0.0,3.69398621738,13.6338449159,9.25777899856,0.0,9.25777899856
 06/01  13:00:00,21.3824987089,1.04239481353,3.29055615947,0.0,3.78894180059,13.2606059349,8.24199269683,0.0,8.24199269683
 06/01  14:00:00,21.9762551637,1.18723397919,3.88665460262,0.0,3.78894180059,13.1134247809,7.22620639511,0.0,7.22620639511
 06/01  15:00:00,24.6033698955,1.42478955501,4.91120430533,0.0,4.71240779196,13.5549682428,8.24199269683,0.0,8.24199269683
 06/01  16:00:00,33.154176991,1.65079077715,5.7856567913,0.0,7.18559832057,18.5321311015,9.59637443246,0.0,9.59637443246
 06/01  17:00:00,40.0534278589,1.66995692837,6.68798523874,0.0,8.38069375907,23.3147919321,12.6437333376,0.0,12.6437333376
 06/01  18:00:00,42.9851290396,1.8654484955,7.3568247185,0.0,10.6415932552,23.1212625696,14.844603658,0.0,14.844603658
 06/01  19:00:00,40.7946450066,1.67923170737,6.32183545189,0.0,12.3080778603,20.4854999863,14.1674127902,0.0,14.1674127902
 06/01  20:00:00,43.6451249004,1.29546156426,4.63920638197,0.0,12.456681583,19.8967753704,12.9823287715,0.0,12.9823287715
 06/01  21:00:00,36.9773476507,1.04798862257,3.68240309594,0.0,9.18739968257,17.702556249,10.6121607342,0.0,10.6121607342
 06/01  22:00:00,28.6699774454,0.746720179755,2.61161389515,0.0,5.91811778209,14.0365255879,9.25777899856,0.0,9.25777899856
 06/01  23:00:00,21.4704735379,0.460412399092,1.59492683966,0.0,3.54045821811,10.5176760807,5.19463379166,0.0,5.19463379166
 06/01  24:00:00,16.9418432183,0.279603490211,0.950360984721,0.0,2.55330491699,7.80157382632,1.63938173563,0.0,1.63938173563
 06/02  01:00:00,15.9216453829,0.184924172044,0.61356708341,0.0,2.55330491699,7.21284921042,0.96108867195,0.0,0.96108867195
 06/02  02:00:00,15.3963127189,0.132581418827,0.434939480623,0.0,2.55330491699,6.91848690247,0.453972381197,0.0,0.453972381197
 06/02  03:00:00,15.0957958358,0.0973163756128,0.316868794728,0.0,2.55330491699,6.7713057485,0.453954767739,0.0,0.453954767739
 06/02  04:00:00,17.0850550543,0.0775023389145,0.249448602148,0.0,3.82705111198,7.57405300124,0.960662719134,0.0,0.960662719134
 06/02  05:00:00,18.1304634372,0.0957916418695,0.309288553496,0.0,6.02426329834,9.91545327661,4.8420133034,0.0,4.8420133034
 06/02  06:00:00,22.2429092825,0.226644862397,0.758296764869,0.0,6.51253267309,14.7454349813,16.1408819188,0.0,16.1408819188
 06/02  07:00:00,25.8578453722,0.370252117213,1.31049296443,0.0,6.01364874671,18.163451543,17.1522246711,0.0,17.1522246711
 06/02  08:00:00,25.7954519641,0.728327103141,1.8357751193,0.0,4.35151303671,18.8798367041,16.4775334267,0.0,16.4775334267
 06/02  09:00:00,23.3447425108,0.786682123097,2.15034248653,0.0,3.78894180059,16.6187760998,14.4534667435,0.0,14.4534667435
 06/02  10:00:00,20.7807538705,0.843376420535,2.44628625187,0.0,3.78894180059,13.7021493968,13.1040889584,0.0,13.1040889584
 06/02  11:00:00,21.2362662333,0.889533511086,2.70846037033,0.0,3.78894180059,13.8493305508,10.5740056114,0.0,10.5740056114
 06/02  12:00:00,21.5669304149,1.00443686225,3.23466241884,0.0,3.69398621738,13.6338449159,9.22462782626,0.0,9.22462782626
 06/02  13:00:00,22.3435230095,1.18367917038,4.11029610319,0.0,3.78894180059,13.2606059349,8.21259448744,0.0,8.21259448744
 06/02  14:00:00,23.0273944063,1.34117397704,4.78385384741,0.0,3.78894180059,13.1134247809,7.20056114862,0.0,7.20056114862
 06/02  15:00:00,25.6043928533,1.57301848283,5.76399833527,0.0,4.71240779196,13.5549682428,8.21259448744,0.0,8.21259448744
 06/02  16:00:00,34.7310185429,1.89651106906,7.1167780513,0.0,7.18559832057,18.5321311015,9.56197227254,0.0,9.56197227254
 06/02  17:00:00,41.6878811944,1.93728435642,8.0551111462,0.0,8.38069375907,23.3147919321,12.598072289,0.0,12.598072289
 06/02  18:00:00,44.4378463,2.10102760309,8.57396287128,0.0,10.6415932552,23.1212625696,14.7908111898,0.0,14.7908111898
 06/02  19:00:00,42.3365560307,1.9340497336,7.60892844971,0.0,12.3080778603,20.4854999863,14.1161222972,0.0,14.1161222972
 06/02  20:00:00,45.1407354018,1.56081818023,5.86946026741,0.0,12.456681583,19.8967753704,12.9354167353,0.0,12.9354167353
 06/02  21:00:00,38.1218556009,1.2650810179,4.60981865086,0.0,9.18739968257,17.702556249,10.5740056114,0.0,10.5740056114
 06/02  22:00:00,29.6166272362,0.933410243093,3.37157362266,0.0,5.91811778209,14.0365255879,9.22462782626,0.0,9.22462782626
 06/02  23:00:00,22.3652685738,0.638859384105,2.31127489059,0.0,3.54045821811,10.5176760807,5.17649447097,0.0,5.17649447097
 06/02  24:00:00,17.6357267546,0.416411189291,1.50743682192,0.0,2.55330491699,7.80157382632,1.6343777851,0.0,1.6343777851
 06/03  01:00:00,16.648040984,0.3303020408,1.19458481575,0.0,2.55330491699,7.21284921042,0.958590768349,0.0,0.958590768349
 06/03  02:00:00,16.0409341363,0.265316183102,0.946826133731,0.0,2.55330491699,6.91848690247,0.453348288822,0.0,0.453348288822
 06/03  03:00:00,15.6658466487,0.217115590425,0.767120392803,0.0,2.55330491699,6.7713057485,0.453330808064,0.0,0.453330808064
 06/03  04:00:00,17.5427127044,0.175578950542,0.609029640618,0.0,3.82705111198,7.57405300124,0.958168033465,0.0,0.958168033465
 06/03  05:00:00,18.7107869913,0.221440119155,0.763963630232,0.0,6.02426329834,9.91545327661,4.82519902936,0.0,4.82519902936
 06/03  06:00:00,23.3071587936,0.44408781996,1.60510331838,0.0,6.51253267309,14.7454349813,16.0823910555,0.0,16.0823910555
 06/03  07:00:00,27.0251214464,0.631148314549,2.41040220366,0.0,6.01364874671,17.9699221805,17.0900019821,0.0,17.0900019821
 06/03  08:00:00,25.4515580987,0.72655000598,2.94007191971,0.0,3.66783283761,18.1171033345,16.4177996327,0.0,16.4177996327
 06/03  09:00:00,23.8803827428,0.927143182757,3.99193522756,0.0,3.10526160149,15.8560427302,14.4011996737,0.0,14.4011996737
 06/03  10:00:00,22.6755697733,1.20691853958,5.42397360433,0.0,3.10526160149,12.9394160272,13.0567997048,0.0,13.0567997048
 06/03  11:00:00,23.8540080309,1.37410497808,6.28804426959,0.0,3.10526160149,13.0865971812,10.536049763,0.0,10.536049763
 06/03  12:00:00,24.8849241245,1.56538492497,7.2748615704,0.0,3.10526160149,12.9394160272,9.19164979412,0.0,9.19164979412
 06/03  13:00:00,25.5047497153,1.73418601798,8.16742953008,0.0,3.10526160149,12.4978725653,8.18334981743,0.0,8.18334981743
 06/03  14:00:00,26.6998873218,1.94314655797,9.30078775065,0.0,3.10526160149,12.3506914113,7.17504984074,0.0,7.17504984074
 06/03  15:00:00,29.4843208465,2.18913538007,10.4742229999,0.0,4.02872759285,12.7922348732,8.18334981743,0.0,8.18334981743
 06/03  16:00:00,38.5704456849,2.48606805954,11.8130617715,0.0,6.50191812146,17.7693977319,9.52774978635,0.0,9.52774978635
 06/03  17:00:00,47.7505974952,2.82747702524,13.4211641405,0.0,8.38069375907,23.1212625696,12.5526497164,0.0,12.5526497164
 06/03  18:00:00,50.6677498844,2.99103009885,13.91386396,0.0,10.6415932552,23.1212625696,14.7372996659,0.0,14.7372996659
 06/03  19:00:00,47.876777785,2.77881162073,12.3043883169,0.0,12.3080778603,20.4854999863,14.0650996815,0.0,14.0650996815
 06/03  20:00:00,49.738772529,2.32846767481,9.69984790005,0.0,12.456681583,19.8967753704,12.8887497087,0.0,12.8887497087
 06/03  21:00:00,42.59996688,2.04503113506,8.30797981279,0.0,9.18739968257,17.702556249,10.536049763,0.0,10.536049763
 06/03  22:00:00,33.5410088813,1.65169405137,6.57767145946,0.0,5.91811778209,14.0365255879,9.19164979412,0.0,9.19164979412
 06/03  23:00:00,25.6994743876,1.27593271254,5.00840737595,0.0,3.54045821811,10.5176760807,5.15844988735,0.0,5.15844988735
 06/03  24:00:00,20.4593838365,0.967501675489,3.78000341762,0.0,2.55330491699,7.80157382632,1.62939996892,0.0,1.62939996892
 06/04  01:00:00,18.7864623874,0.752926174654,2.91038208534,0.0,2.55330491699,7.21284921042,0.956106276299,0.0,0.956106276299
 06/04  02:00:00,17.5435802125,0.565875898644,2.14891249436,0.0,2.55330491699,6.91848690247,0.452727562396,0.0,0.452727562396
 06/04  03:00:00,16.5990168686,0.407239686219,1.51016651692,0.0,2.55330491699,6.7713057485,0.45271021901,0.0,0.45271021901
 06/04  04:00:00,18.3220855332,0.337399821967,1.22658159797,0.0,3.82705111198,7.57405300124,0.955686872157,0.0,0.955686872157
 06/04  05:00:00,19.4648109015,0.378694572193,1.36073308744,0.0,6.02426329834,9.91545327661,4.80847707671,0.0,4.80847707671
 06/04  06:00:00,24.5702509079,0.694932851124,2.61735040146,0.0,6.51253267309,14.7454349813,16.0242243688,0.0,16.0242243688
 06/04  07:00:00,29.9093996061,1.15673919081,4.76908948716,0.0,6.01364874671,17.9699221805,17.0281243986,0.0,17.0281243986
 06/04  08:00:00,29.3701887473,1.38666205206,6.19859052222,0.0,3.66783283761,18.1171033345,16.3583971407,0.0,16.3583971407
 06/04  09:00:00,28.0909447589,1.60313612271,7.52650430365,0.0,3.10526160149,15.8560427302,14.3492224931,0.0,14.3492224931
 06/04  10:00:00,26.5900732451,1.80178201021,8.74361360553,0.0,3.10526160149,12.9394160272,13.0097727318,0.0,13.0097727318
 06/04  11:00:00,27.5292236448,1.91886909217,9.41849576942,0.0,3.10526160149,13.0865971812,10.4983044295,0.0,10.4983044295
 06/04  12:00:00,28.2934215806,2.06359851268,10.1851454387,0.0,3.10526160149,12.9394160272,9.15885466826,0.0,9.15885466826
 06/04  13:00:00,28.9586882985,2.23107115811,11.1244829732,0.0,3.10526160149,12.4978725653,8.15426734732,0.0,8.15426734732
 06/04  14:00:00,29.8973484215,2.40741154288,12.0339838655,0.0,3.10526160149,12.3506914113,7.14968002639,0.0,7.14968002639
 06/04  15:00:00,33.2570075003,2.70705070379,13.72899433,0.0,4.02872759285,12.7922348732,8.15426734732,0.0,8.15426734732
 06/04  16:00:00,42.3661102173,2.99239482832,15.1023995351,0.0,6.50191812146,17.7693977319,9.49371710857,0.0,9.49371710857
 06/04  17:00:00,51.2054029811,3.30564666155,16.3977999902,0.0,8.38069375907,23.1212625696,12.5074790714,0.0,12.5074790714
 06/04  18:00:00,53.5926674909,3.41670159581,16.4131100695,0.0,10.6415932552,23.1212625696,14.6840849334,0.0,14.6840849334
 06/04  19:00:00,50.3097103252,3.15848862172,14.3576438561,0.0,12.3080778603,20.4854999863,14.0143600528,0.0,14.0143600528
 06/04  20:00:00,51.4069348718,2.62326595132,11.0732119663,0.0,12.456681583,19.8967753704,12.8423415117,0.0,12.8423415117
 06/04  21:00:00,43.7401030782,2.26659055466,9.22655659142,0.0,9.18739968257,17.702556249,10.4983044295,0.0,10.4983044295
 06/04  22:00:00,34.0763211916,1.77670056711,6.98797725406,0.0,5.91811778209,14.0365255879,9.15885466826,0.0,9.15885466826
 06/04  23:00:00,25.9721247822,1.34982192728,5.20716855584,0.0,3.54045821811,10.5176760807,5.14050538452,0.0,5.14050538452
 06/04  24:00:00,20.8342635666,1.05062580143,4.07175902176,0.0,2.55330491699,7.80157382632,1.62444976125,0.0,1.62444976125
 06/05  01:00:00,18.572009249,0.727354983307,2.72150013821,0.0,2.55330491699,7.21284921042,0.953635933112,0.0,0.953635933112
 06/05  02:00:00,17.0445065978,0.480953277831,1.7347615005,0.0,2.55330491699,6.91848690247,0.45211038602,0.0,0.45211038602
 06/05  03:00:00,16.4217416291,0.379234771451,1.36089619217,0.0,2.55330491699,6.7713057485,0.452093184599,0.0,0.452093184599
 06/05  04:00:00,18.3461274725,0.345724298129,1.24229906108,0.0,3.82705111198,7.57405300124,0.953219970639,0.0,0.953219970639
 06/05  05:00:00,19.5496805862,0.396203205647,1.42809413871,0.0,6.02426329834,9.91545327661,4.79185239683,0.0,4.79185239683
 06/05  06:00:00,24.5472149065,0.691453023548,2.59779422765,0.0,6.51253267309,14.7454349813,15.9663990823,0.0,15.9663990823
 06/05  07:00:00,29.4281412672,1.05606174189,4.19497923475,0.0,6.01364874671,18.163451543,16.966610245,0.0,16.966610245
 06/05  08:00:00,30.0433029405,1.46569006802,5.34626313075,0.0,4.35151303671,18.8798367041,16.2993435421,0.0,16.2993435421
 06/05  09:00:00,29.7975750426,1.84886337758,7.54099376385,0.0,3.78894180059,16.6187760998,14.2975505942,0.0,14.2975505942
 06/05  10:00:00,29.7185743503,2.24285070586,9.98463244634,0.0,3.78894180059,13.7021493968,12.9630219662,0.0,12.9630219662
 06/05  11:00:00,31.614832146,2.46881990624,11.5077398879,0.0,3.78894180059,13.8493305508,10.4607807887,0.0,10.4607807887
 06/05  12:00:00,31.616521077,2.54417569334,11.7445142499,0.0,3.69398621738,13.6338449159,9.12625216064,0.0,9.12625216064
 06/05  13:00:00,30.8730417004,2.50157516926,11.3219187953,0.0,3.78894180059,13.2606059349,8.12535568962,0.0,8.12535568962
 06/05  14:00:00,31.749876846,2.64373133425,12.2037789299,0.0,3.78894180059,13.1134247809,7.12445921861,0.0,7.12445921861
 06/05  15:00:00,34.8909704323,2.89699577554,13.7265986216,0.0,4.71240779196,13.5549682428,8.12535568962,0.0,8.12535568962
 06/05  16:00:00,43.8802869132,3.16134705029,15.0012104404,0.0,7.18559832057,18.5321311015,9.45988431764,0.0,9.45988431764
 06/05  17:00:00,50.5359818126,3.18107022641,15.6594258944,0.0,8.38069375907,23.3147919321,12.4625737307,0.0,12.4625737307
 06/05  18:00:00,52.8501216325,3.33725046732,15.7500153396,0.0,10.6415932552,23.1212625696,14.6311827512,0.0,14.6311827512
 06/05  19:00:00,49.7441285659,3.09499150368,13.8555592149,0.0,12.3080778603,20.4854999863,13.9639184372,0.0,13.9639184372
 06/05  20:00:00,51.5568766224,2.63187544275,11.2145442255,0.0,12.456681583,19.8967753704,12.7962058877,0.0,12.7962058877
 06/05  21:00:00,43.6184717976,2.2359889704,9.13552689507,0.0,9.18739968257,17.702556249,10.4607807887,0.0,10.4607807887
 06/05  22:00:00,34.1933227719,1.7871235179,7.09455588353,0.0,5.91811778209,14.0365255879,9.12625216064,0.0,9.12625216064
 06/05  23:00:00,26.5713045123,1.44151319943,5.71465701376,0.0,3.54045821811,10.5176760807,5.12266627658,0.0,5.12266627658
 06/05  24:00:00,21.1507642916,1.10214832514,4.33673722305,0.0,2.55330491699,7.80157382632,1.61952862802,0.0,1.61952862802
 06/06  01:00:00,19.2206166909,0.842781531565,3.25468103186,0.0,2.55330491699,7.21284921042,0.951180471893,0.0,0.951180471893
 06/06  02:00:00,17.8580898639,0.632766733157,2.39653131127,0.0,2.55330491699,6.91848690247,0.45149694274,0.0,0.45149694274
 06/06  03:00:00,17.032302274,0.494936099451,1.85575550904,0.0,2.55330491699,6.7713057485,0.4514798878,0.0,0.4514798878
 06/06  04:00:00,18.8811472111,0.446716895905,1.67632620198,0.0,3.82705111198,7.57405300124,0.950768060116,0.0,0.950768060116
 06/06  05:00:00,20.002285099,0.483958730337,1.79294312684,0.0,6.02426329834,9.91545327661,4.77532991231,0.0,4.77532991231
 06/06  06:00:00,25.4307285391,0.862472675975,3.31028820788,0.0,6.51253267309,14.7454349813,15.9089323184,0.0,15.9089323184
 06/06  07:00:00,30.7152710842,1.27859703505,5.25957375861,0.0,6.01364874671,18.163451543,16.9054777381,0.0,16.9054777381
 06/06  08:00:00,31.9014076714,1.74435792954,6.92570000017,0.0,4.35151303671,18.8798367041,16.240656325,0.0,16.240656325
 06/06  09:00:00,31.0384393067,2.01648517668,8.61423622882,0.0,3.78894180059,16.6187760998,14.2461992793,0.0,14.2461992793
 06/06  10:00:00,29.5577591392,2.21964537086,9.84702257028,0.0,3.78894180059,13.7021493968,12.9165612526,0.0,12.9165612526
 06/06  11:00:00,30.5699543828,2.34108774693,10.590594284,0.0,3.78894180059,13.8493305508,10.4234899528,0.0,10.4234899528
 06/06  12:00:00,31.6158740154,2.53266361692,11.7553792647,0.0,3.69398621738,13.6338449159,9.09385192619,0.0,9.09385192619
 06/06  13:00:00,33.0707099206,2.76181178621,13.2593503985,0.0,3.78894180059,13.2606059349,8.09662340624,0.0,8.09662340624
 06/06  14:00:00,33.4189249533,2.87335719306,13.6432011784,0.0,3.78894180059,13.1134247809,7.0993948863,0.0,7.0993948863
 06/06  15:00:00,36.0192319277,3.08712929163,14.6647266008,0.0,4.71240779196,13.5549682428,8.09662340624,0.0,8.09662340624
 06/06  16:00:00,45.5261707835,3.42309438342,16.3853469776,0.0,7.18559832057,18.5321311015,9.42626143284,0.0,9.42626143284
 06/06  17:00:00,52.2567200361,3.46616320926,17.0950711351,0.0,8.38069375907,23.3147919321,12.4179469927,0.0,12.4179469927
 06/06  18:00:00,54.6429327986,3.58921034124,17.2908666318,0.0,10.6415932552,23.1212625696,14.5786087859,0.0,14.5786087859
 06/06  19:00:00,51.5487188744,3.34534455903,15.4097964681,0.0,12.3080778603,20.4854999863,13.9137897726,0.0,13.9137897726
 06/06  20:00:00,53.0231781789,2.85443430728,12.4582869175,0.0,12.456681583,19.8967753704,12.7503564993,0.0,12.7503564993
 06/06  21:00:00,45.1624441291,2.47679635849,10.4386918385,0.0,9.18739968257,17.702556249,10.4234899528,0.0,10.4234899528
 06/06  22:00:00,35.9184899403,2.06196597748,8.54488059237,0.0,5.91811778209,14.0365255879,9.09385192619,0.0,9.09385192619
 06/06  23:00:00,28.2909658413,1.72268152981,7.15315001242,0.0,3.54045821811,10.5176760807,5.1049378464,0.0,5.1049378464
 06/06  24:00:00,22.1142641357,1.27824083762,5.12414455466,0.0,2.55330491699,7.80157382632,1.61463802659,0.0,1.61463802659
 06/07  01:00:00,19.6174291498,0.930513129094,3.56376189327,0.0,2.55330491699,7.21284921042,0.948740621326,0.0,0.948740621326
 06/07  02:00:00,18.1519898386,0.701017313314,2.62218070579,0.0,2.55330491699,6.91848690247,0.450887414494,0.0,0.450887414494
 06/07  03:00:00,17.2985764082,0.556222360296,2.06074338244,0.0,2.55330491699,6.7713057485,0.450870510472,0.0,0.450870510472
 06/07  04:00:00,19.0819111344,0.493474809193,1.83033221195,0.0,3.82705111198,7.57405300124,0.94833186735,0.0,0.94833186735
 06/07  05:00:00,20.0037431196,0.489032508018,1.78932736968,0.0,6.02426329834,9.91545327661,4.75891451549,0.0,4.75891451549
 06/07  06:00:00,24.6625178171,0.720504790849,2.68404537099,0.0,6.51253267309,14.7454349813,15.8518410933,0.0,15.8518410933
 06/07  07:00:00,29.190174701,1.02236025293,3.99071415745,0.0,6.01364874671,18.163451543,16.8447449817,0.0,16.8447449817
 06/07  08:00:00,28.0863401797,1.1451656854,3.70982475262,0.0,4.35151303671,18.8798367041,16.1823528692,0.0,16.1823528692
