Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/07  09:00:00,26.3408974091,1.33334151605,4.59983799184,0.0,3.78894180059,16.6187760998,14.1951837554,0.0,14.1951837554
 06/07  10:00:00,24.7718553209,1.55721819112,5.72354593167,0.0,3.78894180059,13.7021493968,12.8704043501,0.0,12.8704043501
 06/07  11:00:00,25.6708729494,1.68338777268,6.3492128248,0.0,3.78894180059,13.8493305508,10.3864429652,0.0,10.3864429652
 06/07  12:00:00,26.4985479754,1.87015702069,7.30055982094,0.0,3.69398621738,13.6338449159,9.06166355993,0.0,9.06166355993
 06/07  13:00:00,26.6981410634,1.93723131463,7.71136201288,0.0,3.78894180059,13.2606059349,8.06807900598,0.0,8.06807900598
 06/07  14:00:00,26.7203525207,1.98292705463,7.83505888426,0.0,3.78894180059,13.1134247809,7.07449445202,0.0,7.07449445202
 06/07  15:00:00,28.3339782766,2.04451416529,8.02208807613,0.0,4.71240779196,13.5549682428,8.06807900598,0.0,8.06807900598
 06/07  16:00:00,35.5937137106,2.0476852754,7.82829901265,0.0,7.18559832057,18.5321311015,9.39285841125,0.0,9.39285841125
 06/07  17:00:00,41.2246028599,1.87436410669,7.65475306143,0.0,8.38069375907,23.3147919321,12.3736120731,0.0,12.3736120731
 06/07  18:00:00,43.2900351576,1.91006581934,7.61711351267,0.0,10.6415932552,23.1212625696,14.5263786067,0.0,14.5263786067
 06/07  19:00:00,41.3784721254,1.74575195994,6.83914231815,0.0,12.3080778603,20.4854999863,13.863988904,0.0,13.863988904
 06/07  20:00:00,44.5120991095,1.44028005644,5.36136209896,0.0,12.456681583,19.8967753704,12.7048069244,0.0,12.7048069244
 06/07  21:00:00,36.9380467618,1.04441795007,3.64667287955,0.0,9.18739968257,17.702556249,10.3864429652,0.0,10.3864429652
 06/07  22:00:00,27.9816983474,0.614253895631,2.05580108131,0.0,5.91811778209,14.0365255879,9.06166355993,0.0,9.06166355993
 06/07  23:00:00,21.0120741013,0.372202644145,1.22473715805,0.0,3.54045821811,10.5176760807,5.08732534411,0.0,5.08732534411
 06/07  24:00:00,16.7590586395,0.245620896752,0.801558999318,0.0,2.55330491699,7.80157382632,1.60977940527,0.0,1.60977940527
 06/08  01:00:00,15.8154331192,0.164159425545,0.528119566243,0.0,2.55330491699,7.21284921042,0.946317105454,0.0,0.946317105454
 06/08  02:00:00,15.3019597924,0.112808502593,0.360359470317,0.0,2.55330491699,6.91848690247,0.45028198206,0.0,0.45028198206
 06/08  03:00:00,15.0527706136,0.0885039551819,0.282655992938,0.0,2.55330491699,6.7713057485,0.450265233312,0.0,0.450265233312
 06/08  04:00:00,17.1025356084,0.0821269493267,0.262304545786,0.0,3.82705111198,7.57405300124,0.945912114445,0.0,0.945912114445
 06/08  05:00:00,18.1282806907,0.0959486648894,0.306948783939,0.0,6.02426329834,9.91545327661,4.74261106702,0.0,4.74261106702
 06/08  06:00:00,21.8725054783,0.146628798023,0.467909024984,0.0,6.51253267309,14.7454349813,15.7951423119,0.0,15.7951423119
 06/08  07:00:00,24.8460758648,0.160148576677,0.508826997528,0.0,6.01364874671,18.163451543,16.7844299612,0.0,16.7844299612
 06/08  08:00:00,24.0708425774,0.401404797162,0.43808803855,0.0,4.35151303671,18.8798367041,16.1244504407,0.0,16.1244504407
 06/08  09:00:00,21.2585633672,0.398160276191,0.452685189821,0.0,3.78894180059,16.6187760998,14.1973759759,0.0528568455048,14.1445191304
 06/08  10:00:00,18.4254639674,0.418901544221,0.515471225111,0.0,3.78894180059,13.7021493968,13.0096773754,0.185112447948,12.8245649275
 06/08  11:00:00,18.6220800912,0.435417867632,0.548389871708,0.0,3.78894180059,13.8493305508,10.7245335335,0.374882736483,10.349650797
 06/08  12:00:00,18.3144225605,0.444703460033,0.541887966669,0.0,3.69398621738,13.6338449159,9.54277186717,0.513075273025,9.02969659414
 06/08  13:00:00,18.0920484997,0.451256779758,0.591243984046,0.0,3.78894180059,13.2606059349,8.56930518148,0.529574239505,8.03973094198
 06/08  14:00:00,17.9473825242,0.451104610176,0.593911332188,0.0,3.78894180059,13.1134247809,7.61169176051,0.561926470699,7.04976528981
 06/08  15:00:00,19.5920665474,0.496154249128,0.82853626311,0.0,4.71240779196,13.5549682428,8.18767781219,0.147946870214,8.03973094198
 06/08  16:00:00,27.2847600351,0.546316577942,1.02071403464,0.0,7.18559832057,18.5321311015,9.3621080901,0.0024229452346,9.35968514487
 06/08  17:00:00,33.3020165873,0.370969969106,1.23556092638,0.0,8.38069375907,23.3147919321,12.3295821014,0.0,12.3295821014
 06/08  18:00:00,35.5414774608,0.413333866504,1.36528776866,0.0,10.6415932552,23.1212625696,14.4745076811,0.0,14.4745076811
 06/08  19:00:00,34.4187446235,0.379432856805,1.24573391938,0.0,12.3080778603,20.4854999863,13.8145305796,0.0,13.8145305796
 06/08  20:00:00,39.2350488738,0.355883105988,1.16870881366,0.0,12.456681583,19.8967753704,12.6595706521,0.0,12.6595706521
 06/08  21:00:00,33.6043550003,0.318614102679,1.03878496545,0.0,9.18739968257,17.702556249,10.404527151,0.0548763540052,10.349650797
 06/08  22:00:00,26.2519490881,0.248811283974,0.691494433622,0.0,5.91811778209,14.0365255879,9.86845174359,0.838755149442,9.02969659414
 06/08  23:00:00,19.9886931379,0.193642515825,0.379916322924,0.0,3.54045821811,10.5176760807,6.79888351903,1.72904953355,5.06983398547
 06/08  24:00:00,16.1705624744,0.214663958272,0.244019772732,0.0,2.55330491699,7.80157382632,4.75615994886,3.15120574597,1.60495420289
 06/09  01:00:00,15.5293197763,0.24230644421,0.163859204621,0.0,2.55330491699,7.21284921042,5.27829693095,4.33438628749,0.943910643461
 06/09  02:00:00,15.198568858,0.263782869691,0.105994168826,0.0,2.55330491699,6.91848690247,5.67934192231,5.22966109731,0.449680824996
 06/09  03:00:00,15.0361246988,0.279915494923,0.0745985383406,0.0,2.55330491699,6.7713057485,6.26608917443,5.81642493863,0.449664235799
 06/09  04:00:00,17.1190433681,0.293681979161,0.0672572756999,0.0,3.82705111198,7.57405300124,7.12304974949,6.17954023086,0.943509518628
 06/09  05:00:00,18.1510937848,0.304611653162,0.121098889757,0.0,6.02426329834,9.91545327661,10.7730206829,6.04659628852,4.72642439443
 06/09  06:00:00,21.8311064618,0.307993303098,0.265145503475,0.0,6.51253267309,14.7454349813,20.8577860213,5.11893325809,15.7388527632
 06/09  07:00:00,24.8228509208,0.311416910864,0.334333719333,0.0,6.01364874671,18.163451543,21.4620900657,4.73753952736,16.7245505383
 06/09  08:00:00,24.1416006253,0.602466578128,0.307784305483,0.0,4.35151303671,18.8798367041,21.3421912287,5.27522504202,16.0669661867
 06/09  09:00:00,21.3472065188,0.5908270678,0.348661549849,0.0,3.78894180059,16.6187760998,19.1163000394,5.0220796313,14.094220408
 06/09  10:00:00,18.4745850393,0.57856595689,0.404927884371,0.0,3.78894180059,13.7021493968,17.2599684255,4.48091186585,12.7790565596
 06/09  11:00:00,18.7090244609,0.562394824114,0.508357284878,0.0,3.78894180059,13.8493305508,13.8875220631,3.57439771922,10.3131243439
 06/09  12:00:00,18.4365886809,0.551118334497,0.557639212646,0.0,3.69398621738,13.6338449159,11.9381919646,2.94023146904,8.99796049554
 06/09  13:00:00,18.2188335207,0.545418215271,0.623867569584,0.0,3.78894180059,13.2606059349,10.5714046432,2.55981703394,8.01158760925
 06/09  14:00:00,18.1659699086,0.540584422158,0.723018904618,0.0,3.78894180059,13.1134247809,8.93576108317,1.91054636021,7.02521472297
 06/09  15:00:00,19.5899806802,0.540948024562,0.781656620389,0.0,4.71240779196,13.5549682428,9.52670006173,1.51511245248,8.01158760925
 06/09  16:00:00,27.1284421461,0.550902794076,0.859809929457,0.0,7.18559832057,18.5321311015,10.4318251719,1.10507371423,9.32675145764
 06/09  17:00:00,33.3051541662,0.366952336668,1.24271613771,0.0,8.38069375907,23.3147919321,12.325833859,0.0399637425358,12.2858701165
 06/09  18:00:00,35.9735111379,0.500193075684,1.7104622366,0.0,10.6415932552,23.1212625696,14.4230113701,0.0,14.4230113701
 06/09  19:00:00,34.8996183986,0.481740895877,1.62429965541,0.0,12.3080778603,20.4854999863,13.7654294459,0.0,13.7654294459
 06/09  20:00:00,39.1866806961,0.35213232236,1.12409141956,0.0,12.456681583,19.8967753704,12.7741426937,0.159481615065,12.6146610786
 06/09  21:00:00,33.361476615,0.290296836083,0.824223846726,0.0,9.18739968257,17.702556249,11.0120550351,0.698930691174,10.3131243439
 06/09  22:00:00,26.0378665483,0.254628755959,0.471594421829,0.0,5.91811778209,14.0365255879,11.3851275387,2.38716704318,8.99796049554
 06/09  23:00:00,19.9558164907,0.274031873194,0.266650318386,0.0,3.54045821811,10.5176760807,9.3749871359,4.32251818551,5.05246895039
 06/09  24:00:00,16.1446473342,0.301952478315,0.130816112534,0.0,2.55330491699,7.80157382632,7.55164045424,5.95147660585,1.60016384838
 06/10  01:00:00,15.5052112947,0.331488173264,0.0505689940274,0.0,2.55330491699,7.21284921042,8.16044711388,7.21892516443,0.94152194946
 06/10  02:00:00,15.2026195898,0.371482095165,0.00234567516143,0.0,2.55330491699,6.91848690247,8.96405636219,8.51497224059,0.449084121595
 06/10  03:00:00,15.0852709299,0.403660264362,0.0,0.0,2.55330491699,6.7713057485,9.70725419657,9.25818650043,0.449067696142
 06/10  04:00:00,17.1865232104,0.428419097161,0.0,0.0,3.82705111198,7.57405300124,10.7699592201,9.82883442806,0.941124792041
 06/10  05:00:00,18.1505490223,0.400525405923,0.0246403745568,0.0,6.02426329834,9.91545327661,13.6738094847,8.96345019405,4.71035929066
 06/10  06:00:00,21.8570826138,0.351638898758,0.247476059806,0.0,6.51253267309,14.7454349813,21.9015041403,6.21851502556,15.6829891147
 06/10  07:00:00,24.9543136255,0.356179491021,0.614563206377,0.0,6.01364874671,17.9699221805,20.6396337472,3.97450930156,16.6651244457
 06/10  08:00:00,23.0488273566,0.349598640498,0.914292543141,0.0,3.66783283761,18.1171033345,18.2992420537,2.2893249231,16.0099171306
 06/10  09:00:00,20.6398738058,0.370102621881,1.30846685141,0.0,3.10526160149,15.8560427302,14.8435131592,0.799210675301,14.0443024839
 06/10  10:00:00,18.0715452224,0.403476543039,1.62339104996,0.0,3.10526160149,12.9394160272,12.754671041,0.0207783174455,12.7338927235
 06/10  11:00:00,18.5526273245,0.460405196179,1.90036334506,0.0,3.10526160149,13.0865971812,10.2768744228,0.0,10.2768744228
 06/10  12:00:00,18.7238928082,0.51613524134,2.16307993765,0.0,3.10526160149,12.9394160272,8.96646466247,0.0,8.96646466247
 06/10  13:00:00,18.5339020245,0.559928675442,2.37083918188,0.0,3.10526160149,12.4978725653,7.98365734219,0.0,7.98365734219
 06/10  14:00:00,18.8210263132,0.634140937916,2.73093236214,0.0,3.10526160149,12.3506914113,7.00085002191,0.0,7.00085002191
 06/10  15:00:00,21.3323801964,0.841395693629,3.6700220363,0.0,4.02872759285,12.7922348732,7.98365734219,0.0,7.98365734219
 06/10  16:00:00,30.9958919105,1.24424772213,5.48032833448,0.0,6.50191812146,17.7693977319,9.29406710257,0.0,9.29406710257
 06/10  17:00:00,40.8098589174,1.70849776673,7.59940482129,0.0,8.38069375907,23.1212625696,12.2424890634,0.0,12.2424890634
 06/10  18:00:00,44.5862901509,1.99126601457,8.83216831073,0.0,10.6415932552,23.1212625696,14.371904924,0.0,14.371904924
 06/10  19:00:00,42.7945154466,1.90653684783,8.09440075146,0.0,12.3080778603,20.4854999863,13.7167000438,0.0,13.7167000438
 06/10  20:00:00,44.7171320174,1.43301585579,5.57365920744,0.0,12.456681583,19.8967753704,12.5700915035,0.0,12.5700915035
 06/10  21:00:00,37.082219371,1.04254530496,3.79271813391,0.0,9.18739968257,17.702556249,10.2768744228,0.0,10.2768744228
 06/10  22:00:00,28.5660686574,0.710551948633,2.5438733383,0.0,5.91811778209,14.0365255879,8.96646466247,0.0,8.96646466247
 06/10  23:00:00,21.503760796,0.456464283158,1.63216221377,0.0,3.54045821811,10.5176760807,5.03523538135,0.0,5.03523538135
 06/10  24:00:00,17.1834085464,0.321894234532,1.14963556849,0.0,2.55330491699,7.80157382632,1.59540976037,0.0,1.59540976037
 06/11  01:00:00,16.2038405773,0.239163089834,0.841523360056,0.0,2.55330491699,7.21284921042,0.939151732274,0.0,0.939151732274
 06/11  02:00:00,15.5535115744,0.163499715109,0.561220039814,0.0,2.55330491699,6.91848690247,0.448492048822,0.0,0.448492048822
 06/11  03:00:00,15.2313356534,0.124540266122,0.425184721761,0.0,2.55330491699,6.7713057485,0.448475791229,0.0,0.448475791229
 06/11  04:00:00,17.3512506727,0.132516746857,0.460629812625,0.0,3.82705111198,7.57405300124,0.938758641525,0.0,0.938758641525
 06/11  05:00:00,18.665525549,0.208092963461,0.732049343721,0.0,6.02426329834,9.91545327661,4.69442051271,0.0,4.69442051271
 06/11  06:00:00,22.9341415925,0.369835972692,1.30633796452,0.0,6.51253267309,14.7454349813,15.627567908,0.0,15.627567908
 06/11  07:00:00,26.5407691537,0.536070868068,2.02112735746,0.0,6.01364874671,17.9699221805,16.6061692817,0.0,16.6061692817
 06/11  08:00:00,24.9516243291,0.628221824846,2.53846633124,0.0,3.66783283761,18.1171033345,15.9533201671,0.0,15.9533201671
 06/11  09:00:00,22.8502046261,0.745040306366,3.14385998722,0.0,3.10526160149,15.8560427302,13.9947801407,0.0,13.9947801407
 06/11  10:00:00,20.9832598283,0.912158523973,4.0264236749,0.0,3.10526160149,12.9394160272,12.689086794,0.0,12.689086794
 06/11  11:00:00,22.7089840391,1.16533106042,5.35179419545,0.0,3.10526160149,13.0865971812,10.2409117689,0.0,10.2409117689
 06/11  12:00:00,23.9916988225,1.38984056601,6.5571806273,0.0,3.10526160149,12.9394160272,8.93521842213,0.0,8.93521842213
 06/11  13:00:00,24.629372184,1.56192326988,7.46431474691,0.0,3.10526160149,12.4978725653,7.95594841207,0.0,7.95594841207
 06/11  14:00:00,25.7170756362,1.75605415506,8.50506846803,0.0,3.10526160149,12.3506914113,6.97667840202,0.0,6.97667840202
 06/11  15:00:00,29.1123495151,2.06868235818,10.2227046904,0.0,4.02872759285,12.7922348732,7.95594841207,0.0,7.95594841207
 06/11  16:00:00,38.6239092574,2.41224485969,11.9403485438,0.0,6.50191812146,17.7693977319,9.26164175881,0.0,9.26164175881
 06/11  17:00:00,47.8726378097,2.77997953408,13.5907019463,0.0,8.38069375907,23.1212625696,12.199451789,0.0,12.199451789
 06/11  18:00:00,51.2669316442,3.01782248417,14.4862533344,0.0,10.6415932552,23.1212625696,14.3212034774,0.0,14.3212034774
 06/11  19:00:00,48.5862811855,2.85403441764,12.9386689205,0.0,12.3080778603,20.4854999863,13.668356804,0.0,13.668356804
 06/11  20:00:00,49.710128247,2.32160321538,9.67806807748,0.0,12.456681583,19.8967753704,12.5258751256,0.0,12.5258751256
 06/11  21:00:00,41.8467962223,1.93401590439,7.66582438576,0.0,9.18739968257,17.702556249,10.2409117689,0.0,10.2409117689
 06/11  22:00:00,33.810336941,1.68556387463,6.81312969595,0.0,5.91811778209,14.0365255879,8.93521842213,0.0,8.93521842213
 06/11  23:00:00,25.9576638202,1.30647807744,5.2360514437,0.0,3.54045821811,10.5176760807,5.01813838192,0.0,5.01813838192
 06/11  24:00:00,20.2462794066,0.9235012568,3.61089940639,0.0,2.55330491699,7.80157382632,1.59069334674,0.0,1.59069334674
 06/12  01:00:00,18.5329770376,0.702624992127,2.70719791799,0.0,2.55330491699,7.21284921042,0.936800695231,0.0,0.936800695231
 06/12  02:00:00,17.1699314919,0.49396990407,1.84716976841,0.0,2.55330491699,6.91848690247,0.447904782271,0.0,0.447904782271
 06/12  03:00:00,16.4323340472,0.373833747553,1.37688963413,0.0,2.55330491699,6.7713057485,0.447888696567,0.0,0.447888696567
 06/12  04:00:00,18.3595002167,0.342156420168,1.25923968326,0.0,3.82705111198,7.57405300124,0.936411768414,0.0,0.936411768414
 06/12  05:00:00,19.4775087381,0.378853075065,1.37327242114,0.0,6.02426329834,9.91545327661,4.67861278018,0.0,4.67861278018
 06/12  06:00:00,24.6030237546,0.698212123422,2.64684397592,0.0,6.51253267309,14.7454349813,15.5726055535,0.0,15.5726055535
 06/12  07:00:00,29.9001132475,1.12231277509,4.60070018186,0.0,6.01364874671,18.163451543,16.5477025055,0.0,16.5477025055
 06/12  08:00:00,32.0268742168,1.74083025753,7.05469421763,0.0,4.35151303671,18.8798367041,15.8971920566,0.0,15.8971920566
 06/12  09:00:00,32.5825738549,2.18592582135,9.98893013233,0.0,3.78894180059,16.6187760998,13.945668044,0.0,13.945668044
 06/12  10:00:00,31.6268593527,2.42872552043,11.7070426342,0.0,3.78894180059,13.7021493968,12.6446520398,0.0,12.6446520398
 06/12  11:00:00,32.6461417835,2.54390481867,12.463964613,0.0,3.78894180059,13.8493305508,10.205247032,0.0,10.205247032
 06/12  12:00:00,34.0883615149,2.78511651453,13.9754138666,0.0,3.69398621738,13.6338449159,8.90423102778,0.0,8.90423102778
 06/12  13:00:00,35.8337774279,3.03812484389,15.7461048481,0.0,3.78894180059,13.2606059349,7.92846902463,0.0,7.92846902463
 06/12  14:00:00,37.1400881554,3.22518906246,17.0125325111,0.0,3.78894180059,13.1134247809,6.95270702149,0.0,6.95270702149
 06/12  15:00:00,39.4746723833,3.38563360882,17.8216627393,0.0,4.71240779196,13.5549682428,7.92846902463,0.0,7.92846902463
 06/12  16:00:00,48.5138833693,3.64744752767,19.148706419,0.0,7.18559832057,18.5321311015,9.22948502883,0.0,9.22948502883
 06/12  17:00:00,55.3597705412,3.67065019465,19.9936346547,0.0,8.38069375907,23.3147919321,12.1567710383,0.0,12.1567710383
 06/12  18:00:00,57.9672500571,3.83366465121,20.3707295803,0.0,10.6415932552,23.1212625696,14.2709220451,0.0,14.2709220451
 06/12  19:00:00,54.3829827724,3.6213658115,17.9680391136,0.0,12.3080778603,20.4854999863,13.620414043,0.0,13.620414043
 06/12  20:00:00,54.3441659351,3.02113108283,13.6125778981,0.0,12.456681583,19.8967753704,12.4820250393,0.0,12.4820250393
 06/12  21:00:00,45.4042622113,2.5308158823,10.6264903968,0.0,9.18739968257,17.702556249,10.205247032,0.0,10.205247032
 06/12  22:00:00,35.6012896621,2.03821296995,8.25143332172,0.0,5.91811778209,14.0365255879,8.90423102778,0.0,8.90423102778
 06/12  23:00:00,27.2174301687,1.57701555467,6.22528031488,0.0,3.54045821811,10.5176760807,5.0011830152,0.0,5.0011830152
 06/12  24:00:00,21.2892242714,1.15027840262,4.42706712543,0.0,2.55330491699,7.80157382632,1.58601600419,0.0,1.58601600419
 06/13  01:00:00,19.286403659,0.871482594472,3.29176693711,0.0,2.55330491699,7.21284921042,0.934469535946,0.0,0.934469535946
 06/13  02:00:00,17.9740111218,0.665645724495,2.4795735778,0.0,2.55330491699,6.91848690247,0.447322496105,0.0,0.447322496105
 06/13  03:00:00,17.1327325376,0.521800103205,1.92932176894,0.0,2.55330491699,6.7713057485,0.44730658624,0.0,0.44730658624
 06/13  04:00:00,18.7854923554,0.43400544063,1.59338280153,0.0,3.82705111198,7.57405300124,0.93408486832,0.0,0.93408486832
 06/13  05:00:00,20.055639702,0.497439084784,1.83281737538,0.0,6.02426329834,9.91545327661,4.66294077387,0.0,4.66294077387
 06/13  06:00:00,25.8580109681,0.938289424607,3.66175388824,0.0,6.51253267309,14.7454349813,15.5181183259,0.0,15.5181183259
 06/13  07:00:00,31.7489724461,1.42973711176,6.14213504373,0.0,6.01364874671,18.163451543,16.4897414314,0.0,16.4897414314
 06/13  08:00:00,34.7223023133,2.11770348364,9.37324908797,0.0,4.35151303671,18.8798367041,15.8415494211,0.0,15.8415494211
 06/13  09:00:00,35.2283092436,2.52798054425,12.2926107982,0.0,3.78894180059,16.6187760998,13.8969807379,0.0,13.8969807379
 06/13  10:00:00,34.6329783996,2.80416209017,14.3377251113,0.0,3.78894180059,13.7021493968,12.60060162,0.0,12.60060162
 06/13  11:00:00,36.1430035636,2.97218740659,15.5325438051,0.0,3.78894180059,13.8493305508,10.169890774,0.0,10.169890774
 06/13  12:00:00,37.0691727207,3.14239523828,16.5989463486,0.0,3.69398621738,13.6338449159,8.87351165606,0.0,8.87351165606
 06/13  13:00:00,38.0474333384,3.31615630531,17.6817292972,0.0,3.78894180059,13.2606059349,7.90122731764,0.0,7.90122731764
 06/13  14:00:00,39.1800998096,3.49292349214,18.7848097356,0.0,3.78894180059,13.1134247809,6.92894297922,0.0,6.92894297922
 06/13  15:00:00,41.9105557101,3.71180270306,19.9313769719,0.0,4.71240779196,13.5549682428,7.90122731764,0.0,7.90122731764
 06/13  16:00:00,50.5144235115,3.95187931783,20.8448147711,0.0,7.18559832057,18.5321311015,9.19760643553,0.0,9.19760643553
 06/13  17:00:00,57.1651445528,3.98054159657,21.4891172644,0.0,8.38069375907,23.3147919321,12.1144594508,0.0,12.1144594508
 06/13  18:00:00,59.0335975566,4.10126855085,21.1694731801,0.0,10.6415932552,23.1212625696,14.2210755174,0.0,14.2210755174
 06/13  19:00:00,54.7791115586,3.76709038582,18.2184433255,0.0,12.3080778603,20.4854999863,13.5728859584,0.0,13.5728859584
 06/13  20:00:00,55.5898384864,3.20844413116,14.6709374011,0.0,12.456681583,19.8967753704,12.4385542303,0.0,12.4385542303
 06/13  21:00:00,47.871115215,2.85674153091,12.767417752,0.0,9.18739968257,17.702556249,10.169890774,0.0,10.169890774
 06/13  22:00:00,37.8830635801,2.35537999132,10.2160402184,0.0,5.91811778209,14.0365255879,8.87351165606,0.0,8.87351165606
 06/13  23:00:00,29.4801751004,1.91122507073,8.15381573058,0.0,3.54045821811,10.5176760807,4.98437430237,0.0,4.98437430237
 06/13  24:00:00,23.6677249547,1.53218159727,6.423664614,0.0,2.55330491699,7.80157382632,1.5813791179,0.0,1.5813791179
 06/14  01:00:00,20.9592404248,1.1716954537,4.6643908437,0.0,2.55330491699,7.21284921042,0.932158946117,0.0,0.932158946117
 06/14  02:00:00,19.631146548,0.977685737172,3.82466899131,0.0,2.55330491699,6.91848690247,0.446745363007,0.0,0.446745363007
 06/14  03:00:00,19.0798342737,0.889230715055,3.50899289313,0.0,2.55330491699,6.7713057485,0.446729632846,0.0,0.446729632846
 06/14  04:00:00,20.4006917071,0.747695066116,2.89489252771,0.0,3.82705111198,7.57405300124,0.931778630932,0.0,0.931778630932
 06/14  05:00:00,21.3458085173,0.75095120431,2.86947407108,0.0,6.02426329834,9.91545327661,4.64740913443,0.0,4.64740913443
 06/14  06:00:00,26.8642398525,1.12910657854,4.47716561869,0.0,6.51253267309,14.7454349813,15.4641223592,0.0,15.4641223592
 06/14  07:00:00,32.1417466184,1.52727764945,6.4373686784,0.0,6.01364874671,18.163451543,16.4323032239,0.0,16.4323032239
 06/14  08:00:00,34.360532193,2.11098911126,9.01819334001,0.0,4.35151303671,18.8798367041,15.7864087386,0.0,15.7864087386
 06/14  09:00:00,36.146111992,2.67065590931,13.0677381815,0.0,3.78894180059,16.6187760998,13.8487326407,0.0,13.8487326407
 06/14  10:00:00,36.878494703,3.08786579882,16.2995377061,0.0,3.78894180059,13.7021493968,12.5569485796,0.0,12.5569485796
 06/14  11:00:00,38.9780987551,3.31315028357,18.0266761197,0.0,3.78894180059,13.8493305508,10.1348534652,0.0,10.1348534652
 06/14  12:00:00,40.7079992708,3.5575354872,19.8226326498,0.0,3.69398621738,13.6338449159,8.84306940421,0.0,8.84306940421
 06/14  13:00:00,41.2660711698,3.67288187626,20.5436415576,0.0,3.78894180059,13.2606059349,7.87423135845,0.0,7.87423135845
 06/14  14:00:00,43.2164790249,3.92877650253,22.3853359405,0.0,3.78894180059,13.1134247809,6.90539331269,0.0,6.90539331269
 06/14  15:00:00,46.3422637289,4.18386914756,23.8910185461,0.0,4.71240779196,13.5549682428,7.87423135845,0.0,7.87423135845
 06/14  16:00:00,55.036175833,4.40407799521,24.9143684152,0.0,7.18559832057,18.5321311015,9.16601541947,0.0,9.16601541947
 06/14  17:00:00,60.5775090935,4.29990096736,24.5821224344,0.0,8.38069375907,23.3147919321,12.0725295567,0.0,12.0725295567
 06/14  18:00:00,60.6089144938,4.21447625585,22.6315824124,0.0,10.6415932552,23.1212625696,14.1716786559,0.0,14.1716786559
 06/14  19:00:00,55.6399201893,3.82262626901,19.023716073,0.0,12.3080778603,20.4854999863,13.5257866254,0.0,13.5257866254
 06/14  20:00:00,56.8294970647,3.36068472388,15.7583553866,0.0,12.456681583,19.8967753704,12.395475572,0.0,12.395475572
 06/14  21:00:00,48.3903661037,2.94135874388,13.2020514277,0.0,9.18739968257,17.702556249,10.1348534652,0.0,10.1348534652
 06/14  22:00:00,38.5126200737,2.46639949539,10.7345772078,0.0,5.91811778209,14.0365255879,8.84306940421,0.0,8.84306940421
 06/14  23:00:00,29.0728413259,1.89218706016,7.76551996666,0.0,3.54045821811,10.5176760807,4.96771722117,0.0,4.96771722117
 06/14  24:00:00,23.6429489186,1.55721195919,6.37385821604,0.0,2.55330491699,7.80157382632,1.57678406101,0.0,1.57678406101
 06/15  01:00:00,21.9898170035,1.34545479658,5.52120807945,0.0,2.55330491699,7.21284921042,0.929869611316,0.0,0.929869611316
 06/15  02:00:00,20.208689317,1.08090912754,4.29898836997,0.0,2.55330491699,6.91848690247,0.446173554129,0.0,0.446173554129
 06/15  03:00:00,19.5870416632,0.981168246972,3.92426275069,0.0,2.55330491699,6.7713057485,0.446158007456,0.0,0.446158007456
 06/15  04:00:00,21.3411493995,0.916749425848,3.66629586038,0.0,3.82705111198,7.57405300124,0.929493739806,0.0,0.929493739806
 06/15  05:00:00,22.1217396727,0.893774310859,3.50258211998,0.0,6.02426329834,9.91545327661,4.63202246096,0.0,4.63202246096
 06/15  06:00:00,26.9585938666,1.14304968171,4.55757652963,0.0,6.51253267309,14.7454349813,15.4106336419,0.0,15.4106336419
 06/15  07:00:00,31.8258872502,1.47222577438,6.17656118521,0.0,6.01364874671,18.163451543,16.3754048928,0.0,16.3754048928
 06/15  08:00:00,33.2076434797,1.97375618711,8.00253755088,0.0,4.35151303671,18.8798367041,15.7317863384,0.0,15.7317863384
 06/15  09:00:00,32.2501795181,2.23608396882,9.60637764805,0.0,3.78894180059,16.6187760998,13.8009380405,0.0,13.8009380405
 06/15  10:00:00,31.1008255354,2.47110768266,11.1386266546,0.0,3.78894180059,13.7021493968,12.5137058461,0.0,12.5137058461
 06/15  11:00:00,33.1325643163,2.71786898534,12.776422979,0.0,3.78894180059,13.8493305508,10.1001454818,0.0,10.1001454818
 06/15  12:00:00,34.8448430224,2.97437439443,14.5426374942,0.0,3.69398621738,13.6338449159,8.81291328743,0.0,8.81291328743
 06/15  13:00:00,35.5374516604,3.10687633543,15.3810275891,0.0,3.78894180059,13.2606059349,7.84748914168,0.0,7.84748914168
 06/15  14:00:00,36.5546125895,3.27346299814,16.3787830096,0.0,3.78894180059,13.1134247809,6.88206499594,0.0,6.88206499594
 06/15  15:00:00,38.896109521,3.44901363663,17.1797198492,0.0,4.71240779196,13.5549682428,7.84748914168,0.0,7.84748914168
 06/15  16:00:00,46.8021702662,3.59928112853,17.4851597151,0.0,7.18559832057,18.5321311015,9.13472133601,0.0,9.13472133601
 06/15  17:00:00,52.8679614139,3.55108629144,17.6213894307,0.0,8.38069375907,23.3147919321,12.0309937733,0.0,12.0309937733
 06/15  18:00:00,54.4422328519,3.57132492398,17.1080521024,0.0,10.6415932552,23.1212625696,14.122746089,0.0,14.122746089
 06/15  19:00:00,51.4541736649,3.33136064881,15.3292351687,0.0,12.3080778603,20.4854999863,13.4791299919,0.0,13.4791299919
 06/15  20:00:00,53.6350357615,2.95922875385,12.9653500535,0.0,12.456681583,19.8967753704,12.3528018218,0.0,12.3528018218
 06/15  21:00:00,44.5747421039,2.40964578631,9.91814038543,0.0,9.18739968257,17.702556249,10.1001454818,0.0,10.1001454818
 06/15  22:00:00,34.8607205138,1.9100153895,7.63906175385,0.0,5.91811778209,14.0365255879,8.81291328743,0.0,8.81291328743
 06/15  23:00:00,27.1461330322,1.54728051541,6.18371821769,0.0,3.54045821811,10.5176760807,4.95121670444,0.0,4.95121670444
 06/15  24:00:00,21.6847549212,1.20289206365,4.76998411419,0.0,2.55330491699,7.80157382632,1.57223219433,0.0,1.57223219433
 06/16  01:00:00,20.4794697921,1.06610426436,4.29021140025,0.0,2.55330491699,7.21284921042,0.927602210785,0.0,0.927602210785
 06/16  02:00:00,19.0458495545,0.851899630957,3.36515810409,0.0,2.55330491699,6.91848690247,0.445607239041,0.0,0.445607239041
 06/16  03:00:00,17.8907795073,0.660917645065,2.54825119677,0.0,2.55330491699,6.7713057485,0.445591879554,0.0,0.445591879554
 06/16  04:00:00,19.428138842,0.554692939036,2.11534178973,0.0,3.82705111198,7.57405300124,0.927230872167,0.0,0.927230872167
 06/16  05:00:00,20.4534040908,0.573427880083,2.15459296887,0.0,6.02426329834,9.91545327661,4.61678530968,0.0,4.61678530968
 06/16  06:00:00,26.0512980279,0.982303816226,3.81102655643,0.0,6.51253267309,14.7454349813,15.3576680123,0.0,15.3576680123
 06/16  07:00:00,31.3128582344,1.38836391613,5.74739402769,0.0,6.01364874671,18.163451543,16.319063288,0.0,16.319063288
 06/16  08:00:00,32.7305959936,1.8813601983,7.61788605367,0.0,4.35151303671,18.8798367041,15.6776983965,0.0,15.6776983965
 06/16  09:00:00,30.9462732314,2.03455415824,8.50400117198,0.0,3.78894180059,16.6187760998,13.7536110913,0.0,13.7536110913
 06/16  10:00:00,29.3471092479,2.22986338242,9.62615466738,0.0,3.78894180059,13.7021493968,12.4708862254,0.0,12.4708862254
 06/16  11:00:00,30.407233481,2.36768886517,10.4012722639,0.0,3.78894180059,13.8493305508,10.065777102,0.0,10.065777102
 06/16  12:00:00,31.2008968178,2.55017246527,11.3228932188,0.0,3.69398621738,13.6338449159,8.78305223615,0.0,8.78305223615
 06/16  13:00:00,32.1861028409,2.73676320175,12.3997919033,0.0,3.78894180059,13.2606059349,7.82100858678,0.0,7.82100858678
 06/16  14:00:00,33.1807876973,2.90740891426,13.3710122012,0.0,3.78894180059,13.1134247809,6.8589649374,0.0,6.8589649374
 06/16  15:00:00,36.1901846775,3.16267795068,14.7601306916,0.0,4.71240779196,13.5549682428,7.82100858678,0.0,7.82100858678
 06/16  16:00:00,44.3860161881,3.33498084769,15.3333059178,0.0,7.18559832057,18.5321311015,9.10373345261,0.0,9.10373345261
 06/16  17:00:00,49.9600843714,3.2079449633,15.0566537163,0.0,8.38069375907,23.3147919321,11.9898644007,0.0,11.9898644007
 06/16  18:00:00,51.610427824,3.21555754736,14.6320144511,0.0,10.6415932552,23.1212625696,14.0742923077,0.0,14.0742923077
 06/16  19:00:00,48.921532246,2.9756625975,13.1522918011,0.0,12.3080778603,20.4854999863,13.4329298748,0.0,13.4329298748
 06/16  20:00:00,49.945099661,2.41473596836,9.81990673853,0.0,12.456681583,19.8967753704,12.3105456172,0.0,12.3105456172
 06/16  21:00:00,42.0333513374,2.00280446741,7.78359093787,0.0,9.18739968257,17.702556249,10.065777102,0.0,10.065777102
 06/16  22:00:00,33.595171245,1.68425562611,6.59927224843,0.0,5.91811778209,14.0365255879,8.78305223615,0.0,8.78305223615
 06/16  23:00:00,25.743016474,1.29609658089,5.03178559405,0.0,3.54045821811,10.5176760807,4.93487763865,0.0,4.93487763865
 06/16  24:00:00,20.0995539198,0.913024396906,3.47465077947,0.0,2.55330491699,7.80157382632,1.56772486583,0.0,1.56772486583
 06/17  01:00:00,18.4522954346,0.698852037946,2.63028926918,0.0,2.55330491699,7.21284921042,0.925357417232,0.0,0.925357417232
 06/17  02:00:00,17.4704640016,0.556446162938,2.08522601923,0.0,2.55330491699,6.91848690247,0.445046585677,0.0,0.445046585677
 06/17  03:00:00,16.5826643687,0.408302230831,1.49275147239,0.0,2.55330491699,6.7713057485,0.445031416993,0.0,0.445031416993
 06/17  04:00:00,18.2529293695,0.329106461096,1.16571879509,0.0,3.82705111198,7.57405300124,0.9249906987,0.0,0.9249906987
 06/17  05:00:00,19.328831929,0.355651824159,1.24779686296,0.0,6.02426329834,9.91545327661,4.60170219251,0.0,4.60170219251
 06/17  06:00:00,23.7112294569,0.539461083996,1.91380071766,0.0,6.51253267309,14.7454349813,15.3052411539,0.0,15.3052411539
 06/17  07:00:00,26.7228817999,0.595323532274,2.1439873395,0.0,6.01364874671,17.9699221805,16.2632950945,0.0,16.2632950945
 06/17  08:00:00,24.2106225881,0.522126098675,1.90356031647,0.0,3.66783283761,18.1171033345,15.6241609306,0.0,15.6241609306
 06/17  09:00:00,21.8893339538,0.61656617075,2.31146345054,0.0,3.10526160149,15.8560427302,13.7067658085,0.0,13.7067658085
 06/17  10:00:00,19.8682708094,0.780529588975,3.04306359102,0.0,3.10526160149,12.9394160272,12.4285023982,0.0,12.4285023982
 06/17  11:00:00,20.3493697447,0.847975066776,3.30953589473,0.0,3.10526160149,13.0865971812,10.0317585038,0.0,10.0317585038
 06/17  12:00:00,20.4297283749,0.902547690104,3.48250305566,0.0,3.10526160149,12.9394160272,8.75349509345,0.0,8.75349509345
 06/17  13:00:00,20.3602118935,0.969632041641,3.78744568468,0.0,3.10526160149,12.4978725653,7.7947975357,0.0,7.7947975357
 06/17  14:00:00,20.5375006669,1.03495815333,4.04658950036,0.0,3.10526160149,12.3506914113,6.83609997795,0.0,6.83609997795
 06/17  15:00:00,22.4421215146,1.14399216564,4.47716688246,0.0,4.02872759285,12.7922348732,7.7947975357,0.0,7.7947975357
 06/17  16:00:00,31.17126466,1.3912785333,5.50867027284,0.0,6.50191812146,17.7693977319,9.07306094603,0.0,9.07306094603
 06/17  17:00:00,40.2988764269,1.76770951839,7.02921057918,0.0,8.38069375907,23.1212625696,11.9491536193,0.0,11.9491536193
 06/17  18:00:00,43.0687308927,1.89068821349,7.41518685358,0.0,10.6415932552,23.1212625696,14.0263316611,0.0,14.0263316611
 06/17  19:00:00,40.7958616217,1.66298563391,6.33929814046,0.0,12.3080778603,20.4854999863,13.3871999559,0.0,13.3871999559
 06/17  20:00:00,43.5731448421,1.42724713572,5.32827408561,0.0,12.456681583,19.8967753704,12.2687194719,0.0,12.2687194719
 06/17  21:00:00,37.9196702096,1.2103536938,4.46236058364,0.0,9.18739968257,17.702556249,10.0317585038,0.0,10.0317585038
 06/17  22:00:00,29.3587823332,0.87160270358,3.1755362592,0.0,5.91811778209,14.0365255879,8.75349509345,0.0,8.75349509345
 06/17  23:00:00,22.0936937917,0.579253102238,2.09930639031,0.0,3.54045821811,10.5176760807,4.91870486245,0.0,4.91870486245
 06/17  24:00:00,17.5062162296,0.391124108731,1.4032133775,0.0,2.55330491699,7.80157382632,1.56326341033,0.0,1.56326341033
 06/18  01:00:00,16.6529847695,0.333253343341,1.19657729873,0.0,2.55330491699,7.21284921042,0.923135896627,0.0,0.923135896627
 06/18  02:00:00,16.2222885351,0.302275077106,1.09122163851,0.0,2.55330491699,6.91848690247,0.44449176029,0.0,0.44449176029
 06/18  03:00:00,15.8713644571,0.259670160101,0.930083631531,0.0,2.55330491699,6.7713057485,0.444476785941,0.0,0.444476785941
 06/18  04:00:00,17.8566068261,0.240842932448,0.857659780419,0.0,3.82705111198,7.57405300124,0.922773883357,0.0,0.922773883357
 06/18  05:00:00,18.9350755259,0.266411156498,0.94328112751,0.0,6.02426329834,9.91545327661,4.58677757582,0.0,4.58677757582
 06/18  06:00:00,22.9545277696,0.369722578479,1.32683753587,0.0,6.51253267309,14.7454349813,15.2533685907,0.0,15.2533685907
 06/18  07:00:00,25.9953807825,0.433799017077,1.57801083731,0.0,6.01364874671,17.9699221805,16.2081168274,0.0,16.2081168274
 06/18  08:00:00,23.604762523,0.390006388954,1.42981996102,0.0,3.66783283761,18.1171033345,15.5711897951,0.0,15.5711897951
 06/18  09:00:00,20.9777004101,0.425252317226,1.59114376041,0.0,3.10526160149,15.8560427302,13.660416065,0.0,13.660416065
 06/18  10:00:00,18.5101601426,0.512980308146,1.95250220512,0.0,3.10526160149,12.9394160272,12.3865669159,0.0,12.3865669159
 06/18  11:00:00,19.4917629926,0.660870458888,2.63903375048,0.0,3.10526160149,13.0865971812,9.99809976144,0.0,9.99809976144
 06/18  12:00:00,20.5739343969,0.871182015307,3.65807475239,0.0,3.10526160149,12.9394160272,8.7242506124,0.0,8.7242506124
 06/18  13:00:00,22.3426891846,1.24354959485,5.49600542262,0.0,3.10526160149,12.4978725653,7.76886375061,0.0,7.76886375061
 06/18  14:00:00,24.9320987865,1.68754494991,7.78860082341,0.0,3.10526160149,12.3506914113,6.81347688883,0.0,6.81347688883
 06/18  15:00:00,28.8219646344,2.09408865112,9.90691351677,0.0,4.02872759285,12.7922348732,7.76886375061,0.0,7.76886375061
 06/18  16:00:00,38.4764078622,2.46545615154,11.7396358568,0.0,6.50191812146,17.7693977319,9.04271289966,0.0,9.04271289966
 06/18  17:00:00,48.0938286068,2.88165851297,13.7102137645,0.0,8.38069375907,23.1212625696,11.908873485,0.0,11.908873485
 06/18  18:00:00,50.8424686727,3.03494562959,14.0446672175,0.0,10.6415932552,23.1212625696,13.9788783522,0.0,13.9788783522
 06/18  19:00:00,47.9583572733,2.79885476714,12.3659246588,0.0,12.3080778603,20.4854999863,13.3419537777,0.0,13.3419537777
 06/18  20:00:00,49.5120415319,2.43194491097,10.2624730001,0.0,12.456681583,19.8967753704,12.2273357723,0.0,12.2273357723
 06/18  21:00:00,42.1030189119,1.96377316548,7.8922898143,0.0,9.18739968257,17.702556249,9.99809976144,0.0,9.99809976144
 06/18  22:00:00,33.0820430213,1.55037385056,6.22002580033,0.0,5.91811778209,14.0365255879,8.7242506124,0.0,8.7242506124
 06/18  23:00:00,24.9666279419,1.1216318782,4.42986176461,0.0,3.54045821811,10.5176760807,4.90270316527,0.0,4.90270316527
 06/18  24:00:00,19.2258777185,0.730934216307,2.78306475881,0.0,2.55330491699,7.80157382632,1.55884914904,0.0,1.55884914904
 06/19  01:00:00,18.2292320154,0.637879153618,2.46819873433,0.0,2.55330491699,7.21284921042,0.920938308007,0.0,0.920938308007
 06/19  02:00:00,17.7502420535,0.591195639651,2.33025459443,0.0,2.55330491699,6.91848690247,0.443942927399,0.0,0.443942927399
 06/19  03:00:00,16.7067631311,0.419934591533,1.60521787409,0.0,2.55330491699,6.7713057485,0.443928150835,0.0,0.443928150835
 06/19  04:00:00,18.5432697571,0.37383300747,1.41133263637,0.0,3.82705111198,7.57405300124,0.920581083157,0.0,0.920581083157
 06/19  05:00:00,19.6763831657,0.412706356982,1.53829356686,0.0,6.02426329834,9.91545327661,4.57201587907,0.0,4.57201587907
 06/19  06:00:00,24.1272494623,0.609542759088,2.25973904801,0.0,6.51253267309,14.7454349813,15.2020656825,0.0,15.2020656825
 06/19  07:00:00,27.9462607759,0.787625221016,2.9815352643,0.0,6.01364874671,18.163451543,16.1535448273,0.0,16.1535448273
 06/19  08:00:00,27.3391362413,1.01533166721,3.0924548324,0.0,4.35151303671,18.8798367041,15.5188006771,0.0,15.5188006771
 06/19  09:00:00,24.6398297298,1.03642591411,3.19568591455,0.0,3.78894180059,16.6187760998,13.6145755866,0.0,13.6145755866
 06/19  10:00:00,21.7006405123,1.04248029876,3.1670690155,0.0,3.78894180059,13.7021493968,12.3450921974,0.0,12.3450921974
 06/19  11:00:00,21.1134277979,0.9183024427,2.55685300325,0.0,3.78894180059,13.8493305508,9.96481084266,0.0,9.96481084266
 06/19  12:00:00,21.3553489706,1.02162992958,3.00588790724,0.0,3.69398621738,13.6338449159,8.69532745346,0.0,8.69532745346
 06/19  13:00:00,22.4997470359,1.26057412132,4.18962517868,0.0,3.78894180059,13.2606059349,7.74321491156,0.0,7.74321491156
 06/19  14:00:00,23.3727162741,1.43164645931,5.03870323291,0.0,3.78894180059,13.1134247809,6.79110236966,0.0,6.79110236966
 06/19  15:00:00,25.6863487397,1.60246965406,5.81650305048,0.0,4.71240779196,13.5549682428,7.74321491156,0.0,7.74321491156
 06/19  16:00:00,34.2283053711,1.80371111411,6.70686483444,0.0,7.18559832057,18.5321311015,9.01269830076,0.0,9.01269830076
 06/19  17:00:00,41.0755732184,1.79088971702,7.58919780962,0.0,8.38069375907,23.3147919321,11.8690359265,0.0,11.8690359265
 06/19  18:00:00,44.2590466024,2.0196793017,8.47651147511,0.0,10.6415932552,23.1212625696,13.9319464339,0.0,13.9319464339
 06/19  19:00:00,42.2332982408,1.87551010425,7.56421028917,0.0,12.3080778603,20.4854999863,13.2972047393,0.0,13.2972047393
 06/19  20:00:00,44.0134698389,1.50259109031,5.6932551278,0.0,12.456681583,19.8967753704,12.1864067738,0.0,12.1864067738
 06/19  21:00:00,37.9485780199,1.2255585081,4.47606357966,0.0,9.18739968257,17.702556249,9.96481084266,0.0,9.96481084266
 06/19  22:00:00,29.4506237437,0.902473819206,3.23650655409,0.0,5.91811778209,14.0365255879,8.69532745346,0.0,8.69532745346
 06/19  23:00:00,22.1441480484,0.599884224419,2.12912952485,0.0,3.54045821811,10.5176760807,4.88687728586,0.0,4.88687728586
 06/19  24:00:00,17.3197595586,0.359010020679,1.24887079451,0.0,2.55330491699,7.80157382632,1.5544833892,0.0,1.5544833892
 06/20  01:00:00,16.2726801574,0.261713878658,0.887812151328,0.0,2.55330491699,7.21284921042,0.918765303277,0.0,0.918765303277
 06/20  02:00:00,15.7115928027,0.20295322446,0.679847758813,0.0,2.55330491699,6.91848690247,0.443400249738,0.0,0.443400249738
 06/20  03:00:00,15.3870691944,0.162777706717,0.542680822182,0.0,2.55330491699,6.7713057485,0.443385674326,0.0,0.443385674326
 06/20  04:00:00,17.3452959337,0.136246558694,0.450945261773,0.0,3.82705111198,7.57405300124,0.918412947987,0.0,0.918412947987
 06/20  05:00:00,18.4708265086,0.174150589069,0.571292677638,0.0,6.02426329834,9.91545327661,4.55742147347,0.0,4.55742147347
 06/20  06:00:00,22.922619854,0.374331254368,1.29032094439,0.0,6.51253267309,14.7454349813,15.1513476205,0.0,15.1513476205
 06/20  07:00:00,27.1299906324,0.613014529378,2.33987581244,0.0,6.01364874671,18.163451543,16.0995952551,0.0,16.0995952551
 06/20  08:00:00,27.6785604844,1.03229708916,3.41491365352,0.0,4.35151303671,18.8798367041,15.467009091,0.0,15.467009091
 06/20  09:00:00,25.9554053771,1.19675546708,4.35093200883,0.0,3.78894180059,16.6187760998,13.5692579488,0.0,13.5692579488
 06/20  10:00:00,24.3838800389,1.41097197055,5.48181687033,0.0,3.78894180059,13.7021493968,12.3040905251,0.0,12.3040905251
 06/20  11:00:00,25.5167517037,1.56397579837,6.31450355345,0.0,3.78894180059,13.8493305508,9.93190160566,0.0,9.93190160566
 06/20  12:00:00,26.3963068858,1.74952991188,7.3189458401,0.0,3.69398621738,13.6338449159,8.66673418196,0.0,8.66673418196
 06/20  13:00:00,27.5039232848,1.95002970208,8.50434584686,0.0,3.78894180059,13.2606059349,7.71785861419,0.0,7.71785861419
 06/20  14:00:00,28.1994940557,2.09250984714,9.20461762676,0.0,3.78894180059,13.1134247809,6.76898304642,0.0,6.76898304642
 06/20  15:00:00,31.3802530085,2.37573516576,10.7371418075,0.0,4.71240779196,13.5549682428,7.71785861419,0.0,7.71785861419
 06/20  16:00:00,41.6004548541,2.79407619011,13.0886492414,0.0,7.18559832057,18.5321311015,8.98302603789,0.0,8.98302603789
 06/20  17:00:00,49.6242077588,2.952272245,14.976449822,0.0,8.38069375907,23.3147919321,11.8296527412,0.0,11.8296527412
 06/20  18:00:00,52.3636014961,3.1393837543,15.4613619162,0.0,10.6415932552,23.1212625696,13.8855498047,0.0,13.8855498047
 06/20  19:00:00,49.0129526278,2.91112244352,13.3082523369,0.0,12.3080778603,20.4854999863,13.2529660928,0.0,13.2529660928
 06/20  20:00:00,49.5336512598,2.43274144721,10.2832861918,0.0,12.456681583,19.8967753704,12.1459445971,0.0,12.1459445971
 06/20  21:00:00,42.0332357906,1.97633411033,7.80994574811,0.0,9.18739968257,17.702556249,9.93190160566,0.0,9.93190160566
 06/20  22:00:00,31.9349599431,1.4114037742,5.21191279849,0.0,5.91811778209,14.0365255879,8.66673418196,0.0,8.66673418196
 06/20  23:00:00,24.1398481311,1.02039622971,3.70431760233,0.0,3.54045821811,10.5176760807,4.87123191089,0.0,4.87123191089
 06/20  24:00:00,18.9213321072,0.696185477576,2.51326788627,0.0,2.55330491699,7.80157382632,1.55016742369,0.0,1.55016742369
 06/21  01:00:00,16.9608040555,0.410992072269,1.42665785577,0.0,2.55330491699,7.21284921042,0.916617527012,0.0,0.916617527012
 06/21  02:00:00,16.1401612172,0.296931879402,1.01443751829,0.0,2.55330491699,6.91848690247,0.442863888214,0.0,0.442863888214
 06/21  03:00:00,15.7926029165,0.251947550561,0.85904470041,0.0,2.55330491699,6.7713057485,0.442849517237,0.0,0.442849517237
 06/21  04:00:00,17.6724884893,0.210194495967,0.704189880059,0.0,3.82705111198,7.57405300124,0.916270120416,0.0,0.916270120416
 06/21  05:00:00,19.0554467724,0.298193822414,1.03186970815,0.0,6.02426329834,9.91545327661,4.54299868076,0.0,4.54299868076
 06/21  06:00:00,24.0703550544,0.593790978314,2.21859642088,0.0,6.51253267309,14.7454349813,15.1012294227,0.0,15.1012294227
 06/21  07:00:00,28.6895498716,0.899767982073,3.61268159899,0.0,6.01364874671,18.163451543,16.0462840875,0.0,16.0462840875
 06/21  08:00:00,30.0186092595,1.41969024719,5.36756927063,0.0,4.35151303671,18.8798367041,15.4158303745,0.0,15.4158303745
 06/21  09:00:00,29.6131332299,1.78075093526,7.42466439349,0.0,3.78894180059,16.6187760998,13.5244765718,0.0,13.5244765718
 06/21  10:00:00,28.5797412426,2.0589203424,9.0297297021,0.0,3.78894180059,13.7021493968,12.2635740411,0.0,12.2635740411
 06/21  11:00:00,30.2704384704,2.26394881168,10.3682173068,0.0,3.78894180059,13.8493305508,9.89938179618,0.0,9.89938179618
 06/21  12:00:00,31.1511229993,2.42606428893,11.3972275766,0.0,3.69398621738,13.6338449159,8.63847926553,0.0,8.63847926553
 06/21  13:00:00,32.1350341308,2.59287470484,12.4926116901,0.0,3.78894180059,13.2606059349,7.69280236755,0.0,7.69280236755
 06/21  14:00:00,33.6882307934,2.82018015118,13.9656840604,0.0,3.78894180059,13.1134247809,6.74712546956,0.0,6.74712546956
 06/21  15:00:00,37.5519705791,3.16243915434,16.1221553895,0.0,4.71240779196,13.5549682428,7.69280236755,0.0,7.69280236755
 06/21  16:00:00,48.0038513578,3.58440781006,18.7017141252,0.0,7.18559832057,18.5321311015,8.95370489819,0.0,8.95370489819
 06/21  17:00:00,55.2536467605,3.65544563613,19.9027154326,0.0,8.38069375907,23.3147919321,11.7907355921,0.0,11.7907355921
 06/21  18:00:00,58.4194544215,3.88540209715,20.7711964987,0.0,10.6415932552,23.1212625696,13.8397022044,0.0,13.8397022044
 06/21  19:00:00,54.9400045541,3.68032367128,18.4661030355,0.0,12.3080778603,20.4854999863,13.2092509391,0.0,13.2092509391
 06/21  20:00:00,53.2323615699,2.99168063554,13.4230573135,0.0,12.456681583,19.8967753704,12.1059612248,0.0,12.1059612248
 06/21  21:00:00,45.2175182226,2.50120346161,10.4693588288,0.0,9.18739968257,17.702556249,9.89938179618,0.0,9.89938179618
 06/21  22:00:00,35.7056111464,2.06099411766,8.33297365831,0.0,5.91811778209,14.0365255879,8.63847926553,0.0,8.63847926553
 06/21  23:00:00,27.2613820586,1.59534077852,6.250906981,0.0,3.54045821811,10.5176760807,4.85577167359,0.0,4.85577167359
 06/21  24:00:00,21.4607518247,1.1855837438,4.56328933752,0.0,2.55330491699,7.80157382632,1.54590253065,0.0,1.54590253065
 06/22  01:00:00,19.4001641887,0.894924865555,3.38208519571,0.0,2.55330491699,7.21284921042,0.914495616269,0.0,0.914495616269
 06/22  02:00:00,17.7438079083,0.624303830575,2.29071225829,0.0,2.55330491699,6.91848690247,0.442334001853,0.0,0.442334001853
 06/22  03:00:00,16.6030144064,0.421147549219,1.50025619164,0.0,2.55330491699,6.7713057485,0.442319838513,0.0,0.442319838513
 06/22  04:00:00,18.1632890854,0.315859320805,1.08932565137,0.0,3.82705111198,7.57405300124,0.914153235496,0.0,0.914153235496
 06/22  05:00:00,19.2900901777,0.353618648774,1.21108828705,0.0,6.02426329834,9.91545327661,4.52875177186,0.0,4.52875177186
 06/22  06:00:00,24.2790875172,0.65106378014,2.37005608183,0.0,6.51253267309,14.7454349813,15.0517259297,0.0,15.0517259297
 06/22  07:00:00,28.9851101017,0.972979078407,3.83503073277,0.0,6.01364874671,18.163451543,15.9936271119,0.0,15.9936271119
 06/22  08:00:00,28.6605690264,1.23126707179,4.19795221294,0.0,4.35151303671,18.8798367041,15.3652796836,0.0,15.3652796836
 06/22  09:00:00,26.7511084637,1.38197800425,4.96141255828,0.0,3.78894180059,16.6187760998,13.4802447173,0.0,13.4802447173
 06/22  10:00:00,25.5433444715,1.67275785512,6.37949541837,0.0,3.78894180059,13.7021493968,12.2235547442,0.0,12.2235547442
 06/22  11:00:00,26.9245972723,1.88545228116,7.40087263925,0.0,3.78894180059,13.8493305508,9.86726104466,0.0,9.86726104466
 06/22  12:00:00,28.2108134619,2.12194731497,8.76103501314,0.0,3.69398621738,13.6338449159,8.61057107159,0.0,8.61057107159
 06/22  13:00:00,30.2740591141,2.43567127457,10.7888401036,0.0,3.78894180059,13.2606059349,7.66805359179,0.0,7.66805359179
 06/22  14:00:00,32.3757284249,2.75198077341,12.7213810697,0.0,3.78894180059,13.1134247809,6.72553611199,0.0,6.72553611199
 06/22  15:00:00,35.5782152153,3.04203883204,14.268800348,0.0,4.71240779196,13.5549682428,7.66805359179,0.0,7.66805359179
 06/22  16:00:00,45.2563110736,3.39614815354,16.1424334975,0.0,7.18559832057,18.5321311015,8.92474356486,0.0,8.92474356486
 06/22  17:00:00,53.0687748732,3.55617208277,17.8171170986,0.0,8.38069375907,23.3147919321,11.7522960043,0.0,11.7522960043
 06/22  18:00:00,55.5751811481,3.69799006046,18.114335262,0.0,10.6415932552,23.1212625696,13.7944172105,0.0,13.7944172105
 06/22  19:00:00,52.0736186171,3.40973151225,15.8703092575,0.0,12.3080778603,20.4854999863,13.166072224,0.0,13.166072224
 06/22  20:00:00,52.7370028386,2.94056606423,12.9788131536,0.0,12.456681583,19.8967753704,12.0664684975,0.0,12.0664684975
 06/22  21:00:00,46.416902057,2.65885790841,11.5110882165,0.0,9.18739968257,17.702556249,9.86726104466,0.0,9.86726104466
 06/22  22:00:00,37.690955088,2.33123876089,10.0480729566,0.0,5.91811778209,14.0365255879,8.61057107159,0.0,8.61057107159
 06/22  23:00:00,27.1368457818,1.55356394838,6.16814753434,0.0,3.54045821811,10.5176760807,4.84050115238,0.0,4.84050115238
 06/22  24:00:00,20.6083442256,1.02575244874,3.87071303347,0.0,2.55330491699,7.80157382632,1.54168997307,0.0,1.54168997307
 06/23  01:00:00,19.3968689205,0.885736468381,3.38797832464,0.0,2.55330491699,7.21284921042,0.912400200392,0.0,0.912400200392
 06/23  02:00:00,18.374787381,0.735521508601,2.81047405289,0.0,2.55330491699,6.91848690247,0.441810747755,0.0,0.441810747755
 06/23  03:00:00,17.520393717,0.592875741629,2.2459073099,0.0,2.55330491699,6.7713057485,0.441796795169,0.0,0.441796795169
 06/23  04:00:00,19.0576688148,0.484852711721,1.81471198986,0.0,3.82705111198,7.57405300124,0.912062920576,0.0,0.912062920576
 06/23  05:00:00,20.2068876419,0.524235302106,1.95726909792,0.0,6.02426329834,9.91545327661,4.51468496563,0.0,4.51468496563
 06/23  06:00:00,25.2184060799,0.822665991777,3.13777243288,0.0,6.51253267309,14.7454349813,15.0028518,0.0,15.0028518
