Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/23  07:00:00,28.7216306108,0.93286941521,3.611660905,0.0,6.01364874671,18.163451543,15.9416399223,0.0,15.9416399223
 06/23  08:00:00,27.8097635268,1.09591877437,3.48249501077,0.0,4.35151303671,18.8798367041,15.3153719885,0.0,15.3153719885
 06/23  09:00:00,25.5176534477,1.18826559957,3.92166994696,0.0,3.78894180059,16.6187760998,13.436575484,0.0,13.436575484
 06/23  10:00:00,23.8380182677,1.40246476448,4.94446230516,0.0,3.78894180059,13.7021493968,12.1840444855,0.0,12.1840444855
 06/23  11:00:00,25.1468801801,1.59467297171,5.91393485646,0.0,3.78894180059,13.8493305508,9.83554886337,0.0,9.83554886337
 06/23  12:00:00,25.9681414834,1.79230422827,6.84800612132,0.0,3.69398621738,13.6338449159,8.5830178649,0.0,8.5830178649
 06/23  13:00:00,24.5023248159,1.60815252366,5.84462455641,0.0,3.78894180059,13.2606059349,7.64361961604,0.0,7.64361961604
 06/23  14:00:00,24.3827743189,1.63651299489,5.84389474217,0.0,3.78894180059,13.1134247809,6.70422136718,0.0,6.70422136718
 06/23  15:00:00,27.3741164057,1.91389755574,7.19284281477,0.0,4.71240779196,13.5549682428,7.64361961604,0.0,7.64361961604
 06/23  16:00:00,36.6900832828,2.23295298301,8.7394008772,0.0,7.18559832057,18.5321311015,8.89615061451,0.0,8.89615061451
 06/23  17:00:00,43.4953420345,2.24279585919,9.55706048353,0.0,8.38069375907,23.3147919321,11.7143453611,0.0,11.7143453611
 06/23  18:00:00,46.7988210788,2.4903142421,10.5456510112,0.0,10.6415932552,23.1212625696,13.7497082336,0.0,13.7497082336
 06/23  19:00:00,44.7443350887,2.3204233053,9.63033393605,0.0,12.3080778603,20.4854999863,13.1234427344,0.0,13.1234427344
 06/23  20:00:00,47.2018836147,2.06170757771,8.32255241617,0.0,12.456681583,19.8967753704,12.0274781107,0.0,12.0274781107
 06/23  21:00:00,41.2948853029,1.81848379842,7.22944557232,0.0,9.18739968257,17.702556249,9.83554886337,0.0,9.83554886337
 06/23  22:00:00,32.4295055025,1.44400366672,5.67385846537,0.0,5.91811778209,14.0365255879,8.5830178649,0.0,8.5830178649
 06/23  23:00:00,24.6061208584,1.06298042721,4.12800613206,0.0,3.54045821811,10.5176760807,4.82542486947,0.0,4.82542486947
 06/23  24:00:00,19.3685957901,0.751802057585,2.90491498909,0.0,2.55330491699,7.80157382632,1.53753099847,0.0,1.53753099847
 06/24  01:00:00,17.82384315,0.558749081315,2.14193994119,0.0,2.55330491699,7.21284921042,0.910331900827,0.0,0.910331900827
 06/24  02:00:00,16.8709760341,0.427023093326,1.61516112128,0.0,2.55330491699,6.91848690247,0.441294281046,0.0,0.441294281046
 06/24  03:00:00,16.4749581317,0.376704548262,1.41664291796,0.0,2.55330491699,6.7713057485,0.441280542251,0.0,0.441280542251
 06/24  04:00:00,18.5199893994,0.370068772097,1.39181651409,0.0,3.82705111198,7.57405300124,0.909999795118,0.0,0.909999795118
 06/24  05:00:00,19.7465270362,0.421941237102,1.59920255723,0.0,6.02426329834,9.91545327661,4.50080242764,0.0,4.50080242764
 06/24  06:00:00,23.977273531,0.564098611123,2.15520726468,0.0,6.51253267309,14.7454349813,14.9546215056,0.0,14.9546215056
 06/24  07:00:00,27.0886330706,0.642643242465,2.46241890003,0.0,6.01364874671,17.9699221805,15.8903379141,0.0,15.8903379141
 06/24  08:00:00,24.7276283079,0.601913248622,2.34077888633,0.0,3.66783283761,18.1171033345,15.2661220688,0.0,15.2661220688
 06/24  09:00:00,22.4536094944,0.699899879743,2.79240528217,0.0,3.10526160149,15.8560427302,13.3934818043,0.0,13.3934818043
 06/24  10:00:00,20.7095500639,0.917163512099,3.74770892244,0.0,3.10526160149,12.9394160272,12.1450549657,0.0,12.1450549657
 06/24  11:00:00,21.7791571736,1.08461974189,4.50267864855,0.0,3.10526160149,13.0865971812,9.80425464356,0.0,9.80425464356
 06/24  12:00:00,23.1803557673,1.34821087726,5.78746726091,0.0,3.10526160149,12.9394160272,8.55582780506,0.0,8.55582780506
 06/24  13:00:00,24.363276461,1.61258989356,7.14755240027,0.0,3.10526160149,12.4978725653,7.61950767618,0.0,7.61950767618
 06/24  14:00:00,25.6459579518,1.85224462494,8.33776031371,0.0,3.10526160149,12.3506914113,6.68318754731,0.0,6.68318754731
 06/24  15:00:00,28.8057767873,2.16084624289,9.82396807792,0.0,4.02872759285,12.7922348732,7.61950767618,0.0,7.61950767618
 06/24  16:00:00,37.6034852118,2.40964938806,10.9225199699,0.0,6.50191812146,17.7693977319,8.86793451468,0.0,8.86793451468
 06/24  17:00:00,45.0519523889,2.50345022943,11.0465458301,0.0,8.38069375907,23.1212625696,11.6768949013,0.0,11.6768949013
 06/24  18:00:00,47.151080394,2.53602083266,10.8522037358,0.0,10.6415932552,23.1212625696,13.7055885139,0.0,13.7055885139
 06/24  19:00:00,45.0994382541,2.36131603565,9.9445443711,0.0,12.3080778603,20.4854999863,13.0813750946,0.0,13.0813750946
 06/24  20:00:00,46.2862941005,1.89836321988,7.57030725978,0.0,12.456681583,19.8967753704,11.9890016109,0.0,11.9890016109
 06/24  21:00:00,39.5652402116,1.51668702566,5.8015972538,0.0,9.18739968257,17.702556249,9.80425464356,0.0,9.80425464356
 06/24  22:00:00,30.7001473686,1.13427435772,4.25422964039,0.0,5.91811778209,14.0365255879,8.55582780506,0.0,8.55582780506
 06/24  23:00:00,23.0155907681,0.767102857408,2.83335361155,0.0,3.54045821811,10.5176760807,4.81054728956,0.0,4.81054728956
 06/24  24:00:00,17.929516789,0.477633726277,1.74000431937,0.0,2.55330491699,7.80157382632,1.5334268385,0.0,1.5334268385
 06/25  01:00:00,16.6766728059,0.339959911908,1.21355876653,0.0,2.55330491699,7.21284921042,0.908291330933,0.0,0.908291330933
 06/25  02:00:00,16.1186456806,0.283513979381,1.00633988173,0.0,2.55330491699,6.91848690247,0.440784754832,0.0,0.440784754832
 06/25  03:00:00,15.8048188356,0.246702192511,0.876505977547,0.0,2.55330491699,6.7713057485,0.440771232784,0.0,0.440771232784
 06/25  04:00:00,17.8837053495,0.245692916665,0.879908319561,0.0,3.82705111198,7.57405300124,0.907964470508,0.0,0.907964470508
 06/25  05:00:00,19.1312257946,0.304019031213,1.10182352157,0.0,6.02426329834,9.91545327661,4.48710826892,0.0,4.48710826892
 06/25  06:00:00,23.1931787007,0.415589852926,1.51962119255,0.0,6.51253267309,14.7454349813,14.9070493281,0.0,14.9070493281
 06/25  07:00:00,26.5774667081,0.544227691404,2.04966808853,0.0,6.01364874671,17.9699221805,15.8397362799,0.0,15.8397362799
 06/25  08:00:00,24.8773323326,0.625707254205,2.46668890544,0.0,3.66783283761,18.1171033345,15.2175445095,0.0,15.2175445095
 06/25  09:00:00,23.2816178928,0.834292422728,3.48602113755,0.0,3.10526160149,15.8560427302,13.3509764398,0.0,13.3509764398
 06/25  10:00:00,22.5187483719,1.19790452308,5.27616621942,0.0,3.10526160149,12.9394160272,12.1065977312,0.0,12.1065977312
 06/25  11:00:00,24.9536315345,1.55910946549,7.2026632858,0.0,3.10526160149,13.0865971812,9.77338765271,0.0,9.77338765271
 06/25  12:00:00,26.9686556587,1.8927707454,9.03120728413,0.0,3.10526160149,12.9394160272,8.52900894416,0.0,8.52900894416
 06/25  13:00:00,28.5454723849,2.19215404929,10.7501841684,0.0,3.10526160149,12.4978725653,7.59572491274,0.0,7.59572491274
 06/25  14:00:00,30.2501787332,2.46935065638,12.3248750637,0.0,3.10526160149,12.3506914113,6.66244088133,0.0,6.66244088133
 06/25  15:00:00,33.7153557497,2.79934092554,14.0950523577,0.0,4.02872759285,12.7922348732,7.59572491274,0.0,7.59572491274
 06/25  16:00:00,43.4948968319,3.17717183733,16.0464091408,0.0,6.50191812146,17.7693977319,8.8401036213,0.0,8.8401036213
 06/25  17:00:00,53.0202870411,3.5749163701,17.9434143416,0.0,8.38069375907,23.1212625696,11.6399557155,0.0,11.6399557155
 06/25  18:00:00,55.7728373865,3.73046116433,18.2795203966,0.0,10.6415932552,23.1212625696,13.6620711169,0.0,13.6620711169
 06/25  19:00:00,52.5771240756,3.45324110204,16.3303051262,0.0,12.3080778603,20.4854999863,13.0398817627,0.0,13.0398817627
 06/25  20:00:00,53.3974932352,3.00318013824,13.5766894762,0.0,12.456681583,19.8967753704,11.9510503927,0.0,11.9510503927
 06/25  21:00:00,46.0512817472,2.58713941584,11.2171863993,0.0,9.18739968257,17.702556249,9.77338765271,0.0,9.77338765271
 06/25  22:00:00,36.3522754994,2.11680055896,8.92383156999,0.0,5.91811778209,14.0365255879,8.52900894416,0.0,8.52900894416
 06/25  23:00:00,28.0994167592,1.68808045013,6.99620201001,0.0,3.54045821811,10.5176760807,4.7958728185,0.0,4.7958728185
 06/25  24:00:00,22.4002880484,1.31340303647,5.37500626854,0.0,2.55330491699,7.80157382632,1.52937870855,0.0,1.52937870855
 06/26  01:00:00,20.3928925611,1.04940223819,4.22033619547,0.0,2.55330491699,7.21284921042,0.9062790958,0.0,0.9062790958
 06/26  02:00:00,19.0286730748,0.846097745677,3.35378350964,0.0,2.55330491699,6.91848690247,0.440282320155,0.0,0.440282320155
 06/26  03:00:00,18.106124578,0.695995228167,2.72851868436,0.0,2.55330491699,6.7713057485,0.440269017727,0.0,0.440269017727
 06/26  04:00:00,19.5950692237,0.581831984016,2.25513312639,0.0,3.82705111198,7.57405300124,0.905957549877,0.0,0.905957549877
 06/26  05:00:00,20.8430293335,0.640705826864,2.47694026479,0.0,6.02426329834,9.91545327661,4.47360654472,0.0,4.47360654472
 06/26  06:00:00,26.5781562319,1.07142191206,4.24876666464,0.0,6.51253267309,14.7454349813,14.8601493544,0.0,14.8601493544
 06/26  07:00:00,31.0557995822,1.35369936766,5.52499992393,0.0,6.01364874671,18.163451543,15.7898500049,0.0,15.7898500049
 06/26  08:00:00,31.7824839976,1.7533772532,6.79775700275,0.0,4.35151303671,18.8798367041,15.1696536963,0.0,15.1696536963
 06/26  09:00:00,31.1110679784,2.0687751209,8.63457495636,0.0,3.78894180059,16.6187760998,13.3090719782,0.0,13.3090719782
 06/26  10:00:00,30.0736915492,2.31963744559,10.2629629055,0.0,3.78894180059,13.7021493968,12.0686841708,0.0,12.0686841708
 06/26  11:00:00,31.5670665433,2.48175988778,11.4470343036,0.0,3.78894180059,13.8493305508,9.7429570318,0.0,9.7429570318
 06/26  12:00:00,33.6971961587,2.79804747779,13.5713175471,0.0,3.69398621738,13.6338449159,8.50256922435,0.0,8.50256922435
 06/26  13:00:00,36.0601290147,3.11254670362,15.8980345752,0.0,3.78894180059,13.2606059349,7.57227836876,0.0,7.57227836876
 06/26  14:00:00,38.3472259823,3.41261021342,18.032249187,0.0,3.78894180059,13.1134247809,6.64198751318,0.0,6.64198751318
 06/26  15:00:00,41.6681793576,3.68914455966,19.7116587627,0.0,4.71240779196,13.5549682428,7.57227836876,0.0,7.57227836876
 06/26  16:00:00,51.2007141501,4.0121859201,21.4707988074,0.0,7.18559832057,18.5321311015,8.81266617621,0.0,8.81266617621
 06/26  17:00:00,56.5531343486,3.92584088795,20.9318077689,0.0,8.38069375907,23.3147919321,11.603538743,0.0,11.603538743
 06/26  18:00:00,55.7781966028,3.71614801781,18.2991927594,0.0,10.6415932552,23.1212625696,13.6191689301,0.0,13.6191689301
 06/26  19:00:00,51.5026515746,3.31397602699,15.3950977003,0.0,12.3080778603,20.4854999863,12.9989750264,0.0,12.9989750264
 06/26  20:00:00,54.2156079625,3.11876239186,14.2792219498,0.0,12.456681583,19.8967753704,11.9136356948,0.0,11.9136356948
 06/26  21:00:00,48.109396577,2.87353753611,12.9889031088,0.0,9.18739968257,17.702556249,9.7429570318,0.0,9.7429570318
 06/26  22:00:00,38.3220872613,2.4162225496,10.5942213413,0.0,5.91811778209,14.0365255879,8.50256922435,0.0,8.50256922435
 06/26  23:00:00,30.1132742455,2.01131776696,8.68682217945,0.0,3.54045821811,10.5176760807,4.781405802,0.0,4.781405802
 06/26  24:00:00,24.4955272613,1.66046693736,7.12318158059,0.0,2.55330491699,7.80157382632,1.52538780745,0.0,1.52538780745
 06/27  01:00:00,22.3878069896,1.39480424718,5.86984861501,0.0,2.55330491699,7.21284921042,0.904295792069,0.0,0.904295792069
 06/27  02:00:00,20.9464225795,1.19168357237,4.92594718769,0.0,2.55330491699,6.91848690247,0.439787125945,0.0,0.439787125945
 06/27  03:00:00,19.8816930507,1.02341261222,4.17666977293,0.0,2.55330491699,6.7713057485,0.439774045931,0.0,0.439774045931
 06/27  04:00:00,21.6697382087,0.96463868807,3.94699540739,0.0,3.82705111198,7.57405300124,0.903979627918,0.0,0.903979627918
 06/27  05:00:00,22.307796618,0.920276678149,3.66213669795,0.0,6.02426329834,9.91545327661,4.46030125337,0.0,4.46030125337
 06/27  06:00:00,27.8413292494,1.29654351784,5.28681807633,0.0,6.51253267309,14.7454349813,14.8139354721,0.0,14.8139354721
 06/27  07:00:00,33.2716437692,1.7176870749,7.37685640371,0.0,6.01364874671,18.163451543,15.7406938624,0.0,15.7406938624
 06/27  08:00:00,34.1576632366,2.11347312534,8.81284036959,0.0,4.35151303671,18.8798367041,15.1224638116,0.0,15.1224638116
 06/27  09:00:00,32.6205254148,2.29679063183,9.91601688176,0.0,3.78894180059,16.6187760998,13.2677808291,0.0,13.2677808291
 06/27  10:00:00,31.2977918781,2.53098959074,11.2757110894,0.0,3.78894180059,13.7021493968,12.031325512,0.0,12.031325512
 06/27  11:00:00,33.0990643488,2.76549233776,12.6952996591,0.0,3.78894180059,13.8493305508,9.71297179256,0.0,9.71297179256
 06/27  12:00:00,34.2127914161,2.97568441956,13.9092758628,0.0,3.69398621738,13.6338449159,8.4765164755,0.0,8.4765164755
 06/27  13:00:00,35.2653390121,3.16331789689,15.0524733793,0.0,3.78894180059,13.2606059349,7.54917498771,0.0,7.54917498771
 06/27  14:00:00,36.5345566505,3.36888780524,16.2633022634,0.0,3.78894180059,13.1134247809,6.62183349992,0.0,6.62183349992
 06/27  15:00:00,39.1271852054,3.58178063401,17.2780285362,0.0,4.71240779196,13.5549682428,7.54917498771,0.0,7.54917498771
 06/27  16:00:00,47.915068842,3.84352248892,18.3538169305,0.0,7.18559832057,18.5321311015,8.78563030477,0.0,8.78563030477
 06/27  17:00:00,54.2869345804,3.84432207826,18.7471268104,0.0,8.38069375907,23.3147919321,11.5676547681,0.0,11.5676547681
 06/27  18:00:00,56.5934541129,3.95876180957,18.8718364778,0.0,10.6415932552,23.1212625696,13.5768946584,0.0,13.5768946584
 06/27  19:00:00,54.1148773664,3.76701933145,17.5542801876,0.0,12.3080778603,20.4854999863,12.9586669998,0.0,12.9586669998
 06/27  20:00:00,54.5305206745,3.26178144319,14.4511156105,0.0,12.456681583,19.8967753704,11.8767685974,0.0,11.8767685974
 06/27  21:00:00,47.4704711213,2.8734749939,12.3500401953,0.0,9.18739968257,17.702556249,9.71297179256,0.0,9.71297179256
 06/27  22:00:00,38.4340175594,2.48913158235,10.6332426066,0.0,5.91811778209,14.0365255879,8.4765164755,0.0,8.4765164755
 06/27  23:00:00,28.0058750598,1.71861687232,6.87212388834,0.0,3.54045821811,10.5176760807,4.76715052433,0.0,4.76715052433
 06/27  24:00:00,21.3554133398,1.16731209367,4.47622250276,0.0,2.55330491699,7.80157382632,1.52145531706,0.0,1.52145531706
 06/28  01:00:00,19.6446818898,0.939059698254,3.58246806406,0.0,2.55330491699,7.21284921042,0.902342007752,0.0,0.902342007752
 06/28  02:00:00,18.8566068292,0.829379925654,3.1984350841,0.0,2.55330491699,6.91848690247,0.439299318979,0.0,0.439299318979
 06/28  03:00:00,19.0798686109,0.874863995959,3.52339394939,0.0,2.55330491699,6.7713057485,0.439286464092,0.0,0.439286464092
 06/28  04:00:00,20.3627597423,0.728284019717,2.87637160931,0.0,3.82705111198,7.57405300124,0.902031290713,0.0,0.902031290713
 06/28  05:00:00,20.7887761695,0.637560519057,2.42583240856,0.0,6.02426329834,9.91545327661,4.44719633502,0.0,4.44719633502
 06/28  06:00:00,25.3931766096,0.855174892198,3.28003406217,0.0,6.51253267309,14.7454349813,14.7684213658,0.0,14.7684213658
 06/28  07:00:00,30.4890693771,1.25194060845,5.06002847813,0.0,6.01364874671,18.163451543,15.6922824094,0.0,15.6922824094
 06/28  08:00:00,31.3483354544,1.68343095719,6.43355475559,0.0,4.35151303671,18.8798367041,15.0759888303,0.0,15.0759888303
 06/28  09:00:00,29.6205275708,1.84903935724,7.36377031236,0.0,3.78894180059,16.6187760998,13.2271152205,0.0,13.2271152205
 06/28  10:00:00,28.2659102207,2.08294459694,8.69187442569,0.0,3.78894180059,13.7021493968,11.9945328185,0.0,11.9945328185
 06/28  11:00:00,30.1500075863,2.33012002231,10.1816152121,0.0,3.78894180059,13.8493305508,9.68344081485,0.0,9.68344081485
 06/28  12:00:00,31.566101955,2.57869007268,11.6595807486,0.0,3.69398621738,13.6338449159,8.4508584129,0.0,8.4508584129
 06/28  13:00:00,33.0101203442,2.8023294596,13.1582431487,0.0,3.78894180059,13.2606059349,7.52642161144,0.0,7.52642161144
 06/28  14:00:00,34.6272471751,3.03270101952,14.6921795737,0.0,3.78894180059,13.1134247809,6.60198480998,0.0,6.60198480998
 06/28  15:00:00,38.3733241069,3.36038000008,16.7455680716,0.0,4.71240779196,13.5549682428,7.52642161144,0.0,7.52642161144
 06/28  16:00:00,47.8224807359,3.69380864346,18.4109426699,0.0,7.18559832057,18.5321311015,8.75900401338,0.0,8.75900401338
 06/28  17:00:00,53.4677649438,3.62586351806,18.1464157339,0.0,8.38069375907,23.3147919321,11.5323144178,0.0,11.5323144178
 06/28  18:00:00,54.2766353512,3.53220645088,16.9815730748,0.0,10.6415932552,23.1212625696,13.5352608209,0.0,13.5352608209
 06/28  19:00:00,50.1600268339,3.12412447561,14.242324511,0.0,12.3080778603,20.4854999863,12.91896962,0.0,12.91896962
 06/28  20:00:00,50.9187450969,2.66128460508,11.439836871,0.0,12.456681583,19.8967753704,11.8404600183,0.0,11.8404600183
 06/28  21:00:00,44.2347712665,2.32540563412,9.66240970022,0.0,9.18739968257,17.702556249,9.68344081484,0.0,9.68344081484
 06/28  22:00:00,34.4422137988,1.83401849937,7.29655192893,0.0,5.91811778209,14.0365255879,8.4508584129,0.0,8.4508584129
 06/28  23:00:00,26.1564322508,1.38879914612,5.35249880561,0.0,3.54045821811,10.5176760807,4.75311120706,0.0,4.75311120706
 06/28  24:00:00,21.0351549215,1.09429269255,4.22898348554,0.0,2.55330491699,7.80157382632,1.51758240195,0.0,1.51758240195
 06/29  01:00:00,19.3007136135,0.86452957275,3.31302991327,0.0,2.55330491699,7.21284921042,0.900418322057,0.0,0.900418322057
 06/29  02:00:00,17.939230921,0.652936071175,2.45750303032,0.0,2.55330491699,6.91848690247,0.438819043832,0.0,0.438819043832
 06/29  03:00:00,17.2541166719,0.539228188861,2.03327781759,0.0,2.55330491699,6.7713057485,0.438806416709,0.0,0.438806416709
 06/29  04:00:00,18.8023230687,0.433630796451,1.61058815901,0.0,3.82705111198,7.57405300124,0.900113115559,0.0,0.900113115559
 06/29  05:00:00,19.8083790317,0.44970527569,1.63329051417,0.0,6.02426329834,9.91545327661,4.43429567053,0.0,4.43429567053
 06/29  06:00:00,25.7508272331,0.920598287095,3.57226129079,0.0,6.51253267309,14.7454349813,14.7236205132,0.0,14.7236205132
 06/29  07:00:00,31.7267331775,1.43724713304,6.11238575392,0.0,6.01364874671,18.163451543,15.6446299826,0.0,15.6446299826
 06/29  08:00:00,32.8365459473,1.87929635657,7.72589984906,0.0,4.35151303671,18.8798367041,15.0302425155,0.0,15.0302425155
 06/29  09:00:00,31.3229144354,2.06632575304,8.84887078119,0.0,3.78894180059,16.6187760998,13.187087195,0.0,13.187087195
 06/29  10:00:00,29.8232687283,2.26962543226,10.062552098,0.0,3.78894180059,13.7021493968,11.9583169859,0.0,11.9583169859
 06/29  11:00:00,31.4474954529,2.46968509297,11.339538008,0.0,3.78894180059,13.8493305508,9.65437284397,0.0,9.65437284397
 06/29  12:00:00,33.3491114609,2.76705118568,13.2542291415,0.0,3.69398621738,13.6338449159,8.42560263492,0.0,8.42560263492
 06/29  13:00:00,35.1926869512,3.03704584784,15.1060933675,0.0,3.78894180059,13.2606059349,7.50402497814,0.0,7.50402497814
 06/29  14:00:00,36.8331556809,3.28131286689,16.6494762322,0.0,3.78894180059,13.1134247809,6.58244732135,0.0,6.58244732135
 06/29  15:00:00,39.9457552976,3.54911697938,18.1292622831,0.0,4.71240779196,13.5549682428,7.50402497814,0.0,7.50402497814
 06/29  16:00:00,49.2943627701,3.85469539137,19.7219379561,0.0,7.18559832057,18.5321311015,8.73279518718,0.0,8.73279518718
 06/29  17:00:00,56.8239567683,3.9708657783,21.1576052982,0.0,8.38069375907,23.3147919321,11.4975281575,0.0,11.4975281575
 06/29  18:00:00,59.1954309467,4.11066905558,21.3219060656,0.0,10.6415932552,23.1212625696,13.4942797472,0.0,13.4942797472
 06/29  19:00:00,54.2439234724,3.67215469389,17.7781909312,0.0,12.3080778603,20.4854999863,12.8798946427,0.0,12.8798946427
 06/29  20:00:00,54.8672477629,3.2256800069,14.8239441352,0.0,12.456681583,19.8967753704,11.8047207098,0.0,11.8047207098
 06/29  21:00:00,47.9332855261,2.87728004325,12.8090495507,0.0,9.18739968257,17.702556249,9.65437284397,0.0,9.65437284397
 06/29  22:00:00,38.5758398379,2.47456517736,10.7896312901,0.0,5.91811778209,14.0365255879,8.42560263492,0.0,8.42560263492
 06/29  23:00:00,30.4951568132,2.08576033298,8.9942621811,0.0,3.54045821811,10.5176760807,4.73929200779,0.0,4.73929200779
 06/29  24:00:00,24.519568965,1.68469497869,7.12299524289,0.0,2.55330491699,7.80157382632,1.51377020904,0.0,1.51377020904
 06/30  01:00:00,22.245636738,1.38974087928,5.73274173128,0.0,2.55330491699,7.21284921042,0.898525305214,0.0,0.898525305214
 06/30  02:00:00,20.4017348456,1.11568034196,4.45726268417,0.0,2.55330491699,6.91848690247,0.43834644284,0.0,0.43834644284
 06/30  03:00:00,18.8382951753,0.856451078804,3.30023343095,0.0,2.55330491699,6.7713057485,0.438334046037,0.0,0.438334046037
 06/30  04:00:00,19.6799792189,0.622329766079,2.2995453396,0.0,3.82705111198,7.57405300124,0.898225670789,0.0,0.898225670789
 06/30  05:00:00,20.5346699759,0.603495392358,2.20579134165,0.0,6.02426329834,9.91545327661,4.42160308032,0.0,4.42160308032
 06/30  06:00:00,25.6500837245,0.91754506907,3.47457100018,0.0,6.51253267309,14.7454349813,14.6795461804,0.0,14.6795461804
 06/30  07:00:00,30.6358829439,1.29143676959,5.16734588379,0.0,6.01364874671,18.163451543,15.5977506937,0.0,15.5977506937
 06/30  08:00:00,31.7978550315,1.76554496729,6.80096032254,0.0,4.35151303671,18.8798367041,14.9852384145,0.0,14.9852384145
 06/30  09:00:00,31.0509207901,2.06566365507,8.57753923383,0.0,3.78894180059,16.6187760998,13.1477086066,0.0,13.1477086066
 06/30  10:00:00,30.7425535728,2.43302025066,10.8184421241,0.0,3.78894180059,13.7021493968,11.9226887393,0.0,11.9226887393
 06/30  11:00:00,33.2606083628,2.73987281515,12.8824631957,0.0,3.78894180059,13.8493305508,9.62577648813,0.0,9.62577648813
 06/30  12:00:00,35.9961744877,3.11242966101,15.555913693,0.0,3.69398621738,13.6338449159,8.40075662084,0.0,8.40075662084
 06/30  13:00:00,38.6842348281,3.45010765505,18.1845794372,0.0,3.78894180059,13.2606059349,7.48199172036,0.0,7.48199172036
 06/30  14:00:00,40.4285314501,3.68307371935,19.8430911489,0.0,3.78894180059,13.1134247809,6.56322681989,0.0,6.56322681989
 06/30  15:00:00,43.8257298884,3.95787754302,21.6004763102,0.0,4.71240779196,13.5549682428,7.48199172036,0.0,7.48199172036
 06/30  16:00:00,52.9067737608,4.21635987665,22.9726844616,0.0,7.18559832057,18.5321311015,8.70701158766,0.0,8.70701158766
 06/30  17:00:00,58.247793234,4.0883139333,22.4639936089,0.0,8.38069375907,23.3147919321,11.4633062891,0.0,11.4633062891
 06/30  18:00:00,58.3231382381,3.9635516043,20.5967308083,0.0,10.6415932552,23.1212625696,13.4539635734,0.0,13.4539635734
 06/30  19:00:00,53.5007104159,3.60372714111,17.1034054274,0.0,12.3080778603,20.4854999863,12.8414536398,0.0,12.8414536398
 06/30  20:00:00,55.7212459609,3.38788710356,15.5157352365,0.0,12.456681583,19.8967753704,11.7695612559,0.0,11.7695612559
 06/30  21:00:00,50.2811232502,3.21459252999,14.8195747881,0.0,9.18739968257,17.702556249,9.62577648813,0.0,9.62577648813
 06/30  22:00:00,40.4162546783,2.73797250993,12.3666387979,0.0,5.91811778209,14.0365255879,8.40075662084,0.0,8.40075662084
 06/30  23:00:00,30.8508645498,2.13927633888,9.29645391183,0.0,3.54045821811,10.5176760807,4.72569701895,0.0,4.72569701895
 06/30  24:00:00,23.9065915319,1.58608021327,6.60863257526,0.0,2.55330491699,7.80157382632,1.5100198673,0.0,1.5100198673
 07/01  01:00:00,21.4900665389,1.26543790154,5.1014745099,0.0,2.55330491699,7.21284921042,0.896663518306,0.0,0.896663518306
 07/01  02:00:00,19.8347298597,1.01773928178,3.98819875843,0.0,2.55330491699,6.91848690247,0.437881656055,0.0,0.437881656055
 07/01  03:00:00,18.3219483051,0.761182358224,2.87915528139,0.0,2.55330491699,6.7713057485,0.43786949205,0.0,0.43786949205
 07/01  04:00:00,19.3123052986,0.550018317729,2.00418286764,0.0,3.82705111198,7.57405300124,0.896369515613,0.0,0.896369515613
 07/01  05:00:00,19.9940289042,0.498281568856,1.77036409347,0.0,6.02426329834,9.91545327661,4.40912232317,0.0,4.40912232317
 07/01  06:00:00,24.5850232871,0.722771978268,2.60428365357,0.0,6.51253267309,14.7454349813,14.6362114189,0.0,14.6362114189
 07/01  07:00:00,28.7944431757,1.00992046191,3.80095178567,0.0,6.01364874671,17.9699221805,15.5516584256,0.0,15.5516584256
 07/01  08:00:00,27.0930476044,1.07917800832,4.22893342315,0.0,3.66783283761,18.1171033345,14.9409898549,0.0,14.9409898549
 07/01  09:00:00,25.3438038878,1.2531819093,5.12931764603,0.0,3.10526160149,15.8560427302,13.108991117,0.0,13.108991117
 07/01  10:00:00,23.6620822628,1.45605907763,6.16134555578,0.0,3.10526160149,12.9394160272,11.8876586296,0.0,11.8876586296
 07/01  11:00:00,24.7459992787,1.60617860595,6.94796188956,0.0,3.10526160149,13.0865971812,9.59766021588,0.0,9.59766021588
 07/01  12:00:00,26.1288425383,1.8380590348,8.24610587437,0.0,3.10526160149,12.9394160272,8.37632772855,0.0,8.37632772855
 07/01  13:00:00,27.170613365,2.05445742362,9.51302177416,0.0,3.10526160149,12.4978725653,7.46032836306,0.0,7.46032836306
 07/01  14:00:00,28.2094338794,2.23748981966,10.5159910466,0.0,3.10526160149,12.3506914113,6.54432899756,0.0,6.54432899756
 07/01  15:00:00,31.0088054422,2.47181193056,11.7160310451,0.0,4.02872759285,12.7922348732,7.46032836306,0.0,7.46032836306
 07/01  16:00:00,40.7560449122,2.83090544885,13.6538236095,0.0,6.50191812146,17.7693977319,8.68166085038,0.0,8.68166085038
 07/01  17:00:00,50.322429144,3.22282603436,15.5976467803,0.0,8.38069375907,23.1212625696,11.4296589469,0.0,11.4296589469
 07/01  18:00:00,53.2328192959,3.38432999182,16.0856334785,0.0,10.6415932552,23.1212625696,13.4143242388,0.0,13.4143242388
 07/01  19:00:00,50.2633910177,3.15100217069,14.3188109996,0.0,12.3080778603,20.4854999863,12.8036579951,0.0,12.8036579951
 07/01  20:00:00,50.6188163427,2.64736092956,11.1538317923,0.0,12.456681583,19.8967753704,11.7349920687,0.0,11.7349920687
 07/01  21:00:00,43.1873843389,2.19959513228,8.74083327449,0.0,9.18739968257,17.702556249,9.59766021588,0.0,9.59766021588
 07/01  22:00:00,33.6556433369,1.72438980256,6.61961016387,0.0,5.91811778209,14.0365255879,8.37632772855,0.0,8.37632772855
 07/01  23:00:00,25.2367212459,1.23619469796,4.58539224885,0.0,3.54045821811,10.5176760807,4.71233026657,0.0,4.71233026657
 07/01  24:00:00,19.4301158408,0.807667085243,2.91057001223,0.0,2.55330491699,7.80157382632,1.50633248733,0.0,1.50633248733
 07/02  01:00:00,17.3569140584,0.497235780677,1.73652415023,0.0,2.55330491699,7.21284921042,0.8948335131,0.0,0.8948335131
 07/02  02:00:00,16.3163510602,0.335904998627,1.15165424214,0.0,2.55330491699,6.91848690247,0.4374248212,0.0,0.4374248212
 07/02  03:00:00,15.8897283791,0.274166753228,0.93395096036,0.0,2.55330491699,6.7713057485,0.437412892396,0.0,0.437412892396
 07/02  04:00:00,18.0217104075,0.282656410031,0.980949884184,0.0,3.82705111198,7.57405300124,0.894545199944,0.0,0.894545199944
 07/02  05:00:00,19.2885362544,0.344773102959,1.21837990957,0.0,6.02426329834,9.91545327661,4.39685709521,0.0,4.39685709521
 07/02  06:00:00,23.2913440986,0.446499746572,1.58687669676,0.0,6.51253267309,14.7454349813,14.5936290609,0.0,14.5936290609
 07/02  07:00:00,26.2998686282,0.506416826845,1.80988087325,0.0,6.01364874671,17.9699221805,15.506366828,0.0,15.506366828
 07/02  08:00:00,23.9788472361,0.473848628354,1.72006243481,0.0,3.66783283761,18.1171033345,14.8975099404,0.0,14.8975099404
 07/02  09:00:00,21.3047339373,0.499232602563,1.84419700223,0.0,3.10526160149,15.8560427302,13.0709461918,0.0,13.0709461918
 07/02  10:00:00,18.7189806523,0.563848291342,2.11045473165,0.0,3.10526160149,12.9394160272,11.8532370307,0.0,11.8532370307
 07/02  11:00:00,19.4348299362,0.669905877276,2.57306527575,0.0,3.10526160149,13.0865971812,9.57003235358,0.0,9.57003235358
 07/02  12:00:00,20.7203222227,0.915594084205,3.76005050932,0.0,3.10526160149,12.9394160272,8.35232319245,0.0,8.35232319245
 07/02  13:00:00,22.4600327929,1.27018049548,5.58671813023,0.0,3.10526160149,12.4978725653,7.43904132161,0.0,7.43904132161
 07/02  14:00:00,25.0036321101,1.68470246957,7.86297662737,0.0,3.10526160149,12.3506914113,6.52575945077,0.0,6.52575945077
 07/02  15:00:00,29.4117935223,2.14598993686,10.4448411189,0.0,4.02872759285,12.7922348732,7.43904132161,0.0,7.43904132161
 07/02  16:00:00,39.7316754502,2.59334569507,12.8670139013,0.0,6.50191812146,17.7693977319,8.65675048274,0.0,8.65675048274
 07/02  17:00:00,48.9523099335,2.95174516606,14.4986084381,0.0,8.38069375907,23.1212625696,11.3965960953,0.0,11.3965960953
 07/02  18:00:00,51.41291669,3.04638243917,14.6036784252,0.0,10.6415932552,23.1212625696,13.3753734821,0.0,13.3753734821
 07/02  19:00:00,48.5294952204,2.80702942234,12.9288879508,0.0,12.3080778603,20.4854999863,12.7665189015,0.0,12.7665189015
 07/02  20:00:00,50.4165044685,2.51163661116,11.0872442365,0.0,12.456681583,19.8967753704,11.7010233855,0.0,11.7010233855
 07/02  21:00:00,44.517081969,2.2938548938,9.97627114305,0.0,9.18739968257,17.702556249,9.57003235358,0.0,9.57003235358
 07/02  22:00:00,36.1706494343,2.02035417556,8.83865188827,0.0,5.91811778209,14.0365255879,8.35232319245,0.0,8.35232319245
 07/02  23:00:00,28.000913958,1.62774847503,6.95803118392,0.0,3.54045821811,10.5176760807,4.69919570908,0.0,4.69919570908
 07/02  24:00:00,21.6467346868,1.17002907298,4.76482687046,0.0,2.55330491699,7.80157382632,1.50270916113,0.0,1.50270916113
 07/03  01:00:00,19.4635107298,0.879811880029,3.46054472236,0.0,2.55330491699,7.21284921042,0.893035831883,0.0,0.893035831883
 07/03  02:00:00,18.0861705424,0.672277896508,2.58510082638,0.0,2.55330491699,6.91848690247,0.436976073634,0.0,0.436976073634
 07/03  03:00:00,17.0015592272,0.487698032565,1.83225052913,0.0,2.55330491699,6.7713057485,0.436964382357,0.0,0.436964382357
 07/03  04:00:00,18.6965974661,0.411102705015,1.52739064781,0.0,3.82705111198,7.57405300124,0.892753264236,0.0,0.892753264236
 07/03  05:00:00,19.7943611027,0.443717964988,1.6252598959,0.0,6.02426329834,9.91545327661,4.38481102874,0.0,4.38481102874
 07/03  06:00:00,25.2062257636,0.823258195991,3.12499991235,0.0,6.51253267309,14.7454349813,14.5518117161,0.0,14.5518117161
 07/03  07:00:00,30.611401793,1.26145494637,5.17284655609,0.0,6.01364874671,18.163451543,15.4618893136,0.0,15.4618893136
 07/03  08:00:00,32.4046080315,1.80742261658,7.36583567331,0.0,4.35151303671,18.8798367041,14.8548115473,0.0,14.8548115473
 07/03  09:00:00,32.4998851463,2.19658072842,9.89558651676,0.0,3.78894180059,16.6187760998,13.0335850979,0.0,13.0335850979
 07/03  10:00:00,33.1309908636,2.63675237716,13.0031472883,0.0,3.78894180059,13.7021493968,11.8194341361,0.0,11.8194341361
 07/03  11:00:00,36.6507036659,3.01963849718,15.9927928168,0.0,3.78894180059,13.8493305508,9.54290108296,0.0,9.54290108296
 07/03  12:00:00,38.4890566137,3.25756188943,17.9036635905,0.0,3.69398621738,13.6338449159,8.32875012126,0.0,8.32875012126
 07/03  13:00:00,39.4426331483,3.39325930676,18.9998261057,0.0,3.78894180059,13.2606059349,7.41813689998,0.0,7.41813689998
 07/03  14:00:00,40.7153195073,3.57270810185,20.2402448236,0.0,3.78894180059,13.1134247809,6.50752367871,0.0,6.50752367871
 07/03  15:00:00,43.7593860231,3.81037900981,21.6816309781,0.0,4.71240779196,13.5549682428,7.41813689998,0.0,7.41813689998
 07/03  16:00:00,53.4899270131,4.14483191882,23.6273656717,0.0,7.18559832057,18.5321311015,8.63228786168,0.0,8.63228786168
 07/03  17:00:00,60.6440883615,4.24312442429,24.7054782454,0.0,8.38069375907,23.3147919321,11.3641275255,0.0,11.3641275255
 07/03  18:00:00,63.6304419108,4.46187967263,25.4057064126,0.0,10.6415932552,23.1212625696,13.3371228383,0.0,13.3371228383
 07/03  19:00:00,60.3182659728,4.26827351802,23.2564146075,0.0,12.3080778603,20.4854999863,12.7300473574,0.0,12.7300473574
 07/03  20:00:00,58.605982086,3.617169257,18.1711892082,0.0,12.456681583,19.8967753704,11.6676652659,0.0,11.6676652659
 07/03  21:00:00,50.2355892137,3.13228051191,14.8563527697,0.0,9.18739968257,17.702556249,9.54290108296,0.0,9.54290108296
 07/03  22:00:00,40.6721306228,2.72774902675,12.6327382256,0.0,5.91811778209,14.0365255879,8.32875012126,0.0,8.32875012126
 07/03  23:00:00,32.1453484365,2.30738329146,10.422830846,0.0,3.54045821811,10.5176760807,4.68629723616,0.0,4.68629723616
 07/03  24:00:00,26.0114515299,1.90595564169,8.39361714485,0.0,2.55330491699,7.80157382632,1.4991509617,0.0,1.4991509617
 07/04  01:00:00,23.7944978528,1.63558282302,7.03576090235,0.0,2.55330491699,7.21284921042,0.891271007302,0.0,0.891271007302
 07/04  02:00:00,22.2105701263,1.41744980152,5.96432850536,0.0,2.55330491699,6.91848690247,0.436535546306,0.0,0.436535546306
 07/04  03:00:00,21.1321219084,1.25246300702,5.19804823593,0.0,2.55330491699,6.7713057485,0.436524094809,0.0,0.436524094809
 07/04  04:00:00,22.7565745816,1.1673035046,4.83116696375,0.0,3.82705111198,7.57405300124,0.890994239326,0.0,0.890994239326
 07/04  05:00:00,23.5293412957,1.14829414677,4.65566390707,0.0,6.02426329834,9.91545327661,4.37298769119,0.0,4.37298769119
 07/04  06:00:00,29.0846067593,1.52531756681,6.30132153725,0.0,6.51253267309,14.7454349813,14.5107717676,0.0,14.5107717676
 07/04  07:00:00,34.6604432567,1.97081443805,8.70605789049,0.0,6.01364874671,17.9699221805,15.418239054,0.0,15.418239054
 07/04  08:00:00,34.3886375475,2.18970901333,10.4139923612,0.0,3.66783283761,18.1171033345,14.8129073202,0.0,14.8129073202
 07/04  09:00:00,34.316127354,2.51332722964,12.8414957919,0.0,3.10526160149,15.8560427302,12.9969188992,0.0,12.9969188992
 07/04  10:00:00,34.622112686,2.88345059051,15.6939844661,0.0,3.10526160149,12.9394160272,11.7862599564,0.0,11.7862599564
 07/04  11:00:00,36.8895876947,3.11587404792,17.5818548636,0.0,3.10526160149,13.0865971812,9.51627443869,0.0,9.51627443869
 07/04  12:00:00,38.1018860441,3.278581091,18.778627324,0.0,3.10526160149,12.9394160272,8.30561549591,0.0,8.30561549591
 07/04  13:00:00,38.6748197499,3.40265170982,19.669033873,0.0,3.10526160149,12.4978725653,7.39762128882,0.0,7.39762128882
 07/04  14:00:00,40.0324000749,3.59339830032,20.9830487615,0.0,3.10526160149,12.3506914113,6.48962708174,0.0,6.48962708174
 07/04  15:00:00,42.9919392311,3.81424341184,22.3567333528,0.0,4.02872759285,12.7922348732,7.39762128882,0.0,7.39762128882
 07/04  16:00:00,51.8264999467,4.06471771373,23.4904663791,0.0,6.50191812146,17.7693977319,8.6082802316,0.0,8.6082802316
 07/04  17:00:00,60.782461352,4.38146533159,24.8990396911,0.0,8.38069375907,23.1212625696,11.3322628529,0.0,11.3322628529
 07/04  18:00:00,63.6687305493,4.54420092508,25.3616737986,0.0,10.6415932552,23.1212625696,13.2995836349,0.0,13.2995836349
 07/04  19:00:00,60.2105057118,4.29515362182,23.1217742426,0.0,12.3080778603,20.4854999863,12.6942541635,0.0,12.6942541635
 07/04  20:00:00,60.344835667,3.84137127557,19.6858407706,0.0,12.456681583,19.8967753704,11.6349275886,0.0,11.6349275886
 07/04  21:00:00,53.270567581,3.53119221584,17.492419433,0.0,9.18739968257,17.702556249,9.51627443869,0.0,9.51627443869
 07/04  22:00:00,44.7812279739,3.28705285445,16.182531749,0.0,5.91811778209,14.0365255879,8.30561549591,0.0,8.30561549591
 07/04  23:00:00,36.7119951503,2.94800285081,14.3488580004,0.0,3.54045821811,10.5176760807,4.67363866757,0.0,4.67363866757
 07/04  24:00:00,30.1651702742,2.51331893203,11.9399725988,0.0,2.55330491699,7.80157382632,1.49565894278,0.0,1.49565894278
 07/05  01:00:00,27.7925711327,2.23437175362,10.4350452517,0.0,2.55330491699,7.21284921042,0.889539562201,0.0,0.889539562201
 07/05  02:00:00,26.1737965847,2.02172360194,9.32328116329,0.0,2.55330491699,6.91848690247,0.43610336972,0.0,0.43610336972
 07/05  03:00:00,24.6685426497,1.80915977696,8.17777220727,0.0,2.55330491699,6.7713057485,0.436092160181,0.0,0.436092160181
 07/05  04:00:00,25.4513153036,1.61533127205,7.07787991825,0.0,3.82705111198,7.57405300124,0.889268646274,0.0,0.889268646274
 07/05  05:00:00,27.2063848073,1.62177563202,6.96639260011,0.0,6.02426329834,9.91545327661,4.36139058407,0.0,4.36139058407
 07/05  06:00:00,32.2586504254,2.05256136382,8.94812140636,0.0,6.51253267309,14.7454349813,14.4705213685,0.0,14.4705213685
 07/05  07:00:00,37.88712512,2.45777719926,11.2522476302,0.0,6.01364874671,18.163451543,15.3754289757,0.0,15.3754289757
 07/05  08:00:00,39.885505592,2.91762139346,13.7365344569,0.0,4.35151303671,18.8798367041,14.7718096687,0.0,14.7718096687
 07/05  09:00:00,39.2834351372,3.16571492536,15.7100023107,0.0,3.78894180059,16.6187760998,12.9609584542,0.0,12.9609584542
 07/05  10:00:00,38.7107634179,3.40979030184,17.809881918,0.0,3.78894180059,13.7021493968,11.7537243157,0.0,11.7537243157
 07/05  11:00:00,41.4339971388,3.67072299581,20.1250017911,0.0,3.78894180059,13.8493305508,9.49016030599,0.0,9.49016030599
 07/05  12:00:00,42.6567340709,3.83184873589,21.4970542012,0.0,3.69398621738,13.6338449159,8.2829261675,0.0,8.2829261675
 07/05  13:00:00,43.2415958349,3.94443196517,22.2476161339,0.0,3.78894180059,13.2606059349,7.37750056364,0.0,7.37750056364
 07/05  14:00:00,44.7724611536,4.16498268171,23.7051118901,0.0,3.78894180059,13.1134247809,6.47207495977,0.0,6.47207495977
 07/05  15:00:00,47.3804403142,4.35402926259,24.7590350164,0.0,4.71240779196,13.5549682428,7.37750056364,0.0,7.37750056364
 07/05  16:00:00,53.4045279779,4.39729082901,23.2895077263,0.0,7.18559832057,18.5321311015,8.58473470213,0.0,8.58473470213
 07/05  17:00:00,59.7459280906,4.42790441437,23.6225379844,0.0,8.38069375907,23.3147919321,11.3010115137,0.0,11.3010115137
 07/05  18:00:00,62.7117468243,4.57604416168,24.372846837,0.0,10.6415932552,23.1212625696,13.2627669888,0.0,13.2627669888
 07/05  19:00:00,56.4161027494,4.02380047179,19.5987244303,0.0,12.3080778603,20.4854999863,12.6591499195,0.0,12.6591499195
 07/05  20:00:00,58.8283026537,3.77305873493,18.2376202979,0.0,12.456681583,19.8967753704,11.6028200484,0.0,11.6028200484
 07/05  21:00:00,52.3041105885,3.44413779014,16.6130168662,0.0,9.18739968257,17.702556249,9.49016030599,0.0,9.49016030599
 07/05  22:00:00,40.2256945784,2.70365812284,12.2103930851,0.0,5.91811778209,14.0365255879,8.2829261675,0.0,8.2829261675
 07/05  23:00:00,30.9082118713,2.14830963466,9.34476793752,0.0,3.54045821811,10.5176760807,4.66122375203,0.0,4.66122375203
 07/05  24:00:00,24.8675739603,1.74035531813,7.41533989883,0.0,2.55330491699,7.80157382632,1.49223413849,0.0,1.49223413849
 07/06  01:00:00,22.4018769428,1.42061771893,5.85810509644,0.0,2.55330491699,7.21284921042,0.887842009469,0.0,0.887842009469
 07/06  02:00:00,20.9586145962,1.21194533045,4.91787744626,0.0,2.55330491699,6.91848690247,0.435679671893,0.0,0.435679671893
 07/06  03:00:00,19.8850628886,1.03942542701,4.16402679613,0.0,2.55330491699,6.7713057485,0.435668706416,0.0,0.435668706416
 07/06  04:00:00,21.4076894334,0.935050201354,3.71453511876,0.0,3.82705111198,7.57405300124,0.887576996209,0.0,0.887576996209
 07/06  05:00:00,23.5184815932,0.98908439149,3.91118062654,0.0,6.02426329834,9.91545327661,4.35002314192,0.0,4.35002314192
 07/06  06:00:00,28.3542508095,1.40547858249,5.69080457174,0.0,6.51253267309,14.7454349813,14.431072438,0.0,14.431072438
 07/06  07:00:00,33.9087410627,1.83032380983,7.90131696228,0.0,6.01364874671,18.163451543,15.3334717566,0.0,15.3334717566
 07/06  08:00:00,35.5871966624,2.31166498663,10.0441819341,0.0,4.35151303671,18.8798367041,14.7315307635,0.0,14.7315307635
 07/06  09:00:00,35.3054972042,2.63999707389,12.2577822292,0.0,3.78894180059,16.6187760998,12.9257144122,0.0,12.9257144122
 07/06  10:00:00,35.2628469508,2.99006795816,14.7816877946,0.0,3.78894180059,13.7021493968,11.7218368491,0.0,11.7218368491
 07/06  11:00:00,37.5320206183,3.23094543159,16.6628028349,0.0,3.78894180059,13.8493305508,9.46456641833,0.0,9.46456641833
 07/06  12:00:00,39.0573982154,3.44690330057,18.282663781,0.0,3.69398621738,13.6338449159,8.26068885527,0.0,8.26068885527
 07/06  13:00:00,40.3242845879,3.63191890476,19.6428179472,0.0,3.78894180059,13.2606059349,7.35778068298,0.0,7.35778068298
 07/06  14:00:00,41.7221684871,3.82906966838,20.9907322369,0.0,3.78894180059,13.1134247809,6.45487251068,0.0,6.45487251068
 07/06  15:00:00,44.7159736712,4.06033323414,22.3882644019,0.0,4.71240779196,13.5549682428,7.35778068298,0.0,7.35778068298
 07/06  16:00:00,53.1032983785,4.25430664576,23.1312623102,0.0,7.18559832057,18.5321311015,8.56165824604,0.0,8.56165824604
 07/06  17:00:00,60.021055583,4.32369513157,24.0018747597,0.0,8.38069375907,23.3147919321,11.2703827629,0.0,11.2703827629
 07/06  18:00:00,62.202946899,4.46678369154,23.9733073819,0.0,10.6415932552,23.1212625696,13.2266838029,0.0,13.2266838029
 07/06  19:00:00,59.0135578327,4.25464724798,21.9653327374,0.0,12.3080778603,20.4854999863,12.6247450214,0.0,12.6247450214
 07/06  20:00:00,59.1452367152,3.76182338515,18.5657897092,0.0,12.456681583,19.8967753704,11.5713521537,0.0,11.5713521537
 07/06  21:00:00,51.1031463089,3.30215556852,15.5540348082,0.0,9.18739968257,17.702556249,9.46456641833,0.0,9.46456641833
 07/06  22:00:00,40.9342485343,2.8060617169,12.8165434469,0.0,5.91811778209,14.0365255879,8.26068885527,0.0,8.26068885527
 07/06  23:00:00,32.3950862155,2.36628824522,10.6136636712,0.0,3.54045821811,10.5176760807,4.64905616609,0.0,4.64905616609
 07/06  24:00:00,26.2925648966,1.95954552459,8.62114062866,0.0,2.55330491699,7.80157382632,1.48887756306,0.0,1.48887756306
 07/07  01:00:00,23.7635146444,1.64163850602,6.99872201098,0.0,2.55330491699,7.21284921042,0.886178851886,0.0,0.886178851886
 07/07  02:00:00,22.3025194174,1.43766304,6.03606455795,0.0,2.55330491699,6.91848690247,0.435264578319,0.0,0.435264578319
 07/07  03:00:00,21.5735844604,1.3248962244,5.56707757051,0.0,2.55330491699,6.7713057485,0.435253858938,0.0,0.435253858938
 07/07  04:00:00,23.2248405546,1.2480221302,5.21871431116,0.0,3.82705111198,7.57405300124,0.885919790173,0.0,0.885919790173
 07/07  05:00:00,24.9547214037,1.23927428449,5.09723054408,0.0,6.02426329834,9.91545327661,4.33888873128,0.0,4.33888873128
 07/07  06:00:00,28.6394822001,1.44196713512,5.93954740971,0.0,6.51253267309,14.7454349813,14.3924366584,0.0,14.3924366584
 07/07  07:00:00,33.2419876535,1.72664333299,7.33824402992,0.0,6.01364874671,18.163451543,15.2923798218,0.0,15.2923798218
 07/07  08:00:00,33.0964152489,1.96709606891,7.89796943831,0.0,4.35151303671,18.8798367041,14.6920825328,0.0,14.6920825328
 07/07  09:00:00,31.6314500858,2.17376247008,9.04996971461,0.0,3.78894180059,16.6187760998,12.8911972103,0.0,12.8911972103
 07/07  10:00:00,30.8165097475,2.46128162753,10.864136922,0.0,3.78894180059,13.7021493968,11.6906069998,0.0,11.6906069998
 07/07  11:00:00,34.2476544409,2.88451396694,13.724868122,0.0,3.78894180059,13.8493305508,9.43950035509,0.0,9.43950035509
 07/07  12:00:00,35.1333052544,3.02436919012,14.7811049305,0.0,3.69398621738,13.6338449159,8.23891014458,0.0,8.23891014458
 07/07  13:00:00,32.1320962756,2.71455949407,12.3679890457,0.0,3.78894180059,13.2606059349,7.33846748671,0.0,7.33846748671
 07/07  14:00:00,28.1081231713,2.24828560084,8.95747098865,0.0,3.78894180059,13.1134247809,6.43802482883,0.0,6.43802482883
 07/07  15:00:00,29.0554477925,2.24479308775,8.54327866955,0.0,4.71240779196,13.5549682428,7.33846748671,0.0,7.33846748671
 07/07  16:00:00,39.8683713266,2.77162752812,11.3790143759,0.0,7.18559832057,18.5321311015,8.53905769721,0.0,8.53905769721
 07/07  17:00:00,47.5105454912,2.88340550844,12.931654291,0.0,8.38069375907,23.3147919321,11.2403856708,0.0,11.2403856708
 07/07  18:00:00,49.580405198,2.91289259537,12.904656777,0.0,10.6415932552,23.1212625696,13.1913447629,0.0,13.1913447629
 07/07  19:00:00,47.3887755181,2.73010446549,11.8650932053,0.0,12.3080778603,20.4854999863,12.5910496577,0.0,12.5910496577
 07/07  20:00:00,50.0044613061,2.50384177124,10.6829959141,0.0,12.456681583,19.8967753704,11.5405332235,0.0,11.5405332235
 07/07  21:00:00,43.6534152246,2.20277921745,9.203680075,0.0,9.18739968257,17.702556249,9.43950035509,0.0,9.43950035509
 07/07  22:00:00,34.7272930875,1.83499542534,7.58065429173,0.0,5.91811778209,14.0365255879,8.23891014458,0.0,8.23891014458
 07/07  23:00:00,27.2218496445,1.52142907295,6.28528627248,0.0,3.54045821811,10.5176760807,4.63713951307,0.0,4.63713951307
 07/07  24:00:00,21.8631491804,1.2063590008,4.94491143617,0.0,2.55330491699,7.80157382632,1.4855902105,0.0,1.4855902105
 07/08  01:00:00,20.1643341031,0.998231126322,4.04294884935,0.0,2.55330491699,7.21284921042,0.884550581973,0.0,0.884550581973
 07/08  02:00:00,19.1703898906,0.862721896677,3.47887617441,0.0,2.55330491699,6.91848690247,0.43485821193,0.0,0.43485821193
 07/08  03:00:00,18.3613525414,0.73566673983,2.94407513608,0.0,2.55330491699,6.7713057485,0.434847740607,0.0,0.434847740607
 07/08  04:00:00,19.7451025371,0.60663792342,2.38036050042,0.0,3.82705111198,7.57405300124,0.884297518981,0.0,0.884297518981
 07/08  05:00:00,22.0490333406,0.693735205896,2.73708155955,0.0,6.02426329834,9.91545327661,4.32799064972,0.0,4.32799064972
 07/08  06:00:00,26.3653532973,1.01584853125,4.09153711082,0.0,6.51253267309,14.7454349813,14.3546254708,0.0,14.3546254708
 07/08  07:00:00,30.5605407435,1.28505687735,5.29191293804,0.0,6.01364874671,17.9699221805,15.2521653403,0.0,15.2521653403
 07/08  08:00:00,28.6347292687,1.29547944373,5.55431365197,0.0,3.66783283761,18.1171033345,14.6534766588,0.0,14.6534766588
 07/08  09:00:00,27.9465942319,1.63342090691,7.3518689925,0.0,3.10526160149,15.8560427302,12.8574170706,0.0,12.8574170706
 07/08  10:00:00,26.9570619501,1.92066082096,8.99172349979,0.0,3.10526160149,12.9394160272,11.6600440162,0.0,11.6600440162
 07/08  11:00:00,28.3522456192,2.10493436363,10.0554524723,0.0,3.10526160149,13.0865971812,9.41496953934,0.0,9.41496953934
 07/08  12:00:00,30.1189427299,2.37369886081,11.7005662399,0.0,3.10526160149,12.9394160272,8.217596485,0.0,8.217596485
 07/08  13:00:00,31.7313453981,2.63381651291,13.494394718,0.0,3.10526160149,12.4978725653,7.31956669425,0.0,7.31956669425
 07/08  14:00:00,33.0647314521,2.8328645571,14.7759138818,0.0,3.10526160149,12.3506914113,6.42153690349,0.0,6.42153690349
 07/08  15:00:00,35.5787793423,2.99349038376,15.7643264921,0.0,4.02872759285,12.7922348732,7.31956669425,0.0,7.31956669425
 07/08  16:00:00,46.0751638703,3.4250648121,18.3787832043,0.0,6.50191812146,17.7693977319,8.51693974859,0.0,8.51693974859
 07/08  17:00:00,54.0162434161,3.61318865231,18.9010984344,0.0,8.38069375907,23.1212625696,11.2110291208,0.0,11.2110291208
 07/08  18:00:00,52.7623109175,3.33442419092,15.665030901,0.0,10.6415932552,23.1212625696,13.1567603342,0.0,13.1567603342
 07/08  19:00:00,47.6104846254,2.82953357294,11.9873732052,0.0,12.3080778603,20.4854999863,12.558073807,0.0,12.558073807
 07/08  20:00:00,48.5597023629,2.36480025568,9.37727848639,0.0,12.456681583,19.8967753704,11.5103723844,0.0,11.5103723844
 07/08  21:00:00,42.2516863656,2.04663047855,7.95809995488,0.0,9.18739968257,17.702556249,9.41496953934,0.0,9.41496953934
 07/08  22:00:00,33.7350949707,1.72247295979,6.70097864047,0.0,5.91811778209,14.0365255879,8.217596485,0.0,8.217596485
 07/08  23:00:00,26.2793622297,1.39878908143,5.46543884919,0.0,3.54045821811,10.5176760807,4.62547732198,0.0,4.62547732198
 07/08  24:00:00,20.2811438295,0.951938374845,3.61732671132,0.0,2.55330491699,7.80157382632,1.48237305434,0.0,1.48237305434
 07/09  01:00:00,18.2168255737,0.65996639065,2.43370505559,0.0,2.55330491699,7.21284921042,0.882957681844,0.0,0.882957681844
 07/09  02:00:00,17.459872913,0.558295601939,2.07278549156,0.0,2.55330491699,6.91848690247,0.43446069306,0.0,0.43446069306
 07/09  03:00:00,16.7151747801,0.434732374495,1.59883174015,0.0,2.55330491699,6.7713057485,0.434450471687,0.0,0.434450471687
 07/09  04:00:00,18.425883565,0.361597233473,1.30618221831,0.0,3.82705111198,7.57405300124,0.882710663065,0.0,0.882710663065
 07/09  05:00:00,20.4146602435,0.392737766169,1.40370590219,0.0,6.02426329834,9.91545327661,4.31733212484,0.0,4.31733212484
 07/09  06:00:00,24.360481995,0.661239344772,2.44127499501,0.0,6.51253267309,14.7454349813,14.3176500727,0.0,14.3176500727
 07/09  07:00:00,28.7596422377,0.976131722571,3.79993958697,0.0,6.01364874671,17.9699221805,15.2128402213,0.0,15.2128402213
 07/09  08:00:00,27.2970750792,1.08400530539,4.42813360082,0.0,3.66783283761,18.1171033345,14.6157245742,0.0,14.6157245742
 07/09  09:00:00,26.3168030396,1.37665958897,5.97883911813,0.0,3.10526160149,15.8560427302,12.8243839967,0.0,12.8243839967
