Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/09  10:00:00,25.1201431436,1.64342148215,7.43204403212,0.0,3.10526160149,12.9394160272,11.6301569493,0.0,11.6301569493
 07/09  11:00:00,26.4658077671,1.82596904315,8.44797994076,0.0,3.10526160149,13.0865971812,9.39098123566,0.0,9.39098123566
 07/09  12:00:00,27.7608318573,2.04596857843,9.67018564973,0.0,3.10526160149,12.9394160272,8.19675418836,0.0,8.19675418836
 07/09  13:00:00,28.737316708,2.25452419129,10.8796583496,0.0,3.10526160149,12.4978725653,7.30108390288,0.0,7.30108390288
 07/09  14:00:00,30.0201549489,2.47200093406,12.0922010017,0.0,3.10526160149,12.3506914113,6.40541361741,0.0,6.40541361741
 07/09  15:00:00,32.797290338,2.70844657315,13.2678812984,0.0,4.02872759285,12.7922348732,7.30108390288,0.0,7.30108390288
 07/09  16:00:00,42.4738122364,3.06927590932,15.1332204732,0.0,6.50191812146,17.7693977319,8.49531095018,0.0,8.49531095018
 07/09  17:00:00,51.8346424584,3.43513134259,16.8975547865,0.0,8.38069375907,23.1212625696,11.1823218066,0.0,11.1823218066
 07/09  18:00:00,54.7706426457,3.58172682447,17.4260599957,0.0,10.6415932552,23.1212625696,13.1229407585,0.0,13.1229407585
 07/09  19:00:00,51.2277040312,3.26834598626,15.1657801976,0.0,12.3080778603,20.4854999863,12.5258272348,0.0,12.5258272348
 07/09  20:00:00,51.3239399208,2.74779940862,11.7585168914,0.0,12.456681583,19.8967753704,11.4808785684,0.0,11.4808785684
 07/09  21:00:00,44.0769386471,2.34330130434,9.48668141067,0.0,9.18739968257,17.702556249,9.39098123566,0.0,9.39098123566
 07/09  22:00:00,35.0358545265,1.9477674887,7.77644366741,0.0,5.91811778209,14.0365255879,8.19675418836,0.0,8.19675418836
 07/09  23:00:00,27.0781161977,1.54376240934,6.11921948924,0.0,3.54045821811,10.5176760807,4.61407304646,0.0,4.61407304646
 07/09  24:00:00,21.5573256502,1.18353980037,4.66190710644,0.0,2.55330491699,7.80157382632,1.4792270473,0.0,1.4792270473
 07/10  01:00:00,19.601622176,0.917176122701,3.56129192583,0.0,2.55330491699,7.21284921042,0.881400623068,0.0,0.881400623068
 07/10  02:00:00,18.2132155804,0.702173354479,2.68225040648,0.0,2.55330491699,6.91848690247,0.434072139409,0.0,0.434072139409
 07/10  03:00:00,17.034376857,0.497344501012,1.85542169044,0.0,2.55330491699,6.7713057485,0.434062169811,0.0,0.434062169811
 07/10  04:00:00,18.737327945,0.421107171055,1.55811666066,0.0,3.82705111198,7.57405300124,0.881159692339,0.0,0.881159692339
 07/10  05:00:00,20.8135644211,0.467357997521,1.72798984837,0.0,6.02426329834,9.91545327661,4.30691631334,0.0,4.30691631334
 07/10  06:00:00,25.1143285199,0.799728968925,3.05663189576,0.0,6.51253267309,14.7454349813,14.2815214138,0.0,14.2815214138
 07/10  07:00:00,30.3954674338,1.22274154999,4.99562559325,0.0,6.01364874671,18.163451543,15.1744161105,0.0,15.1744161105
 07/10  08:00:00,31.7490392395,1.71787342111,6.7998160767,0.0,4.35151303671,18.8798367041,14.5788374591,0.0,14.5788374591
 07/10  09:00:00,31.5106819454,2.08072625259,9.02223779164,0.0,3.78894180059,16.6187760998,12.792107771,0.0,12.792107771
 07/10  10:00:00,30.9172959905,2.38914266576,11.0370621267,0.0,3.78894180059,13.7021493968,11.6009546499,0.0,11.6009546499
 07/10  11:00:00,31.8804198796,2.49809629185,11.7440512359,0.0,3.78894180059,13.8493305508,9.36754254794,0.0,9.36754254794
 07/10  12:00:00,32.428427537,2.63128069899,12.4693157042,0.0,3.69398621738,13.6338449159,8.1763894269,0.0,8.1763894269
 07/10  13:00:00,33.5058432494,2.80940972123,13.6468857923,0.0,3.78894180059,13.2606059349,7.28302458612,0.0,7.28302458612
 07/10  14:00:00,34.687094789,3.00175321192,14.7829749953,0.0,3.78894180059,13.1134247809,6.38965974534,0.0,6.38965974534
 07/10  15:00:00,36.5210046514,3.1031702644,15.1504583519,0.0,4.71240779196,13.5549682428,7.28302458612,0.0,7.28302458612
 07/10  16:00:00,44.891867962,3.29347974394,15.8806587955,0.0,7.18559832057,18.5321311015,8.47417770716,0.0,8.47417770716
 07/10  17:00:00,51.8718790112,3.34304215579,16.8333511636,0.0,8.38069375907,23.3147919321,11.1542722295,0.0,11.1542722295
 07/10  18:00:00,54.4158809315,3.49882299261,17.1542021133,0.0,10.6415932552,23.1212625696,13.0898960512,0.0,13.0898960512
 07/10  19:00:00,50.9285173672,3.23450942305,14.9004300969,0.0,12.3080778603,20.4854999863,12.4943194907,0.0,12.4943194907
 07/10  20:00:00,50.7025828523,2.66014245419,11.2248167773,0.0,12.456681583,19.8967753704,11.4520605098,0.0,11.4520605098
 07/10  21:00:00,43.8910859012,2.29594368465,9.34818628439,0.0,9.18739968257,17.702556249,9.36754254794,0.0,9.36754254794
 07/10  22:00:00,34.6291272747,1.87112049695,7.44636340732,0.0,5.91811778209,14.0365255879,8.1763894269,0.0,8.1763894269
 07/10  23:00:00,26.6566081044,1.47630660332,5.76516720199,0.0,3.54045821811,10.5176760807,4.60293006378,0.0,4.60293006378
 07/10  24:00:00,21.0079352969,1.09568483227,4.20037172121,0.0,2.55330491699,7.80157382632,1.47615312104,0.0,1.47615312104
 07/11  01:00:00,18.997652282,0.816157793291,3.05834036123,0.0,2.55330491699,7.21284921042,0.879879866522,0.0,0.879879866522
 07/11  02:00:00,17.9246857662,0.653836224604,2.44205772216,0.0,2.55330491699,6.91848690247,0.433692666009,0.0,0.433692666009
 07/11  03:00:00,17.2518648363,0.54145253727,2.02880163353,0.0,2.55330491699,6.7713057485,0.433682949943,0.0,0.433682949943
 07/11  04:00:00,18.9644404226,0.466151443764,1.74018486553,0.0,3.82705111198,7.57405300124,0.879645066055,0.0,0.879645066055
 07/11  05:00:00,21.100554535,0.524973186446,1.95736477337,0.0,6.02426329834,9.91545327661,4.29674630004,0.0,4.29674630004
 07/11  06:00:00,25.7127902085,0.920174965291,3.53464758795,0.0,6.51253267309,14.7454349813,14.2462501935,0.0,14.2462501935
 07/11  07:00:00,30.9092396056,1.32316866746,5.40897064762,0.0,6.01364874671,18.163451543,15.1369043868,0.0,15.1369043868
 07/11  08:00:00,32.0254430002,1.77295674928,7.02113650927,0.0,4.35151303671,18.8798367041,14.5428262371,0.0,14.5428262371
 07/11  09:00:00,31.2960094436,2.07036723427,8.81792430814,0.0,3.78894180059,16.6187760998,12.7605979518,0.0,12.7605979518
 07/11  10:00:00,30.5760237183,2.36947289881,10.7154596214,0.0,3.78894180059,13.7021493968,11.5724457659,0.0,11.5724457659
 07/11  11:00:00,31.9840638959,2.53407967731,11.8117118667,0.0,3.78894180059,13.8493305508,9.34466041735,0.0,9.34466041735
 07/11  12:00:00,33.3207878668,2.74993789751,13.2430188355,0.0,3.69398621738,13.6338449159,8.15650823147,0.0,8.15650823147
 07/11  13:00:00,34.0692064067,2.88166349955,14.1379951713,0.0,3.78894180059,13.2606059349,7.26539409206,0.0,7.26539409206
 07/11  14:00:00,34.8123915979,3.01585042694,14.8941745891,0.0,3.78894180059,13.1134247809,6.37427995265,0.0,6.37427995265
 07/11  15:00:00,37.6878608067,3.23680941095,16.1836753606,0.0,4.71240779196,13.5549682428,7.26539409206,0.0,7.26539409206
 07/11  16:00:00,46.6576770154,3.49457660969,17.4453709832,0.0,7.18559832057,18.5321311015,8.45354627794,0.0,8.45354627794
 07/11  17:00:00,53.6322595314,3.54517024541,18.3916035942,0.0,8.38069375907,23.3147919321,11.1268886962,0.0,11.1268886962
 07/11  18:00:00,55.1275984678,3.55389056698,17.8108520753,0.0,10.6415932552,23.1212625696,13.0576359982,0.0,13.0576359982
 07/11  19:00:00,49.7510638813,3.06599329634,13.8914927377,0.0,12.3080778603,20.4854999863,12.4635599053,0.0,12.4635599053
 07/11  20:00:00,50.3348653518,2.61841475381,10.8988269772,0.0,12.456681583,19.8967753704,11.4239267426,0.0,11.4239267426
 07/11  21:00:00,43.2828811345,2.22820203295,8.80772316944,0.0,9.18739968257,17.702556249,9.34466041735,0.0,9.34466041735
 07/11  22:00:00,34.0788526625,1.80223304382,6.96497624824,0.0,5.91811778209,14.0365255879,8.15650823147,0.0,8.15650823147
 07/11  23:00:00,26.6432893352,1.47554873241,5.75260630374,0.0,3.54045821811,10.5176760807,4.59205167382,0.0,4.59205167382
 07/11  24:00:00,21.667098861,1.20359447621,4.75162564141,0.0,2.55330491699,7.80157382632,1.47315218588,0.0,1.47315218588
 07/12  01:00:00,20.0857654905,1.00354365104,3.95906771204,0.0,2.55330491699,7.21284921042,0.878395862259,0.0,0.878395862259
 07/12  02:00:00,19.1127415214,0.864679253451,3.41927044851,0.0,2.55330491699,6.91848690247,0.433322385191,0.0,0.433322385191
 07/12  03:00:00,18.6808555752,0.799390223934,3.19985468582,0.0,2.55330491699,6.7713057485,0.433312924348,0.0,0.433312924348
 07/12  04:00:00,20.4096389703,0.730971398365,2.92056345863,0.0,3.82705111198,7.57405300124,0.87816723267,0.0,0.87816723267
 07/12  05:00:00,22.6091034233,0.801211217562,3.18967563056,0.0,6.02426329834,9.91545327661,4.28682509703,0.0,4.28682509703
 07/12  06:00:00,27.2713718216,1.19546659437,4.81793757198,0.0,6.51253267309,14.7454349813,14.211846857,0.0,14.211846857
 07/12  07:00:00,32.0897162128,1.52738194068,6.38523398155,0.0,6.01364874671,18.163451543,15.100316159,0.0,15.100316159
 07/12  08:00:00,33.4297908256,1.99306873573,8.20537234826,0.0,4.35151303671,18.8798367041,14.5077015727,0.0,14.5077015727
 07/12  09:00:00,32.9960615754,2.32888961093,10.2594540633,0.0,3.78894180059,16.6187760998,12.7298638705,0.0,12.7298638705
 07/12  10:00:00,32.9221832559,2.69952740642,12.7315646514,0.0,3.78894180059,13.7021493968,11.5446387399,0.0,11.5446387399
 07/12  11:00:00,35.3714547916,2.97836454595,14.7548178938,0.0,3.78894180059,13.8493305508,9.32234162021,0.0,9.32234162021
 07/12  12:00:00,37.7775573538,3.30463225955,17.1450939605,0.0,3.69398621738,13.6338449159,8.13711648969,0.0,8.13711648969
 07/12  13:00:00,39.4680736895,3.51461598383,18.9039099698,0.0,3.78894180059,13.2606059349,7.2481976418,0.0,7.2481976418
 07/12  14:00:00,41.6196730035,3.77268613356,20.9446202881,0.0,3.78894180059,13.1134247809,6.35927879391,0.0,6.35927879391
 07/12  15:00:00,42.7477488779,3.78863779758,20.6917350452,0.0,4.71240779196,13.5549682428,7.2481976418,0.0,7.2481976418
 07/12  16:00:00,46.0058970307,3.41442486083,16.8737427474,0.0,7.18559832057,18.5321311015,8.43342277232,0.0,8.43342277232
 07/12  17:00:00,50.9086365217,3.22119374323,15.9919570867,0.0,8.38069375907,23.3147919321,11.100179316,0.0,11.100179316
 07/12  18:00:00,53.2619569444,3.34910455702,16.1499965619,0.0,10.6415932552,23.1212625696,13.0261701531,0.0,13.0261701531
 07/12  19:00:00,48.9791991941,2.97597008884,13.2096512579,0.0,12.3080778603,20.4854999863,12.4335575878,0.0,12.4335575878
 07/12  20:00:00,52.4054833638,2.74626534998,11.9487610597,0.0,12.456681583,19.8967753704,11.3964855986,0.0,11.3964855986
 07/12  21:00:00,46.5961612143,2.65686240771,11.6923428744,0.0,9.18739968257,17.702556249,9.32234162021,0.0,9.32234162021
 07/12  22:00:00,37.9416554801,2.34334561196,10.2866664977,0.0,5.91811778209,14.0365255879,8.13711648969,0.0,8.13711648969
 07/12  23:00:00,30.3625798731,2.02124938083,8.92619619316,0.0,3.54045821811,10.5176760807,4.58144109813,0.0,4.58144109813
 07/12  24:00:00,25.1947868237,1.74424116444,7.73866691588,0.0,2.55330491699,7.80157382632,1.47022513052,0.0,1.47022513052
 07/13  01:00:00,23.5314981931,1.55414484574,6.85419921991,0.0,2.55330491699,7.21284921042,0.876949049373,0.0,0.876949049373
 07/13  02:00:00,22.2027988497,1.376944455,5.99706257518,0.0,2.55330491699,6.91848690247,0.432961406547,0.0,0.432961406547
 07/13  03:00:00,21.3969746019,1.25953052448,5.4558334119,0.0,2.55330491699,6.7713057485,0.432952202552,0.0,0.432952202552
 07/13  04:00:00,22.9182371852,1.16734156425,4.99279150764,0.0,3.82705111198,7.57405300124,0.87672662971,0.0,0.87672662971
 07/13  05:00:00,24.8806320453,1.20114555225,5.06126991783,0.0,6.02426329834,9.91545327661,4.2771556427,0.0,4.2771556427
 07/13  06:00:00,29.2941566184,1.54304587083,6.49314309237,0.0,6.51253267309,14.7454349813,14.178321593,0.0,14.178321593
 07/13  07:00:00,34.6177927542,1.9322285952,8.50846386841,0.0,6.01364874671,18.163451543,15.0646622623,0.0,15.0646622623
 07/13  08:00:00,36.7392332767,2.46593061776,11.0419529172,0.0,4.35151303671,18.8798367041,14.4734738676,0.0,14.4734738676
 07/13  09:00:00,37.2708698063,2.86302668852,14.0001252166,0.0,3.78894180059,16.6187760998,12.6999146286,0.0,12.6999146286
 07/13  10:00:00,36.7988068348,3.11567206666,16.1920435701,0.0,3.78894180059,13.7021493968,11.5175418068,0.0,11.5175418068
 07/13  11:00:00,38.3639970971,3.27203850698,17.4536862383,0.0,3.78894180059,13.8493305508,9.300592766,0.0,9.300592766
 07/13  12:00:00,39.721006846,3.46620461945,18.9269710928,0.0,3.69398621738,13.6338449159,8.11821994423,0.0,8.11821994423
 07/13  13:00:00,41.7393890878,3.71147158727,20.9783697647,0.0,3.78894180059,13.2606059349,7.2314403279,0.0,7.2314403279
 07/13  14:00:00,43.0455269262,3.88543927688,22.2577210675,0.0,3.78894180059,13.1134247809,6.34466071158,0.0,6.34466071158
 07/13  15:00:00,46.5547553995,4.17482201698,24.1125573473,0.0,4.71240779196,13.5549682428,7.2314403279,0.0,7.2314403279
 07/13  16:00:00,57.7969224593,4.67117338579,27.408019651,0.0,7.18559832057,18.5321311015,8.41381314967,0.0,8.41381314967
 07/13  17:00:00,65.816534209,4.83135085446,29.2896976628,0.0,8.38069375907,23.3147919321,11.0741519987,0.0,11.0741519987
 07/13  18:00:00,65.2758622379,4.79421834447,26.7187880678,0.0,10.6415932552,23.1212625696,12.995507834,0.0,12.995507834
 07/13  19:00:00,59.1266282093,4.32714009458,22.0059102674,0.0,12.3080778603,20.4854999863,12.4043214232,0.0,12.4043214232
 07/13  20:00:00,60.6521370081,3.90326374158,19.0384163124,0.0,12.456681583,19.8967753704,11.3697452041,0.0,11.3697452041
 07/13  21:00:00,52.7804718484,3.54255801785,16.9909578984,0.0,9.18739968257,17.702556249,9.300592766,0.0,9.300592766
 07/13  22:00:00,42.4538863945,3.01229326691,14.1299497571,0.0,5.91811778209,14.0365255879,8.11821994423,0.0,8.11821994423
 07/13  23:00:00,33.7292904522,2.55039449192,11.7637616612,0.0,3.54045821811,10.5176760807,4.57110147892,0.0,4.57110147892
 07/13  24:00:00,27.7626125439,2.17435003119,9.87638376929,0.0,2.55330491699,7.80157382632,1.46737282177,0.0,1.46737282177
 07/14  01:00:00,25.6768386359,1.92356203143,8.63012247703,0.0,2.55330491699,7.21284921042,0.87553985587,0.0,0.87553985587
 07/14  02:00:00,24.1876844169,1.72580951149,7.63308308591,0.0,2.55330491699,6.91848690247,0.432609836902,0.0,0.432609836902
 07/14  03:00:00,23.1915099878,1.58133513926,6.92856418304,0.0,2.55330491699,6.7713057485,0.432600891318,0.0,0.432600891318
 07/14  04:00:00,24.1676439028,1.4076065636,6.00193322596,0.0,3.82705111198,7.57405300124,0.875323683642,0.0,0.875323683642
 07/14  05:00:00,25.2824620138,1.30822420686,5.35602123171,0.0,6.02426329834,9.91545327661,4.26774080094,0.0,4.26774080094
 07/14  06:00:00,29.7830084871,1.63709601748,6.8879448144,0.0,6.51253267309,14.7454349813,14.1456843299,0.0,14.1456843299
 07/14  07:00:00,37.0625452107,2.272508632,10.6129362881,0.0,6.01364874671,18.163451543,15.0299532552,0.0,15.0299532552
 07/14  08:00:00,39.2337758464,2.77944310054,13.2229830042,0.0,4.35151303671,18.8798367041,14.4401532581,0.0,14.4401532581
 07/14  09:00:00,38.4747397619,3.02467833707,15.0423435237,0.0,3.78894180059,16.6187760998,12.6707590954,0.0,12.6707590954
 07/14  10:00:00,38.2308940029,3.33280835828,17.4069944466,0.0,3.78894180059,13.7021493968,11.4911629911,0.0,11.4911629911
 07/14  11:00:00,40.9937464581,3.63313767944,19.7223364268,0.0,3.78894180059,13.8493305508,9.27942029546,0.0,9.27942029546
 07/14  12:00:00,43.4921753754,3.96543347246,22.1989107692,0.0,3.69398621738,13.6338449159,8.09982419114,0.0,8.09982419114
 07/14  13:00:00,46.0396210832,4.28705228525,24.703021062,0.0,3.78894180059,13.2606059349,7.2151271129,0.0,7.2151271129
 07/14  14:00:00,48.0789970829,4.52084013685,26.6557903642,0.0,3.78894180059,13.1134247809,6.33043003466,0.0,6.33043003466
 07/14  15:00:00,51.2587155859,4.77025551656,28.2210840342,0.0,4.71240779196,13.5549682428,7.2151271129,0.0,7.2151271129
 07/14  16:00:00,61.3488644649,5.15713334622,30.4740016962,0.0,7.18559832057,18.5321311015,8.39472321722,0.0,8.39472321722
 07/14  17:00:00,66.3472599327,5.03242269873,29.6193515422,0.0,8.38069375907,23.3147919321,11.0488144519,0.0,11.0488144519
 07/14  18:00:00,66.8629565304,4.97534326015,28.1247574447,0.0,10.6415932552,23.1212625696,12.9656581215,0.0,12.9656581215
 07/14  19:00:00,56.073443745,3.99923265433,19.2806332433,0.0,12.3080778603,20.4854999863,12.3758600693,0.0,12.3758600693
 07/14  20:00:00,54.0686234196,3.16221895587,13.1959475096,0.0,12.456681583,19.8967753704,11.343713478,0.0,11.343713478
 07/14  21:00:00,47.0221734513,2.88653748911,11.8886800301,0.0,9.18739968257,17.702556249,9.27942029546,0.0,9.27942029546
 07/14  22:00:00,38.1379262179,2.50300804185,10.3232748056,0.0,5.91811778209,14.0365255879,8.09982419114,0.0,8.09982419114
 07/14  23:00:00,30.1809817373,2.09923008491,8.6666173533,0.0,3.54045821811,10.5176760807,4.56103587817,0.0,4.56103587817
 07/14  24:00:00,23.9023875701,1.62413314049,6.56637568619,0.0,2.55330491699,7.80157382632,1.46459610432,0.0,1.46459610432
 07/15  01:00:00,21.6955786569,1.32052102485,5.25190350457,0.0,2.55330491699,7.21284921042,0.874168698539,0.0,0.874168698539
 07/15  02:00:00,20.5379274673,1.14657160699,4.56256404086,0.0,2.55330491699,6.91848690247,0.432267780281,0.0,0.432267780281
 07/15  03:00:00,19.3105547462,0.939778767596,3.68916531307,0.0,2.55330491699,6.7713057485,0.432259094607,0.0,0.432259094607
 07/15  04:00:00,20.5814021756,0.786462301932,3.03683576045,0.0,3.82705111198,7.57405300124,0.873958809747,0.0,0.873958809747
 07/15  05:00:00,22.6241715959,0.825559903692,3.18039511706,0.0,6.02426329834,9.91545327661,4.25858336025,0.0,4.25858336025
 07/15  06:00:00,27.3608535483,1.23204575889,4.87084013423,0.0,6.51253267309,14.7454349813,14.1139447336,0.0,14.1139447336
 07/15  07:00:00,32.4848210463,1.64424043294,6.85700968528,0.0,6.01364874671,17.9699221805,14.9961994166,0.0,14.9961994166
 07/15  08:00:00,32.4211623986,1.93131378728,8.70491243837,0.0,3.66783283761,18.1171033345,14.4077496118,0.0,14.4077496118
 07/15  09:00:00,33.0880994723,2.40473095084,11.722064189,0.0,3.10526160149,15.8560427302,12.642405905,0.0,12.642405905
 07/15  10:00:00,32.9651836573,2.78077493922,14.1397310887,0.0,3.10526160149,12.9394160272,11.4655101045,0.0,11.4655101045
 07/15  11:00:00,35.3357899691,3.05020489935,16.0937262866,0.0,3.10526160149,13.0865971812,9.25883047861,0.0,9.25883047861
 07/15  12:00:00,38.315780366,3.41340346682,18.85769927,0.0,3.10526160149,12.9394160272,8.08193467814,0.0,8.08193467814
 07/15  13:00:00,39.4118302547,3.63649596584,20.1722001217,0.0,3.10526160149,12.4978725653,7.19926282778,0.0,7.19926282778
 07/15  14:00:00,41.3539748912,3.94062534055,21.9573965375,0.0,3.10526160149,12.3506914113,6.31659097743,0.0,6.31659097743
 07/15  15:00:00,44.828554981,4.25824677238,23.7493457421,0.0,4.02872759285,12.7922348732,7.19926282778,0.0,7.19926282778
 07/15  16:00:00,53.323220124,4.46946736667,24.5824369034,0.0,6.50191812146,17.7693977319,8.37615862826,0.0,8.37615862826
 07/15  17:00:00,60.891329282,4.64637411253,24.7429988401,0.0,8.38069375907,23.1212625696,11.0241741793,0.0,11.0241741793
 07/15  18:00:00,61.2224902628,4.5197793348,22.9398551025,0.0,10.6415932552,23.1212625696,12.9366298551,0.0,12.9366298551
 07/15  19:00:00,57.1664172175,4.15048441752,20.2223549526,0.0,12.3080778603,20.4854999863,12.3481819549,0.0,12.3481819549
 07/15  20:00:00,59.9412733349,3.87277639313,18.3580399877,0.0,12.456681583,19.8967753704,11.3183981294,0.0,11.3183981294
 07/15  21:00:00,51.1982863484,3.36184914993,15.5894812664,0.0,9.18739968257,17.702556249,9.25883047861,0.0,9.25883047861
 07/15  22:00:00,40.1794005134,2.69564775635,12.1721093866,0.0,5.91811778209,14.0365255879,8.08193467814,0.0,8.08193467814
 07/15  23:00:00,30.7750837853,2.14675856774,9.21319091845,0.0,3.54045821811,10.5176760807,4.55124727672,0.0,4.55124727672
 07/15  24:00:00,25.1244342468,1.79522104126,7.61733446221,0.0,2.55330491699,7.80157382632,1.46189580047,0.0,1.46189580047
 07/16  01:00:00,23.8798036825,1.65057629472,7.10607326034,0.0,2.55330491699,7.21284921042,0.872835982832,0.0,0.872835982832
 07/16  02:00:00,22.0603592905,1.39238595412,5.83918151688,0.0,2.55330491699,6.91848690247,0.431935337879,0.0,0.431935337879
 07/16  03:00:00,20.3922021635,1.12989569326,4.58069580475,0.0,2.55330491699,6.7713057485,0.431926913553,0.0,0.431926913553
 07/16  04:00:00,21.6858159532,0.987367342968,3.94034449695,0.0,3.82705111198,7.57405300124,0.872632411998,0.0,0.872632411998
 07/16  05:00:00,24.1517813872,1.09750681865,4.43605799334,0.0,6.02426329834,9.91545327661,4.24968603292,0.0,4.24968603292
 07/16  06:00:00,28.8220742979,1.46357811803,6.10052852461,0.0,6.51253267309,14.7454349813,14.0831122039,0.0,14.0831122039
 07/16  07:00:00,32.8808900842,1.68234242088,7.21497673519,0.0,6.01364874671,17.9699221805,14.9634107422,0.0,14.9634107422
 07/16  08:00:00,30.7093786151,1.65365699434,7.2707854478,0.0,3.66783283761,18.1171033345,14.3762725248,0.0,14.3762725248
 07/16  09:00:00,28.923980885,1.81048608378,8.15219046876,0.0,3.10526160149,15.8560427302,12.6148634539,0.0,12.6148634539
 07/16  10:00:00,27.2592434985,2.01225406421,9.20231180491,0.0,3.10526160149,12.9394160272,11.440590744,0.0,11.440590744
 07/16  11:00:00,28.7801616148,2.22230601423,10.3659968174,0.0,3.10526160149,13.0865971812,9.23882941293,0.0,9.23882941293
 07/16  12:00:00,31.6476317336,2.63425440461,12.9686996998,0.0,3.10526160149,12.9394160272,8.06455670304,0.0,8.06455670304
 07/16  13:00:00,33.371579193,2.9158991174,14.8525459084,0.0,3.10526160149,12.4978725653,7.18385217062,0.0,7.18385217062
 07/16  14:00:00,34.2564392096,3.05730670221,15.7431794943,0.0,3.10526160149,12.3506914113,6.3031476382,0.0,6.3031476382
 07/16  15:00:00,36.0928472945,3.16055459557,16.1113302324,0.0,4.02872759285,12.7922348732,7.18385217062,0.0,7.18385217062
 07/16  16:00:00,45.4308353156,3.4842835819,17.6752358798,0.0,6.50191812146,17.7693977319,8.35812488051,0.0,8.35812488051
 07/16  17:00:00,55.0061114428,3.87965484503,19.6245002685,0.0,8.38069375907,23.1212625696,11.0002384778,0.0,11.0002384778
 07/16  18:00:00,57.4433854039,3.97617805917,19.7043515192,0.0,10.6415932552,23.1212625696,12.9084316313,0.0,12.9084316313
 07/16  19:00:00,54.0948262413,3.67521572356,17.6260326704,0.0,12.3080778603,20.4854999863,12.3212952764,0.0,12.3212952764
 07/16  20:00:00,55.6107541963,3.21913625242,14.6811609897,0.0,12.456681583,19.8967753704,11.2938066552,0.0,11.2938066552
 07/16  21:00:00,47.8845048952,2.88597992176,12.7515690413,0.0,9.18739968257,17.702556249,9.23882941293,0.0,9.23882941293
 07/16  22:00:00,38.8657603011,2.51101626322,11.0431006674,0.0,5.91811778209,14.0365255879,8.06455670304,0.0,8.06455670304
 07/16  23:00:00,30.5925332216,2.09342638785,9.08397253463,0.0,3.54045821811,10.5176760807,4.54173857336,0.0,4.54173857336
 07/16  24:00:00,24.5298385671,1.68276521507,7.13519460864,0.0,2.55330491699,7.80157382632,1.45927270989,0.0,1.45927270989
 07/17  01:00:00,22.7505428892,1.46592903579,6.16145972592,0.0,2.55330491699,7.21284921042,0.871542102742,0.0,0.871542102742
 07/17  02:00:00,21.2747518791,1.25327667656,5.19268338307,0.0,2.55330491699,6.91848690247,0.431612608028,0.0,0.431612608028
 07/17  03:00:00,20.026370971,1.05338096148,4.29137934404,0.0,2.55330491699,6.7713057485,0.431604446427,0.0,0.431604446427
 07/17  04:00:00,22.1130103005,1.04568038113,4.30922580613,0.0,3.82705111198,7.57405300124,0.871344882939,0.0,0.871344882939
 07/17  05:00:00,24.3964602484,1.12557101634,4.65267265686,0.0,6.02426329834,9.91545327661,4.24105145425,0.0,4.24105145425
 07/17  06:00:00,27.7849215382,1.27832729469,5.24862658833,0.0,6.51253267309,14.7454349813,14.0531958724,0.0,14.0531958724
 07/17  07:00:00,31.0944490481,1.36169313084,5.55565562676,0.0,6.01364874671,18.163451543,14.9315969422,0.0,14.9315969422
 07/17  08:00:00,30.0470709488,1.47538697309,5.34033423402,0.0,4.35151303671,18.8798367041,14.3457313185,0.0,14.3457313185
 07/17  09:00:00,27.2263592941,1.48821906002,5.33042233293,0.0,3.78894180059,16.6187760998,12.5881398985,0.0,12.5881398985
 07/17  10:00:00,26.0500894664,1.77906334901,6.77993491937,0.0,3.78894180059,13.7021493968,11.4164122891,0.0,11.4164122891
 07/17  11:00:00,29.2490933003,2.2252267447,9.38559420376,0.0,3.78894180059,13.8493305508,9.21942302154,0.0,9.21942302154
 07/17  12:00:00,31.8111676418,2.61446537224,11.8688711358,0.0,3.69398621738,13.6338449159,8.04769541216,0.0,8.04769541216
 07/17  13:00:00,33.2997398338,2.85113894448,13.3990531535,0.0,3.78894180059,13.2606059349,7.16889970512,0.0,7.16889970512
 07/17  14:00:00,35.4771854723,3.17448445068,15.4003344398,0.0,3.78894180059,13.1134247809,6.29010399809,0.0,6.29010399809
 07/17  15:00:00,38.9646202187,3.48875387088,17.2084903127,0.0,4.71240779196,13.5549682428,7.16889970512,0.0,7.16889970512
 07/17  16:00:00,48.9611938801,3.88368604161,19.3597784159,0.0,7.18559832057,18.5321311015,8.3406273145,0.0,8.3406273145
 07/17  17:00:00,56.5317935417,4.05165916399,20.784648686,0.0,8.38069375907,23.3147919321,10.9770144356,0.0,10.9770144356
 07/17  18:00:00,59.1667734706,4.22899891279,21.1749187323,0.0,10.6415932552,23.1212625696,12.8810718009,0.0,12.8810718009
 07/17  19:00:00,55.5907417549,3.93490697352,18.862256934,0.0,12.3080778603,20.4854999863,12.2952079962,0.0,12.2952079962
 07/17  20:00:00,55.3328342031,3.20773845109,14.4146387979,0.0,12.456681583,19.8967753704,11.269946338,0.0,11.269946338
 07/17  21:00:00,46.7333303702,2.69928058672,11.7870938513,0.0,9.18739968257,17.702556249,9.21942302154,0.0,9.21942302154
 07/17  22:00:00,37.8206225167,2.32756842842,10.1814107179,0.0,5.91811778209,14.0365255879,8.04769541216,0.0,8.04769541216
 07/17  23:00:00,29.6853216944,1.93335425299,8.33683314232,0.0,3.54045821811,10.5176760807,4.53251258401,0.0,4.53251258401
 07/17  24:00:00,23.9425959808,1.57105127215,6.65966596529,0.0,2.55330491699,7.80157382632,1.45672760938,0.0,1.45672760938
 07/18  01:00:00,21.382931279,1.23429288081,5.02548427077,0.0,2.55330491699,7.21284921042,0.870287440687,0.0,0.870287440687
 07/18  02:00:00,19.3170921462,0.920176255146,3.56812407155,0.0,2.55330491699,6.91848690247,0.431299686171,0.0,0.431299686171
 07/18  03:00:00,18.1790552648,0.728856017675,2.76858858159,0.0,2.55330491699,6.7713057485,0.431291788615,0.0,0.431291788615
 07/18  04:00:00,20.2103162738,0.710382546798,2.74182961373,0.0,3.82705111198,7.57405300124,0.870096603569,0.0,0.870096603569
 07/18  05:00:00,22.3887517597,0.770932109933,2.99960307455,0.0,6.02426329834,9.91545327661,4.23268218173,0.0,4.23268218173
 07/18  06:00:00,26.7059725169,1.08625540465,4.36174945703,0.0,6.51253267309,14.7454349813,14.0242045994,0.0,14.0242045994
 07/18  07:00:00,32.8258634906,1.63052436967,7.01823883037,0.0,6.01364874671,18.163451543,14.9007674379,0.0,14.9007674379
 07/18  08:00:00,34.5460621073,2.14914346997,9.16556889574,0.0,4.35151303671,18.8798367041,14.3161350376,0.0,14.3161350376
 07/18  09:00:00,33.9061939909,2.45469150634,11.0437845834,0.0,3.78894180059,16.6187760998,12.5622431529,0.0,12.5622431529
 07/18  10:00:00,32.8481685622,2.7191470471,12.637930317,0.0,3.78894180059,13.7021493968,11.3929819002,0.0,11.3929819002
 07/18  11:00:00,34.8959938406,2.98099540121,14.2767260875,0.0,3.78894180059,13.8493305508,9.20061705147,0.0,9.20061705147
 07/18  12:00:00,36.8059447942,3.27778722856,16.2003264319,0.0,3.69398621738,13.6338449159,8.03135579882,0.0,8.03135579882
 07/18  13:00:00,37.7122872641,3.43881778963,17.2239217386,0.0,3.78894180059,13.2606059349,7.15440985933,0.0,7.15440985933
 07/18  14:00:00,36.2128857046,3.30844439232,16.0020747304,0.0,3.78894180059,13.1134247809,6.27746391984,0.0,6.27746391984
 07/18  15:00:00,33.4993996842,2.87095552441,12.3610681246,0.0,4.71240779196,13.5549682428,7.15440985933,0.0,7.15440985933
 07/18  16:00:00,39.8848037706,2.817176782,11.3498975661,0.0,7.18559832057,18.5321311015,8.32367111198,0.0,8.32367111198
 07/18  17:00:00,49.4641729131,3.23742276789,14.5312644534,0.0,8.38069375907,23.3147919321,10.9545089304,0.0,10.9545089304
 07/18  18:00:00,55.0080830466,3.7030818232,17.5421453978,0.0,10.6415932552,23.1212625696,12.854558466,0.0,12.854558466
 07/18  19:00:00,52.2901956928,3.43689982827,16.0597180172,0.0,12.3080778603,20.4854999863,12.2699278397,0.0,12.2699278397
 07/18  20:00:00,54.7081537292,3.08705707,13.910639705,0.0,12.456681583,19.8967753704,11.2468242436,0.0,11.2468242436
 07/18  21:00:00,47.5674442782,2.82052871752,12.4999596285,0.0,9.18739968257,17.702556249,9.20061705147,0.0,9.20061705147
 07/18  22:00:00,36.2066113095,2.11604992383,8.77891801528,0.0,5.91811778209,14.0365255879,8.03135579882,0.0,8.03135579882
 07/18  23:00:00,26.5108124776,1.45088952673,5.64478865181,0.0,3.54045821811,10.5176760807,4.52357204086,0.0,4.52357204086
 07/18  24:00:00,20.5759776901,1.01541337248,3.84868557424,0.0,2.55330491699,7.80157382632,1.45426125265,0.0,1.45426125265
 07/19  01:00:00,18.7867604459,0.77288366474,2.89072265371,0.0,2.55330491699,7.21284921042,0.8690723674,0.0,0.8690723674
 07/19  02:00:00,17.8018791853,0.627607814462,2.34547955138,0.0,2.55330491699,6.91848690247,0.430996664834,0.0,0.430996664834
 07/19  03:00:00,17.1321506868,0.51714359506,1.93339642623,0.0,2.55330491699,6.7713057485,0.430989032585,0.0,0.430989032585
 07/19  04:00:00,18.9903477264,0.471007068951,1.76123654418,0.0,3.82705111198,7.57405300124,0.868887943232,0.0,0.868887943232
 07/19  05:00:00,21.0553060332,0.513591659078,1.92349779893,0.0,6.02426329834,9.91545327661,4.2245806943,0.0,4.2245806943
 07/19  06:00:00,24.4290157966,0.665401513658,2.50564662774,0.0,6.51253267309,14.7454349813,13.9961469712,0.0,13.9961469712
 07/19  07:00:00,27.2750971443,0.659893147557,2.43810370623,0.0,6.01364874671,18.163451543,14.8709313592,0.0,14.8709313592
 07/19  08:00:00,26.3895947924,0.8359064904,2.32233856035,0.0,4.35151303671,18.8798367041,14.2874924467,0.0,14.2874924467
 07/19  09:00:00,23.8211336656,0.883017708789,2.53039805562,0.0,3.78894180059,16.6187760998,12.5371808859,0.0,12.5371808859
 07/19  10:00:00,21.2173394268,0.942861305303,2.78338692351,0.0,3.78894180059,13.7021493968,11.3703065158,0.0,11.3703065158
 07/19  11:00:00,21.9323723681,1.05186184071,3.24223817546,0.0,3.78894180059,13.8493305508,9.18241707192,0.0,9.18241707192
 07/19  12:00:00,23.1620109285,1.32683814786,4.5073416469,0.0,3.69398621738,13.6338449159,8.01554270183,0.0,8.01554270183
 07/19  13:00:00,24.0087735742,1.50567907345,5.4535467649,0.0,3.78894180059,13.2606059349,7.14038692426,0.0,7.14038692426
 07/19  14:00:00,23.3881867927,1.42762569316,5.05819451772,0.0,3.78894180059,13.1134247809,6.2652311467,0.0,6.2652311467
 07/19  15:00:00,25.3420096859,1.54893982733,5.52569382344,0.0,4.71240779196,13.5549682428,7.14038692426,0.0,7.14038692426
 07/19  16:00:00,34.1414220068,1.80017773531,6.62351484895,0.0,7.18559832057,18.5321311015,8.30726129435,0.0,8.30726129435
 07/19  17:00:00,41.4467267702,1.87912659591,7.87211448248,0.0,8.38069375907,23.3147919321,10.932728627,0.0,10.932728627
 07/19  18:00:00,44.8125871134,2.12844137476,8.92128991308,0.0,10.6415932552,23.1212625696,12.8288994784,0.0,12.8288994784
 07/19  19:00:00,42.4318964948,1.92719651381,7.71112213364,0.0,12.3080778603,20.4854999863,12.2454622934,0.0,12.2454622934
 07/19  20:00:00,44.8361465083,1.49816878463,5.62752076952,0.0,12.456681583,19.8967753704,11.2244472196,0.0,11.2244472196
 07/19  21:00:00,37.7835858778,1.19881813643,4.33781180922,0.0,9.18739968257,17.702556249,9.18241707192,0.0,9.18241707192
 07/19  22:00:00,29.2228532716,0.857311581268,3.05389831985,0.0,5.91811778209,14.0365255879,8.01554270183,0.0,8.01554270183
 07/19  23:00:00,21.7276688801,0.514218415238,1.79831616572,0.0,3.54045821811,10.5176760807,4.51491959157,0.0,4.51491959157
 07/19  24:00:00,17.1199694637,0.317806927012,1.09028379328,0.0,2.55330491699,7.80157382632,1.45187437009,0.0,1.45187437009
 07/20  01:00:00,16.1265948903,0.229064230269,0.774376532553,0.0,2.55330491699,7.21284921042,0.867897241817,0.0,0.867897241817
 07/20  02:00:00,15.637112189,0.184487165616,0.6238332039,0.0,2.55330491699,6.91848690247,0.430703633598,0.0,0.430703633598
 07/20  03:00:00,15.3117768575,0.144082846932,0.486083345081,0.0,2.55330491699,6.7713057485,0.430696267859,0.0,0.430696267859
 07/20  04:00:00,17.3563017537,0.135930200598,0.462267439828,0.0,3.82705111198,7.57405300124,0.867719259504,0.0,0.867719259504
 07/20  05:00:00,20.3033916365,0.179235002944,0.613106725046,0.0,6.02426329834,9.91545327661,4.21674939162,0.0,4.21674939162
 07/20  06:00:00,22.9755086425,0.381015214859,1.33652577239,0.0,6.51253267309,14.7454349813,13.969031298,0.0,13.969031298
 07/20  07:00:00,26.9978640415,0.595889092335,2.22487465858,0.0,6.01364874671,18.163451543,14.8420975417,0.0,14.8420975417
 07/20  08:00:00,27.4413286962,0.993800363628,3.21617859096,0.0,4.35151303671,18.8798367041,14.2598120281,0.0,14.2598120281
 07/20  09:00:00,25.8071682336,1.17477301878,4.2246773137,0.0,3.78894180059,16.6187760998,12.5129605197,0.0,12.5129605197
 07/20  10:00:00,23.7396304397,1.30845777254,4.94008146916,0.0,3.78894180059,13.7021493968,11.3483928512,0.0,11.3483928512
 07/20  11:00:00,24.7409329987,1.45271671313,5.64994393366,0.0,3.78894180059,13.8493305508,9.16482847264,0.0,9.16482847264
 07/20  12:00:00,25.8386984353,1.6766156952,6.83425160637,0.0,3.69398621738,13.6338449159,8.0002608041,0.0,8.0002608041
 07/20  13:00:00,26.5831490651,1.84324721404,7.69035411518,0.0,3.78894180059,13.2606059349,7.12683505269,0.0,7.12683505269
 07/20  14:00:00,27.6569447991,2.04824206786,8.70633614943,0.0,3.78894180059,13.1134247809,6.25340930128,0.0,6.25340930128
 07/20  15:00:00,30.6714616047,2.31562319686,10.0884623727,0.0,4.71240779196,13.5549682428,7.12683505269,0.0,7.12683505269
 07/20  16:00:00,39.9161506528,2.62419997929,11.5742212509,0.0,7.18559832057,18.5321311015,8.29140272123,0.0,8.29140272123
 07/20  17:00:00,47.1838828088,2.7070942508,12.7813028662,0.0,8.38069375907,23.3147919321,10.9116799755,0.0,10.9116799755
 07/20  18:00:00,50.3192217839,2.92629305993,13.6300728984,0.0,10.6415932552,23.1212625696,12.8041024368,0.0,12.8041024368
 07/20  19:00:00,48.2378890504,2.82814241747,12.6161687857,0.0,12.3080778603,20.4854999863,12.2218186026,0.0,12.2218186026
 07/20  20:00:00,50.1984982361,2.41106629776,10.0769749842,0.0,12.456681583,19.8967753704,11.2028218926,0.0,11.2028218926
 07/20  21:00:00,41.9761739387,1.97923483546,7.74998317115,0.0,9.18739968257,17.702556249,9.16482847264,0.0,9.16482847264
 07/20  22:00:00,32.4379492177,1.50050377003,5.62580207721,0.0,5.91811778209,14.0365255879,8.0002608041,0.0,8.0002608041
 07/20  23:00:00,24.3190372816,1.05444012355,3.84946285896,0.0,3.54045821811,10.5176760807,4.50655779847,0.0,4.50655779847
 07/20  24:00:00,18.7987245621,0.672787687417,2.41405813135,0.0,2.55330491699,7.80157382632,1.44956766854,0.0,1.44956766854
 07/21  01:00:00,17.2414608688,0.463384755063,1.65492198633,0.0,2.55330491699,7.21284921042,0.866762410972,0.0,0.866762410972
 07/21  02:00:00,16.4220552985,0.34873782781,1.24452565121,0.0,2.55330491699,6.91848690247,0.43042067907,0.0,0.43042067907
 07/21  03:00:00,16.028960869,0.295315497062,1.05203470643,0.0,2.55330491699,6.7713057485,0.430413580992,0.0,0.430413580992
 07/21  04:00:00,17.8597792588,0.245402624849,0.856272520674,0.0,3.82705111198,7.57405300124,0.86659089809,0.0,0.86659089809
 07/21  05:00:00,20.7143102252,0.269417424907,0.933842891731,0.0,6.02426329834,9.91545327661,4.20919059338,0.0,4.20919059338
 07/21  06:00:00,23.6887343807,0.52373380499,1.90703292047,0.0,6.51253267309,14.7454349813,13.9428656109,0.0,13.9428656109
 07/21  07:00:00,28.2375416948,0.825239139466,3.23520226475,0.0,6.01364874671,18.163451543,14.8142745243,0.0,14.8142745243
 07/21  08:00:00,29.3668602222,1.3185890045,4.81692147608,0.0,4.35151303671,18.8798367041,14.2331019789,0.0,14.2331019789
 07/21  09:00:00,28.3536243046,1.59732922431,6.34857717914,0.0,3.78894180059,16.6187760998,12.4895892268,0.0,12.4895892268
 07/21  10:00:00,27.6741961993,1.93042909042,8.25267591079,0.0,3.78894180059,13.7021493968,11.3272473957,0.0,11.3272473957
 07/21  11:00:00,30.0881699374,2.25448808744,10.1954094981,0.0,3.78894180059,13.8493305508,9.14785646233,0.0,9.14785646233
 07/21  12:00:00,31.7518065935,2.53898126457,11.8849941952,0.0,3.69398621738,13.6338449159,7.98551463121,0.0,7.98551463121
 07/21  13:00:00,33.4481858477,2.79291401618,13.6057240956,0.0,3.78894180059,13.2606059349,7.11375825786,0.0,7.11375825786
 07/21  14:00:00,34.9735503679,3.01517640347,15.0560073826,0.0,3.78894180059,13.1134247809,6.24200188452,0.0,6.24200188452
 07/21  15:00:00,37.9410613459,3.25025716285,16.4234281479,0.0,4.71240779196,13.5549682428,7.11375825786,0.0,7.11375825786
 07/21  16:00:00,47.3993016846,3.5625776655,18.1189945965,0.0,7.18559832057,18.5321311015,8.27610008899,0.0,8.27610008899
 07/21  17:00:00,54.4120888318,3.61920693888,19.0973962012,0.0,8.38069375907,23.3147919321,10.891369209,0.0,10.891369209
 07/21  18:00:00,57.155200377,3.82561228915,19.5667322623,0.0,10.6415932552,23.1212625696,12.7801746846,0.0,12.7801746846
 07/21  19:00:00,53.3553227709,3.57278908909,16.9889558345,0.0,12.3080778603,20.4854999863,12.199003769,0.0,12.199003769
 07/21  20:00:00,53.7502415576,2.9717147182,13.0680698853,0.0,12.456681583,19.8967753704,11.1819546668,0.0,11.1819546668
 07/21  21:00:00,45.3675601205,2.51859690215,10.6020072863,0.0,9.18739968257,17.702556249,9.14785646233,0.0,9.14785646233
 07/21  22:00:00,35.5881914618,2.02550139333,8.25104669799,0.0,5.91811778209,14.0365255879,7.98551463121,0.0,7.98551463121
 07/21  23:00:00,27.0869875897,1.5491931239,6.12266016673,0.0,3.54045821811,10.5176760807,4.49848913783,0.0,4.49848913783
 07/21  24:00:00,21.4160128743,1.16741573199,4.5367183989,0.0,2.55330491699,7.80157382632,1.44734183113,0.0,1.44734183113
 07/22  01:00:00,19.1826292251,0.85139555765,3.20807953999,0.0,2.55330491699,7.21284921042,0.865668209899,0.0,0.865668209899
 07/22  02:00:00,17.3727533459,0.55131214721,1.99264937926,0.0,2.55330491699,6.91848690247,0.430147884862,0.0,0.430147884862
 07/22  03:00:00,16.3089805547,0.36107546747,1.26629442173,0.0,2.55330491699,6.7713057485,0.430141055541,0.0,0.430141055541
 07/22  04:00:00,18.0774292293,0.296809937923,1.02251517812,0.0,3.82705111198,7.57405300124,0.865503192721,0.0,0.865503192721
 07/22  05:00:00,20.9433473943,0.322883727598,1.10941375816,0.0,6.02426329834,9.91545327661,4.20190653855,0.0,4.20190653855
 07/22  06:00:00,23.7273202318,0.540229104845,1.9291234717,0.0,6.51253267309,14.7454349813,13.9176576599,0.0,13.9176576599
 07/22  07:00:00,28.1403797663,0.859214672996,3.29759416516,0.0,6.01364874671,17.9699221805,14.7874705467,0.0,14.7874705467
 07/22  08:00:00,27.0510152994,1.03198831129,4.23409081516,0.0,3.66783283761,18.1171033345,14.2073702092,0.0,14.2073702092
 07/22  09:00:00,25.9958654825,1.31455229538,5.72000885464,0.0,3.10526160149,15.8560427302,12.4670739285,0.0,12.4670739285
 07/22  10:00:00,25.4600491092,1.6766813854,7.73869009446,0.0,3.10526160149,12.9394160272,11.3068764115,0.0,11.3068764115
 07/22  11:00:00,27.8501857377,2.00044611819,9.65788083633,0.0,3.10526160149,13.0865971812,9.1315060671,0.0,9.1315060671
 07/22  12:00:00,29.8538976606,2.30378004417,11.5054399873,0.0,3.10526160149,12.9394160272,7.97130855011,0.0,7.97130855011
 07/22  13:00:00,30.8355158259,2.50156715756,12.7308145012,0.0,3.10526160149,12.4978725653,7.10116041236,0.0,7.10116041236
 07/22  14:00:00,31.8059864221,2.66482149429,13.6852119147,0.0,3.10526160149,12.3506914113,6.23101227461,0.0,6.23101227461
 07/22  15:00:00,34.7403130398,2.90124118642,15.0181093869,0.0,4.02872759285,12.7922348732,7.10116041236,0.0,7.10116041236
 07/22  16:00:00,43.8944197977,3.18730571711,16.4357982268,0.0,6.50191812146,17.7693977319,8.26135792935,0.0,8.26135792935
 07/22  17:00:00,52.8790392414,3.50824585076,17.8688370613,0.0,8.38069375907,23.1212625696,10.8718023426,0.0,10.8718023426
 07/22  18:00:00,55.4050047011,3.62971465381,18.0124342217,0.0,10.6415932552,23.1212625696,12.7571233077,0.0,12.7571233077
 07/22  19:00:00,51.3149560425,3.27438105896,15.2469971363,0.0,12.3080778603,20.4854999863,12.1770245492,0.0,12.1770245492
 07/22  20:00:00,52.2366608057,2.75068032446,11.7755235271,0.0,12.456681583,19.8967753704,11.1618517218,0.0,11.1618517218
 07/22  21:00:00,43.9782934256,2.32424180776,9.40709568569,0.0,9.18739968257,17.702556249,9.1315060671,0.0,9.1315060671
 07/22  22:00:00,34.6669189153,1.88691724326,7.46835830164,0.0,5.91811778209,14.0365255879,7.97130855011,0.0,7.97130855011
 07/22  23:00:00,27.0627218329,1.53879721613,6.10879031771,0.0,3.54045821811,10.5176760807,4.49071599911,0.0,4.49071599911
 07/22  24:00:00,21.5284831644,1.17791026253,4.6386941585,0.0,2.55330491699,7.80157382632,1.445197517,0.0,1.445197517
 07/23  01:00:00,19.5439137873,0.908154253328,3.51260540657,0.0,2.55330491699,7.21284921042,0.864614961528,0.0,0.864614961528
 07/23  02:00:00,18.5688074328,0.76688597842,2.97312963491,0.0,2.55330491699,6.91848690247,0.429885331565,0.0,0.429885331565
 07/23  03:00:00,17.6988831095,0.622249389384,2.39502305458,0.0,2.55330491699,6.7713057485,0.429878772042,0.0,0.429878772042
 07/23  04:00:00,19.070819008,0.485732523488,1.82698237129,0.0,3.82705111198,7.57405300124,0.864456465057,0.0,0.864456465057
 07/23  05:00:00,22.1081650326,0.542615941453,2.05449918266,0.0,6.02426329834,9.91545327661,4.19489938477,0.0,4.19489938477
 07/23  06:00:00,24.8600197448,0.752218521168,2.84983356841,0.0,6.51253267309,14.7454349813,13.8934149115,0.0,13.8934149115
 07/23  07:00:00,28.5913618214,0.943920793496,3.66387009979,0.0,6.01364874671,17.9699221805,14.7616935464,0.0,14.7616935464
 07/23  08:00:00,28.4055384731,1.25652600556,5.36407629458,0.0,3.66783283761,18.1171033345,14.1826243392,0.0,14.1826243392
 07/23  09:00:00,28.3800362901,1.68215947741,7.73657248025,0.0,3.10526160149,15.8560427302,12.4454212924,0.0,12.4454212924
 07/23  10:00:00,28.0278240753,2.04687024147,9.93627620445,0.0,3.10526160149,12.9394160272,11.2872859312,0.0,11.2872859312
 07/23  11:00:00,30.9897088428,2.43665154856,12.3611985111,0.0,3.10526160149,13.0865971812,9.11578212896,0.0,9.11578212896
 07/23  12:00:00,33.1548453827,2.75288286789,14.3572848857,0.0,3.10526160149,12.9394160272,7.95764676778,0.0,7.95764676778
 07/23  13:00:00,34.5139831436,2.98859529711,15.9222536794,0.0,3.10526160149,12.4978725653,7.0890452469,0.0,7.0890452469
 07/23  14:00:00,35.6820556609,3.15681024075,17.069292407,0.0,3.10526160149,12.3506914113,6.22044372602,0.0,6.22044372602
 07/23  15:00:00,39.0819331013,3.4453988649,18.8155717699,0.0,4.02872759285,12.7922348732,7.0890452469,0.0,7.0890452469
 07/23  16:00:00,48.6827888118,3.76881473343,20.6426582245,0.0,6.50191812146,17.7693977319,8.24718060808,0.0,8.24718060808
 07/23  17:00:00,57.6496929814,4.06283158437,22.0849050677,0.0,8.38069375907,23.1212625696,10.8529851707,0.0,10.8529851707
 07/23  18:00:00,59.4098223112,4.07476062306,21.5722058626,0.0,10.6415932552,23.1212625696,12.7349551326,0.0,12.7349551326
 07/23  19:00:00,55.3846798268,3.72119568499,18.8699062945,0.0,12.3080778603,20.4854999863,12.155887452,0.0,12.155887452
 07/23  20:00:00,54.4861585783,3.05516709551,13.7205345287,0.0,12.456681583,19.8967753704,11.142519011,0.0,11.142519011
 07/23  21:00:00,46.427913587,2.67013071638,11.5108269385,0.0,9.18739968257,17.702556249,9.11578212896,0.0,9.11578212896
 07/23  22:00:00,38.3223317021,2.39588266088,10.6148056708,0.0,5.91811778209,14.0365255879,7.95764676778,0.0,7.95764676778
 07/23  23:00:00,30.6713384216,2.06450371037,9.19170041212,0.0,3.54045821811,10.5176760807,4.48324068426,0.0,4.48324068426
 07/23  24:00:00,24.7417169393,1.68901982081,7.34081837507,0.0,2.55330491699,7.80157382632,1.44313536117,0.0,1.44313536117
 07/24  01:00:00,22.1251399662,1.36243258373,5.63955325504,0.0,2.55330491699,7.21284921042,0.863602976596,0.0,0.863602976596
 07/24  02:00:00,21.2203738327,1.24262261944,5.14895939381,0.0,2.55330491699,6.91848690247,0.429633096722,0.0,0.429633096722
 07/24  03:00:00,19.8508468955,1.03043590037,4.13880032968,0.0,2.55330491699,6.7713057485,0.429626807989,0.0,0.429626807989
 07/24  04:00:00,20.7820501704,0.830376950801,3.19356910634,0.0,3.82705111198,7.57405300124,0.863451024589,0.0,0.863451024589
 07/24  05:00:00,23.5456310528,0.837883434682,3.19669770962,0.0,6.02426329834,9.91545327661,4.1881712077,0.0,4.1881712077
 07/24  06:00:00,26.7487793811,1.12492948259,4.36588224332,0.0,6.51253267309,14.7454349813,13.8701445465,0.0,13.8701445465
 07/24  07:00:00,30.5418280666,1.28883079836,5.07589697767,0.0,6.01364874671,18.163451543,14.7369511572,0.0,14.7369511572
 07/24  08:00:00,31.6198236831,1.74881197057,6.63966197086,0.0,4.35151303671,18.8798367041,14.1588716971,0.0,14.1588716971
 07/24  09:00:00,30.2962123938,1.9645193926,7.92397510008,0.0,3.78894180059,16.6187760998,12.4246377307,0.0,12.4246377307
 07/24  10:00:00,29.087853845,2.21817692614,9.37858572083,0.0,3.78894180059,13.7021493968,11.2684817563,0.0,11.2684817563
 07/24  11:00:00,31.5953377026,2.54016807676,11.416897274,0.0,3.78894180059,13.8493305508,9.10068930439,0.0,9.10068930439
 07/24  12:00:00,33.5094681647,2.84315915291,13.338477878,0.0,3.69398621738,13.6338449159,7.94453333005,0.0,7.94453333005
 07/24  13:00:00,35.4038904754,3.12131026385,15.2330324757,0.0,3.78894180059,13.2606059349,7.07741634929,0.0,7.07741634929
 07/24  14:00:00,37.2374143116,3.37083735537,16.9642103744,0.0,3.78894180059,13.1134247809,6.21029936853,0.0,6.21029936853
 07/24  15:00:00,40.9395411836,3.68100073538,18.991164413,0.0,4.71240779196,13.5549682428,7.07741634929,0.0,7.07741634929
 07/24  16:00:00,50.8904430049,4.04770546685,21.1250081155,0.0,7.18559832057,18.5321311015,8.23357232363,0.0,8.23357232363
 07/24  17:00:00,57.3915472635,4.06379327856,21.6322682932,0.0,8.38069375907,23.3147919321,10.8349232659,0.0,10.8349232659
 07/24  18:00:00,59.4327431812,4.16822795738,21.5016593982,0.0,10.6415932552,23.1212625696,12.7136767242,0.0,12.7136767242
 07/24  19:00:00,55.6130174593,3.90199959623,18.9174400157,0.0,12.3080778603,20.4854999863,12.1355987371,0.0,12.1355987371
 07/24  20:00:00,56.8706016333,3.43243925024,15.727705429,0.0,12.456681583,19.8967753704,11.1239622595,0.0,11.1239622595
 07/24  21:00:00,48.6077273929,3.00731754103,13.3534539197,0.0,9.18739968257,17.702556249,9.10068930439,0.0,9.10068930439
 07/24  22:00:00,39.1269850866,2.55110778706,11.2642339291,0.0,5.91811778209,14.0365255879,7.94453333005,0.0,7.94453333005
 07/24  23:00:00,29.5346695212,1.94804923231,8.17148598977,0.0,3.54045821811,10.5176760807,4.47606540701,0.0,4.47606540701
 07/24  24:00:00,22.7073688753,1.41085983129,5.58463030066,0.0,2.55330491699,7.80157382632,1.44115597435,0.0,1.44115597435
 07/25  01:00:00,20.5377402415,1.11268224518,4.30190386889,0.0,2.55330491699,7.21284921042,0.862632553554,0.0,0.862632553554
 07/25  02:00:00,19.3771687943,0.936225336299,3.61215163849,0.0,2.55330491699,6.91848690247,0.429391254811,0.0,0.429391254811
 07/25  03:00:00,18.3921825267,0.767972072221,2.94259978901,0.0,2.55330491699,6.7713057485,0.429385237808,0.0,0.429385237808
 07/25  04:00:00,19.6957497675,0.616041595254,2.32160405896,0.0,3.82705111198,7.57405300124,0.862487168554,0.0,0.862487168554
 07/25  05:00:00,22.2259981328,0.576901575512,2.13804664873,0.0,6.02426329834,9.91545327661,4.18172400039,0.0,4.18172400039
 07/25  06:00:00,25.8250645857,0.947796841599,3.61930008891,0.0,6.51253267309,14.7454349813,13.8478534577,0.0,13.8478534577
 07/25  07:00:00,31.9430304966,1.497429546,6.26850066005,0.0,6.01364874671,18.163451543,14.7132507063,0.0,14.7132507063
 07/25  08:00:00,34.2633689495,2.09415373623,8.93786547162,0.0,4.35151303671,18.8798367041,14.1361193171,0.0,14.1361193171
 07/25  09:00:00,33.4940901178,2.36568921131,10.7206830053,0.0,3.78894180059,16.6187760998,12.4047293983,0.0,12.4047293983
 07/25  10:00:00,32.9964266386,2.68092774266,12.8244076979,0.0,3.78894180059,13.7021493968,11.2504694556,0.0,11.2504694556
 07/25  11:00:00,35.1647932426,2.9413534907,14.5851674,0.0,3.78894180059,13.8493305508,9.08623206301,0.0,9.08623206301
 07/25  12:00:00,37.2044266295,3.24488672943,16.6317087663,0.0,3.69398621738,13.6338449159,7.93197212032,0.0,7.93197212032
