Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/25  13:00:00,38.2599330357,3.43112620535,17.7792590945,0.0,3.78894180059,13.2606059349,7.0662771633,0.0,7.0662771633
 07/25  14:00:00,39.270206841,3.60912629826,18.7587139609,0.0,3.78894180059,13.1134247809,6.20058220628,0.0,6.20058220628
 07/25  15:00:00,42.9369368973,3.93416822109,20.735392641,0.0,4.71240779196,13.5549682428,7.0662771633,0.0,7.0662771633
 07/25  16:00:00,52.4945020036,4.25270968035,22.5240629007,0.0,7.18559832057,18.5321311015,8.22053710599,0.0,8.22053710599
 07/25  17:00:00,59.1164089833,4.2653220806,23.1556012109,0.0,8.38069375907,23.3147919321,10.817621977,0.0,10.817621977
 07/25  18:00:00,59.6254200247,4.22818437753,21.6343798217,0.0,10.6415932552,23.1212625696,12.6932943839,0.0,12.6932943839
 07/25  19:00:00,56.2381806869,3.9796950463,19.4649077933,0.0,12.3080778603,20.4854999863,12.1161644126,0.0,12.1161644126
 07/25  20:00:00,59.3088745643,3.75470171898,17.8437158912,0.0,12.456681583,19.8967753704,11.1061869627,0.0,11.1061869627
 07/25  21:00:00,50.7099490897,3.32185241955,15.1411407381,0.0,9.18739968257,17.702556249,9.08623206301,0.0,9.08623206301
 07/25  22:00:00,40.1986809844,2.7492681758,12.1377694382,0.0,5.91811778209,14.0365255879,7.93197212032,0.0,7.93197212032
 07/25  23:00:00,30.8440280408,2.17110272752,9.2577910142,0.0,3.54045821811,10.5176760807,4.46919229225,0.0,4.46919229225
 07/25  24:00:00,23.663296576,1.58360192553,6.36781590711,0.0,2.55330491699,7.80157382632,1.43925994269,0.0,1.43925994269
 07/26  01:00:00,21.0735106493,1.22646840557,4.72388811625,0.0,2.55330491699,7.21284921042,0.861703978482,0.0,0.861703978482
 07/26  02:00:00,19.8143178125,1.03426796445,3.95125802859,0.0,2.55330491699,6.91848690247,0.429159877219,0.0,0.429159877219
 07/26  03:00:00,19.0284187676,0.900656112248,3.44615198987,0.0,2.55330491699,6.7713057485,0.429154132837,0.0,0.429154132837
 07/26  04:00:00,20.701285879,0.815526045793,3.12765571996,0.0,3.82705111198,7.57405300124,0.861565181841,0.0,0.861565181841
 07/26  05:00:00,23.5282347721,0.829767664116,3.18741719951,0.0,6.02426329834,9.91545327661,4.17555967269,0.0,4.17555967269
 07/26  06:00:00,26.0450730435,0.985672654787,3.80143273354,0.0,6.51253267309,14.7454349813,13.826548248,0.0,13.826548248
 07/26  07:00:00,29.8184604976,1.1450843889,4.49627581813,0.0,6.01364874671,18.163451543,14.6905992124,0.0,14.6905992124
 07/26  08:00:00,29.8253060166,1.44505373235,5.14890254259,0.0,4.35151303671,18.8798367041,14.114373937,0.0,14.114373937
 07/26  09:00:00,28.7739718172,1.73056871726,6.63568519879,0.0,3.78894180059,16.6187760998,12.3857021908,0.0,12.3857021908
 07/26  10:00:00,28.380129262,2.10948918276,8.77954888119,0.0,3.78894180059,13.7021493968,11.2332543631,0.0,11.2332543631
 07/26  11:00:00,30.722565438,2.41940418006,10.664888906,0.0,3.78894180059,13.8493305508,9.07241468618,0.0,9.07241468618
 07/26  12:00:00,32.0343330606,2.6373420262,12.0691599006,0.0,3.69398621738,13.6338449159,7.91996685848,0.0,7.91996685848
 07/26  13:00:00,33.6611403498,2.89180064416,13.7197919698,0.0,3.78894180059,13.2606059349,7.05563098771,0.0,7.05563098771
 07/26  14:00:00,35.3746428696,3.14106658074,15.331209707,0.0,3.78894180059,13.1134247809,6.19129511694,0.0,6.19129511694
 07/26  15:00:00,38.9220777822,3.45406543398,17.2006363131,0.0,4.71240779196,13.5549682428,7.05563098771,0.0,7.05563098771
 07/26  16:00:00,48.9906142935,3.84086741201,19.4320174589,0.0,7.18559832057,18.5321311015,8.20807881541,0.0,8.20807881541
 07/26  17:00:00,55.9512989239,3.88638545328,20.3694277789,0.0,8.38069375907,23.3147919321,10.8010864277,0.0,10.8010864277
 07/26  18:00:00,57.6849841485,3.96105555606,19.9610727669,0.0,10.6415932552,23.1212625696,12.6738141477,0.0,12.6738141477
 07/26  19:00:00,53.5601456489,3.62832759177,17.1382402098,0.0,12.3080778603,20.4854999863,12.0975902339,0.0,12.0975902339
 07/26  20:00:00,55.35081794,3.23003484956,14.4103261364,0.0,12.456681583,19.8967753704,11.0891983846,0.0,11.0891983846
 07/26  21:00:00,47.347022764,2.84268953917,12.2573772927,0.0,9.18739968257,17.702556249,9.07241468618,0.0,9.07241468618
 07/26  22:00:00,37.6760235498,2.36324710401,10.0011330754,0.0,5.91811778209,14.0365255879,7.91996685848,0.0,7.91996685848
 07/26  23:00:00,29.5998300256,1.95583821012,8.22885751643,0.0,3.54045821811,10.5176760807,4.4626233754,0.0,4.4626233754
 07/26  24:00:00,23.5180088453,1.52527626012,6.28085384183,0.0,2.55330491699,7.80157382632,1.4374478277,0.0,1.4374478277
 07/27  01:00:00,21.261787507,1.22210823005,4.9165251495,0.0,2.55330491699,7.21284921042,0.860817525003,0.0,0.860817525003
 07/27  02:00:00,19.8719025709,1.01393469197,4.02917605942,0.0,2.55330491699,6.91848690247,0.428939032223,0.0,0.428939032223
 07/27  03:00:00,18.8207353594,0.840037538901,3.299087155,0.0,2.55330491699,6.7713057485,0.428933561303,0.0,0.428933561303
 07/27  04:00:00,20.4380567434,0.749050928254,2.93090170187,0.0,3.82705111198,7.57405300124,0.860685336911,0.0,0.860685336911
 07/27  05:00:00,23.590174715,0.824707217603,3.25441758893,0.0,6.02426329834,9.91545327661,4.16968005071,0.0,4.16968005071
 07/27  06:00:00,27.1837736709,1.1826392977,4.74316671799,0.0,6.51253267309,14.7454349813,13.8062352287,0.0,13.8062352287
 07/27  07:00:00,31.9136260186,1.4987228434,6.23780288467,0.0,6.01364874671,18.163451543,14.6690033835,0.0,14.6690033835
 07/27  08:00:00,33.1621579835,1.95060659023,7.98020165165,0.0,4.35151303671,18.8798367041,14.0936419965,0.0,14.0936419965
 07/27  09:00:00,32.2419172573,2.21869775829,9.61550159791,0.0,3.78894180059,16.6187760998,12.3675617431,0.0,12.3675617431
 07/27  10:00:00,31.5960180958,2.52580637781,11.5791205199,0.0,3.78894180059,13.7021493968,11.216841577,0.0,11.216841577
 07/27  11:00:00,33.9585866642,2.81184061933,13.5084736929,0.0,3.78894180059,13.8493305508,9.05924126579,0.0,9.05924126579
 07/27  12:00:00,35.9732034367,3.1084378041,15.5369344988,0.0,3.69398621738,13.6338449159,7.90852109978,0.0,7.90852109978
 07/27  13:00:00,37.3484523142,3.31292988536,16.985974693,0.0,3.78894180059,13.2606059349,7.04548097528,0.0,7.04548097528
 07/27  14:00:00,37.9067869611,3.41956411521,17.584856264,0.0,3.78894180059,13.1134247809,6.18244085078,0.0,6.18244085078
 07/27  15:00:00,40.6393802415,3.62146952121,18.7505346851,0.0,4.71240779196,13.5549682428,7.04548097528,0.0,7.04548097528
 07/27  16:00:00,49.8153737172,3.90498362464,20.19266067,0.0,7.18559832057,18.5321311015,8.19620114128,0.0,8.19620114128
 07/27  17:00:00,56.9105357584,3.97998370892,21.2350663578,0.0,8.38069375907,23.3147919321,10.7853215148,0.0,10.7853215148
 07/27  18:00:00,58.9958669978,4.07713340085,21.1558777714,0.0,10.6415932552,23.1212625696,12.6552417846,0.0,12.6552417846
 07/27  19:00:00,54.9365791956,3.74816376987,18.3948375785,0.0,12.3080778603,20.4854999863,12.0798817016,0.0,12.0798817016
 07/27  20:00:00,56.0808131404,3.25179080706,15.1185653792,0.0,12.456681583,19.8967753704,11.0730015563,0.0,11.0730015563
 07/27  21:00:00,48.0276679725,2.87521853249,12.9054935079,0.0,9.18739968257,17.702556249,9.05924126579,0.0,9.05924126579
 07/27  22:00:00,38.8624967623,2.48991736801,11.0609360239,0.0,5.91811778209,14.0365255879,7.90852109978,0.0,7.90852109978
 07/27  23:00:00,30.4666589861,2.0653472615,8.9861774255,0.0,3.54045821811,10.5176760807,4.45636060177,0.0,4.45636060177
 07/27  24:00:00,24.5748254999,1.68516078137,7.17778597518,0.0,2.55330491699,7.80157382632,1.43572016601,0.0,1.43572016601
 07/28  01:00:00,22.853591101,1.48093064621,6.2495063273,0.0,2.55330491699,7.21284921042,0.859973454207,0.0,0.859973454207
 07/28  02:00:00,21.4790575336,1.2905112818,5.35975443237,0.0,2.55330491699,6.91848690247,0.428728784968,0.0,0.428728784968
 07/28  03:00:00,20.384522409,1.12002241059,4.58288933288,0.0,2.55330491699,6.7713057485,0.428723588307,0.0,0.428723588307
 07/28  04:00:00,21.8995260587,1.01723740684,4.12418453865,0.0,3.82705111198,7.57405300124,0.859847893717,0.0,0.859847893717
 07/28  05:00:00,24.6231998835,1.0191495434,4.09300043161,0.0,6.02426329834,9.91545327661,4.16408687624,0.0,4.16408687624
 07/28  06:00:00,27.7134816235,1.27389243922,5.18162152903,0.0,6.51253267309,14.7454349813,13.786920417,0.0,13.786920417
 07/28  07:00:00,32.2445838242,1.54866378609,6.51881974761,0.0,6.01364874671,18.163451543,14.6484696151,0.0,14.6484696151
 07/28  08:00:00,33.5513482549,2.02518771566,8.29481079758,0.0,4.35151303671,18.8798367041,14.0739296352,0.0,14.0739296352
 07/28  09:00:00,32.7839968409,2.31414526859,10.0621336711,0.0,3.78894180059,16.6187760998,12.3503134271,0.0,12.3503134271
 07/28  10:00:00,32.9300832166,2.72295365552,12.716038363,0.0,3.78894180059,13.7021493968,11.2012359579,0.0,11.2012359579
 07/28  11:00:00,35.929969891,3.07439576457,15.2173017746,0.0,3.78894180059,13.8493305508,9.04671570302,0.0,9.04671570302
 07/28  12:00:00,37.958484469,3.35171715348,17.2789361817,0.0,3.69398621738,13.6338449159,7.89763823377,0.0,7.89763823377
 07/28  13:00:00,39.3300831243,3.52856619472,18.7519691937,0.0,3.78894180059,13.2606059349,7.03583013184,0.0,7.03583013184
 07/28  14:00:00,40.8154820785,3.71626606883,20.1968494278,0.0,3.78894180059,13.1134247809,6.1740220299,0.0,6.1740220299
 07/28  15:00:00,44.134889223,3.96445949511,21.9030536927,0.0,4.71240779196,13.5549682428,7.03583013184,0.0,7.03583013184
 07/28  16:00:00,54.0637137681,4.31745016313,24.0285341824,0.0,7.18559832057,18.5321311015,8.18490760108,0.0,8.18490760108
 07/28  17:00:00,61.1347318338,4.41820709311,25.0210390489,0.0,8.38069375907,23.3147919321,10.7703319069,0.0,10.7703319069
 07/28  18:00:00,61.8116365356,4.39441240254,23.6543683075,0.0,10.6415932552,23.1212625696,12.6375827944,0.0,12.6375827944
 07/28  19:00:00,57.6012543793,3.95784386747,19.9569993312,0.0,12.3080778603,20.4854999863,12.0630440598,0.0,12.0630440598
 07/28  20:00:00,59.1594831428,3.62958764372,17.8194385449,0.0,12.456681583,19.8967753704,11.0576012742,0.0,11.0576012742
 07/28  21:00:00,52.0073795573,3.36339092357,16.3970327016,0.0,9.18739968257,17.702556249,9.04671570302,0.0,9.04671570302
 07/28  22:00:00,41.3260793406,2.83302993106,13.1814060391,0.0,5.91811778209,14.0365255879,7.89763823377,0.0,7.89763823377
 07/28  23:00:00,31.8376509281,2.2932356351,10.1292809939,0.0,3.54045821811,10.5176760807,4.45040582603,0.0,4.45040582603
 07/28  24:00:00,25.6057322088,1.86923637525,8.02461709015,0.0,2.55330491699,7.80157382632,1.43407746925,0.0,1.43407746925
 07/29  01:00:00,23.3990902589,1.58665063155,6.68928549991,0.0,2.55330491699,7.21284921042,0.859172014575,0.0,0.859172014575
 07/29  02:00:00,21.6981105383,1.33792643953,5.53139227934,0.0,2.55330491699,6.91848690247,0.428529197452,0.0,0.428529197452
 07/29  03:00:00,20.2110470166,1.09847444236,4.43096190872,0.0,2.55330491699,6.7713057485,0.428524275798,0.0,0.428524275798
 07/29  04:00:00,21.5633052306,0.963357964977,3.84184315241,0.0,3.82705111198,7.57405300124,0.859053099628,0.0,0.859053099628
 07/29  05:00:00,24.2990073281,0.965183840506,3.82277357907,0.0,6.02426329834,9.91545327661,4.15878180627,0.0,4.15878180627
 07/29  06:00:00,27.8900118194,1.30519864853,5.32684551567,0.0,6.51253267309,14.7454349813,13.7686095349,0.0,13.7686095349
 07/29  07:00:00,33.361682451,1.73650941205,7.64160211081,0.0,6.01364874671,17.9699221805,14.6290039881,0.0,14.6290039881
 07/29  08:00:00,31.8579993325,1.81390310475,8.25916005476,0.0,3.66783283761,18.1171033345,14.0552426908,0.0,14.0552426908
 07/29  09:00:00,31.6789212615,2.16550912109,10.5521078079,0.0,3.10526160149,15.8560427302,12.3339623509,0.0,12.3339623509
 07/29  10:00:00,31.7818064787,2.57241769367,13.1647111557,0.0,3.10526160149,12.9394160272,11.186442127,0.0,11.186442127
 07/29  11:00:00,33.3708222973,2.76826209459,14.4107014195,0.0,3.10526160149,13.0865971812,9.0348417072,0.0,9.0348417072
 07/29  12:00:00,35.4200966159,3.04515699559,16.3302619912,0.0,3.10526160149,12.9394160272,7.88732148331,0.0,7.88732148331
 07/29  13:00:00,36.6611027145,3.25556741127,17.8024011361,0.0,3.10526160149,12.4978725653,7.02668131539,0.0,7.02668131539
 07/29  14:00:00,33.26599118,2.97143575787,14.838602409,0.0,3.10526160149,12.3506914113,6.16604114747,0.0,6.16604114747
 07/29  15:00:00,30.2774965406,2.49990064831,10.9566334258,0.0,4.02872759285,12.7922348732,7.02668131539,0.0,7.02668131539
 07/29  16:00:00,37.4921670521,2.52023495274,10.7006162455,0.0,6.50191812146,17.7693977319,8.17420153928,0.0,8.17420153928
 07/29  17:00:00,47.103672035,2.91737958172,12.684336124,0.0,8.38069375907,23.1212625696,10.756122043,0.0,10.756122043
 07/29  18:00:00,52.295354805,3.31533786726,15.2171611122,0.0,10.6415932552,23.1212625696,12.6208424069,0.0,12.6208424069
 07/29  19:00:00,51.2478919451,3.12745951305,14.4340212514,0.0,12.3080778603,20.4854999863,12.0470822949,0.0,12.0470822949
 07/29  20:00:00,52.9657549691,2.77391473496,12.48138328,0.0,12.456681583,19.8967753704,11.043002099,0.0,11.043002099
 07/29  21:00:00,45.6462549844,2.47780251753,10.9214965347,0.0,9.18739968257,17.702556249,9.0348417072,0.0,9.0348417072
 07/29  22:00:00,36.3811354159,2.08713308087,8.98235896462,0.0,5.91811778209,14.0365255879,7.88732148331,0.0,7.88732148331
 07/29  23:00:00,27.8253710546,1.63451752094,6.77571923456,0.0,3.54045821811,10.5176760807,4.44476081162,0.0,4.44476081162
 07/29  24:00:00,21.9563639041,1.24149149748,5.00299366327,0.0,2.55330491699,7.80157382632,1.4325202239,0.0,1.4325202239
 07/30  01:00:00,20.0981674248,1.00313423289,3.97187906449,0.0,2.55330491699,7.21284921042,0.858413441906,0.0,0.858413441906
 07/30  02:00:00,18.766927358,0.804518239961,3.13361729862,0.0,2.55330491699,6.91848690247,0.428340328505,0.0,0.428340328505
 07/30  03:00:00,18.0904172587,0.695129078763,2.71367751442,0.0,2.55330491699,6.7713057485,0.428335682562,0.0,0.428335682562
 07/30  04:00:00,19.6416469708,0.591868297526,2.29167456004,0.0,3.82705111198,7.57405300124,0.858301189355,0.0,0.858301189355
 07/30  05:00:00,22.6877247107,0.649151672911,2.52752312925,0.0,6.02426329834,9.91545327661,4.15376641247,0.0,4.15376641247
 07/30  06:00:00,26.1869465584,0.990341149105,3.93863775412,0.0,6.51253267309,14.7454349813,13.7513080071,0.0,13.7513080071
 07/30  07:00:00,31.2600037364,1.40040760248,5.87602520586,0.0,6.01364874671,17.9699221805,14.610612267,0.0,14.610612267
 07/30  08:00:00,31.2900260591,1.7108081383,7.79428174784,0.0,3.66783283761,18.1171033345,14.0375866972,0.0,14.0375866972
 07/30  09:00:00,31.0860072293,2.0657849159,10.058917981,0.0,3.10526160149,15.8560427302,12.3185133567,0.0,12.3185133567
 07/30  10:00:00,30.3713878746,2.35693472138,11.9697755239,0.0,3.10526160149,12.9394160272,11.1724644655,0.0,11.1724644655
 07/30  11:00:00,32.5896627375,2.63690040794,13.7609035464,0.0,3.10526160149,13.0865971812,9.02362279471,0.0,9.02362279471
 07/30  12:00:00,34.4549527226,2.90774929076,15.5025258027,0.0,3.10526160149,12.9394160272,7.8775739036,0.0,7.8775739036
 07/30  13:00:00,35.4828954437,3.10186765652,16.77789362,0.0,3.10526160149,12.4978725653,7.01803723527,0.0,7.01803723527
 07/30  14:00:00,36.9100578494,3.30128255005,18.1528222862,0.0,3.10526160149,12.3506914113,6.15850056694,0.0,6.15850056694
 07/30  15:00:00,39.1337983666,3.45489828794,18.8579376121,0.0,4.02872759285,12.7922348732,7.01803723527,0.0,7.01803723527
 07/30  16:00:00,47.0213845147,3.58380917865,19.1662594822,0.0,6.50191812146,17.7693977319,8.16408612638,0.0,8.16408612638
 07/30  17:00:00,56.0430887371,3.88445165154,20.6566807563,0.0,8.38069375907,23.1212625696,10.7426961314,0.0,10.7426961314
 07/30  18:00:00,59.201008341,4.06740111925,21.3707513962,0.0,10.6415932552,23.1212625696,12.6050255794,0.0,12.6050255794
 07/30  19:00:00,55.9727835989,3.71803068308,18.5683417351,0.0,12.3080778603,20.4854999863,12.0320011339,0.0,12.0320011339
 07/30  20:00:00,54.517839348,3.05169180261,13.7556905913,0.0,12.456681583,19.8967753704,11.0292083541,0.0,11.0292083541
 07/30  21:00:00,46.2660174506,2.64627145919,11.3727900593,0.0,9.18739968257,17.702556249,9.02362279471,0.0,9.02362279471
 07/30  22:00:00,36.5996576576,2.18215984585,9.10585444127,0.0,5.91811778209,14.0365255879,7.8775739036,0.0,7.8775739036
 07/30  23:00:00,28.5260120329,1.77979294213,7.33108479167,0.0,3.54045821811,10.5176760807,4.43942723027,0.0,4.43942723027
 07/30  24:00:00,23.7944603479,1.54839225263,6.53418935188,0.0,2.55330491699,7.80157382632,1.43104889111,0.0,1.43104889111
 07/31  01:00:00,22.2580460292,1.36310702142,5.77178488038,0.0,2.55330491699,7.21284921042,0.857697959253,0.0,0.857697959253
 07/31  02:00:00,21.1396161703,1.2099651766,5.10085917422,0.0,2.55330491699,6.91848690247,0.428162233773,0.0,0.428162233773
 07/31  03:00:00,20.1470324329,1.05914191375,4.40627985364,0.0,2.55330491699,6.7713057485,0.4281578642,0.0,0.4281578642
 07/31  04:00:00,21.5751574807,0.946409427366,3.87064394012,0.0,3.82705111198,7.57405300124,0.857592384885,0.0,0.857592384885
 07/31  05:00:00,24.5122863324,0.985286459694,4.01594996416,0.0,6.02426329834,9.91545327661,4.14904218074,0.0,4.14904218074
 07/31  06:00:00,28.0662662936,1.32782800213,5.48047063621,0.0,6.51253267309,14.7454349813,13.7350209592,0.0,13.7350209592
 07/31  07:00:00,33.1325265275,1.6832998928,7.27212634421,0.0,6.01364874671,18.163451543,14.5932998985,0.0,14.5932998985
 07/31  08:00:00,35.5902224147,2.26866346309,10.0902092099,0.0,4.35151303671,18.8798367041,14.020966883,0.0,14.020966883
 07/31  09:00:00,35.8427822254,2.65080376776,12.7842605565,0.0,3.78894180059,16.6187760998,12.3039710194,0.0,12.3039710194
 07/31  10:00:00,35.6637127275,2.97610729193,15.1965142376,0.0,3.78894180059,13.7021493968,11.1593071128,0.0,11.1593071128
 07/31  11:00:00,37.3830937247,3.16681205982,16.578009313,0.0,3.78894180059,13.8493305508,9.01306228791,0.0,9.01306228791
 07/31  12:00:00,38.4489507907,3.35586255668,17.7652571003,0.0,3.69398621738,13.6338449159,7.8683983813,0.0,7.8683983813
 07/31  13:00:00,39.8570865633,3.55412687362,19.2534119538,0.0,3.78894180059,13.2606059349,7.00990045134,0.0,7.00990045134
 07/31  14:00:00,40.8166203031,3.69778548246,20.2164682388,0.0,3.78894180059,13.1134247809,6.15140252138,0.0,6.15140252138
 07/31  15:00:00,43.7412329693,3.91476640722,21.5590905269,0.0,4.71240779196,13.5549682428,7.00990045134,0.0,7.00990045134
 07/31  16:00:00,52.6367415812,4.14637986547,22.7726322932,0.0,7.18559832057,18.5321311015,8.15456435795,0.0,8.15456435795
 07/31  17:00:00,58.9123497518,4.1267389255,23.0901251346,0.0,8.38069375907,23.3147919321,10.7300581478,0.0,10.7300581478
 07/31  18:00:00,61.5718922842,4.30065748073,23.5083789779,0.0,10.6415932552,23.1212625696,12.5901369961,0.0,12.5901369961
 07/31  19:00:00,58.5774879291,4.0062887277,20.8847880207,0.0,12.3080778603,20.4854999863,12.0178050428,0.0,12.0178050428
 07/31  20:00:00,58.8827577776,3.56385834223,17.6084424812,0.0,12.456681583,19.8967753704,11.0162241245,0.0,11.0162241245
 07/31  21:00:00,50.7496810974,3.20588023308,15.2968449322,0.0,9.18739968257,17.702556249,9.01306228791,0.0,9.01306228791
 07/31  22:00:00,40.635728476,2.72313293888,12.6009521667,0.0,5.91811778209,14.0365255879,7.8683983813,0.0,7.8683983813
 07/31  23:00:00,31.5713466262,2.22370930215,9.93250302499,0.0,3.54045821811,10.5176760807,4.43440666146,0.0,4.43440666146
 07/31  24:00:00,25.0881760951,1.76676919115,7.60952816057,0.0,2.55330491699,7.80157382632,1.42966390661,0.0,1.42966390661
 08/01  01:00:00,22.7455700593,1.47555004553,6.1468658863,0.0,2.55330491699,7.21284921042,0.857025776854,0.0,0.857025776854
 08/01  02:00:00,20.9922572851,1.22427667614,4.93918878946,0.0,2.55330491699,6.91848690247,0.427994965701,0.0,0.427994965701
 08/01  03:00:00,19.4469851514,0.972626960433,3.79274752547,0.0,2.55330491699,6.7713057485,0.427990873113,0.0,0.427990873113
 08/01  04:00:00,20.4636140921,0.775753181474,2.9297567974,0.0,3.82705111198,7.57405300124,0.856926895415,0.0,0.856926895415
 08/01  05:00:00,23.8909864986,0.737232571665,2.74987068511,0.0,6.02426329834,9.91545327661,4.14461051076,0.0,4.14461051076
 08/01  06:00:00,26.2526019442,1.03763319172,3.95700109728,0.0,6.51253267309,14.7454349813,13.7197532168,0.0,13.7197532168
 08/01  07:00:00,31.0804754412,1.37505547801,5.52831967262,0.0,6.01364874671,18.163451543,14.5770720094,0.0,14.5770720094
 08/01  08:00:00,31.7968985263,1.7626757053,6.80287307934,0.0,4.35151303671,18.8798367041,14.0053881701,0.0,14.0053881701
 08/01  09:00:00,30.6295069946,2.01230615536,8.20948293806,0.0,3.78894180059,16.6187760998,12.2903396458,0.0,12.2903396458
 08/01  10:00:00,29.0314914113,2.21200336373,9.32839684955,0.0,3.78894180059,13.7021493968,11.1469739652,0.0,11.1469739652
 08/01  11:00:00,31.5117416575,2.54433354708,11.3291357586,0.0,3.78894180059,13.8493305508,9.0031633142,0.0,9.0031633142
 08/01  12:00:00,32.6696092583,2.76573958631,12.5760385382,0.0,3.69398621738,13.6338449159,7.85979763365,0.0,7.85979763365
 08/01  13:00:00,33.9274607799,2.96647691833,13.9114361257,0.0,3.78894180059,13.2606059349,7.00227337324,0.0,7.00227337324
 08/01  14:00:00,36.0058728859,3.2530942943,15.8504120098,0.0,3.78894180059,13.1134247809,6.14474911282,0.0,6.14474911282
 08/01  15:00:00,36.9425839762,3.27247691912,15.4027310219,0.0,4.71240779196,13.5549682428,7.00227337324,0.0,7.00227337324
 08/01  16:00:00,44.1540920554,3.36090296814,15.0754596647,0.0,7.18559832057,18.5321311015,8.14563905379,0.0,8.14563905379
 08/01  17:00:00,50.8764006257,3.38106921953,15.7998457144,0.0,8.38069375907,23.3147919321,10.718211835,0.0,10.718211835
 08/01  18:00:00,53.0601401532,3.44915323768,15.84813109,0.0,10.6415932552,23.1212625696,12.5761810659,0.0,12.5761810659
 08/01  19:00:00,50.0772473043,3.05237057043,13.3384655532,0.0,12.3080778603,20.4854999863,12.0044982256,0.0,12.0044982256
 08/01  20:00:00,50.9466512358,2.57686926229,10.6593250194,0.0,12.456681583,19.8967753704,11.0040532552,0.0,11.0040532552
 08/01  21:00:00,42.9929106362,2.16333874708,8.58261595702,0.0,9.18739968257,17.702556249,9.0031633142,0.0,9.0031633142
 08/01  22:00:00,33.2966763833,1.6540242673,6.33100874559,0.0,5.91811778209,14.0365255879,7.85979763365,0.0,7.85979763365
 08/01  23:00:00,25.1431381055,1.20737469947,4.52062910695,0.0,3.54045821811,10.5176760807,4.429700592,0.0,4.429700592
 08/01  24:00:00,19.8173882739,0.868814325691,3.23669520482,0.0,2.55330491699,7.80157382632,1.42836568055,0.0,1.42836568055
 08/02  01:00:00,17.8819817223,0.593592843597,2.16523475123,0.0,2.55330491699,7.21284921042,0.856397092079,0.0,0.856397092079
 08/02  02:00:00,16.782074175,0.4265907687,1.5266915868,0.0,2.55330491699,6.91848690247,0.427838573519,0.0,0.427838573519
 08/02  03:00:00,16.5306823202,0.399166678613,1.44990497604,0.0,2.55330491699,6.7713057485,0.427834758489,0.0,0.427834758489
 08/02  04:00:00,18.6326897455,0.400981909348,1.47360372285,0.0,3.82705111198,7.57405300124,0.856304917291,0.0,0.856304917291
 08/02  05:00:00,22.4649393161,0.440159186336,1.62089688794,0.0,6.02426329834,9.91545327661,4.14047271559,0.0,4.14047271559
 08/02  06:00:00,24.2422176569,0.627162489684,2.35708751196,0.0,6.51253267309,14.7454349813,13.7055093037,0.0,13.7055093037
 08/02  07:00:00,28.3251059137,0.84217835388,3.30582726927,0.0,6.01364874671,18.163451543,14.5619334056,0.0,14.5619334056
 08/02  08:00:00,28.9490948016,1.25452463679,4.46322042319,0.0,4.35151303671,18.8798367041,13.9908551719,0.0,13.9908551719
 08/02  09:00:00,28.3945607433,1.6060219887,6.3808208535,0.0,3.78894180059,16.6187760998,12.2776232726,0.0,12.2776232726
 08/02  10:00:00,27.8789700224,1.96205518203,8.42582364239,0.0,3.78894180059,13.7021493968,11.1354686752,0.0,11.1354686752
 08/02  11:00:00,28.8862009045,2.09574746102,9.15218109156,0.0,3.78894180059,13.8493305508,8.99392880507,0.0,8.99392880507
 08/02  12:00:00,29.4267680831,2.22942596681,9.86951098252,0.0,3.69398621738,13.6338449159,7.85177420768,0.0,7.85177420768
 08/02  13:00:00,30.7622606474,2.45477606456,11.257936847,0.0,3.78894180059,13.2606059349,6.99515825964,0.0,6.99515825964
 08/02  14:00:00,31.6819194806,2.61616946638,12.1633834323,0.0,3.78894180059,13.1134247809,6.1385423116,0.0,6.1385423116
 08/02  15:00:00,33.8855671512,2.76174720516,12.8564439108,0.0,4.71240779196,13.5549682428,6.99515825964,0.0,6.99515825964
 08/02  16:00:00,41.3798968578,2.80802544722,12.854141988,0.0,7.18559832057,18.5321311015,8.13731285703,0.0,8.13731285703
 08/02  17:00:00,46.8615168472,2.64385119037,12.5221799651,0.0,8.38069375907,23.3147919321,10.7071607011,0.0,10.7071607011
 08/02  18:00:00,49.097089135,2.72445556742,12.609777742,0.0,10.6415932552,23.1212625696,12.5631619219,0.0,12.5631619219
 08/02  19:00:00,47.4970119968,2.53385071511,11.2767501011,0.0,12.3080778603,20.4854999863,11.9920846232,0.0,11.9920846232
 08/02  20:00:00,49.6622035794,2.28029432108,9.67145230422,0.0,12.456681583,19.8967753704,10.9926993505,0.0,10.9926993505
 08/02  21:00:00,42.2602102406,1.98177306663,8.0314812419,0.0,9.18739968257,17.702556249,8.99392880507,0.0,8.99392880507
 08/02  22:00:00,33.2599858304,1.6070188067,6.3413236533,0.0,5.91811778209,14.0365255879,7.85177420768,0.0,7.85177420768
 08/02  23:00:00,25.6584411765,1.27263820172,4.97066867569,0.0,3.54045821811,10.5176760807,4.42531041552,0.0,4.42531041552
 08/02  24:00:00,20.3523852613,0.9551264864,3.68538003154,0.0,2.55330491699,7.80157382632,1.42715459739,0.0,1.42715459739
 08/03  01:00:00,18.8425832619,0.769662701818,2.94976643261,0.0,2.55330491699,7.21284921042,0.855812089367,0.0,0.855812089367
 08/03  02:00:00,17.2757243947,0.520035505682,1.92689706954,0.0,2.55330491699,6.91848690247,0.427693103228,0.0,0.427693103228
 08/03  03:00:00,16.1248677207,0.32082211168,1.12243494356,0.0,2.55330491699,6.7713057485,0.427689566288,0.0,0.427689566288
 08/03  04:00:00,17.8700030931,0.25278230427,0.859116675574,0.0,3.82705111198,7.57405300124,0.855726633951,0.0,0.855726633951
 08/03  05:00:00,21.5433872198,0.261184870081,0.878319107919,0.0,6.02426329834,9.91545327661,4.13663002125,0.0,4.13663002125
 08/03  06:00:00,23.4739798324,0.489485224558,1.72652695259,0.0,6.51253267309,14.7454349813,13.6922934403,0.0,13.6922934403
 08/03  07:00:00,28.2443976559,0.833546437178,3.23375092818,0.0,6.01364874671,18.163451543,14.5478885701,0.0,14.5478885701
 08/03  08:00:00,29.8291434471,1.38713515938,5.2106585461,0.0,4.35151303671,18.8798367041,13.9773721922,0.0,13.9773721922
 08/03  09:00:00,29.0626011314,1.69197765694,6.96290557327,0.0,3.78894180059,16.6187760998,12.2658256656,0.0,12.2658256656
 08/03  10:00:00,27.9196590879,1.95851255767,8.4700553322,0.0,3.78894180059,13.7021493968,11.1247946498,0.0,11.1247946498
 08/03  11:00:00,30.089411623,2.2459833972,10.2051558739,0.0,3.78894180059,13.8493305508,8.98536149522,0.0,8.98536149522
 08/03  12:00:00,32.1823335833,2.57640275847,12.278099691,0.0,3.69398621738,13.6338449159,7.84433047946,0.0,7.84433047946
 08/03  13:00:00,33.776334951,2.81590185726,13.9108853579,0.0,3.78894180059,13.2606059349,6.98855721763,0.0,6.98855721763
 08/03  14:00:00,35.358225846,3.0568520938,15.3990071703,0.0,3.78894180059,13.1134247809,6.13278395581,0.0,6.13278395581
 08/03  15:00:00,37.8085556875,3.26099338841,16.2801862639,0.0,4.71240779196,13.5549682428,6.98855721763,0.0,6.98855721763
 08/03  16:00:00,47.028385032,3.55307158109,17.7575840284,0.0,7.18559832057,18.5321311015,8.1295882334,0.0,8.1295882334
 08/03  17:00:00,53.4059370949,3.51466866661,18.1957827365,0.0,8.38069375907,23.3147919321,10.6969080189,0.0,10.6969080189
 08/03  18:00:00,55.0291977198,3.55529662681,17.7110452674,0.0,10.6415932552,23.1212625696,12.5510834195,0.0,12.5510834195
 08/03  19:00:00,53.6291287898,3.40492234051,16.5377952687,0.0,12.3080778603,20.4854999863,11.9805679116,0.0,11.9805679116
 08/03  20:00:00,53.0585879861,2.85804823431,12.4900827977,0.0,12.456681583,19.8967753704,10.9821657728,0.0,10.9821657728
 08/03  21:00:00,44.2137131285,2.35803606888,9.6087211275,0.0,9.18739968257,17.702556249,8.98536149522,0.0,8.98536149522
 08/03  22:00:00,35.4432867381,2.00177275708,8.12987061055,0.0,5.91811778209,14.0365255879,7.84433047946,0.0,7.84433047946
 08/03  23:00:00,27.3577573137,1.59042867194,6.35219434272,0.0,3.54045821811,10.5176760807,4.42123743216,0.0,4.42123743216
 08/03  24:00:00,21.6330177473,1.20342175262,4.71771725134,0.0,2.55330491699,7.80157382632,1.42603101577,0.0,1.42603101577
 08/04  01:00:00,20.0445220815,1.00289244108,3.91847551296,0.0,2.55330491699,7.21284921042,0.85527094018,0.0,0.85527094018
 08/04  02:00:00,18.814102233,0.818181317249,3.16712909629,0.0,2.55330491699,6.91848690247,0.427558597586,0.0,0.427558597586
 08/04  03:00:00,17.1303512355,0.522476828022,1.92626374194,0.0,2.55330491699,6.7713057485,0.427555339226,0.0,0.427555339226
 08/04  04:00:00,18.6695607661,0.413726533152,1.49773011965,0.0,3.82705111198,7.57405300124,0.855192215874,0.0,0.855192215874
 08/04  05:00:00,22.4805102683,0.447823488809,1.62880353768,0.0,6.02426329834,9.91545327661,4.1330835664,0.0,4.1330835664
 08/04  06:00:00,24.4972974643,0.68835859088,2.55097121819,0.0,6.51253267309,14.7454349813,13.6801095429,0.0,13.6801095429
 08/04  07:00:00,29.7714480618,1.11998273335,4.47436503796,0.0,6.01364874671,18.163451543,14.5349416624,0.0,14.5349416624
 08/04  08:00:00,31.4145046871,1.66337814567,6.51977679978,0.0,4.35151303671,18.8798367041,13.964943224,0.0,13.964943224
 08/04  09:00:00,30.9378470253,1.99399098797,8.53613813621,0.0,3.78894180059,16.6187760998,12.2549503186,0.0,12.2549503186
 08/04  10:00:00,30.5635656568,2.33564295448,10.7368315043,0.0,3.78894180059,13.7021493968,11.1149550501,0.0,11.1149550501
 08/04  11:00:00,32.4164247274,2.56139478593,12.2167575896,0.0,3.78894180059,13.8493305508,8.9774639218,0.0,8.9774639218
 08/04  12:00:00,34.0732084265,2.82416593948,13.9212113533,0.0,3.69398621738,13.6338449159,7.83746865337,0.0,7.83746865337
 08/04  13:00:00,36.4244122201,3.14924587346,16.2256186108,0.0,3.78894180059,13.2606059349,6.98247220204,0.0,6.98247220204
 08/04  14:00:00,38.219727661,3.41429520712,17.9030658721,0.0,3.78894180059,13.1134247809,6.12747575072,0.0,6.12747575072
 08/04  15:00:00,41.2079702402,3.68850349903,19.252090706,0.0,4.71240779196,13.5549682428,6.98247220204,0.0,6.98247220204
 08/04  16:00:00,50.8918493732,4.03093242328,21.1431875274,0.0,7.18559832057,18.5321311015,8.12246747048,0.0,8.12246747048
 08/04  17:00:00,56.3749258228,3.90669481364,20.7727453174,0.0,8.38069375907,23.3147919321,10.6874568244,0.0,10.6874568244
 08/04  18:00:00,51.553671769,3.26011930224,14.5306966412,0.0,10.6415932552,23.1212625696,12.5399491357,0.0,12.5399491357
 08/04  19:00:00,46.8998807493,2.66895250514,10.5445170635,0.0,12.3080778603,20.4854999863,11.9699515014,0.0,11.9699515014
 08/04  20:00:00,49.9744204816,2.4807030847,9.78326044284,0.0,12.456681583,19.8967753704,10.9724556416,0.0,10.9724556416
 08/04  21:00:00,42.5451028393,2.1206252551,8.17752165208,0.0,9.18739968257,17.702556249,8.9774639218,0.0,8.9774639218
 08/04  22:00:00,33.4701343065,1.69400507482,6.46448586129,0.0,5.91811778209,14.0365255879,7.83746865337,0.0,7.83746865337
 08/04  23:00:00,25.4174412679,1.25954986747,4.74275710134,0.0,3.54045821811,10.5176760807,4.41748284807,0.0,4.41748284807
 08/04  24:00:00,19.5776430764,0.82783099298,3.03793334007,0.0,2.55330491699,7.80157382632,1.42499526843,0.0,1.42499526843
 08/05  01:00:00,17.7099370224,0.562339004774,2.02444389015,0.0,2.55330491699,7.21284921042,0.854773802953,0.0,0.854773802953
 08/05  02:00:00,16.636927814,0.397206738171,1.41092925636,0.0,2.55330491699,6.91848690247,0.427435096097,0.0,0.427435096097
 08/05  03:00:00,16.142595701,0.322685117827,1.13829991769,0.0,2.55330491699,6.7713057485,0.427432116767,0.0,0.427432116767
 08/05  04:00:00,18.2411219546,0.324141145322,1.15887669598,0.0,3.82705111198,7.57405300124,0.854701820528,0.0,0.854701820528
 08/05  05:00:00,22.0016700149,0.350074205073,1.24771256795,0.0,6.02426329834,9.91545327661,4.12983440197,0.0,4.12983440197
 08/05  06:00:00,23.6651223395,0.525743674369,1.88141100988,0.0,6.51253267309,14.7454349813,13.6689612221,0.0,13.6689612221
 08/05  07:00:00,27.8299163945,0.798561161449,3.04778430497,0.0,6.01364874671,17.9699221805,14.5230965166,0.0,14.5230965166
 08/05  08:00:00,27.1155419169,1.03133561089,4.29927013312,0.0,3.66783283761,18.1171033345,13.9535719479,0.0,13.9535719479
 08/05  09:00:00,26.5569928015,1.38104007425,6.2146483948,0.0,3.10526160149,15.8560427302,12.2450004522,0.0,12.2450004522
 08/05  10:00:00,25.7320079714,1.69401265878,7.99331768325,0.0,3.10526160149,12.9394160272,11.10595279,0.0,11.10595279
 08/05  11:00:00,27.4392975019,1.92404802991,9.32339068879,0.0,3.10526160149,13.0865971812,8.97023842358,0.0,8.97023842358
 08/05  12:00:00,28.7667795699,2.15190722733,10.5701947134,0.0,3.10526160149,12.9394160272,7.83119076147,0.0,7.83119076147
 08/05  13:00:00,29.6258242021,2.34207146098,11.680618574,0.0,3.10526160149,12.4978725653,6.97690501489,0.0,6.97690501489
 08/05  14:00:00,30.8216233664,2.53720295196,12.8284674013,0.0,3.10526160149,12.3506914113,6.12261926831,0.0,6.12261926831
 08/05  15:00:00,33.9525592183,2.80657342285,14.325023329,0.0,4.02872759285,12.7922348732,6.97690501489,0.0,6.97690501489
 08/05  16:00:00,43.5300264676,3.14636213448,16.1123484793,0.0,6.50191812146,17.7693977319,8.115952677,0.0,8.115952677
 08/05  17:00:00,53.0632656569,3.52438863316,18.0369206944,0.0,8.38069375907,23.1212625696,10.6788099167,0.0,10.6788099167
 08/05  18:00:00,55.7320972112,3.65488706374,18.314354322,0.0,10.6415932552,23.1212625696,12.5297623677,0.0,12.5297623677
 08/05  19:00:00,52.3896487922,3.29851094735,15.4047266642,0.0,12.3080778603,20.4854999863,11.9602385366,0.0,11.9602385366
 08/05  20:00:00,52.5613427202,2.79085762163,12.0600281445,0.0,12.456681583,19.8967753704,10.9635718323,0.0,10.9635718323
 08/05  21:00:00,43.9328372635,2.31014854868,9.37573278269,0.0,9.18739968257,17.702556249,8.97023842358,0.0,8.97023842358
 08/05  22:00:00,34.3324073076,1.83345341448,7.18731052264,0.0,5.91811778209,14.0365255879,7.83119076147,0.0,7.83119076147
 08/05  23:00:00,26.7303895326,1.48436421078,5.83089102268,0.0,3.54045821811,10.5176760807,4.41404777515,0.0,4.41404777515
 08/05  24:00:00,21.5705459099,1.18395749462,4.67470967185,0.0,2.55330491699,7.80157382632,1.42404766211,0.0,1.42404766211
 08/06  01:00:00,19.3060631428,0.868579267695,3.31432974767,0.0,2.55330491699,7.21284921042,0.854320823048,0.0,0.854320823048
 08/06  02:00:00,17.8368843828,0.638273917452,2.36981864587,0.0,2.55330491699,6.91848690247,0.427322634999,0.0,0.427322634999
 08/06  03:00:00,16.8084455939,0.45832419225,1.66851073614,0.0,2.55330491699,6.7713057485,0.427319935108,0.0,0.427319935108
 08/06  04:00:00,18.4417206582,0.36751706124,1.31609948373,0.0,3.82705111198,7.57405300124,0.854255592326,0.0,0.854255592326
 08/06  05:00:00,22.5588643555,0.457734157418,1.69724695628,0.0,6.02426329834,9.91545327661,4.12688349085,0.0,4.12688349085
 08/06  06:00:00,24.9172218739,0.751880766482,2.90737345222,0.0,6.51253267309,14.7454349813,13.6588517821,0.0,13.6588517821
 08/06  07:00:00,30.3677137973,1.22576256905,5.15838030011,0.0,6.01364874671,17.9699221805,14.5123566405,0.0,14.5123566405
 08/06  08:00:00,30.6331846355,1.57134419226,7.27690427031,0.0,3.66783283761,18.1171033345,13.9432617314,0.0,13.9432617314
 08/06  09:00:00,30.280143425,1.91040663626,9.4084324563,0.0,3.10526160149,15.8560427302,12.2359790129,0.0,12.2359790129
 08/06  10:00:00,30.2400858185,2.29017374317,11.905234446,0.0,3.10526160149,12.9394160272,11.0977905355,0.0,11.0977905355
 08/06  11:00:00,33.3281013284,2.66828556088,14.4679569843,0.0,3.10526160149,13.0865971812,8.96368714034,0.0,8.96368714034
 08/06  12:00:00,35.5639194906,2.97622516949,16.543016692,0.0,3.10526160149,12.9394160272,7.82549866292,0.0,7.82549866292
 08/06  13:00:00,36.7627061189,3.18523915059,17.9743328011,0.0,3.10526160149,12.4978725653,6.97185730485,0.0,6.97185730485
 08/06  14:00:00,37.8042351326,3.35427582963,18.9940062899,0.0,3.10526160149,12.3506914113,6.11821594679,0.0,6.11821594679
 08/06  15:00:00,37.8929838415,3.26473159354,17.8072897815,0.0,4.02872759285,12.7922348732,6.97185730485,0.0,6.97185730485
 08/06  16:00:00,45.5382789711,3.37666581221,17.8902973051,0.0,6.50191812146,17.7693977319,8.11004578227,0.0,8.11004578227
 08/06  17:00:00,55.8231325976,3.79173497481,20.5294412934,0.0,8.38069375907,23.1212625696,10.6709698565,0.0,10.6709698565
 08/06  18:00:00,59.2961182614,3.99426834933,21.5389940865,0.0,10.6415932552,23.1212625696,12.5205261323,0.0,12.5205261323
 08/06  19:00:00,55.3621445604,3.59374306145,18.0819903183,0.0,12.3080778603,20.4854999863,11.9514318936,0.0,11.9514318936
 08/06  20:00:00,56.4121826369,3.21405276108,15.4876729217,0.0,12.456681583,19.8967753704,10.9555169758,0.0,10.9555169758
 08/06  21:00:00,48.3993277714,2.86112432875,13.2912475105,0.0,9.18739968257,17.702556249,8.96368714034,0.0,8.96368714034
 08/06  22:00:00,38.2534832322,2.38479257629,10.5570472855,0.0,5.91811778209,14.0365255879,7.82549866292,0.0,7.82549866292
 08/06  23:00:00,30.7456038231,2.0955200947,9.23494942926,0.0,3.54045821811,10.5176760807,4.41093323065,0.0,4.41093323065
 08/06  24:00:00,25.6543891491,1.83688130896,8.10562909676,0.0,2.55330491699,7.80157382632,1.42318847742,0.0,1.42318847742
 08/07  01:00:00,23.1498892974,1.52304628266,6.50368888733,0.0,2.55330491699,7.21284921042,0.853912132718,0.0,0.853912132718
 08/07  02:00:00,20.6441146094,1.15478071547,4.66054207445,0.0,2.55330491699,6.91848690247,0.427221247254,0.0,0.427221247254
 08/07  03:00:00,19.6221726621,0.990651895509,3.94991010112,0.0,2.55330491699,6.7713057485,0.427218827174,0.0,0.427218827174
 08/07  04:00:00,21.2956754884,0.910888431616,3.62668294354,0.0,3.82705111198,7.57405300124,0.853853662585,0.0,0.853853662585
 08/07  05:00:00,24.5511890999,0.847554924512,3.29975093354,0.0,6.02426329834,9.91545327661,4.12423170761,0.0,4.12423170761
 08/07  06:00:00,26.2182985639,1.01039501809,3.9499358906,0.0,6.51253267309,14.7454349813,13.6497842191,0.0,13.6497842191
 08/07  07:00:00,30.2316995249,1.20701620532,4.84758302908,0.0,6.01364874671,18.163451543,14.5027252146,0.0,14.5027252146
 08/07  08:00:00,30.2520464631,1.50403556187,5.51666115959,0.0,4.35151303671,18.8798367041,13.9340156278,0.0,13.9340156278
 08/07  09:00:00,29.380244102,1.81693680275,7.1555893981,0.0,3.78894180059,16.6187760998,12.2278886725,0.0,12.2278886725
 08/07  10:00:00,29.0931704893,2.20507456243,9.39700472888,0.0,3.78894180059,13.7021493968,11.0904707037,0.0,11.0904707037
 08/07  11:00:00,30.6890370682,2.41257362838,10.638191088,0.0,3.78894180059,13.8493305508,8.95781201217,0.0,8.95781201217
 08/07  12:00:00,31.9890714331,2.63770627699,12.0235340223,0.0,3.69398621738,13.6338449159,7.82039404336,0.0,7.82039404336
 08/07  13:00:00,33.1030010927,2.80228444522,13.2511689117,0.0,3.78894180059,13.2606059349,6.96733056675,0.0,6.96733056675
 08/07  14:00:00,34.1390929791,2.96474419814,14.2719821992,0.0,3.78894180059,13.1134247809,6.11426709015,0.0,6.11426709015
 08/07  15:00:00,36.8723270818,3.18345318268,15.4214978639,0.0,4.71240779196,13.5549682428,6.96733056675,0.0,6.96733056675
 08/07  16:00:00,46.2029381867,3.49422528843,16.9909834757,0.0,7.18559832057,18.5321311015,8.10474853556,0.0,8.10474853556
 08/07  17:00:00,52.8595447423,3.50749308601,17.6565659646,0.0,8.38069375907,23.3147919321,10.6639389654,0.0,10.6639389654
 08/07  18:00:00,54.6027874993,3.52782835564,17.3121033181,0.0,10.6415932552,23.1212625696,12.5122431647,0.0,12.5122431647
 08/07  19:00:00,52.2106512954,3.14594255465,14.4854642268,0.0,12.3080778603,20.4854999863,11.9435341803,0.0,11.9435341803
 08/07  20:00:00,51.9819325669,2.70238769956,11.5690879133,0.0,12.456681583,19.8967753704,10.9482934576,0.0,10.9482934576
 08/07  21:00:00,44.6059560002,2.391334454,9.96766561409,0.0,9.18739968257,17.702556249,8.95781201217,0.0,8.95781201217
 08/07  22:00:00,35.240820521,1.9556694364,7.97350771413,0.0,5.91811778209,14.0365255879,7.82039404336,0.0,7.82039404336
 08/07  23:00:00,26.8229237891,1.49526044071,5.91252904934,0.0,3.54045821811,10.5176760807,4.40814013693,0.0,4.40814013693
 08/07  24:00:00,21.1871151716,1.12124161261,4.35399481559,0.0,2.55330491699,7.80157382632,1.42241796881,0.0,1.42241796881
 08/08  01:00:00,19.6945677222,0.935517882829,3.63589571195,0.0,2.55330491699,7.21284921042,0.853547851067,0.0,0.853547851067
 08/08  02:00:00,19.002633772,0.845346285303,3.32849566726,0.0,2.55330491699,6.91848690247,0.427130962539,0.0,0.427130962539
 08/08  03:00:00,18.3455027489,0.742364041556,2.92152804187,0.0,2.55330491699,6.7713057485,0.427128822602,0.0,0.427128822602
 08/08  04:00:00,19.971647111,0.655631559104,2.55791143864,0.0,3.82705111198,7.57405300124,0.853496149489,0.0,0.853496149489
 08/08  05:00:00,23.6534923147,0.66688134795,2.58272772486,0.0,6.02426329834,9.91545327661,4.12187983825,0.0,4.12187983825
 08/08  06:00:00,25.9408006022,0.948565518423,3.73426742859,0.0,6.51253267309,14.7454349813,13.6417612212,0.0,13.6417612212
 08/08  07:00:00,30.9614270295,1.32531473118,5.4590120078,0.0,6.01364874671,18.163451543,14.4942050914,0.0,14.4942050914
 08/08  08:00:00,32.499581582,1.83873858535,7.42949325502,0.0,4.35151303671,18.8798367041,13.9258363753,0.0,13.9258363753
 08/08  09:00:00,31.4909417361,2.10025347507,8.98297035985,0.0,3.78894180059,16.6187760998,12.2207318267,0.0,12.2207318267
 08/08  10:00:00,30.5606699739,2.37519962135,10.6943791546,0.0,3.78894180059,13.7021493968,11.0839954623,0.0,11.0839954623
 08/08  11:00:00,32.659351765,2.64374460845,12.3773348046,0.0,3.78894180059,13.8493305508,8.95261477893,0.0,8.95261477893
 08/08  12:00:00,33.4478290092,2.80227615516,13.3177217203,0.0,3.69398621738,13.6338449159,7.81587841448,0.0,7.81587841448
 08/08  13:00:00,35.1422521101,3.05671308042,15.0359912938,0.0,3.78894180059,13.2606059349,6.96332614115,0.0,6.96332614115
 08/08  14:00:00,36.919422442,3.30859365863,16.7084622015,0.0,3.78894180059,13.1134247809,6.11077386781,0.0,6.11077386781
 08/08  15:00:00,38.2425247988,3.3717629679,16.6033857957,0.0,4.71240779196,13.5549682428,6.96332614115,0.0,6.96332614115
 08/08  16:00:00,44.3282362002,3.30158683124,15.3089199464,0.0,7.18559832057,18.5321311015,8.1000625056,0.0,8.1000625056
 08/08  17:00:00,45.621492016,2.65122514211,11.2747811821,0.0,8.38069375907,23.3147919321,10.6577193256,0.0,10.6577193256
 08/08  18:00:00,45.4917475297,2.40406729424,9.3248244099,0.0,10.6415932552,23.1212625696,12.5049159178,0.0,12.5049159178
 08/08  19:00:00,45.8300658576,2.29055635843,8.96026498523,0.0,12.3080778603,20.4854999863,11.9365477356,0.0,11.9365477356
 08/08  20:00:00,48.6027579648,2.17728474632,8.71501626434,0.0,12.456681583,19.8967753704,10.9419034167,0.0,10.9419034167
 08/08  21:00:00,42.7861632629,2.07287624757,8.46633108324,0.0,9.18739968257,17.702556249,8.95261477893,0.0,8.95261477893
 08/08  22:00:00,34.4049887789,1.78677662118,7.30656878724,0.0,5.91811778209,14.0365255879,7.81587841448,0.0,7.81587841448
 08/08  23:00:00,27.05043121,1.49626656139,6.13903034956,0.0,3.54045821811,10.5176760807,4.40566932113,0.0,4.40566932113
 08/08  24:00:00,21.796144093,1.19927080986,4.88499453976,0.0,2.55330491699,7.80157382632,1.42173636445,0.0,1.42173636445
 08/09  01:00:00,19.900040437,0.958408243518,3.81847806599,0.0,2.55330491699,7.21284921042,0.853228084021,0.0,0.853228084021
 08/09  02:00:00,18.4742718647,0.744924454704,2.90055559053,0.0,2.55330491699,6.91848690247,0.427051807236,0.0,0.427051807236
 08/09  03:00:00,17.343305536,0.554925909411,2.10676896104,0.0,2.55330491699,6.7713057485,0.427049947738,0.0,0.427049947738
 08/09  04:00:00,19.0877552039,0.490301142225,1.83934994837,0.0,3.82705111198,7.57405300124,0.853183158055,0.0,0.853183158055
 08/09  05:00:00,22.9972496914,0.545225068932,2.04814138062,0.0,6.02426329834,9.91545327661,4.11982857995,0.0,4.11982857995
 08/09  06:00:00,24.936503899,0.770102426243,2.90843381751,0.0,6.51253267309,14.7454349813,13.6347851671,0.0,13.6347851671
 08/09  07:00:00,29.3591876532,1.05692952491,4.1251578378,0.0,6.01364874671,18.163451543,14.4867987939,0.0,14.4867987939
 08/09  08:00:00,30.126118428,1.47865850078,5.41611018555,0.0,4.35151303671,18.8798367041,13.918726396,0.0,13.918726396
 08/09  09:00:00,28.9674388593,1.74092310309,6.81879785508,0.0,3.78894180059,16.6187760998,12.2145105951,0.0,12.2145105951
 08/09  10:00:00,27.8170373128,2.01615917664,8.30978693814,0.0,3.78894180059,13.7021493968,11.0783667289,0.0,11.0783667289
 08/09  11:00:00,29.5730964997,2.26896563999,9.66585850782,0.0,3.78894180059,13.8493305508,8.94809697975,0.0,8.94809697975
 08/09  12:00:00,31.5140075412,2.61002183602,11.5761545714,0.0,3.69398621738,13.6338449159,7.81195311355,0.0,7.81195311355
 08/09  13:00:00,33.0835532375,2.86335035819,13.1706551434,0.0,3.78894180059,13.2606059349,6.9598452139,0.0,6.9598452139
 08/09  14:00:00,34.1471162842,3.03890414753,14.2058455549,0.0,3.78894180059,13.1134247809,6.10773731426,0.0,6.10773731426
 08/09  15:00:00,36.9609233063,3.26244796663,15.4310993045,0.0,4.71240779196,13.5549682428,6.9598452139,0.0,6.9598452139
 08/09  16:00:00,46.2023439994,3.54132426497,16.9432903119,0.0,7.18559832057,18.5321311015,8.0959890801,0.0,8.0959890801
 08/09  17:00:00,52.8657961159,3.54329862462,17.6270117995,0.0,8.38069375907,23.3147919321,10.652312779,0.0,10.652312779
 08/09  18:00:00,55.2862655036,3.6574421341,17.865967544,0.0,10.6415932552,23.1212625696,12.4985465616,0.0,12.4985465616
 08/09  19:00:00,52.5256373333,3.22180091749,14.7245919018,0.0,12.3080778603,20.4854999863,11.9304746285,0.0,11.9304746285
 08/09  20:00:00,52.3586643567,2.78263756006,11.8655698426,0.0,12.456681583,19.8967753704,10.9363487456,0.0,10.9363487456
 08/09  21:00:00,44.8439423828,2.46646052551,10.1305259252,0.0,9.18739968257,17.702556249,8.94809697975,0.0,8.94809697975
 08/09  22:00:00,35.096169301,1.96813474148,7.81639118911,0.0,5.91811778209,14.0365255879,7.81195311355,0.0,7.81195311355
 08/09  23:00:00,26.9609821723,1.53447188478,6.01137598843,0.0,3.54045821811,10.5176760807,4.40352151496,0.0,4.40352151496
 08/09  24:00:00,21.3443298275,1.15271730198,4.4797337821,0.0,2.55330491699,7.80157382632,1.4211438662,0.0,1.4211438662
 08/10  01:00:00,19.2637976463,0.860611892136,3.28003162674,0.0,2.55330491699,7.21284921042,0.852952924297,0.0,0.852952924297
 08/10  02:00:00,17.8936820515,0.645479594167,2.41941063789,0.0,2.55330491699,6.91848690247,0.426983804429,0.0,0.426983804429
 08/10  03:00:00,17.2464602217,0.539638399443,2.02521115679,0.0,2.55330491699,6.7713057485,0.426982225627,0.0,0.426982225627
 08/10  04:00:00,19.0454341994,0.481831952385,1.80549813373,0.0,3.82705111198,7.57405300124,0.852914780102,0.0,0.852914780102
 08/10  05:00:00,22.6200533933,0.473468260145,1.74270189132,0.0,6.02426329834,9.91545327661,4.11807854088,0.0,4.11807854088
 08/10  06:00:00,24.0354476468,0.596100121985,2.18137986961,0.0,6.51253267309,14.7454349813,13.6288581254,0.0,13.6288581254
 08/10  07:00:00,27.9524773546,0.788019189487,2.98735787454,0.0,6.01364874671,18.163451543,14.4805085155,0.0,14.4805085155
 08/10  08:00:00,27.7481848625,1.07693663273,3.43989848813,0.0,4.35151303671,18.8798367041,13.9126877955,0.0,13.9126877955
 08/10  09:00:00,26.0403927958,1.27211270017,4.36056219449,0.0,3.78894180059,16.6187760998,12.2092268199,0.0,12.2092268199
 08/10  10:00:00,24.3996397124,1.4865623781,5.4219861363,0.0,3.78894180059,13.7021493968,11.0735861703,0.0,11.0735861703
 08/10  11:00:00,25.18316495,1.61556941559,5.92932318258,0.0,3.78894180059,13.8493305508,8.94425995251,0.0,8.94425995251
 08/10  12:00:00,26.4470329382,1.88801759913,7.23118420531,0.0,3.69398621738,13.6338449159,7.808619303,0.0,7.808619303
 08/10  13:00:00,28.0726819777,2.17981846643,8.84331577539,0.0,3.78894180059,13.2606059349,6.95688881587,0.0,6.95688881587
 08/10  14:00:00,28.8931074,2.34306177621,9.64767904195,0.0,3.78894180059,13.1134247809,6.10515832874,0.0,6.10515832874
 08/10  15:00:00,30.5189062711,2.40667192253,9.84485831341,0.0,4.71240779196,13.5549682428,6.95688881587,0.0,6.95688881587
