Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/10  16:00:00,39.4196698963,2.67572278001,11.0262176937,0.0,7.18559832057,18.5321311015,8.09252946538,0.0,8.09252946538
 08/10  17:00:00,46.6567912729,2.74910528258,12.2122002986,0.0,8.38069375907,23.3147919321,10.6477209268,0.0,10.6477209268
 08/10  18:00:00,49.2346234541,2.86397188099,12.6077957475,0.0,10.6415932552,23.1212625696,12.4931369822,0.0,12.4931369822
 08/10  19:00:00,47.7801161667,2.53465244154,10.6662192112,0.0,12.3080778603,20.4854999863,11.9253166575,0.0,11.9253166575
 08/10  20:00:00,48.4405309038,2.13975753314,8.59031641654,0.0,12.456681583,19.8967753704,10.9316310892,0.0,10.9316310892
 08/10  21:00:00,41.2822485441,1.83525511374,7.20003749824,0.0,9.18739968257,17.702556249,8.94425995251,0.0,8.94425995251
 08/10  22:00:00,32.3535691246,1.44595861512,5.59596713903,0.0,5.91811778209,14.0365255879,7.808619303,0.0,7.808619303
 08/10  23:00:00,24.9409331614,1.13282943549,4.39296942686,0.0,3.54045821811,10.5176760807,4.40169735447,0.0,4.40169735447
 08/10  24:00:00,19.8593809847,0.850790367723,3.29671187357,0.0,2.55330491699,7.80157382632,1.42064064951,0.0,1.42064064951
 08/11  01:00:00,18.1188095959,0.623053105993,2.37260236244,0.0,2.55330491699,7.21284921042,0.852722451382,0.0,0.852722451382
 08/11  02:00:00,17.0210598352,0.461797018227,1.73047099755,0.0,2.55330491699,6.91848690247,0.426926973895,0.0,0.426926973895
 08/11  03:00:00,16.4452651418,0.375346501085,1.38830797518,0.0,2.55330491699,6.7713057485,0.426925676008,0.0,0.426925676008
 08/11  04:00:00,18.3899544982,0.348618088427,1.28323229654,0.0,3.82705111198,7.57405300124,0.852691094227,0.0,0.852691094227
 08/11  05:00:00,22.3741653367,0.417155539755,1.55312655513,0.0,6.02426329834,9.91545327661,4.11663024,0.0,4.11663024
 08/11  06:00:00,23.9913668634,0.573376026108,2.16002318208,0.0,6.51253267309,14.7454349813,13.6239818541,0.0,13.6239818541
 08/11  07:00:00,27.3798524822,0.665771355982,2.53698083565,0.0,6.01364874671,18.163451543,14.4753361192,0.0,14.4753361192
 08/11  08:00:00,27.0656313568,0.939554602224,2.89472701295,0.0,4.35151303671,18.8798367041,13.9077223621,0.0,13.9077223621
 08/11  09:00:00,25.9288603221,1.2203519468,4.30079047418,0.0,3.78894180059,16.6187760998,12.2048820658,0.0,12.2048820658
 08/11  10:00:00,25.6733168238,1.6495679369,6.53265768889,0.0,3.78894180059,13.7021493968,11.0696552024,0.0,11.0696552024
 08/11  11:00:00,28.5529612074,2.0530282513,8.86166060426,0.0,3.78894180059,13.8493305508,8.94110483352,0.0,8.94110483352
 08/11  12:00:00,31.1562619792,2.46297521472,11.3654556307,0.0,3.69398621738,13.6338449159,7.80587797011,0.0,7.80587797011
 08/11  13:00:00,33.6999398354,2.82088815066,13.8295039489,0.0,3.78894180059,13.2606059349,6.95445782255,0.0,6.95445782255
 08/11  14:00:00,35.9551721218,3.12837200541,15.9244335346,0.0,3.78894180059,13.1134247809,6.10303767499,0.0,6.10303767499
 08/11  15:00:00,39.7110148442,3.43011136894,18.0135274401,0.0,4.71240779196,13.5549682428,6.95445782255,0.0,6.95445782255
 08/11  16:00:00,47.6378039421,3.55423736216,18.3658371575,0.0,7.18559832057,18.5321311015,8.08968468596,0.0,8.08968468596
 08/11  17:00:00,52.7123862927,3.41001605647,17.6068845444,0.0,8.38069375907,23.3147919321,10.6439451286,0.0,10.6439451286
 08/11  18:00:00,54.2173937876,3.43387977335,17.0206581887,0.0,10.6415932552,23.1212625696,12.4886887817,0.0,12.4886887817
 08/11  19:00:00,54.7200802726,3.37882200656,16.7620137521,0.0,12.3080778603,20.4854999863,11.92107535,0.0,11.92107535
 08/11  20:00:00,54.7502398158,2.96443632864,14.0753465331,0.0,12.456681583,19.8967753704,10.9277518445,0.0,10.9277518445
 08/11  21:00:00,46.3871022464,2.57776662133,11.562379693,0.0,9.18739968257,17.702556249,8.94110483352,0.0,8.94110483352
 08/11  22:00:00,37.7824768661,2.28800775734,10.1828257383,0.0,5.91811778209,14.0365255879,7.80587797011,0.0,7.80587797011
 08/11  23:00:00,29.8498430907,1.92763958298,8.5070692086,0.0,3.54045821811,10.5176760807,4.40019737987,0.0,4.40019737987
 08/11  24:00:00,24.426679951,1.6179898621,7.0968113455,0.0,2.55330491699,7.80157382632,1.42022686341,0.0,1.42022686341
 08/12  01:00:00,23.0172696125,1.46510500184,6.42901048322,0.0,2.55330491699,7.21284921042,0.85253673151,0.0,0.85253673151
 08/12  02:00:00,22.1239662898,1.35427395602,5.94090051428,0.0,2.55330491699,6.91848690247,0.426881332096,0.0,0.426881332096
 08/12  03:00:00,21.0970043315,1.20935495814,5.20603870787,0.0,2.55330491699,6.7713057485,0.426880315308,0.0,0.426880315308
 08/12  04:00:00,22.3349163472,1.07442351461,4.50238871935,0.0,3.82705111198,7.57405300124,0.852512165784,0.0,0.852512165784
 08/12  05:00:00,26.6541252609,1.05147488329,4.30593380239,0.0,6.02426329834,9.91545327661,4.11548410692,0.0,4.11548410692
 08/12  06:00:00,27.8970338883,1.29309159094,5.34597464215,0.0,6.51253267309,14.7454349813,13.6201578001,0.0,13.6201578001
 08/12  07:00:00,33.8399053606,1.80792157667,8.04841285583,0.0,6.01364874671,17.9699221805,14.4712831367,0.0,14.4712831367
 08/12  08:00:00,33.0356507364,1.97788410342,9.27283046,0.0,3.66783283761,18.1171033345,13.9038315662,0.0,13.9038315662
 08/12  09:00:00,31.7091092274,2.18281388367,10.5649910113,0.0,3.10526160149,15.8560427302,12.2014776197,0.0,12.2014776197
 08/12  10:00:00,31.2194767238,2.52240761642,12.652391478,0.0,3.10526160149,12.9394160272,11.0665749892,0.0,11.0665749892
 08/12  11:00:00,33.9115636608,2.8623511094,14.8573537682,0.0,3.10526160149,13.0865971812,8.93863255714,0.0,8.93863255714
 08/12  12:00:00,35.9537670175,3.1610866505,16.7480027378,0.0,3.10526160149,12.9394160272,7.8037299267,0.0,7.8037299267
 08/12  13:00:00,38.015412339,3.4623474409,18.949930731,0.0,3.10526160149,12.4978725653,6.95255295386,0.0,6.95255295386
 08/12  14:00:00,39.8559403331,3.69647812517,20.7035091948,0.0,3.10526160149,12.3506914113,6.10137598103,0.0,6.10137598103
 08/12  15:00:00,42.4646161121,3.85581824101,21.7878354047,0.0,4.02872759285,12.7922348732,6.95255295386,0.0,6.95255295386
 08/12  16:00:00,50.4581130125,3.97083393111,22.2159632276,0.0,6.50191812146,17.7693977319,8.08745558431,0.0,8.08745558431
 08/12  17:00:00,59.5093318304,4.26255136236,23.7448241387,0.0,8.38069375907,23.1212625696,10.6409865028,0.0,10.6409865028
 08/12  18:00:00,61.0572728951,4.25667586635,23.0377412032,0.0,10.6415932552,23.1212625696,12.4852032773,0.0,12.4852032773
 08/12  19:00:00,58.1361274085,3.86132387803,19.6955590165,0.0,12.3080778603,20.4854999863,11.9177519621,0.0,11.9177519621
 08/12  20:00:00,57.8839911277,3.50993964574,16.6635945279,0.0,12.456681583,19.8967753704,10.9247121604,0.0,10.9247121604
 08/12  21:00:00,48.9430314456,3.07357942863,13.6224960848,0.0,9.18739968257,17.702556249,8.93863255714,0.0,8.93863255714
 08/12  22:00:00,39.272261677,2.610745117,11.3498731895,0.0,5.91811778209,14.0365255879,7.8037299267,0.0,7.8037299267
 08/12  23:00:00,30.6749760651,2.13466171486,9.12518005118,0.0,3.54045821811,10.5176760807,4.39902203536,0.0,4.39902203536
 08/12  24:00:00,24.5131238613,1.69429788484,7.10694723306,0.0,2.55330491699,7.80157382632,1.41990263045,0.0,1.41990263045
 08/13  01:00:00,22.4188107815,1.42168274619,5.87397390791,0.0,2.55330491699,7.21284921042,0.852395817647,0.0,0.852395817647
 08/13  02:00:00,20.8976731066,1.19962438644,4.8692569007,0.0,2.55330491699,6.91848690247,0.426846892182,0.0,0.426846892182
 08/13  03:00:00,19.8482712142,1.03031027366,4.13635027503,0.0,2.55330491699,6.7713057485,0.426846156639,0.0,0.426846156639
 08/13  04:00:00,21.004682013,0.863075462688,3.38350243708,0.0,3.82705111198,7.57405300124,0.852378046865,0.0,0.852378046865
 08/13  05:00:00,26.1691874322,0.972138664547,3.90033219245,0.0,6.02426329834,9.91545327661,4.11464048178,0.0,4.11464048178
 08/13  06:00:00,27.6513430066,1.25591759474,5.13745775665,0.0,6.51253267309,14.7454349813,13.6173870988,0.0,13.6173870988
 08/13  07:00:00,31.994257334,1.53840654442,6.47227986152,0.0,6.01364874671,17.9699221805,14.4683507682,0.0,14.4683507682
 08/13  08:00:00,31.1355700916,1.70445531103,7.64617860759,0.0,3.66783283761,18.1171033345,13.9010165601,0.0,13.9010165601
 08/13  09:00:00,31.4571134445,2.13222862627,10.3635804858,0.0,3.10526160149,15.8560427302,12.1990144896,0.0,12.1990144896
 08/13  10:00:00,31.4357608544,2.51329189043,12.8777913347,0.0,3.10526160149,12.9394160272,11.0643464429,0.0,11.0643464429
 08/13  11:00:00,33.0207161636,2.72042956917,14.1084278113,0.0,3.10526160149,13.0865971812,8.93684385552,0.0,8.93684385552
 08/13  12:00:00,34.3891815178,2.95324436575,15.3912595229,0.0,3.10526160149,12.9394160272,7.80217580889,0.0,7.80217580889
 08/13  13:00:00,35.4725870941,3.17012525437,16.6993276726,0.0,3.10526160149,12.4978725653,6.95117477392,0.0,6.95117477392
 08/13  14:00:00,37.1138261693,3.40310563105,18.2547675251,0.0,3.10526160149,12.3506914113,6.10017373895,0.0,6.10017373895
 08/13  15:00:00,39.2050150474,3.51903940138,18.8650131796,0.0,4.02872759285,12.7922348732,6.95117477392,0.0,6.95117477392
 08/13  16:00:00,48.1057470714,3.74697534492,20.0874558727,0.0,6.50191812146,17.7693977319,8.08584282055,0.0,8.08584282055
 08/13  17:00:00,56.9719208478,4.0334383761,21.4365261424,0.0,8.38069375907,23.1212625696,10.6388459255,0.0,10.6388459255
 08/13  18:00:00,58.4024900404,4.00777188957,20.6318623253,0.0,10.6415932552,23.1212625696,12.4826815012,0.0,12.4826815012
 08/13  19:00:00,55.1542586271,3.53314953067,17.0418645824,0.0,12.3080778603,20.4854999863,11.9153474779,0.0,11.9153474779
 08/13  20:00:00,55.1427149999,3.14068871379,14.291569332,0.0,12.456681583,19.8967753704,10.9225129371,0.0,10.9225129371
 08/13  21:00:00,46.8121310491,2.73351567344,11.8316594435,0.0,9.18739968257,17.702556249,8.93684385552,0.0,8.93684385552
 08/13  22:00:00,36.4942508036,2.18289725985,8.99971017327,0.0,5.91811778209,14.0365255879,7.80217580889,0.0,7.80217580889
 08/13  23:00:00,28.6715496671,1.81718620733,7.43922916071,0.0,3.54045821811,10.5176760807,4.39817166902,0.0,4.39817166902
 08/13  24:00:00,23.4026153987,1.51042423875,6.1803124166,0.0,2.55330491699,7.80157382632,1.41966804662,0.0,1.41966804662
 08/14  01:00:00,21.5801466334,1.27991700706,5.17707549893,0.0,2.55330491699,7.21284921042,0.85229974948,0.0,0.85229974948
 08/14  02:00:00,20.1503107857,1.06971265266,4.25180631356,0.0,2.55330491699,6.91848690247,0.426823663981,0.0,0.426823663981
 08/14  03:00:00,19.2795641124,0.930071193065,3.66788225383,0.0,2.55330491699,6.7713057485,0.426823209794,0.0,0.426823209794
 08/14  04:00:00,21.0145511183,0.862728838488,3.39371816657,0.0,3.82705111198,7.57405300124,0.852288776286,0.0,0.852288776286
 08/14  05:00:00,25.6690429604,0.887069789796,3.48525659544,0.0,6.02426329834,9.91545327661,4.11409961511,0.0,4.11409961511
 08/14  06:00:00,26.5432056249,1.06861023831,4.2166277314,0.0,6.51253267309,14.7454349813,13.6156705735,0.0,13.6156705735
 08/14  07:00:00,30.5821434063,1.26971321173,5.13532990407,0.0,6.01364874671,18.163451543,14.4665398823,0.0,14.4665398823
 08/14  08:00:00,31.1957121023,1.64664629635,6.31771606433,0.0,4.35151303671,18.8798367041,13.8992781775,0.0,13.8992781775
 08/14  09:00:00,31.0272142447,2.0413051153,8.57819122827,0.0,3.78894180059,16.6187760998,12.1974934049,0.0,12.1974934049
 08/14  10:00:00,31.2019415827,2.46487323889,11.2459771458,0.0,3.78894180059,13.7021493968,11.0629702235,0.0,11.0629702235
 08/14  11:00:00,31.7265071541,2.52181945583,11.5664153464,0.0,3.78894180059,13.8493305508,8.93573925834,0.0,8.93573925834
 08/14  12:00:00,30.2664870719,2.38984436498,10.5488115732,0.0,3.69398621738,13.6338449159,7.80121607692,0.0,7.80121607692
 08/14  13:00:00,28.5381221433,2.20347486882,9.28509953865,0.0,3.78894180059,13.2606059349,6.95032369086,0.0,6.95032369086
 08/14  14:00:00,29.2864758193,2.37265680079,10.0114524366,0.0,3.78894180059,13.1134247809,6.09943130479,0.0,6.09943130479
 08/14  15:00:00,32.6043489015,2.66106516477,11.6759077015,0.0,4.71240779196,13.5549682428,6.95032369086,0.0,6.95032369086
 08/14  16:00:00,42.441171712,3.01407967938,13.7093626101,0.0,7.18559832057,18.5321311015,8.08484687228,0.0,8.08484687228
 08/14  17:00:00,49.1802625058,3.02931440487,14.4554624091,0.0,8.38069375907,23.3147919321,10.6375240305,0.0,10.6375240305
 08/14  18:00:00,50.815444501,3.06152003865,13.9910686368,0.0,10.6415932552,23.1212625696,12.4811242003,0.0,12.4811242003
 08/14  19:00:00,49.2591274119,2.7639715854,11.9159113125,0.0,12.3080778603,20.4854999863,11.9138626096,0.0,11.9138626096
 08/14  20:00:00,50.1795274718,2.42527604759,10.0437944701,0.0,12.456681583,19.8967753704,10.9211548258,0.0,10.9211548258
 08/14  21:00:00,43.3913159152,2.18637533546,8.95798464762,0.0,9.18739968257,17.702556249,8.93573925834,0.0,8.93573925834
 08/14  22:00:00,33.2569988209,1.62651261358,6.31884283688,0.0,5.91811778209,14.0365255879,7.80121607692,0.0,7.80121607692
 08/14  23:00:00,25.1621650228,1.20217135505,4.54485936866,0.0,3.54045821811,10.5176760807,4.39764653266,0.0,4.39764653266
 08/14  24:00:00,19.9601856138,0.890869234474,3.35743763599,0.0,2.55330491699,7.80157382632,1.41952318142,0.0,1.41952318142
 08/15  01:00:00,18.2594785165,0.663922477371,2.47240191167,0.0,2.55330491699,7.21284921042,0.852248553405,0.0,0.852248553405
 08/15  02:00:00,17.1786576728,0.500946597966,1.84891925532,0.0,2.55330491699,6.91848690247,0.426811653999,0.0,0.426811653999
 08/15  03:00:00,16.4246311029,0.377991692684,1.36502874471,0.0,2.55330491699,6.7713057485,0.426811481241,0.0,0.426811481241
 08/15  04:00:00,18.2280514415,0.32338010067,1.14656722758,0.0,3.82705111198,7.57405300124,0.852244379577,0.0,0.852244379577
 08/15  05:00:00,22.7879281881,0.330830458312,1.16038115459,0.0,6.02426329834,9.91545327661,4.11386166781,0.0,4.11386166781
 08/15  06:00:00,23.5583155119,0.503641207632,1.79670664907,0.0,6.51253267309,14.7454349813,13.6150087354,0.0,13.6150087354
 08/15  07:00:00,27.9923062987,0.79097776629,3.02422824183,0.0,6.01364874671,18.163451543,14.4658510153,0.0,14.4658510153
 08/15  08:00:00,29.3904887951,1.32351470771,4.83562434575,0.0,4.35151303671,18.8798367041,13.898616933,0.0,13.898616933
 08/15  09:00:00,28.8440394353,1.67550485022,6.76081668394,0.0,3.78894180059,16.6187760998,12.1969148162,0.0,12.1969148162
 08/15  10:00:00,28.4136018726,2.05500396404,8.86750671053,0.0,3.78894180059,13.7021493968,11.0624467385,0.0,11.0624467385
 08/15  11:00:00,31.1962836068,2.43548514932,11.1225261056,0.0,3.78894180059,13.8493305508,8.93531909275,0.0,8.93531909275
 08/15  12:00:00,33.372467631,2.79223681196,13.2523996853,0.0,3.69398621738,13.6338449159,7.80085101501,0.0,7.80085101501
 08/15  13:00:00,34.8155341459,3.03370548561,14.7322809244,0.0,3.78894180059,13.2606059349,6.94999995671,0.0,6.94999995671
 08/15  14:00:00,36.5555583761,3.29589914373,16.3572926505,0.0,3.78894180059,13.1134247809,6.0991488984,0.0,6.0991488984
 08/15  15:00:00,39.7073804033,3.54669176899,17.8933125991,0.0,4.71240779196,13.5549682428,6.94999995671,0.0,6.94999995671
 08/15  16:00:00,48.8610865846,3.81352201814,19.3298351439,0.0,7.18559832057,18.5321311015,8.08446803444,0.0,8.08446803444
 08/15  17:00:00,55.4511232923,3.81933877881,19.9362988217,0.0,8.38069375907,23.3147919321,10.6370212094,0.0,10.6370212094
 08/15  18:00:00,57.1843837184,3.87042182589,19.551106067,0.0,10.6415932552,23.1212625696,12.4805318357,0.0,12.4805318357
 08/15  19:00:00,54.7992524968,3.41567404758,15.9115006019,0.0,12.3080778603,20.4854999863,11.9132977968,0.0,11.9132977968
 08/15  20:00:00,53.1314796593,2.90021613103,12.5208065741,0.0,12.456681583,19.8967753704,10.9206382288,0.0,10.9206382288
 08/15  21:00:00,45.3754577205,2.53792155109,10.5905802372,0.0,9.18739968257,17.702556249,8.93531909275,0.0,8.93531909275
 08/15  22:00:00,36.848537428,2.22904750298,9.30784655461,0.0,5.91811778209,14.0365255879,7.80085101501,0.0,7.80085101501
 08/15  23:00:00,29.1682188679,1.88273992402,7.87034464482,0.0,3.54045821811,10.5176760807,4.3974467818,0.0,4.3974467818
 08/15  24:00:00,23.4109813726,1.50026837747,6.19883425171,0.0,2.55330491699,7.80157382632,1.41946807774,0.0,1.41946807774
 08/16  01:00:00,21.7456224904,1.29420428322,5.32826407977,0.0,2.55330491699,7.21284921042,0.852242242528,0.0,0.852242242528
 08/16  02:00:00,20.527243884,1.11929363647,4.57915842804,0.0,2.55330491699,6.91848690247,0.426810865419,0.0,0.426810865419
 08/16  03:00:00,19.4643327249,0.948367486829,3.83435457262,0.0,2.55330491699,6.7713057485,0.42681097413,0.0,0.42681097413
 08/16  04:00:00,20.8989688977,0.82918246612,3.31168231827,0.0,3.82705111198,7.57405300124,0.852244868979,0.0,0.852244868979
 08/16  05:00:00,25.4622597742,0.837663265479,3.32787993358,0.0,6.02426329834,9.91545327661,4.11392671106,0.0,4.11392671106
 08/16  06:00:00,26.971179629,1.13838401454,4.57482795928,0.0,6.51253267309,14.7454349813,13.6154017835,0.0,13.6154017835
 08/16  07:00:00,31.827192911,1.48043315381,6.16965946665,0.0,6.01364874671,18.163451543,14.4662843712,0.0,14.4662843712
 08/16  08:00:00,33.5051757563,1.9873510177,8.28647499691,0.0,4.35151303671,18.8798367041,13.8990330226,0.0,13.8990330226
 08/16  09:00:00,33.9239511261,2.41947815267,11.0967550723,0.0,3.78894180059,16.6187760998,12.1972788948,0.0,12.1972788948
 08/16  10:00:00,35.2976891556,2.9718634219,14.8347345357,0.0,3.78894180059,13.7021493968,11.0627761429,0.0,11.0627761429
 08/16  11:00:00,39.2615805659,3.43593929509,18.1873689189,0.0,3.78894180059,13.8493305508,8.93558348315,0.0,8.93558348315
 08/16  12:00:00,41.0643899036,3.67933781512,20.0572209547,0.0,3.69398621738,13.6338449159,7.80108073126,0.0,7.80108073126
 08/16  13:00:00,41.9845219025,3.7948447196,21.140129447,0.0,3.78894180059,13.2606059349,6.95020366734,0.0,6.95020366734
 08/16  14:00:00,43.0656814608,3.93278553189,22.2305293471,0.0,3.78894180059,13.1134247809,6.09932660343,0.0,6.09932660343
 08/16  15:00:00,45.7005877041,4.11254049237,23.3206711765,0.0,4.71240779196,13.5549682428,6.95020366734,0.0,6.95020366734
 08/16  16:00:00,54.7384323544,4.37714842133,24.6435545105,0.0,7.18559832057,18.5321311015,8.08470641923,0.0,8.08470641923
 08/16  17:00:00,61.2723336773,4.39392865015,25.1829193353,0.0,8.38069375907,23.3147919321,10.637337611,0.0,10.637337611
 08/16  18:00:00,62.7320155255,4.42357224173,24.5455874582,0.0,10.6415932552,23.1212625696,12.4809045828,0.0,12.4809045828
 08/16  19:00:00,59.1958534492,3.89979272726,19.8239828746,0.0,12.3080778603,20.4854999863,11.9136532069,0.0,11.9136532069
 08/16  20:00:00,58.6530247587,3.57196737451,17.3706004301,0.0,12.456681583,19.8967753704,10.920963299,0.0,10.920963299
 08/16  21:00:00,52.2851372965,3.43354888549,16.6046324789,0.0,9.18739968257,17.702556249,8.93558348315,0.0,8.93558348315
 08/16  22:00:00,42.2517593938,2.97378713292,13.9663288904,0.0,5.91811778209,14.0365255879,7.80108073126,0.0,7.80108073126
 08/16  23:00:00,33.1817581152,2.47769555928,11.2889282568,0.0,3.54045821811,10.5176760807,4.3975724756,0.0,4.3975724756
 08/16  24:00:00,27.1511139857,2.08812502834,9.35111021395,0.0,2.55330491699,7.80157382632,1.41950275189,0.0,1.41950275189
 08/17  01:00:00,24.7217675972,1.78871179785,7.8099016719,0.0,2.55330491699,7.21284921042,0.852280816658,0.0,0.852280816658
 08/17  02:00:00,22.5331366997,1.47861576389,6.22572911633,0.0,2.55330491699,6.91848690247,0.426821298104,0.0,0.426821298104
 08/17  03:00:00,20.8339389145,1.21101572914,4.94131251985,0.0,2.55330491699,6.7713057485,0.426821688284,0.0,0.426821688284
 08/17  04:00:00,21.4963080092,0.962760512163,3.77544338375,0.0,3.82705111198,7.57405300124,0.852290243438,0.0,0.852290243438
 08/17  05:00:00,25.5283284369,0.876717915305,3.35489394645,0.0,6.02426329834,9.91545327661,4.11429472631,0.0,4.11429472631
 08/17  06:00:00,26.688115138,1.11624672942,4.31390075336,0.0,6.51253267309,14.7454349813,13.6168496043,0.0,13.6168496043
 08/17  07:00:00,31.4170057315,1.4430968403,5.7968086007,0.0,6.01364874671,18.163451543,14.4678398217,0.0,14.4678398217
 08/17  08:00:00,31.9592107179,1.79595216866,6.93190880766,0.0,4.35151303671,18.8798367041,13.9005263229,0.0,13.9005263229
 08/17  09:00:00,29.6685397643,1.8804395692,7.38038229398,0.0,3.78894180059,16.6187760998,12.1985855329,0.0,12.1985855329
 08/17  10:00:00,27.9899923323,2.08400853076,8.41489260347,0.0,3.78894180059,13.7021493968,11.0639583393,0.0,11.0639583393
 08/17  11:00:00,30.2706672904,2.40689843354,10.225496505,0.0,3.78894180059,13.8493305508,8.93653235126,0.0,8.93653235126
 08/17  12:00:00,32.5140380516,2.77827263931,12.4079342786,0.0,3.69398621738,13.6338449159,7.80190515765,0.0,7.80190515765
 08/17  13:00:00,34.5494438663,3.08608386718,14.4138122633,0.0,3.78894180059,13.2606059349,6.95093476244,0.0,6.95093476244
 08/17  14:00:00,36.7397285888,3.38657866898,16.450783338,0.0,3.78894180059,13.1134247809,6.09996436724,0.0,6.09996436724
 08/17  15:00:00,40.9675920374,3.75159504743,18.9486209548,0.0,4.71240779196,13.5549682428,6.95093476244,0.0,6.95093476244
 08/17  16:00:00,50.6938246837,4.09574438736,20.8803508738,0.0,7.18559832057,18.5321311015,8.08556195605,0.0,8.08556195605
 08/17  17:00:00,56.887528393,4.10582501996,21.0862176813,0.0,8.38069375907,23.3147919321,10.6384731417,0.0,10.6384731417
 08/17  18:00:00,57.905585549,4.07840471655,20.0643250069,0.0,10.6415932552,23.1212625696,12.4822423313,0.0,12.4822423313
 08/17  19:00:00,55.9540791525,3.62139134809,16.8606099571,0.0,12.3080778603,20.4854999863,11.9149287345,0.0,11.9149287345
 08/17  20:00:00,55.4142250644,3.23293088354,14.4708372268,0.0,12.456681583,19.8967753704,10.9221299401,0.0,10.9221299401
 08/17  21:00:00,47.7764339255,2.8905329033,12.6389450901,0.0,9.18739968257,17.702556249,8.93653235126,0.0,8.93653235126
 08/17  22:00:00,38.0957534876,2.42393598097,10.3601741362,0.0,5.91811778209,14.0365255879,7.80190515765,0.0,7.80190515765
 08/17  23:00:00,29.7277109166,1.9799938,8.33258281751,0.0,3.54045821811,10.5176760807,4.39802357683,0.0,4.39802357683
 08/17  24:00:00,24.5195439695,1.68693272363,7.12073250246,0.0,2.55330491699,7.80157382632,1.41962719361,0.0,1.41962719361
 08/18  01:00:00,23.3040076121,1.55800385855,6.6228496261,0.0,2.55330491699,7.21284921042,0.852364262317,0.0,0.852364262317
 08/18  02:00:00,22.6550171216,1.47877435084,6.3474509513,0.0,2.55330491699,6.91848690247,0.426842948589,0.0,0.426842948589
 08/18  03:00:00,22.1954730186,1.41229203233,6.10157032076,0.0,2.55330491699,6.7713057485,0.426843620204,0.0,0.426843620204
 08/18  04:00:00,24.0565135279,1.37137314898,5.92703626567,0.0,3.82705111198,7.57405300124,0.85238048861,0.0,0.85238048861
 08/18  05:00:00,28.8009263483,1.41763806318,6.08657170991,0.0,6.02426329834,9.91545327661,4.1149656053,0.0,4.1149656053
 08/18  06:00:00,29.7018653819,1.60837496271,6.83552276399,0.0,6.51253267309,14.7454349813,13.6193517719,0.0,13.6193517719
 08/18  07:00:00,34.1971581632,1.89075504978,8.12930282286,0.0,6.01364874671,18.163451543,14.4705169063,0.0,14.4705169063
 08/18  08:00:00,35.8755772077,2.36421102996,10.2800164361,0.0,4.35151303671,18.8798367041,13.9030963919,0.0,13.9030963919
 08/18  09:00:00,36.1352825326,2.75411333998,12.9734512915,0.0,3.78894180059,16.6187760998,12.2008343434,0.0,12.2008343434
 08/18  10:00:00,37.2541146151,3.21827744518,16.5447459719,0.0,3.78894180059,13.7021493968,11.0659929774,0.0,11.0659929774
 08/18  11:00:00,41.9286955296,3.69739732328,20.5930258544,0.0,3.78894180059,13.8493305508,8.93816541607,0.0,8.93816541607
 08/18  12:00:00,44.1732594978,3.97140743139,22.8740209327,0.0,3.69398621738,13.6338449159,7.80332405003,0.0,7.80332405003
 08/18  13:00:00,45.2980126619,4.0939942145,24.1544707115,0.0,3.78894180059,13.2606059349,6.9521930255,0.0,6.9521930255
 08/18  14:00:00,46.5950090824,4.25528155595,25.4373609446,0.0,3.78894180059,13.1134247809,6.10106200096,0.0,6.10106200096
 08/18  15:00:00,48.6868939155,4.45735290094,25.9621649794,0.0,4.71240779196,13.5549682428,6.9521930255,0.0,6.9521930255
 08/18  16:00:00,57.7871330199,4.83938686759,27.2300167298,0.0,7.18559832057,18.5321311015,8.08703439154,0.0,8.08703439154
 08/18  17:00:00,64.4153629703,4.9863489442,27.7335283344,0.0,8.38069375907,23.3147919321,10.6404274651,0.0,10.6404274651
 08/18  18:00:00,65.1825944714,4.97377120984,26.445967436,0.0,10.6415932552,23.1212625696,12.4845446849,0.0,12.4845446849
 08/18  19:00:00,61.3917779125,4.34665117306,21.5730488921,0.0,12.3080778603,20.4854999863,11.9171240019,0.0,11.9171240019
 08/18  20:00:00,58.6329965561,3.72558198255,17.1969576194,0.0,12.456681583,19.8967753704,10.9241378066,0.0,10.9241378066
 08/18  21:00:00,49.8966619999,3.26388149249,14.3858245753,0.0,9.18739968257,17.702556249,8.93816541607,0.0,8.93816541607
 08/18  22:00:00,39.2160802332,2.64826967518,11.2561671876,0.0,5.91811778209,14.0365255879,7.80332405003,0.0,7.80332405003
 08/18  23:00:00,30.039308381,2.07379295845,8.55038112344,0.0,3.54045821811,10.5176760807,4.3987999519,0.0,4.3987999519
 08/18  24:00:00,23.6537157052,1.58189827025,6.35993869157,0.0,2.55330491699,7.80157382632,1.41984136604,0.0,1.41984136604
 08/19  01:00:00,21.154550492,1.22567941501,4.80571694952,0.0,2.55330491699,7.21284921042,0.852492552744,0.0,0.852492552744
 08/19  02:00:00,20.0244371125,1.05775566049,4.13788963249,0.0,2.55330491699,6.91848690247,0.426875810092,0.0,0.426875810092
 08/19  03:00:00,19.4696004529,0.968603426468,3.8193863609,0.0,2.55330491699,6.7713057485,0.426876763072,0.0,0.426876763072
 08/19  04:00:00,21.1964392179,0.896434807735,3.54190029688,0.0,3.82705111198,7.57405300124,0.852515576865,0.0,0.852515576865
 08/19  05:00:00,26.1375606818,0.970843563334,3.8700005433,0.0,6.02426329834,9.91545327661,4.11593915006,0.0,4.11593915006
 08/19  06:00:00,27.1214346653,1.16857147448,4.69489553563,0.0,6.51253267309,14.7454349813,13.6229075481,0.0,13.6229075481
 08/19  07:00:00,30.2642386727,1.24919702113,5.03147072346,0.0,6.01364874671,17.9699221805,14.4743148323,0.0,14.4743148323
 08/19  08:00:00,27.4895076554,1.12689119754,4.57768028492,0.0,3.66783283761,18.1171033345,13.9067424684,0.0,13.9067424684
 08/19  09:00:00,25.2402319124,1.22931584503,5.04961173495,0.0,3.10526160149,15.8560427302,12.2040246605,0.0,12.2040246605
 08/19  10:00:00,24.2043098516,1.53592427501,6.62370794726,0.0,3.10526160149,12.9394160272,11.0688794548,0.0,11.0688794548
 08/19  11:00:00,28.3341416333,2.14108617138,10.0011966788,0.0,3.10526160149,13.0865971812,8.94048219397,0.0,8.94048219397
 08/19  12:00:00,31.7156137861,2.6282428881,13.0426932689,0.0,3.10526160149,12.9394160272,7.8053369882,0.0,7.8053369882
 08/19  13:00:00,34.7952578164,3.06258803262,16.1295356166,0.0,3.10526160149,12.4978725653,6.95397808388,0.0,6.95397808388
 08/19  14:00:00,37.8975856622,3.42799999641,19.0136326526,0.0,3.10526160149,12.3506914113,6.10261917955,0.0,6.10261917955
 08/19  15:00:00,40.8616773797,3.61085866028,20.429856253,0.0,4.02872759285,12.7922348732,6.95397808388,0.0,6.95397808388
 08/19  16:00:00,49.8866636101,3.84257661236,21.772771144,0.0,6.50191812146,17.7693977319,8.08912328965,0.0,8.08912328965
 08/19  17:00:00,58.7434151478,4.13789701444,23.1035618041,0.0,8.38069375907,23.1212625696,10.6432000026,0.0,10.6432000026
 08/19  18:00:00,59.595903299,4.09551251993,21.7375349535,0.0,10.6415932552,23.1212625696,12.487810962,0.0,12.487810962
 08/19  19:00:00,57.641293261,3.72688647348,18.4423289402,0.0,12.3080778603,20.4854999863,11.9202383591,0.0,11.9202383591
 08/19  20:00:00,56.6988308495,3.34844972314,15.6399241722,0.0,12.456681583,19.8967753704,10.9269863041,0.0,10.9269863041
 08/19  21:00:00,48.9165909189,3.02052607226,13.6491089146,0.0,9.18739968257,17.702556249,8.94048219397,0.0,8.94048219397
 08/19  22:00:00,39.4031912929,2.59975316435,11.4917947581,0.0,5.91811778209,14.0365255879,7.8053369882,0.0,7.8053369882
 08/19  23:00:00,30.9992790163,2.16696461025,9.41718010697,0.0,3.54045821811,10.5176760807,4.3999013709,0.0,4.3999013709
 08/19  24:00:00,25.7345944574,1.87085051051,8.15186520354,0.0,2.55330491699,7.80157382632,1.42014520577,0.0,1.42014520577
 08/20  01:00:00,24.4468358636,1.73014759492,7.59353414124,0.0,2.55330491699,7.21284921042,0.852665647904,0.0,0.852665647904
 08/20  02:00:00,23.0861071201,1.54740551949,6.70990978117,0.0,2.55330491699,6.91848690247,0.426919872512,0.0,0.426919872512
 08/20  03:00:00,22.317359858,1.43417286245,6.20157633004,0.0,2.55330491699,6.7713057485,0.426921106749,0.0,0.426921106749
 08/20  04:00:00,24.676535109,1.4700653129,6.44836568287,0.0,3.82705111198,7.57405300124,0.852695467298,0.0,0.852695467298
 08/20  05:00:00,29.7233584065,1.56379732529,6.86284450604,0.0,6.02426329834,9.91545327661,4.117215073,0.0,4.117215073
 08/20  06:00:00,30.424670087,1.72461838876,7.44208404306,0.0,6.51253267309,14.7454349813,13.6275158829,0.0,13.6275158829
 08/20  07:00:00,34.4215935386,1.96274399397,8.47527861653,0.0,6.01364874671,17.9699221805,14.4792324748,0.0,14.4792324748
 08/20  08:00:00,33.9439266385,2.18226274819,9.97672771738,0.0,3.66783283761,18.1171033345,13.9114634725,0.0,13.9114634725
 08/20  09:00:00,34.3683304227,2.59929641626,12.807729674,0.0,3.10526160149,15.8560427302,12.2081555394,0.0,12.2081555394
 08/20  10:00:00,33.6074241502,2.87124882758,14.6914976933,0.0,3.10526160149,12.9394160272,11.0726169166,0.0,11.0726169166
 08/20  11:00:00,34.238816069,2.95768764198,15.0892696438,0.0,3.10526160149,13.0865971812,8.94348199887,0.0,8.94348199887
 08/20  12:00:00,34.2205639884,3.04716888638,15.1287174729,0.0,3.10526160149,12.9394160272,7.80794337607,0.0,7.80794337607
 08/20  13:00:00,33.6759619789,3.07007835475,15.002749457,0.0,3.10526160149,12.4978725653,6.95628940897,0.0,6.95628940897
 08/20  14:00:00,32.1439828358,2.89274821158,13.7952816111,0.0,3.10526160149,12.3506914113,6.10463544186,0.0,6.10463544186
 08/20  15:00:00,31.4312469273,2.62932435496,11.9809601058,0.0,4.02872759285,12.7922348732,6.95628940897,0.0,6.95628940897
 08/20  16:00:00,38.5157153184,2.60767807684,11.6367213877,0.0,6.50191812146,17.7693977319,8.09182803177,0.0,8.09182803177
 08/20  17:00:00,47.2008260285,2.84151718806,12.8573525111,0.0,8.38069375907,23.1212625696,10.6467899331,0.0,10.6467899331
 08/20  18:00:00,49.1668219204,2.81742418333,12.5865419115,0.0,10.6415932552,23.1212625696,12.4920401951,0.0,12.4920401951
 08/20  19:00:00,48.7092021593,2.49917295997,10.7379513521,0.0,12.3080778603,20.4854999863,11.9242708837,0.0,11.9242708837
 08/20  20:00:00,48.7162394079,2.15763939322,8.84814306056,0.0,12.456681583,19.8967753704,10.9306745888,0.0,10.9306745888
 08/20  21:00:00,41.3754674558,1.84296761917,7.28554390454,0.0,9.18739968257,17.702556249,8.94348199887,0.0,8.94348199887
 08/20  22:00:00,32.583630167,1.48915980894,5.78282698758,0.0,5.91811778209,14.0365255879,7.80794337607,0.0,7.80794337607
 08/20  23:00:00,25.2731104951,1.20270983762,4.6552663584,0.0,3.54045821811,10.5176760807,4.40132750766,0.0,4.40132750766
 08/20  24:00:00,20.1910788654,0.924765325597,3.55443479644,0.0,2.55330491699,7.80157382632,1.4205386228,0.0,1.4205386228
 08/21  01:00:00,18.7190642002,0.747241658876,2.84866841386,0.0,2.55330491699,7.21284921042,0.852883494512,0.0,0.852883494512
 08/21  02:00:00,17.7414364998,0.609519491663,2.30312518862,0.0,2.55330491699,6.91848690247,0.426975122432,0.0,0.426975122432
 08/21  03:00:00,17.08733317,0.506196737073,1.89952576743,0.0,2.55330491699,6.7713057485,0.426976637782,0.0,0.426976637782
 08/21  04:00:00,18.8179853031,0.438771473732,1.62110971607,0.0,3.82705111198,7.57405300124,0.852920105743,0.0,0.852920105743
 08/21  05:00:00,23.3996531724,0.451903677202,1.65103292002,0.0,6.02426329834,9.91545327661,4.11879299698,0.0,4.11879299698
 08/21  06:00:00,23.9547845747,0.577378369684,2.11943854982,0.0,6.51253267309,14.7454349813,13.6331754143,0.0,13.6331754143
 08/21  07:00:00,27.2353145275,0.651414958421,2.40679927855,0.0,6.01364874671,18.163451543,14.4852683778,0.0,14.4852683778
 08/21  08:00:00,26.5702118037,0.866246513041,2.47261554899,0.0,4.35151303671,18.8798367041,13.9172580064,0.0,13.9172580064
 08/21  09:00:00,24.227582375,0.947899977373,2.87196449649,0.0,3.78894180059,16.6187760998,12.2132257567,0.0,12.2132257567
 08/21  10:00:00,23.4978278337,1.32565338464,4.68108325108,0.0,3.78894180059,13.7021493968,11.0772042561,0.0,11.0772042561
 08/21  11:00:00,26.0322183452,1.71338148424,6.68056450911,0.0,3.78894180059,13.8493305508,8.9471639424,0.0,8.9471639424
 08/21  12:00:00,27.7776351434,2.03835435513,8.41144965451,0.0,3.69398621738,13.6338449159,7.81114244176,0.0,7.81114244176
 08/21  13:00:00,29.756570324,2.36942072021,10.3376018679,0.0,3.78894180059,13.2606059349,6.95912631628,0.0,6.95912631628
 08/21  14:00:00,31.4065969394,2.64234627513,11.8618840824,0.0,3.78894180059,13.1134247809,6.1071101908,0.0,6.1071101908
 08/21  15:00:00,34.7380945805,2.94349332243,13.5272252229,0.0,4.71240779196,13.5549682428,6.95912631628,0.0,6.95912631628
 08/21  16:00:00,44.1273336444,3.26896730751,15.1406369143,0.0,7.18559832057,18.5321311015,8.09514781692,0.0,8.09514781692
 08/21  17:00:00,50.48739936,3.25725596637,15.5346577019,0.0,8.38069375907,23.3147919321,10.6511961934,0.0,10.6511961934
 08/21  18:00:00,52.2539323451,3.28927634324,15.2018001763,0.0,10.6415932552,23.1212625696,12.4972311319,0.0,12.4972311319
 08/21  19:00:00,51.0874737864,2.89548522233,12.7199107168,0.0,12.3080778603,20.4854999863,11.9292203816,0.0,11.9292203816
 08/21  20:00:00,50.8000682553,2.51932807525,10.570283226,0.0,12.456681583,19.8967753704,10.9352015685,0.0,10.9352015685
 08/21  21:00:00,43.3903852354,2.19493959987,8.94848970343,0.0,9.18739968257,17.702556249,8.9471639424,0.0,8.9471639424
 08/21  22:00:00,34.2846895463,1.791166161,7.18188001489,0.0,5.91811778209,14.0365255879,7.81114244176,0.0,7.81114244176
 08/21  23:00:00,26.7277032524,1.46205248335,5.85051646993,0.0,3.54045821811,10.5176760807,4.40307793983,0.0,4.40307793983
 08/21  24:00:00,21.706596742,1.1959830212,4.79873497738,0.0,2.55330491699,7.80157382632,1.42102150064,0.0,1.42102150064
 08/22  01:00:00,20.5159920642,1.06890901947,4.32392891731,0.0,2.55330491699,7.21284921042,0.85314602604,0.0,0.85314602604
 08/22  02:00:00,19.7305321702,0.966902989566,3.93483736114,0.0,2.55330491699,6.91848690247,0.427041543126,0.0,0.427041543126
 08/22  03:00:00,19.1596506887,0.882238138349,3.59580188485,0.0,2.55330491699,6.7713057485,0.427043339409,0.0,0.427043339409
 08/22  04:00:00,20.9865653238,0.836073287084,3.39238792344,0.0,3.82705111198,7.57405300124,0.853189424789,0.0,0.853189424789
 08/22  05:00:00,25.7653766208,0.88544045943,3.58321958617,0.0,6.02426329834,9.91545327661,4.12067245543,0.0,4.12067245543
 08/22  06:00:00,26.8549050965,1.10685686586,4.49008057544,0.0,6.51253267309,14.7454349813,13.6398844692,0.0,13.6398844692
 08/22  07:00:00,31.5179875238,1.41708854741,5.92379868588,0.0,6.01364874671,18.163451543,14.4924207537,0.0,14.4924207537
 08/22  08:00:00,32.6482207286,1.85755014753,7.55932083941,0.0,4.35151303671,18.8798367041,13.9241243539,0.0,13.9241243539
 08/22  09:00:00,31.9109756777,2.14238530673,9.36087246979,0.0,3.78894180059,16.6187760998,12.219233811,0.0,12.219233811
 08/22  10:00:00,30.729144433,2.39727178031,10.8407814546,0.0,3.78894180059,13.7021493968,11.0826401147,0.0,11.0826401147
 08/22  11:00:00,31.9927299039,2.57716599866,11.7772915533,0.0,3.78894180059,13.8493305508,8.9515269342,0.0,8.9515269342
 08/22  12:00:00,33.2859547462,2.81476005537,13.1433635571,0.0,3.69398621738,13.6338449159,7.81493323791,0.0,7.81493323791
 08/22  13:00:00,34.0753107397,2.95528305232,14.0704799515,0.0,3.78894180059,13.2606059349,6.96248796569,0.0,6.96248796569
 08/22  14:00:00,34.9359685433,3.09957029301,14.9340316684,0.0,3.78894180059,13.1134247809,6.11004269348,0.0,6.11004269348
 08/22  15:00:00,37.1725085,3.23811399934,15.6670184655,0.0,4.71240779196,13.5549682428,6.96248796569,0.0,6.96248796569
 08/22  16:00:00,45.5809958121,3.40248980231,16.4607765873,0.0,7.18559832057,18.5321311015,8.09908166198,0.0,8.09908166198
 08/22  17:00:00,51.9569113089,3.36846966817,16.892955949,0.0,8.38069375907,23.3147919321,10.6564174786,0.0,10.6564174786
 08/22  18:00:00,53.0866916809,3.32233124611,16.0015046093,0.0,10.6415932552,23.1212625696,12.5033822351,0.0,12.5033822351
 08/22  19:00:00,50.831705327,2.82720033355,12.5324271461,0.0,12.3080778603,20.4854999863,11.935085387,0.0,11.935085387
 08/22  20:00:00,50.1855211591,2.42024866433,10.0548155407,0.0,12.456681583,19.8967753704,10.9405659027,0.0,10.9405659027
 08/22  21:00:00,42.9423438117,2.11578234067,8.57960553891,0.0,9.18739968257,17.702556249,8.9515269342,0.0,8.9515269342
 08/22  22:00:00,33.9870107636,1.73621758026,6.93914981292,0.0,5.91811778209,14.0365255879,7.81493323791,0.0,7.81493323791
 08/22  23:00:00,26.0907940456,1.35654226662,5.31911747988,0.0,3.54045821811,10.5176760807,4.40515214905,0.0,4.40515214905
 08/22  24:00:00,20.8773230431,1.05769932898,4.10774497073,0.0,2.55330491699,7.80157382632,1.42159369629,0.0,1.42159369629
 08/23  01:00:00,19.201040681,0.844525799908,3.2333607536,0.0,2.55330491699,7.21284921042,0.853453162751,0.0,0.853453162751
 08/23  02:00:00,18.1134356742,0.686756304791,2.59788754992,0.0,2.55330491699,6.91848690247,0.427119114564,0.0,0.427119114564
 08/23  03:00:00,17.1694218398,0.528455884776,1.95935528954,0.0,2.55330491699,6.7713057485,0.42712119156,0.0,0.42712119156
 08/23  04:00:00,18.9100371493,0.460120726546,1.69181230949,0.0,3.82705111198,7.57405300124,0.853503343803,0.0,0.853503343803
 08/23  05:00:00,23.6201664468,0.496608514821,1.82684135683,0.0,6.02426329834,9.91545327661,4.12285289247,0.0,4.12285289247
 08/23  06:00:00,25.1205566601,0.630899387242,2.33885628435,0.0,6.51253267309,14.7454349813,13.6476410635,0.0,13.6476410635
 08/23  07:00:00,27.8538999227,0.765346672114,2.91145296002,0.0,6.01364874671,18.163451543,14.5006874845,0.0,14.5006874845
 08/23  08:00:00,27.3401687767,1.00491998852,3.1038990465,0.0,4.35151303671,18.8798367041,13.9320604816,0.0,13.9320604816
 08/23  09:00:00,24.8015725223,1.04998088481,3.34387373638,0.0,3.78894180059,16.6187760998,12.226177923,0.0,12.226177923
 08/23  10:00:00,22.7766834073,1.20691933595,4.07867287335,0.0,3.78894180059,13.7021493968,11.0889228827,0.0,11.0889228827
 08/23  11:00:00,23.4855906733,1.30847356281,4.53884475862,0.0,3.78894180059,13.8493305508,8.9565696822,0.0,8.9565696822
 08/23  12:00:00,23.0430490548,1.29511688253,4.42010103851,0.0,3.69398621738,13.6338449159,7.81931464191,0.0,7.81931464191
 08/23  13:00:00,24.3641052479,1.56203599609,5.75252151593,0.0,3.78894180059,13.2606059349,6.96637336169,0.0,6.96637336169
 08/23  14:00:00,25.5897051649,1.77115936028,6.91617922276,0.0,3.78894180059,13.1134247809,6.11343208148,0.0,6.11343208148
 08/23  15:00:00,27.9800323891,1.93552694027,7.77712941368,0.0,4.71240779196,13.5549682428,6.96637336169,0.0,6.96637336169
 08/23  16:00:00,36.0645784931,2.06800600989,8.2788430607,0.0,7.18559832057,18.5321311015,8.10362840198,0.0,8.10362840198
 08/23  17:00:00,41.9311505033,1.94829597519,8.28736883634,0.0,8.38069375907,23.3147919321,10.6624522426,0.0,10.6624522426
 08/23  18:00:00,44.5266797437,2.079339357,8.68448456114,0.0,10.6415932552,23.1212625696,12.5104916831,0.0,12.5104916831
 08/23  19:00:00,46.2207222268,1.94110513894,7.91470590725,0.0,12.3080778603,20.4854999863,11.941864163,0.0,11.941864163
 08/23  20:00:00,46.1170931643,1.70334751985,6.70328869031,0.0,12.456681583,19.8967753704,10.9467660027,0.0,10.9467660027
 08/23  21:00:00,39.593089995,1.50581259729,5.84032146554,0.0,9.18739968257,17.702556249,8.9565696822,0.0,8.9565696822
 08/23  22:00:00,31.3906117425,1.24451145458,4.83445691747,0.0,5.91811778209,14.0365255879,7.81931464191,0.0,7.81931464191
 08/23  23:00:00,24.5220614703,1.03208052884,4.07484664234,0.0,3.54045821811,10.5176760807,4.40754952104,0.0,4.40754952104
 08/23  24:00:00,19.8728673338,0.833508783819,3.32747980665,0.0,2.55330491699,7.80157382632,1.42225504029,0.0,1.42225504029
 08/24  01:00:00,18.6406479619,0.704657505142,2.8128363293,0.0,2.55330491699,7.21284921042,0.85380481172,0.0,0.85380481172
 08/24  02:00:00,17.9236623779,0.619699958841,2.47517059958,0.0,2.55330491699,6.91848690247,0.427207813416,0.0,0.427207813416
 08/24  03:00:00,17.1992610509,0.509329910348,2.00832047503,0.0,2.55330491699,6.7713057485,0.427210170871,0.0,0.427210170871
 08/24  04:00:00,18.9151794676,0.442367348693,1.71470800568,0.0,3.82705111198,7.57405300124,0.853861768957,0.0,0.853861768957
 08/24  05:00:00,23.9498587292,0.539025244343,2.11411690965,0.0,6.02426329834,9.91545327661,4.12533366309,0.0,4.12533366309
 08/24  06:00:00,25.9209835291,0.757759278077,3.01242326253,0.0,6.51253267309,14.7454349813,13.656442903,0.0,13.656442903
 08/24  07:00:00,28.7685492035,0.916492998053,3.67495591494,0.0,6.01364874671,18.163451543,14.5100661222,0.0,14.5100661222
 08/24  08:00:00,30.2626449741,1.4695842267,5.56171100578,0.0,4.35151303671,18.8798367041,13.9410640394,0.0,13.9410640394
 08/24  09:00:00,29.8282167872,1.83259762064,7.58790126541,0.0,3.78894180059,16.6187760998,12.2340560363,0.0,12.2340560363
 08/24  10:00:00,29.8181972843,2.24467716951,10.0824289168,0.0,3.78894180059,13.7021493968,11.0960506995,0.0,11.0960506995
 08/24  11:00:00,32.6038481929,2.59667180933,12.3689040317,0.0,3.78894180059,13.8493305508,8.96229069303,0.0,8.96229069303
 08/24  12:00:00,34.278774969,2.86599922477,14.0849446105,0.0,3.69398621738,13.6338449159,7.82428535624,0.0,7.82428535624
 08/24  13:00:00,35.4903537631,3.06020165379,15.3806043734,0.0,3.78894180059,13.2606059349,6.97078135365,0.0,6.97078135365
 08/24  14:00:00,36.2967623368,3.20423137665,16.1901643783,0.0,3.78894180059,13.1134247809,6.11727735105,0.0,6.11727735105
 08/24  15:00:00,38.5899508086,3.36066047629,16.9619142972,0.0,4.71240779196,13.5549682428,6.97078135365,0.0,6.97078135365
 08/24  16:00:00,48.0963638703,3.67071963071,18.7079148171,0.0,7.18559832057,18.5321311015,8.10878669044,0.0,8.10878669044
 08/24  17:00:00,54.4879842101,3.66170156535,19.130796953,0.0,8.38069375907,23.3147919321,10.6692986982,0.0,10.6692986982
 08/24  18:00:00,55.584368261,3.63449971625,18.1870127192,0.0,10.6415932552,23.1212625696,12.5185573705,0.0,12.5185573705
 08/24  19:00:00,55.4986729044,3.31525226933,15.8185094545,0.0,12.3080778603,20.4854999863,11.9495547021,0.0,11.9495547021
 08/24  20:00:00,54.1309283837,2.95971216955,13.46075926,0.0,12.456681583,19.8967753704,10.9538000324,0.0,10.9538000324
 08/24  21:00:00,46.3566746346,2.61606195269,11.4936567498,0.0,9.18739968257,17.702556249,8.96229069303,0.0,8.96229069303
 08/24  22:00:00,36.9069234503,2.19144668908,9.40383339074,0.0,5.91811778209,14.0365255879,7.82428535624,0.0,7.82428535624
 08/24  23:00:00,28.8072236121,1.79894522386,7.59314408916,0.0,3.54045821811,10.5176760807,4.41026934587,0.0,4.41026934587
 08/24  24:00:00,23.0606149652,1.42857541287,5.92016080893,0.0,2.55330491699,7.80157382632,1.42300533679,0.0,1.42300533679
 08/25  01:00:00,20.9446006209,1.15297724591,4.66846924753,0.0,2.55330491699,7.21284921042,0.854200866866,0.0,0.854200866866
 08/25  02:00:00,19.3783190635,0.9178017498,3.63172549426,0.0,2.55330491699,6.91848690247,0.427307613064,0.0,0.427307613064
 08/25  03:00:00,18.4458529116,0.764988338989,2.99925390708,0.0,2.55330491699,6.7713057485,0.427310250683,0.0,0.427310250683
 08/25  04:00:00,20.0217977513,0.666864208119,2.59682942996,0.0,3.82705111198,7.57405300124,0.854264593252,0.0,0.854264593252
 08/25  05:00:00,24.4698468151,0.653810419164,2.51931982072,0.0,6.02426329834,9.91545327661,4.12811403333,0.0,4.12811403333
 08/25  06:00:00,26.468822521,0.884849000909,3.43317253155,0.0,6.51253267309,14.7454349813,13.6662873838,0.0,13.6662873838
 08/25  07:00:00,30.7574041416,1.29241932425,5.28788452681,0.0,6.01364874671,18.163451543,14.5205538893,0.0,14.5205538893
 08/25  08:00:00,32.5598999132,1.83650870202,7.49204146959,0.0,4.35151303671,18.8798367041,13.951132361,0.0,13.951132361
 08/25  09:00:00,32.5151873973,2.21841205883,9.88905743736,0.0,3.78894180059,16.6187760998,12.2428658178,0.0,12.2428658178
 08/25  10:00:00,32.9585960269,2.65896911151,12.8085357174,0.0,3.78894180059,13.7021493968,11.1040214542,0.0,11.1040214542
 08/25  11:00:00,35.6431690506,2.98720644023,15.0176902585,0.0,3.78894180059,13.8493305508,8.96868827249,0.0,8.96868827249
 08/25  12:00:00,36.9698593644,3.21722801963,16.424800211,0.0,3.69398621738,13.6338449159,7.82984390888,0.0,7.82984390888
 08/25  13:00:00,37.7012467658,3.36470010691,17.286998923,0.0,3.78894180059,13.2606059349,6.97571063618,0.0,6.97571063618
 08/25  14:00:00,37.5830295045,3.41604076154,17.2646221612,0.0,3.78894180059,13.1134247809,6.12157736347,0.0,6.12157736347
 08/25  15:00:00,40.7156480695,3.64963475518,18.7986372792,0.0,4.71240779196,13.5549682428,6.97571063618,0.0,6.97571063618
 08/25  16:00:00,49.8867073092,3.90802718447,20.2609507022,0.0,7.18559832057,18.5321311015,8.11455499978,0.0,8.11455499978
 08/25  17:00:00,54.9957302734,3.75032485064,19.549919731,0.0,8.38069375907,23.3147919321,10.6769548179,0.0,10.6769548179
 08/25  18:00:00,56.0010202644,3.71041984923,18.5277445896,0.0,10.6415932552,23.1212625696,12.5275769088,0.0,12.5275769088
 08/25  19:00:00,55.7134224632,3.35969629634,15.9888149862,0.0,12.3080778603,20.4854999863,11.9581547269,0.0,11.9581547269
 08/25  20:00:00,53.8091556832,2.94154642766,13.1571523015,0.0,12.456681583,19.8967753704,10.9616659088,0.0,10.9616659088
 08/25  21:00:00,45.8971550883,2.57534435227,11.0748548039,0.0,9.18739968257,17.702556249,8.96868827249,0.0,8.96868827249
 08/25  22:00:00,36.8778906289,2.20204745391,9.3641998046,0.0,5.91811778209,14.0365255879,7.82984390888,0.0,7.82984390888
 08/25  23:00:00,29.1810208128,1.86427686841,7.90160964533,0.0,3.54045821811,10.5176760807,4.41331081807,0.0,4.41331081807
 08/25  24:00:00,23.3877330254,1.48954743903,6.18630684298,0.0,2.55330491699,7.80157382632,1.4238443636,0.0,1.4238443636
 08/26  01:00:00,20.8175500785,1.14356761949,4.55082833157,0.0,2.55330491699,7.21284921042,0.854641208986,0.0,0.854641208986
 08/26  02:00:00,19.2240823352,0.902512722375,3.49277779334,0.0,2.55330491699,6.91848690247,0.427418483607,0.0,0.427418483607
 08/26  03:00:00,18.7479190454,0.828319453064,3.23798892681,0.0,2.55330491699,6.7713057485,0.427421401056,0.0,0.427421401056
 08/26  04:00:00,20.8238705573,0.819654236373,3.24611220771,0.0,3.82705111198,7.57405300124,0.854711696558,0.0,0.854711696558
 08/26  05:00:00,25.3385397295,0.820963754912,3.22085939937,0.0,6.02426329834,9.91545327661,4.1311931805,0.0,4.1311931805
 08/26  06:00:00,26.8190902233,0.951816296212,3.71647293856,0.0,6.51253267309,14.7454349813,13.6771715931,0.0,13.6771715931
 08/26  07:00:00,29.4492585527,1.10374113978,4.36194648483,0.0,6.01364874671,17.9699221805,14.5321476801,0.0,14.5321476801
 08/26  08:00:00,27.4027731169,1.10313827214,4.51469867185,0.0,3.66783283761,18.1171033345,13.9622624646,0.0,13.9622624646
 08/26  09:00:00,25.4923420041,1.24124878224,5.28978888943,0.0,3.10526160149,15.8560427302,12.2526046587,0.0,12.2526046587
 08/26  10:00:00,23.4056089603,1.38325954061,5.97767179039,0.0,3.10526160149,12.9394160272,11.1128327865,0.0,11.1128327865
 08/26  11:00:00,24.5656070658,1.55720704945,6.81654123314,0.0,3.10526160149,13.0865971812,8.97576052598,0.0,8.97576052598
 08/26  12:00:00,25.4214893213,1.72516771402,7.65164397812,0.0,3.10526160149,12.9394160272,7.83598865372,0.0,7.83598865372
 08/26  13:00:00,25.4732299429,1.79336831557,8.07672746015,0.0,3.10526160149,12.4978725653,6.98115974952,0.0,6.98115974952
 08/26  14:00:00,25.9250012476,1.87861077279,8.5904374617,0.0,3.10526160149,12.3506914113,6.12633084533,0.0,6.12633084533
 08/26  15:00:00,26.6647771863,1.81328896379,8.03052575604,0.0,4.02872759285,12.7922348732,6.98115974952,0.0,6.98115974952
 08/26  16:00:00,33.925934545,1.82953505695,7.82508363425,0.0,6.50191812146,17.7693977319,8.12093162178,0.0,8.12093162178
 08/26  17:00:00,41.761894529,1.97537482179,8.28456337786,0.0,8.38069375907,23.1212625696,10.6854183344,0.0,10.6854183344
 08/26  18:00:00,43.8502618801,1.9826702955,8.10473575902,0.0,10.6415932552,23.1212625696,12.5375476268,0.0,12.5375476268
