Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/26  19:00:00,45.134371223,1.767351895,7.00210814734,0.0,12.3080778603,20.4854999863,11.9676616907,0.0,11.9676616907
 08/26  20:00:00,44.7887179549,1.47494926938,5.60331173141,0.0,12.456681583,19.8967753704,10.9703613024,0.0,10.9703613024
 08/26  21:00:00,37.4677967486,1.12946138477,4.09137943174,0.0,9.18739968257,17.702556249,8.97576052598,0.0,8.97576052598
 08/26  22:00:00,28.7167313753,0.752270965326,2.65281703955,0.0,5.91811778209,14.0365255879,7.83598865372,0.0,7.83598865372
 08/26  23:00:00,21.545729216,0.475621866058,1.65497305084,0.0,3.54045821811,10.5176760807,4.41667303694,0.0,4.41667303694
 08/26  24:00:00,17.0246895139,0.297907438538,1.01490333194,0.0,2.55330491699,7.80157382632,1.42477187226,0.0,1.42477187226
 08/27  01:00:00,16.0156150596,0.205593893923,0.686867038242,0.0,2.55330491699,7.21284921042,0.855125705796,0.0,0.855125705796
 08/27  02:00:00,15.4431404029,0.143102828644,0.471245754785,0.0,2.55330491699,6.91848690247,0.427540391872,0.0,0.427540391872
 08/27  03:00:00,15.0919833378,0.0967310596518,0.313641612642,0.0,2.55330491699,6.7713057485,0.427543588779,0.0,0.427543588779
 08/27  04:00:00,17.1238937027,0.0866093657194,0.279180223768,0.0,3.82705111198,7.57405300124,0.855202945646,0.0,0.855202945646
 08/27  05:00:00,21.6958049584,0.0948591597828,0.304229223398,0.0,6.02426329834,9.91545327661,4.13457019343,0.0,4.13457019343
 08/27  06:00:00,22.9751196077,0.191466193698,0.632852425481,0.0,6.51253267309,14.7454349813,13.6890923104,0.0,13.6890923104
 08/27  07:00:00,25.817599727,0.402511447789,1.4315173511,0.0,6.01364874671,17.9699221805,14.5448440613,0.0,14.5448440613
 08/27  08:00:00,23.9210760648,0.441133379723,1.69500651212,0.0,3.66783283761,18.1171033345,13.9744510542,0.0,13.9744510542
 08/27  09:00:00,21.384878652,0.492020344877,1.9315539747,0.0,3.10526160149,15.8560427302,12.2632696748,0.0,12.2632696748
 08/27  10:00:00,19.1048561138,0.613356156251,2.44682232824,0.0,3.10526160149,12.9394160272,11.1224820868,0.0,11.1224820868
 08/27  11:00:00,20.6725166159,0.86409811199,3.61655972076,0.0,3.10526160149,13.0865971812,8.98350535912,0.0,8.98350535912
 08/27  12:00:00,21.7523103367,1.06953338145,4.63809932612,0.0,3.10526160149,12.9394160272,7.84271777104,0.0,7.84271777104
 08/27  13:00:00,22.5081242171,1.272232995,5.63275705497,0.0,3.10526160149,12.4978725653,6.98712707998,0.0,6.98712707998
 08/27  14:00:00,23.8487477108,1.52071784837,6.87207684933,0.0,3.10526160149,12.3506914113,6.13153638892,0.0,6.13153638892
 08/27  15:00:00,26.8262780577,1.79163133699,8.21368425426,0.0,4.02872759285,12.7922348732,6.98712707998,0.0,6.98712707998
 08/27  16:00:00,35.9287480844,2.08224216797,9.57519006255,0.0,6.50191812146,17.7693977319,8.12791466806,0.0,8.12791466806
 08/27  17:00:00,44.4742521567,2.34994483167,10.6223509957,0.0,8.38069375907,23.1212625696,10.6946867412,0.0,10.6946867412
 08/27  18:00:00,46.6712982004,2.39922261722,10.5092197576,0.0,10.6415932552,23.1212625696,12.5484665719,0.0,12.5484665719
 08/27  19:00:00,47.3004512827,2.10341411377,8.83212598832,0.0,12.3080778603,20.4854999863,11.9780727778,0.0,11.9780727778
 08/27  20:00:00,46.8747254818,1.82269742644,7.34157110125,0.0,12.456681583,19.8967753704,10.9798836383,0.0,10.9798836383
 08/27  21:00:00,39.9547099643,1.5669865784,6.1407674538,0.0,9.18739968257,17.702556249,8.98350535912,0.0,8.98350535912
 08/27  22:00:00,30.7896415832,1.14529432345,4.33270388935,0.0,5.91811778209,14.0365255879,7.84271777104,0.0,7.84271777104
 08/27  23:00:00,22.792520916,0.725490138274,2.6518964786,0.0,3.54045821811,10.5176760807,4.42035500679,0.0,4.42035500679
 08/27  24:00:00,17.6761396755,0.430369776322,1.53389115579,0.0,2.55330491699,7.80157382632,1.42578758808,0.0,1.42578758808
 08/28  01:00:00,16.5527849129,0.317609322387,1.11202146307,0.0,2.55330491699,7.21284921042,0.85565421197,0.0,0.85565421197
 08/28  02:00:00,15.9212331276,0.245007633989,0.847433674163,0.0,2.55330491699,6.91848690247,0.427673301423,0.0,0.427673301423
 08/28  03:00:00,15.6389048255,0.214357196647,0.742936963395,0.0,2.55330491699,6.7713057485,0.427676777376,0.0,0.427676777376
 08/28  04:00:00,17.7064984617,0.211341848523,0.737052499934,0.0,3.82705111198,7.57405300124,0.855738194232,0.0,0.855738194232
 08/28  05:00:00,22.3876628085,0.242704127444,0.848242105908,0.0,6.02426329834,9.91545327661,4.13824407274,0.0,4.13824407274
 08/28  06:00:00,23.670036138,0.336695613569,1.18253953589,0.0,6.51253267309,14.7454349813,13.702046008,0.0,13.702046008
 08/28  07:00:00,25.9800347262,0.396492833433,1.40644160219,0.0,6.01364874671,18.163451543,14.5586392729,0.0,14.5586392729
 08/28  08:00:00,25.2753651971,0.627240797626,1.41677465786,0.0,4.35151303671,18.8798367041,13.9876945204,0.0,13.9876945204
 08/28  09:00:00,22.7584284645,0.676874633625,1.67383592973,0.0,3.78894180059,16.6187760998,12.2748577079,0.0,12.2748577079
 08/28  10:00:00,20.4209230431,0.785445408259,2.14438643686,0.0,3.78894180059,13.7021493968,11.1329664976,0.0,11.1329664976
 08/28  11:00:00,21.9903237408,1.02906408222,3.32298730675,0.0,3.78894180059,13.8493305508,8.99192047836,0.0,8.99192047836
 08/28  12:00:00,23.4379620582,1.31532385027,4.79480707413,0.0,3.69398621738,13.6338449159,7.85002926808,0.0,7.85002926808
 08/28  13:00:00,24.845505099,1.57884673553,6.21711062757,0.0,3.78894180059,13.2606059349,6.99361086037,0.0,6.99361086037
 08/28  14:00:00,26.2970040956,1.83206645442,7.56257105931,0.0,3.78894180059,13.1134247809,6.13719245267,0.0,6.13719245267
 08/28  15:00:00,29.0529258184,2.06044187497,8.72510790825,0.0,4.71240779196,13.5549682428,6.99361086037,0.0,6.99361086037
 08/28  16:00:00,38.0512208702,2.33302431885,10.0004671288,0.0,7.18559832057,18.5321311015,8.13550207065,0.0,8.13550207065
 08/28  17:00:00,44.9140079327,2.35750204155,10.8610201994,0.0,8.38069375907,23.3147919321,10.7047572938,0.0,10.7047572938
 08/28  18:00:00,46.8982252737,2.40779847168,10.7275709764,0.0,10.6415932552,23.1212625696,12.5603305105,0.0,12.5603305105
 08/28  19:00:00,47.2153457346,2.08018617191,8.77024838203,0.0,12.3080778603,20.4854999863,11.9893849053,0.0,11.9893849053
 08/28  20:00:00,46.4231131011,1.74667575945,6.96598038754,0.0,12.456681583,19.8967753704,10.9902300963,0.0,10.9902300963
 08/28  21:00:00,39.2686807326,1.44931723262,5.57240756788,0.0,9.18739968257,17.702556249,8.99192047836,0.0,8.99192047836
 08/28  22:00:00,30.6381779403,1.1139349917,4.21259957819,0.0,5.91811778209,14.0365255879,7.85002926808,0.0,7.85002926808
 08/28  23:00:00,23.3437233234,0.824133263949,3.10445576036,0.0,3.54045821811,10.5176760807,4.42435563725,0.0,4.42435563725
 08/28  24:00:00,18.2527942286,0.538919127217,2.00199635805,0.0,2.55330491699,7.80157382632,1.42689121028,0.0,1.42689121028
 08/29  01:00:00,16.9242428368,0.388036052024,1.4130526573,0.0,2.55330491699,7.21284921042,0.856226569188,0.0,0.856226569188
 08/29  02:00:00,16.3291279256,0.324827598504,1.17550850766,0.0,2.55330491699,6.91848690247,0.427817172574,0.0,0.427817172574
 08/29  03:00:00,15.9518858699,0.276479781211,0.993795423234,0.0,2.55330491699,6.7713057485,0.42782092712,0.0,0.42782092712
 08/29  04:00:00,17.8811940323,0.246429802832,0.876660116161,0.0,3.82705111198,7.57405300124,0.85631728302,0.0,0.85631728302
 08/29  05:00:00,22.469439335,0.259345653139,0.913377106638,0.0,6.02426329834,9.91545327661,4.14221373112,0.0,4.14221373112
 08/29  06:00:00,23.8927076795,0.382091883595,1.35981480732,0.0,6.51253267309,14.7454349813,13.7160288522,0.0,13.7160288522
 08/29  07:00:00,26.8656416019,0.570211985171,2.11832932622,0.0,6.01364874671,18.163451543,14.5735292296,0.0,14.5735292296
 08/29  08:00:00,27.1977722594,0.959228400856,3.00719411692,0.0,4.35151303671,18.8798367041,14.001988941,0.0,14.001988941
 08/29  09:00:00,25.9751769538,1.21556620483,4.35189284778,0.0,3.78894180059,16.6187760998,12.2873653262,0.0,12.2873653262
 08/29  10:00:00,25.882287541,1.6648330066,6.7263633364,0.0,3.78894180059,13.7021493968,11.1442829142,0.0,11.1442829142
 08/29  11:00:00,28.9322369855,2.10155792352,9.1924067101,0.0,3.78894180059,13.8493305508,9.00100339163,0.0,9.00100339163
 08/29  12:00:00,31.2883248777,2.47766160132,11.4828321426,0.0,3.69398621738,13.6338449159,7.85792097961,0.0,7.85792097961
 08/29  13:00:00,32.8891115615,2.71823902334,13.1213248023,0.0,3.78894180059,13.2606059349,7.0006091706,0.0,7.0006091706
 08/29  14:00:00,34.6554229276,2.96224982309,14.7908065227,0.0,3.78894180059,13.1134247809,6.14329736159,0.0,6.14329736159
 08/29  15:00:00,37.1586731818,3.1341716035,15.7571255431,0.0,4.71240779196,13.5549682428,7.0006091706,0.0,7.0006091706
 08/29  16:00:00,45.6046496496,3.31342963498,16.5734905921,0.0,7.18559832057,18.5321311015,8.14369158262,0.0,8.14369158262
 08/29  17:00:00,52.1373214978,3.29587711767,17.1459586883,0.0,8.38069375907,23.3147919321,10.7156270097,0.0,10.7156270097
 08/29  18:00:00,53.7272292673,3.30484655383,16.6595268879,0.0,10.6415932552,23.1212625696,12.5731359292,0.0,12.5731359292
 08/29  19:00:00,54.2714167935,2.98005790425,14.0336143753,0.0,12.3080778603,20.4854999863,12.0015947232,0.0,12.0015947232
 08/29  20:00:00,52.4393022872,2.70210625971,12.0267390734,0.0,12.456681583,19.8967753704,11.0013976127,0.0,11.0013976127
 08/29  21:00:00,45.2588359269,2.45062872707,10.5612512677,0.0,9.18739968257,17.702556249,9.00100339163,0.0,9.00100339163
 08/29  22:00:00,35.9675969941,2.04991034972,8.60604327391,0.0,5.91811778209,14.0365255879,7.85792097961,0.0,7.85792097961
 08/29  23:00:00,27.7010483813,1.62453222144,6.66138186074,0.0,3.54045821811,10.5176760807,4.42867374356,0.0,4.42867374356
 08/29  24:00:00,21.8006782064,1.21742447629,4.87137498671,0.0,2.55330491699,7.80157382632,1.42808241202,0.0,1.42808241202
 08/30  01:00:00,19.7042528661,0.933638975782,3.64745976288,0.0,2.55330491699,7.21284921042,0.856842606186,0.0,0.856842606186
 08/30  02:00:00,18.3394817504,0.724902913925,2.785787017,0.0,2.55330491699,6.91848690247,0.427971962401,0.0,0.427971962401
 08/30  03:00:00,17.3853838999,0.563370701498,2.14040253295,0.0,2.55330491699,6.7713057485,0.427975995044,0.0,0.427975995044
 08/30  04:00:00,18.9962331647,0.47072979634,1.76739925511,0.0,3.82705111198,7.57405300124,0.85694003975,0.0,0.85694003975
 08/30  05:00:00,23.5116297626,0.470025982574,1.74488720488,0.0,6.02426329834,9.91545327661,4.14647799366,0.0,4.14647799366
 08/30  06:00:00,25.2280574454,0.645001249803,2.43225520703,0.0,6.51253267309,14.7454349813,13.7310367046,0.0,13.7310367046
 08/30  07:00:00,28.1131539459,0.806009016264,3.13004463909,0.0,6.01364874671,18.163451543,14.5895095221,0.0,14.5895095221
 08/30  08:00:00,27.76634856,1.06325173461,3.47174708372,0.0,4.35151303671,18.8798367041,14.0173300831,0.0,14.0173300831
 08/30  09:00:00,26.4337138025,1.31390504177,4.7120908596,0.0,3.78894180059,16.6187760998,12.3007888257,0.0,12.3007888257
 08/30  10:00:00,26.680991156,1.8297918485,7.36010810948,0.0,3.78894180059,13.7021493968,11.1564279851,0.0,11.1564279851
 08/30  11:00:00,30.1432031814,2.31534337137,10.1895874581,0.0,3.78894180059,13.8493305508,9.01075140912,0.0,9.01075140912
 08/30  12:00:00,33.1779182362,2.7774121791,13.0726749233,0.0,3.69398621738,13.6338449159,7.86639056858,0.0,7.86639056858
 08/30  13:00:00,35.4518514899,3.09720164528,15.3051021087,0.0,3.78894180059,13.2606059349,7.00811993818,0.0,7.00811993818
 08/30  14:00:00,37.0643054806,3.32916309482,16.8327758039,0.0,3.78894180059,13.1134247809,6.14984930777,0.0,6.14984930777
 08/30  15:00:00,40.0090505296,3.53535940179,18.2063150926,0.0,4.71240779196,13.5549682428,7.00811993818,0.0,7.00811993818
 08/30  16:00:00,48.7596449925,3.79683081601,19.245084754,0.0,7.18559832057,18.5321311015,8.15248077872,0.0,8.15248077872
 08/30  17:00:00,53.130355138,3.57739619251,17.8574732537,0.0,8.38069375907,23.3147919321,10.7272926699,0.0,10.7272926699
 08/30  18:00:00,54.1997313791,3.54399863941,16.8928769142,0.0,10.6415932552,23.1212625696,12.5868790358,0.0,12.5868790358
 08/30  19:00:00,55.6866182379,3.28944772355,15.1394260004,0.0,12.3080778603,20.4854999863,12.0146986155,0.0,12.0146986155
 08/30  20:00:00,53.5573360912,2.9302792113,12.9165999258,0.0,12.456681583,19.8967753704,11.0133828801,0.0,11.0133828801
 08/30  21:00:00,45.7714610046,2.57046001982,10.9540450527,0.0,9.18739968257,17.702556249,9.01075140912,0.0,9.01075140912
 08/30  22:00:00,36.8300049843,2.20504198942,9.31331962444,0.0,5.91811778209,14.0365255879,7.86639056858,0.0,7.86639056858
 08/30  23:00:00,28.9528251671,1.83466306965,7.70302779834,0.0,3.54045821811,10.5176760807,4.43330804696,0.0,4.43330804696
 08/30  24:00:00,23.0516281397,1.43441346422,5.90533593206,0.0,2.55330491699,7.80157382632,1.42936084054,0.0,1.42936084054
 08/31  01:00:00,21.0219112058,1.16922226556,4.7295348128,0.0,2.55330491699,7.21284921042,0.857502138809,0.0,0.857502138809
 08/31  02:00:00,20.081968229,1.03947723944,4.21369917004,0.0,2.55330491699,6.91848690247,0.428137624754,0.0,0.428137624754
 08/31  03:00:00,19.3480271274,0.924117171832,3.74229929002,0.0,2.55330491699,6.7713057485,0.428141934957,0.0,0.428141934957
 08/31  04:00:00,20.6491996244,0.781507623478,3.10958788768,0.0,3.82705111198,7.57405300124,0.857606279252,0.0,0.857606279252
 08/31  05:00:00,24.9620342832,0.745978607449,2.91933910056,0.0,6.02426329834,9.91545327661,4.15103559821,0.0,4.15103559821
 08/31  06:00:00,26.7751933902,0.936402326191,3.68799007544,0.0,6.51253267309,14.7454349813,13.7470651231,0.0,13.7470651231
 08/31  07:00:00,29.545821123,1.07443592908,4.29428490339,0.0,6.01364874671,18.163451543,14.6065754179,0.0,14.6065754179
 08/31  08:00:00,29.2452301337,1.32262891634,4.69125147572,0.0,4.35151303671,18.8798367041,14.0337134034,0.0,14.0337134034
 08/31  09:00:00,26.8905437959,1.39911002062,5.08371587417,0.0,3.78894180059,16.6187760998,12.3151242311,0.0,12.3151242311
 08/31  10:00:00,25.3357216895,1.62796192518,6.21666856632,0.0,3.78894180059,13.7021493968,11.1693981139,0.0,11.1693981139
 08/31  11:00:00,26.1324371876,1.73522281416,6.75894202157,0.0,3.78894180059,13.8493305508,9.02116164405,0.0,9.02116164405
 08/31  12:00:00,26.1533489078,1.79509449477,7.03042327927,0.0,3.69398621738,13.6338449159,7.8754355268,0.0,7.8754355268
 08/31  13:00:00,26.6256985446,1.91219666321,7.66395414551,0.0,3.78894180059,13.2606059349,7.01614093886,0.0,7.01614093886
 08/31  14:00:00,26.0299157517,1.85438565154,7.27316351833,0.0,3.78894180059,13.1134247809,6.15684635092,0.0,6.15684635092
 08/31  15:00:00,27.6083692921,1.90816349655,7.43282976039,0.0,4.71240779196,13.5549682428,7.01614093886,0.0,7.01614093886
 08/31  16:00:00,35.535917441,2.02529424556,7.79289377287,0.0,7.18559832057,18.5321311015,8.16186705611,0.0,8.16186705611
 08/31  17:00:00,40.7995064216,1.79424068521,7.30978004468,0.0,8.38069375907,23.3147919321,10.7397508199,0.0,10.7397508199
 08/31  18:00:00,42.4581855393,1.76281850197,6.93251121183,0.0,10.6415932552,23.1212625696,12.6015557605,0.0,12.6015557605
 08/31  19:00:00,45.2173169078,1.63189767409,6.32767471972,0.0,12.3080778603,20.4854999863,12.0286927018,0.0,12.0286927018
 08/31  20:00:00,45.0645237618,1.51445429068,5.83961251703,0.0,12.456681583,19.8967753704,11.0261823492,0.0,11.0261823492
 08/31  21:00:00,38.5930639905,1.31881049303,5.02729756535,0.0,9.18739968257,17.702556249,9.02116164405,0.0,9.02116164405
 08/31  22:00:00,30.3415912254,1.04695053669,3.98299731824,0.0,5.91811778209,14.0365255879,7.8754355268,0.0,7.8754355268
 08/31  23:00:00,23.3459138515,0.813557430999,3.11722212142,0.0,3.54045821811,10.5176760807,4.43825717504,0.0,4.43825717504
 08/31  24:00:00,18.6440929042,0.604075596511,2.32813856429,0.0,2.55330491699,7.80157382632,1.43072611725,0.0,1.43072611725
 09/01  01:00:00,17.5968624862,0.508127195488,1.96558116329,0.0,2.55330491699,7.21284921042,0.858204970066,0.0,0.858204970066
 09/01  02:00:00,16.9998995615,0.444616183927,1.72649155812,0.0,2.55330491699,6.91848690247,0.428314110271,0.0,0.428314110271
 09/01  03:00:00,16.7315643224,0.417591014177,1.63236264271,0.0,2.55330491699,6.7713057485,0.428318697455,0.0,0.428318697455
 09/01  04:00:00,18.8526820903,0.424197921653,1.67038005541,0.0,3.82705111198,7.57405300124,0.858315803504,0.0,0.858315803504
 09/01  05:00:00,23.7765478081,0.498039598606,1.98179163433,0.0,6.02426329834,9.91545327661,4.15588519573,0.0,4.15588519573
 09/01  06:00:00,25.6164136876,0.691173316726,2.77443938234,0.0,6.51253267309,14.7454349813,13.7641093633,0.0,13.7641093633
 09/01  07:00:00,29.0873259488,0.95909221352,3.95113344473,0.0,6.01364874671,18.163451543,14.6247218632,0.0,14.6247218632
 09/01  08:00:00,29.7604932256,1.38400907772,5.14513440621,0.0,4.35151303671,18.8798367041,14.0511340503,0.0,14.0511340503
 09/01  09:00:00,29.3382098249,1.76058218798,7.16990973577,0.0,3.78894180059,16.6187760998,12.3303672973,0.0,12.3303672973
 09/01  10:00:00,29.7471741293,2.2578034133,9.99827951796,0.0,3.78894180059,13.7021493968,11.1831894595,0.0,11.1831894595
 09/01  11:00:00,33.1071210878,2.69770002357,12.7711487124,0.0,3.78894180059,13.8493305508,9.03223101352,0.0,9.03223101352
 09/01  12:00:00,35.9049315611,3.09167187343,15.4854285538,0.0,3.69398621738,13.6338449159,7.88505317568,0.0,7.88505317568
 09/01  13:00:00,36.8844868857,3.27895616118,16.5559829886,0.0,3.78894180059,13.2606059349,7.0246697973,0.0,7.0246697973
 09/01  14:00:00,37.7749576909,3.42013172114,17.4524593879,0.0,3.78894180059,13.1134247809,6.16428641892,0.0,6.16428641892
 09/01  15:00:00,39.521936092,3.50911282828,17.7454472286,0.0,4.71240779196,13.5549682428,7.0246697973,0.0,7.0246697973
 09/01  16:00:00,47.6438906235,3.64185683052,18.2843043704,0.0,7.18559832057,18.5321311015,8.17184763514,0.0,8.17184763514
 09/01  17:00:00,53.5561059222,3.56841076971,18.2922094607,0.0,8.38069375907,23.3147919321,10.7529977703,0.0,10.7529977703
 09/01  18:00:00,55.8322074817,3.65876618056,18.4105854755,0.0,10.6415932552,23.1212625696,12.6171617568,0.0,12.6171617568
 09/01  19:00:00,55.0269676374,3.16643483438,14.602788289,0.0,12.3080778603,20.4854999863,12.0435728378,0.0,12.0435728378
 09/01  20:00:00,50.9749255876,2.57502263746,10.689445996,0.0,12.456681583,19.8967753704,11.0397922297,0.0,11.0397922297
 09/01  21:00:00,43.3002762809,2.20318316374,8.85013718502,0.0,9.18739968257,17.702556249,9.03223101352,0.0,9.03223101352
 09/01  22:00:00,34.1109480357,1.77233112419,7.02697354105,0.0,5.91811778209,14.0365255879,7.88505317568,0.0,7.88505317568
 09/01  23:00:00,26.0679458929,1.35362036488,5.29919122898,0.0,3.54045821811,10.5176760807,4.44351966216,0.0,4.44351966216
 09/01  24:00:00,20.9841391351,1.06648374386,4.20577664791,0.0,2.55330491699,7.80157382632,1.43217783784,0.0,1.43217783784
 09/02  01:00:00,19.9664443423,0.962217342846,3.88107287202,0.0,2.55330491699,7.21284921042,0.858950890194,0.0,0.858950890194
 09/02  02:00:00,19.3558557866,0.887220710214,3.63984325695,0.0,2.55330491699,6.91848690247,0.428501366397,0.0,0.428501366397
 09/02  03:00:00,18.3737752273,0.732694903191,2.95946965859,0.0,2.55330491699,6.7713057485,0.428506229937,0.0,0.428506229937
 09/02  04:00:00,19.9535287909,0.6416579158,2.55376676188,0.0,3.82705111198,7.57405300124,0.859068401684,0.0,0.859068401684
 09/02  05:00:00,24.4603368952,0.641175062884,2.52244525718,0.0,6.02426329834,9.91545327661,4.16102535069,0.0,4.16102535069
 09/02  06:00:00,26.2767185346,0.834709516202,3.29120802988,0.0,6.51253267309,14.7454349813,13.78216438,0.0,13.78216438
 09/02  07:00:00,30.2710846011,1.22623704132,5.06127663168,0.0,6.01364874671,17.9699221805,14.643943484,0.0,14.643943484
 09/02  08:00:00,29.4725034224,1.41296076906,6.27460648036,0.0,3.66783283761,18.1171033345,14.0695868646,0.0,14.0695868646
 09/02  09:00:00,27.2485064406,1.50359707796,6.78360503016,0.0,3.10526160149,15.8560427302,12.34651351,0.0,12.34651351
 09/02  10:00:00,25.6927540534,1.72604907563,7.92202734847,0.0,3.10526160149,12.9394160272,11.1977979377,0.0,11.1977979377
 09/02  11:00:00,27.8176414578,2.02654222328,9.59924045132,0.0,3.10526160149,13.0865971812,9.04395623944,0.0,9.04395623944
 09/02  12:00:00,29.6024438381,2.30502423858,11.2527419704,0.0,3.10526160149,12.9394160272,7.89524066705,0.0,7.89524066705
 09/02  13:00:00,30.4620805388,2.4856768473,12.3732695243,0.0,3.10526160149,12.4978725653,7.03370398777,0.0,7.03370398777
 09/02  14:00:00,30.9887305076,2.594562826,12.9382146684,0.0,3.10526160149,12.3506914113,6.17216730848,0.0,6.17216730848
 09/02  15:00:00,33.0874610236,2.72208788056,13.5444106765,0.0,4.02872759285,12.7922348732,7.03370398777,0.0,7.03370398777
 09/02  16:00:00,41.3924877293,2.88407276754,14.237099108,0.0,6.50191812146,17.7693977319,8.18241956015,0.0,8.18241956015
 09/02  17:00:00,49.1279216435,3.01759753688,14.6083677773,0.0,8.38069375907,23.1212625696,10.767029598,0.0,10.767029598
 09/02  18:00:00,50.4590756946,2.96720452479,13.7290153443,0.0,10.6415932552,23.1212625696,12.6336924031,0.0,12.6336924031
 09/02  19:00:00,50.1506334791,2.47816772619,10.4147212389,0.0,12.3080778603,20.4854999863,12.059334617,0.0,12.059334617
 09/02  20:00:00,47.553821273,2.02275652609,7.82060779278,0.0,12.456681583,19.8967753704,11.0542084911,0.0,11.0542084911
 09/02  21:00:00,40.2349132448,1.68668755643,6.30126975624,0.0,9.18739968257,17.702556249,9.04395623944,0.0,9.04395623944
 09/02  22:00:00,31.3970450214,1.30143524957,4.78396640142,0.0,5.91811778209,14.0365255879,7.89524066705,0.0,7.89524066705
 09/02  23:00:00,23.7343927364,0.932832232076,3.38642620522,0.0,3.54045821811,10.5176760807,4.4490939499,0.0,4.4490939499
 09/02  24:00:00,18.5282112896,0.615055485447,2.20127706075,0.0,2.55330491699,7.80157382632,1.43371557239,0.0,1.43371557239
 09/03  01:00:00,17.0112445315,0.418582467119,1.4695079369,0.0,2.55330491699,7.21284921042,0.859739676723,0.0,0.859739676723
 09/03  02:00:00,16.3024442957,0.329736469818,1.14391600642,0.0,2.55330491699,6.91848690247,0.428699337395,0.0,0.428699337395
 09/03  03:00:00,15.9381634715,0.282654182967,0.973898623072,0.0,2.55330491699,6.7713057485,0.428704476621,0.0,0.428704476621
 09/03  04:00:00,17.9049291678,0.258848126495,0.887976928013,0.0,3.82705111198,7.57405300124,0.859863850245,0.0,0.859863850245
 09/03  05:00:00,22.5649947881,0.284576224206,0.983701988727,0.0,6.02426329834,9.91545327661,4.16645454154,0.0,4.16645454154
 09/03  06:00:00,24.7058156677,0.369777426407,1.29240391938,0.0,6.51253267309,14.7454349813,13.8012248283,0.0,13.8012248283
 09/03  07:00:00,26.4924288954,0.534588223484,1.97426974385,0.0,6.01364874671,17.9699221805,14.6642345882,0.0,14.6642345882
 09/03  08:00:00,24.9941221153,0.649219516622,2.55996642576,0.0,3.66783283761,18.1171033345,14.0890663819,0.0,14.0890663819
 09/03  09:00:00,23.4565891604,0.865544519168,3.62974030883,0.0,3.10526160149,15.8560427302,12.3635580878,0.0,12.3635580878
 09/03  10:00:00,22.7292994094,1.23888365898,5.44573812107,0.0,3.10526160149,12.9394160272,11.2132192223,0.0,11.2132192223
 09/03  11:00:00,25.3808078727,1.64238552218,7.54656356729,0.0,3.10526160149,13.0865971812,9.0563338495,0.0,9.0563338495
 09/03  12:00:00,27.6772788772,2.02294942257,9.6096518255,0.0,3.10526160149,12.9394160272,7.90599498399,0.0,7.90599498399
 09/03  13:00:00,29.578133586,2.36653015419,11.6084692647,0.0,3.10526160149,12.4978725653,7.04324083486,0.0,7.04324083486
 09/03  14:00:00,32.1018307718,2.73392823904,13.9119495196,0.0,3.10526160149,12.3506914113,6.18048668573,0.0,6.18048668573
 09/03  15:00:00,35.6178984463,3.03461865044,15.7623173293,0.0,4.02872759285,12.7922348732,7.04324083486,0.0,7.04324083486
 09/03  16:00:00,44.8916200326,3.300151448,17.3201527307,0.0,6.50191812146,17.7693977319,8.19357970037,0.0,8.19357970037
 09/03  17:00:00,53.520487475,3.55017807197,18.4683530737,0.0,8.38069375907,23.1212625696,10.7818421478,0.0,10.7818421478
 09/03  18:00:00,54.1550733779,3.41085435349,16.9813631988,0.0,10.6415932552,23.1212625696,12.6511428042,0.0,12.6511428042
 09/03  19:00:00,54.6177272548,3.03891118895,14.3210715519,0.0,12.3080778603,20.4854999863,12.0759733715,0.0,12.0759733715
 09/03  20:00:00,53.2997173306,2.79375847038,12.7955019061,0.0,12.456681583,19.8967753704,11.0694268641,0.0,11.0694268641
 09/03  21:00:00,46.0811461017,2.52020281147,11.3139873581,0.0,9.18739968257,17.702556249,9.0563338495,0.0,9.0563338495
 09/03  22:00:00,36.1644808835,2.04107360227,8.81176391083,0.0,5.91811778209,14.0365255879,7.90599498399,0.0,7.90599498399
 09/03  23:00:00,27.9859650893,1.64059128353,6.93023950671,0.0,3.54045821811,10.5176760807,4.45497838747,0.0,4.45497838747
 09/03  24:00:00,22.8607164823,1.36872455991,5.78011317906,0.0,2.55330491699,7.80157382632,1.43533886551,0.0,1.43533886551
 09/04  01:00:00,21.3740235855,1.19777660305,5.053092855,0.0,2.55330491699,7.21284921042,0.860571094542,0.0,0.860571094542
 09/04  02:00:00,20.2199372354,1.04024708209,4.3508983338,0.0,2.55330491699,6.91848690247,0.428907964364,0.0,0.428907964364
 09/04  03:00:00,19.141099411,0.874534180783,3.58495456476,0.0,2.55330491699,6.7713057485,0.428913378563,0.0,0.428913378563
 09/04  04:00:00,20.9541690571,0.824046592546,3.37201835132,0.0,3.82705111198,7.57405300124,0.860701912971,0.0,0.860701912971
 09/04  05:00:00,25.5969651904,0.849883023339,3.45036559191,0.0,6.02426329834,9.91545327661,4.17217116109,0.0,4.17217116109
 09/04  06:00:00,27.9867509518,0.986461616904,3.95665501304,0.0,6.51253267309,14.7454349813,13.8212850657,0.0,13.8212850657
 09/04  07:00:00,30.883603674,1.33400356741,5.56602917848,0.0,6.01364874671,17.9699221805,14.6855891667,0.0,14.6855891667
 09/04  08:00:00,30.3384875347,1.55245735115,7.00109401065,0.0,3.66783283761,18.1171033345,14.1095668334,0.0,14.1095668334
 09/04  09:00:00,29.7921039231,1.87978344237,8.9510161483,0.0,3.10526160149,15.8560427302,12.3814959831,0.0,12.3814959831
 09/04  10:00:00,28.3180086884,2.08156958991,10.1917614692,0.0,3.10526160149,12.9394160272,11.2294487466,0.0,11.2294487466
 09/04  11:00:00,31.2220004424,2.48796622777,12.5421754314,0.0,3.10526160149,13.0865971812,9.06936017819,0.0,9.06936017819
 09/04  12:00:00,33.7974074515,2.83950860878,14.9132212136,0.0,3.10526160149,12.9394160272,7.91731294171,0.0,7.91731294171
 09/04  13:00:00,34.7917226486,2.98570726031,16.2028812211,0.0,3.10526160149,12.4978725653,7.05327751434,0.0,7.05327751434
 09/04  14:00:00,36.2289513677,3.21080495802,17.5621933965,0.0,3.10526160149,12.3506914113,6.18924208698,0.0,6.18924208698
 09/04  15:00:00,38.79019472,3.40057737398,18.5686548795,0.0,4.02872759285,12.7922348732,7.05327751434,0.0,7.05327751434
 09/04  16:00:00,46.9786341417,3.55852180221,19.1487964857,0.0,6.50191812146,17.7693977319,8.20532475083,0.0,8.20532475083
 09/04  17:00:00,54.4662034059,3.67177491371,19.2924721628,0.0,8.38069375907,23.1212625696,10.7974310329,0.0,10.7974310329
 09/04  18:00:00,54.9612988732,3.5169730117,17.6814700359,0.0,10.6415932552,23.1212625696,12.6695077922,0.0,12.6695077922
 09/04  19:00:00,55.3801180237,3.14647961872,14.975893891,0.0,12.3080778603,20.4854999863,12.093484174,0.0,12.093484174
 09/04  20:00:00,53.1292659084,2.78926664884,12.6295423055,0.0,12.456681583,19.8967753704,11.085442842,0.0,11.085442842
 09/04  21:00:00,45.8108650779,2.50921184377,11.0546973021,0.0,9.18739968257,17.702556249,9.06936017819,0.0,9.06936017819
 09/04  22:00:00,36.9564445677,2.17235518424,9.47244601305,0.0,5.91811778209,14.0365255879,7.91731294171,0.0,7.91731294171
 09/04  23:00:00,28.8227824618,1.78125053995,7.62639762276,0.0,3.54045821811,10.5176760807,4.46117123226,0.0,4.46117123226
 09/04  24:00:00,23.1278502638,1.42553762297,5.99043389749,0.0,2.55330491699,7.80157382632,1.43704723648,0.0,1.43704723648
 09/05  01:00:00,20.9507490634,1.14540845217,4.68218648382,0.0,2.55330491699,7.21284921042,0.861444895972,0.0,0.861444895972
 09/05  02:00:00,19.4714192287,0.929431158301,3.71319625092,0.0,2.55330491699,6.91848690247,0.429127185262,0.0,0.429127185262
 09/05  03:00:00,18.1598172029,0.714267155863,2.7639393815,0.0,2.55330491699,6.7713057485,0.42913287367,0.0,0.42913287367
 09/05  04:00:00,19.40983283,0.5577465063,2.09398221039,0.0,3.82705111198,7.57405300124,0.861582341056,0.0,0.861582341056
 09/05  05:00:00,23.7895616034,0.529249264645,1.96359576355,0.0,6.02426329834,9.91545327661,4.17817351704,0.0,4.17817351704
 09/05  06:00:00,26.1133970665,0.651267144053,2.41849560054,0.0,6.51253267309,14.7454349813,13.8423391536,0.0,13.8423391536
 09/05  07:00:00,29.279955159,1.03350150096,4.06935336754,0.0,6.01364874671,18.163451543,14.7080008956,0.0,14.7080008956
 09/05  08:00:00,30.9597026104,1.59976293975,6.12858992896,0.0,4.35151303671,18.8798367041,14.1310821482,0.0,14.1310821482
 09/05  09:00:00,30.3863529555,1.92999661975,8.04863843461,0.0,3.78894180059,16.6187760998,12.4003218836,0.0,12.4003218836
 09/05  10:00:00,30.5668028304,2.37546313312,10.7002484992,0.0,3.78894180059,13.7021493968,11.2464817042,0.0,11.2464817042
 09/05  11:00:00,34.4475294928,2.87105877634,13.9381983646,0.0,3.78894180059,13.8493305508,9.08303136788,0.0,9.08303136788
 09/05  12:00:00,37.1382795116,3.26241917927,16.5480291986,0.0,3.69398621738,13.6338449159,7.92919118849,0.0,7.92919118849
 09/05  13:00:00,38.5733864047,3.48159727515,18.0422413937,0.0,3.78894180059,13.2606059349,7.06381105394,0.0,7.06381105394
 09/05  14:00:00,40.1343282667,3.69599282157,19.5359688633,0.0,3.78894180059,13.1134247809,6.1984309194,0.0,6.1984309194
 09/05  15:00:00,42.3313280567,3.82852711673,20.2354249048,0.0,4.71240779196,13.5549682428,7.06381105394,0.0,7.06381105394
 09/05  16:00:00,50.5561240962,3.97659305913,20.8618016146,0.0,7.18559832057,18.5321311015,8.21765123334,0.0,8.21765123334
 09/05  17:00:00,56.9165581767,3.95937796541,21.2616945195,0.0,8.38069375907,23.3147919321,10.813791637,0.0,10.813791637
 09/05  18:00:00,56.8448261437,3.8206270973,19.2613432208,0.0,10.6415932552,23.1212625696,12.6887819285,0.0,12.6887819285
 09/05  19:00:00,56.4706275615,3.2523208704,15.0677288438,0.0,12.3080778603,20.4854999863,12.1118618388,0.0,12.1118618388
 09/05  20:00:00,53.4494675033,2.90199837986,12.8370121693,0.0,12.456681583,19.8967753704,11.1022516818,0.0,11.1022516818
 09/05  21:00:00,46.0070542177,2.58614285802,11.1739554275,0.0,9.18739968257,17.702556249,9.08303136788,0.0,9.08303136788
 09/05  22:00:00,36.7297540024,2.17405992492,9.24405070703,0.0,5.91811778209,14.0365255879,7.92919118849,0.0,7.92919118849
 09/05  23:00:00,28.75044789,1.79336727341,7.54194631753,0.0,3.54045821811,10.5176760807,4.46767065031,0.0,4.46767065031
 09/05  24:00:00,23.5940253278,1.50990442825,6.37224215618,0.0,2.55330491699,7.80157382632,1.43884017939,0.0,1.43884017939
 09/06  01:00:00,21.0808706903,1.17461084056,4.78310572231,0.0,2.55330491699,7.21284921042,0.862360820839,0.0,0.862360820839
 09/06  02:00:00,19.8291075157,0.99480101619,4.00551468002,0.0,2.55330491699,6.91848690247,0.429356934915,0.0,0.429356934915
 09/06  03:00:00,19.5085593388,0.947515776654,3.87943289667,0.0,2.55330491699,6.7713057485,0.429362896723,0.0,0.429362896723
 09/06  04:00:00,21.1068786763,0.858174093377,3.49060046965,0.0,3.82705111198,7.57405300124,0.862504873176,0.0,0.862504873176
 09/06  05:00:00,24.9560852745,0.744119618054,2.91524908126,0.0,6.02426329834,9.91545327661,4.18445983243,0.0,4.18445983243
 09/06  06:00:00,27.2013291039,0.854931865661,3.30276291637,0.0,6.51253267309,14.7454349813,13.8643808588,0.0,13.8643808588
 09/06  07:00:00,30.7572309703,1.29386607157,5.28626460824,0.0,6.01364874671,18.163451543,14.7314631379,0.0,14.7314631379
 09/06  08:00:00,32.227131198,1.8077165404,7.18806491596,0.0,4.35151303671,18.8798367041,14.1536059546,0.0,14.1536059546
 09/06  09:00:00,31.9448251423,2.17915672264,9.35795051856,0.0,3.78894180059,16.6187760998,12.4200302144,0.0,12.4200302144
 09/06  10:00:00,32.6903895813,2.69232907105,12.5069693122,0.0,3.78894180059,13.7021493968,11.2643130511,0.0,11.2643130511
 09/06  11:00:00,36.1106542437,3.11371660643,15.3586652854,0.0,3.78894180059,13.8493305508,9.09734336999,0.0,9.09734336999
 09/06  12:00:00,38.6734231483,3.47009404615,17.8754979684,0.0,3.69398621738,13.6338449159,7.94162620671,0.0,7.94162620671
 09/06  13:00:00,39.8536774215,3.6532995645,19.1508301211,0.0,3.78894180059,13.2606059349,7.07483833425,0.0,7.07483833425
 09/06  14:00:00,40.6458080289,3.78806113569,19.9553803114,0.0,3.78894180059,13.1134247809,6.20805046179,0.0,6.20805046179
 09/06  15:00:00,42.8918992282,3.92123202306,20.7032911699,0.0,4.71240779196,13.5549682428,7.07483833425,0.0,7.07483833425
 09/06  16:00:00,51.1112696748,4.07069841334,21.3228418389,0.0,7.18559832057,18.5321311015,8.23055549753,0.0,8.23055549753
 09/06  17:00:00,56.8063120154,3.96821204686,21.1426142768,0.0,8.38069375907,23.3147919321,10.8309191149,0.0,10.8309191149
 09/06  18:00:00,57.5645248046,3.89986581036,19.9018031687,0.0,10.6415932552,23.1212625696,12.7089595052,0.0,12.7089595052
 09/06  19:00:00,58.7242355251,3.50449549443,17.0691621833,0.0,12.3080778603,20.4854999863,12.1311009236,0.0,12.1311009236
 09/06  20:00:00,55.4603297583,3.13597131707,14.6139014871,0.0,12.456681583,19.8967753704,11.1198484057,0.0,11.1198484057
 09/06  21:00:00,47.5026845781,2.7734983054,12.4822303406,0.0,9.18739968257,17.702556249,9.09734336999,0.0,9.09734336999
 09/06  22:00:00,37.4234214402,2.27166756207,9.84011050769,0.0,5.91811778209,14.0365255879,7.94162620671,0.0,7.94162620671
 09/06  23:00:00,28.6694906,1.78618419748,7.46817210344,0.0,3.54045821811,10.5176760807,4.47447471688,0.0,4.47447471688
 09/06  24:00:00,23.2490479006,1.46031243478,6.07685672243,0.0,2.55330491699,7.80157382632,1.44071716328,0.0,1.44071716328
 09/07  01:00:00,21.6630547992,1.26854321452,5.27135745722,0.0,2.55330491699,7.21284921042,0.86331859656,0.0,0.86331859656
 09/07  02:00:00,20.1911123671,1.05619560147,4.30612494612,0.0,2.55330491699,6.91848690247,0.429597145048,0.0,0.429597145048
 09/07  03:00:00,19.3851518761,0.929169200664,3.7743720099,0.0,2.55330491699,6.7713057485,0.429603379396,0.0,0.429603379396
 09/07  04:00:00,21.0764045937,0.854704932993,3.46359554749,0.0,3.82705111198,7.57405300124,0.863469235565,0.0,0.863469235565
 09/07  05:00:00,25.8877467594,0.90572968249,3.68530050169,0.0,6.02426329834,9.91545327661,4.19102824624,0.0,4.19102824624
 09/07  06:00:00,29.0177757886,1.16052938999,4.81361207674,0.0,6.51253267309,14.7454349813,13.8874036556,0.0,13.8874036556
 09/07  07:00:00,32.1102268375,1.50267994127,6.43044660571,0.0,6.01364874671,18.163451543,14.7559689456,0.0,14.7559689456
 09/07  08:00:00,33.3936541461,1.97207958031,8.19022482413,0.0,4.35151303671,18.8798367041,14.1771315825,0.0,14.1771315825
 09/07  09:00:00,32.9109710104,2.3033355587,10.1999175505,0.0,3.78894180059,16.6187760998,12.4406151389,0.0,12.4406151389
 09/07  10:00:00,32.9211565837,2.70665464829,12.7234107373,0.0,3.78894180059,13.7021493968,11.2829375067,0.0,11.2829375067
 09/07  11:00:00,35.4334741993,3.02010645197,14.7750953954,0.0,3.78894180059,13.8493305508,9.11229194613,0.0,9.11229194613
 09/07  12:00:00,37.4237936756,3.31584425467,16.7801182871,0.0,3.69398621738,13.6338449159,7.95461431385,0.0,7.95461431385
 09/07  13:00:00,39.0355643974,3.54671474257,18.439301919,0.0,3.78894180059,13.2606059349,7.08635608964,0.0,7.08635608964
 09/07  14:00:00,39.9603035957,3.70120221691,19.356734797,0.0,3.78894180059,13.1134247809,6.21809786543,0.0,6.21809786543
 09/07  15:00:00,42.4108350702,3.85784795302,20.285611082,0.0,4.71240779196,13.5549682428,7.08635608964,0.0,7.08635608964
 09/07  16:00:00,50.4112604324,3.98222701116,20.7113039987,0.0,7.18559832057,18.5321311015,8.24403372192,0.0,8.24403372192
 09/07  17:00:00,55.5112072358,3.82165175577,19.9940697882,0.0,8.38069375907,23.3147919321,10.8488083946,0.0,10.8488083946
 09/07  18:00:00,56.0916659427,3.71320452377,18.6156055934,0.0,10.6415932552,23.1212625696,12.730034547,0.0,12.730034547
 09/07  19:00:00,57.1401029796,3.2892790585,15.7002460737,0.0,12.3080778603,20.4854999863,12.1511957309,0.0,12.1511957309
 09/07  20:00:00,54.3740679075,2.97169762968,13.6919133237,0.0,12.456681583,19.8967753704,11.1382278026,0.0,11.1382278026
 09/07  21:00:00,47.0803940292,2.68545818142,12.1479799157,0.0,9.18739968257,17.702556249,9.11229194613,0.0,9.11229194613
 09/07  22:00:00,37.617423305,2.26570391386,10.0400760207,0.0,5.91811778209,14.0365255879,7.95461431385,0.0,7.95461431385
 09/07  23:00:00,29.1842511206,1.83638059274,7.93273622877,0.0,3.54045821811,10.5176760807,4.48158141701,0.0,4.48158141701
 09/07  24:00:00,23.4978227456,1.48467534582,6.30126865637,0.0,2.55330491699,7.80157382632,1.44267763228,0.0,1.44267763228
 09/08  01:00:00,21.5538951961,1.24522944495,5.18551162372,0.0,2.55330491699,7.21284921042,0.864317938217,0.0,0.864317938217
 09/08  02:00:00,20.3544379796,1.07917793585,4.44646822432,0.0,2.55330491699,6.91848690247,0.429847744295,0.0,0.429847744295
 09/08  03:00:00,19.7286769332,0.98470674673,4.06235952095,0.0,2.55330491699,6.7713057485,0.429854250274,0.0,0.429854250274
 09/08  04:00:00,21.6148187727,0.945613278223,3.91110138126,0.0,3.82705111198,7.57405300124,0.8644751421,0.0,0.8644751421
 09/08  05:00:00,26.2680523168,0.971892138057,3.99944360352,0.0,6.02426329834,9.91545327661,4.19787681387,0.0,4.19787681387
 09/08  06:00:00,28.9609981156,1.15707985474,4.76028393893,0.0,6.51253267309,14.7454349813,13.9114007277,0.0,13.9114007277
 09/08  07:00:00,32.3007748711,1.54394229386,6.57973228667,0.0,6.01364874671,18.163451543,14.7815110614,0.0,14.7815110614
 09/08  08:00:00,33.5332656254,2.00593897264,8.29597691117,0.0,4.35151303671,18.8798367041,14.2016520649,0.0,14.2016520649
 09/08  09:00:00,33.1304219162,2.34653882722,10.3761651879,0.0,3.78894180059,16.6187760998,12.4620705612,0.0,12.4620705612
 09/08  10:00:00,32.7496115999,2.70491556333,12.5536048386,0.0,3.78894180059,13.7021493968,11.3023495554,0.0,11.3023495554
 09/08  11:00:00,35.2790629438,3.03054795969,14.6102426322,0.0,3.78894180059,13.8493305508,9.12787266945,0.0,9.12787266945
 09/08  12:00:00,36.9265482992,3.29866863244,16.300048533,0.0,3.69398621738,13.6338449159,7.96815166362,0.0,7.96815166362
 09/08  13:00:00,38.2193821785,3.49423668462,17.675597758,0.0,3.78894180059,13.2606059349,7.09836090925,0.0,7.09836090925
 09/08  14:00:00,38.2543442387,3.54375582772,17.8082218291,0.0,3.78894180059,13.1134247809,6.22857015488,0.0,6.22857015488
 09/08  15:00:00,39.8861301474,3.60902932224,18.00972479,0.0,4.71240779196,13.5549682428,7.09836090925,0.0,7.09836090925
 09/08  16:00:00,48.2406097441,3.76943528586,18.7534450357,0.0,7.18559832057,18.5321311015,8.25808191508,0.0,8.25808191508
 09/08  17:00:00,53.4025589816,3.59454390588,18.1125293839,0.0,8.38069375907,23.3147919321,10.8674541782,0.0,10.8674541782
 09/08  18:00:00,53.8173087829,3.46273949355,16.5917134638,0.0,10.6415932552,23.1212625696,12.7520008127,0.0,12.7520008127
 09/08  19:00:00,55.4944096496,3.1096250003,14.2342068019,0.0,12.3080778603,20.4854999863,12.1721403098,0.0,12.1721403098
 09/08  20:00:00,53.2952147069,2.85976170172,12.7249960511,0.0,12.456681583,19.8967753704,11.1573844297,0.0,11.1573844297
 09/08  21:00:00,45.9948082803,2.56974872224,11.1781036259,0.0,9.18739968257,17.702556249,9.12787266945,0.0,9.12787266945
 09/08  22:00:00,36.4459173927,2.1296200291,9.0046539932,0.0,5.91811778209,14.0365255879,7.96815166362,0.0,7.96815166362
 09/08  23:00:00,28.0289020112,1.68506033671,6.92870737536,0.0,3.54045821811,10.5176760807,4.48898864613,0.0,4.48898864613
 09/08  24:00:00,22.6235824536,1.3626640919,5.54903961836,0.0,2.55330491699,7.80157382632,1.44472100583,0.0,1.44472100583
 09/09  01:00:00,21.1779519473,1.19324404269,4.86155377715,0.0,2.55330491699,7.21284921042,0.865358548649,0.0,0.865358548649
 09/09  02:00:00,20.0086215659,1.02595373715,4.15387600924,0.0,2.55330491699,6.91848690247,0.430108658229,0.0,0.430108658229
 09/09  03:00:00,19.3917592094,0.931365663905,3.77878288001,0.0,2.55330491699,6.7713057485,0.430115434879,0.0,0.430115434879
 09/09  04:00:00,21.356797724,0.905521219865,3.69317239084,0.0,3.82705111198,7.57405300124,0.865522294387,0.0,0.865522294387
 09/09  05:00:00,26.2232881261,0.968938324812,3.95763322611,0.0,6.02426329834,9.91545327661,4.20500350773,0.0,4.20500350773
 09/09  06:00:00,28.9439463079,1.15749401568,4.74281797037,0.0,6.51253267309,14.7454349813,13.9363649701,0.0,13.9363649701
 09/09  07:00:00,30.7118777955,1.30912958969,5.41917727773,0.0,6.01364874671,17.9699221805,14.8080819213,0.0,14.8080819213
 09/09  08:00:00,27.8134843141,1.16089456941,4.86765357177,0.0,3.66783283761,18.1171033345,14.2271601404,0.0,14.2271601404
 09/09  09:00:00,25.4239504283,1.22511915337,5.2375269425,0.0,3.10526160149,15.8560427302,12.4843901274,0.0,12.4843901274
 09/09  10:00:00,22.7701901528,1.26512645641,5.46038606702,0.0,3.10526160149,12.9394160272,11.3225434486,0.0,11.3225434486
 09/09  11:00:00,23.4120054006,1.34313591736,5.87701070008,0.0,3.10526160149,13.0865971812,9.14408092585,0.0,9.14408092585
 09/09  12:00:00,24.0503789625,1.46107507124,6.54462626212,0.0,3.10526160149,12.9394160272,7.98223424705,0.0,7.98223424705
 09/09  13:00:00,25.1345896925,1.69660870699,7.83484681833,0.0,3.10526160149,12.4978725653,7.11084923795,0.0,7.11084923795
 09/09  14:00:00,22.4984784076,1.31532674858,5.72719864591,0.0,3.10526160149,12.3506914113,6.23946422885,0.0,6.23946422885
 09/09  15:00:00,21.5428929833,0.945955820555,3.77597469622,0.0,4.02872759285,12.7922348732,7.11084923795,0.0,7.11084923795
 09/09  16:00:00,28.682362253,0.903730830284,3.50731556889,0.0,6.50191812146,17.7693977319,8.27269591675,0.0,8.27269591675
 09/09  17:00:00,36.8903787924,1.11402667539,4.27439578766,0.0,8.38069375907,23.1212625696,10.886850944,0.0,10.886850944
 09/09  18:00:00,39.1834216692,1.12515042136,4.29541542227,0.0,10.6415932552,23.1212625696,12.7748517971,0.0,12.7748517971
 09/09  19:00:00,43.1166761715,1.03580548636,3.93029283784,0.0,12.3080778603,20.4854999863,12.1939284577,0.0,12.1939284577
 09/09  20:00:00,42.3012177608,0.967014248238,3.62374655847,0.0,12.456681583,19.8967753704,11.1773126137,0.0,11.1773126137
 09/09  21:00:00,36.028315262,0.805119910532,2.97623941932,0.0,9.18739968257,17.702556249,9.14408092585,0.0,9.14408092585
 09/09  22:00:00,28.0051257203,0.579778301969,2.1137040479,0.0,5.91811778209,14.0365255879,7.98223424705,0.0,7.98223424705
 09/09  23:00:00,21.3526100598,0.419347009184,1.51812875149,0.0,3.54045821811,10.5176760807,4.49669421065,0.0,4.49669421065
 09/09  24:00:00,17.1199294094,0.306612480963,1.10143818503,0.0,2.55330491699,7.80157382632,1.4468466788,0.0,1.4468466788
 09/10  01:00:00,16.2537411375,0.247613675599,0.882973334406,0.0,2.55330491699,7.21284921042,0.866440118538,0.0,0.866440118538
 09/10  02:00:00,15.7486773533,0.202651578644,0.717233955231,0.0,2.55330491699,6.91848690247,0.430379809378,0.0,0.430379809378
 09/10  03:00:00,15.438581794,0.167423362226,0.589547766257,0.0,2.55330491699,6.7713057485,0.430386855686,0.0,0.430386855686
 09/10  04:00:00,17.4727945674,0.158176022675,0.55651443151,0.0,3.82705111198,7.57405300124,0.866610381847,0.0,0.866610381847
 09/10  05:00:00,22.1123402995,0.181512270817,0.63411145347,0.0,6.02426329834,9.91545327661,4.21240621788,0.0,4.21240621788
 09/10  06:00:00,24.1672638502,0.250538925759,0.873090602579,0.0,6.51253267309,14.7454349813,13.9622889913,0.0,13.9622889913
 09/10  07:00:00,25.3722851183,0.306890202694,1.08182398748,0.0,6.01364874671,17.9699221805,14.8356736567,0.0,14.8356736567
 09/10  08:00:00,23.0847739189,0.282731286265,1.01710645966,0.0,3.66783283761,18.1171033345,14.253648255,0.0,14.253648255
 09/10  09:00:00,20.2888828126,0.286919486529,1.04065899364,0.0,3.10526160149,15.8560427302,12.5075672277,0.0,12.5075672277
 09/10  10:00:00,17.4352652741,0.299341907343,1.0912457374,0.0,3.10526160149,12.9394160272,11.3435132061,0.0,11.3435132061
 09/10  11:00:00,17.7400321608,0.330478599135,1.21769477846,0.0,3.10526160149,13.0865971812,9.16091191541,0.0,9.16091191541
 09/10  12:00:00,17.9301266276,0.394439603276,1.49100939517,0.0,3.10526160149,12.9394160272,7.99685789371,0.0,7.99685789371
 09/10  13:00:00,17.8257208308,0.458326545412,1.76426011818,0.0,3.10526160149,12.4978725653,7.12381737744,0.0,7.12381737744
 09/10  14:00:00,17.7841350895,0.476713209285,1.85146886709,0.0,3.10526160149,12.3506914113,6.25077686117,0.0,6.25077686117
 09/10  15:00:00,19.1284249714,0.471458617361,1.83600388758,0.0,4.02872759285,12.7922348732,7.12381737744,0.0,7.12381737744
 09/10  16:00:00,26.8659052934,0.531144004812,2.06344543476,0.0,6.50191812146,17.7693977319,8.28787139914,0.0,8.28787139914
 09/10  17:00:00,34.8494378798,0.688693296654,2.65878825383,0.0,8.38069375907,23.1212625696,10.9069929479,0.0,10.9069929479
 09/10  18:00:00,37.7728044979,0.834509902057,3.17543877025,0.0,10.6415932552,23.1212625696,12.7985807332,0.0,12.7985807332
 09/10  19:00:00,41.7707743322,0.761621657364,2.85857482747,0.0,12.3080778603,20.4854999863,12.2165537223,0.0,12.2165537223
 09/10  20:00:00,41.1542714621,0.726668027705,2.71714648024,0.0,12.456681583,19.8967753704,11.1980064534,0.0,11.1980064534
 09/10  21:00:00,35.3173873199,0.651624100232,2.41880728759,0.0,9.18739968257,17.702556249,9.16091191541,0.0,9.16091191541
 09/10  22:00:00,27.7432267503,0.518235451727,1.91334792808,0.0,5.91811778209,14.0365255879,7.99685789371,0.0,7.99685789371
 09/10  23:00:00,21.2390860564,0.390808470104,1.43314328725,0.0,3.54045821811,10.5176760807,4.50469582864,0.0,4.50469582864
 09/10  24:00:00,17.0573170125,0.289521309208,1.05591695994,0.0,2.55330491699,7.80157382632,1.44905402169,0.0,1.44905402169
 09/11  01:00:00,16.2864640036,0.250243752293,0.913066123869,0.0,2.55330491699,7.21284921042,0.867562326507,0.0,0.867562326507
 09/11  02:00:00,15.8480829596,0.219239564424,0.800051575663,0.0,2.55330491699,6.91848690247,0.430661117254,0.0,0.430661117254
 09/11  03:00:00,15.5908862898,0.195564382528,0.713711241808,0.0,2.55330491699,6.7713057485,0.430668432152,0.0,0.430668432152
 09/11  04:00:00,17.6033232685,0.182622659766,0.662596495507,0.0,3.82705111198,7.57405300124,0.867739081811,0.0,0.867739081811
 09/11  05:00:00,22.2799240104,0.213138868578,0.77006856664,0.0,6.02426329834,9.91545327661,4.22008275261,0.0,4.22008275261
 09/11  06:00:00,24.50577669,0.316267264293,1.14587510378,0.0,6.51253267309,14.7454349813,13.9891651154,0.0,13.9891651154
 09/11  07:00:00,26.2988073911,0.453443376714,1.66826372381,0.0,6.01364874671,18.163451543,14.8642780965,0.0,14.8642780965
 09/11  08:00:00,25.989654788,0.759380808052,1.99892423834,0.0,4.35151303671,18.8798367041,14.2811085644,0.0,14.2811085644
 09/11  09:00:00,23.7395946739,0.858131009465,2.47374576327,0.0,3.78894180059,16.6187760998,12.5315949986,0.0,12.5315949986
 09/11  10:00:00,21.3817044195,0.96070715917,2.92990606232,0.0,3.78894180059,13.7021493968,11.3652526178,0.0,11.3652526178
 09/11  11:00:00,22.7992280914,1.18835665186,3.97259908769,0.0,3.78894180059,13.8493305508,9.17836065379,0.0,9.17836065379
 09/11  12:00:00,23.8643470615,1.43326690565,5.10324902211,0.0,3.69398621738,13.6338449159,8.01201827296,0.0,8.01201827296
 09/11  13:00:00,25.1373100716,1.68613204015,6.40163029561,0.0,3.78894180059,13.2606059349,7.13726148735,0.0,7.13726148735
 09/11  14:00:00,26.3314095701,1.91830607938,7.51073690889,0.0,3.78894180059,13.1134247809,6.26250470173,0.0,6.26250470173
 09/11  15:00:00,28.6724019362,2.10241118577,8.30261471524,0.0,4.71240779196,13.5549682428,7.13726148735,0.0,7.13726148735
 09/11  16:00:00,36.0834788199,2.1168009477,8.24894844963,0.0,7.18559832057,18.5321311015,8.30360386817,0.0,8.30360386817
 09/11  17:00:00,42.2367808298,2.01803051813,8.52326461987,0.0,8.38069375907,23.3147919321,10.927874225,0.0,10.927874225
 09/11  18:00:00,45.4304846524,2.08963002603,8.68516546748,0.0,10.6415932552,23.1212625696,12.8231805939,0.0,12.8231805939
 09/11  19:00:00,48.0829631645,1.95097543002,7.98140988718,0.0,12.3080778603,20.4854999863,12.2400094035,0.0,12.2400094035
 09/11  20:00:00,47.0455698462,1.83918476523,7.49592812689,0.0,12.456681583,19.8967753704,11.2194598202,0.0,11.2194598202
