Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/11  21:00:00,40.4422648348,1.63080239144,6.56450651121,0.0,9.18739968257,17.702556249,9.17836065379,0.0,9.17836065379
 09/11  22:00:00,31.8625882157,1.31331038009,5.23763446514,0.0,5.91811778209,14.0365255879,8.01201827296,0.0,8.01201827296
 09/11  23:00:00,24.3686584101,0.997213052793,3.95631105817,0.0,3.54045821811,10.5176760807,4.51299113049,0.0,4.51299113049
 09/11  24:00:00,19.1990371984,0.70896182852,2.77819662648,0.0,2.55330491699,7.80157382632,1.45134238082,0.0,1.45134238082
 09/12  01:00:00,17.8150772502,0.552732055203,2.13919106757,0.0,2.55330491699,7.21284921042,0.868724839211,0.0,0.868724839211
 09/12  02:00:00,17.0808058132,0.464322990359,1.78769100335,0.0,2.55330491699,6.91848690247,0.43095249837,0.0,0.43095249837
 09/12  03:00:00,16.7217044871,0.420767826964,1.61932599466,0.0,2.55330491699,6.7713057485,0.430960080737,0.0,0.430960080737
 09/12  04:00:00,18.7338148745,0.407454385781,1.56825637548,0.0,3.82705111198,7.57405300124,0.868908059612,0.0,0.868908059612
 09/12  05:00:00,23.4633635901,0.446720784799,1.71992623012,0.0,6.02426329834,9.91545327661,4.22803083909,0.0,4.22803083909
 09/12  06:00:00,25.7022620898,0.550541601814,2.10808616608,0.0,6.51253267309,14.7454349813,14.0169853847,0.0,14.0169853847
 09/12  07:00:00,27.2919204045,0.646413614198,2.46840649974,0.0,6.01364874671,18.163451543,14.8938867698,0.0,14.8938867698
 09/12  08:00:00,26.3188526042,0.811135737203,2.27636712532,0.0,4.35151303671,18.8798367041,14.3095329366,0.0,14.3095329366
 09/12  09:00:00,23.9276702562,0.886579569205,2.63337278589,0.0,3.78894180059,16.6187760998,12.5564663244,0.0,12.5564663244
 09/12  10:00:00,21.3705074496,0.949083546825,2.93033270473,0.0,3.78894180059,13.7021493968,11.3877552459,0.0,11.3877552459
 09/12  11:00:00,23.2534570639,1.25916376185,4.35602095019,0.0,3.78894180059,13.8493305508,9.19642197372,0.0,9.19642197372
 09/12  12:00:00,26.0816615794,1.80232872134,6.95150172427,0.0,3.69398621738,13.6338449159,8.0277108952,0.0,8.0277108952
 09/12  13:00:00,27.7606607829,2.10951832075,8.60159472631,0.0,3.78894180059,13.2606059349,7.15117758631,0.0,7.15117758631
 09/12  14:00:00,28.8754229648,2.31649642457,9.65655995838,0.0,3.78894180059,13.1134247809,6.27464427742,0.0,6.27464427742
 09/12  15:00:00,31.479280207,2.52477975954,10.6871244123,0.0,4.71240779196,13.5549682428,7.15117758631,0.0,7.15117758631
 09/12  16:00:00,40.8696940988,2.85089658387,12.3010680923,0.0,7.18559832057,18.5321311015,8.31988866483,0.0,8.31988866483
 09/12  17:00:00,48.0597678884,2.90778642793,13.4564957687,0.0,8.38069375907,23.3147919321,10.9494885915,0.0,10.9494885915
 09/12  18:00:00,50.4917401201,2.90706901769,12.9289819436,0.0,10.6415932552,23.1212625696,12.8486440941,0.0,12.8486440941
 09/12  19:00:00,51.7731022325,2.59039983238,11.0321245528,0.0,12.3080778603,20.4854999863,12.2642885548,0.0,12.2642885548
 09/12  20:00:00,49.2538678678,2.26311708676,9.28029382693,0.0,12.456681583,19.8967753704,11.2416663611,0.0,11.2416663611
 09/12  21:00:00,42.2969680829,1.99327294565,8.05673920513,0.0,9.18739968257,17.702556249,9.19642197372,0.0,9.19642197372
 09/12  22:00:00,32.3543122698,1.44488186472,5.5977870346,0.0,5.91811778209,14.0365255879,8.0277108952,0.0,8.0277108952
 09/12  23:00:00,23.7568752717,0.924250384199,3.41749058846,0.0,3.54045821811,10.5176760807,4.52157765964,0.0,4.52157765964
 09/12  24:00:00,18.7255211701,0.644589955049,2.36905247169,0.0,2.55330491699,7.80157382632,1.45371107852,0.0,1.45371107852
 09/13  01:00:00,17.3261392834,0.473755731478,1.72922942443,0.0,2.55330491699,7.21284921042,0.869927311439,0.0,0.869927311439
 09/13  02:00:00,16.5182550747,0.364954693061,1.32450856221,0.0,2.55330491699,6.91848690247,0.431253866272,0.0,0.431253866272
 09/13  03:00:00,16.1873283028,0.325226916802,1.18049072048,0.0,2.55330491699,6.7713057485,0.431261714931,0.0,0.431261714931
 09/13  04:00:00,18.1524661895,0.302667121821,1.09169495438,0.0,3.82705111198,7.57405300124,0.870116968693,0.0,0.870116968693
 09/13  05:00:00,22.7130932588,0.310073470834,1.10630321282,0.0,6.02426329834,9.91545327661,4.23624812408,0.0,4.23624812408
 09/13  06:00:00,24.7696243804,0.378123319169,1.34786673936,0.0,6.51253267309,14.7454349813,14.0457415615,0.0,14.0457415615
 09/13  07:00:00,26.3616406879,0.468771408731,1.71576898861,0.0,6.01364874671,18.163451543,14.9244909083,0.0,14.9244909083
 09/13  08:00:00,25.8344043226,0.73008215663,1.87297242438,0.0,4.35151303671,18.8798367041,14.338912954,0.0,14.338912954
 09/13  09:00:00,23.8675686146,0.882172237051,2.57767847642,0.0,3.78894180059,16.6187760998,12.5821738397,0.0,12.5821738397
 09/13  10:00:00,22.1251248162,1.09211122642,3.54192239177,0.0,3.78894180059,13.7021493968,11.4110144265,0.0,11.4110144265
 09/13  11:00:00,23.3761164899,1.28783907466,4.45000506338,0.0,3.78894180059,13.8493305508,9.2150905265,0.0,9.2150905265
 09/13  12:00:00,25.3157955692,1.68203212584,6.30593230962,0.0,3.69398621738,13.6338449159,8.04393111319,0.0,8.04393111319
 09/13  13:00:00,26.8582874482,1.98335131569,7.82538839666,0.0,3.78894180059,13.2606059349,7.1655615532,0.0,7.1655615532
 09/13  14:00:00,27.8089572644,2.17388533356,8.73270534897,0.0,3.78894180059,13.1134247809,6.28719199322,0.0,6.28719199322
 09/13  15:00:00,30.3993307354,2.38610281692,9.74585188333,0.0,4.71240779196,13.5549682428,7.1655615532,0.0,7.1655615532
 09/13  16:00:00,38.624444746,2.55455667439,10.3521586491,0.0,7.18559832057,18.5321311015,8.33672096652,0.0,8.33672096652
 09/13  17:00:00,44.2158345638,2.3952937009,10.1250551712,0.0,8.38069375907,23.3147919321,10.9718296465,0.0,10.9718296465
 09/13  18:00:00,46.5726339592,2.35415698259,9.56278781775,0.0,10.6415932552,23.1212625696,12.8749636931,0.0,12.8749636931
 09/13  19:00:00,48.4626051927,2.08918231694,8.22284502843,0.0,12.3080778603,20.4854999863,12.2893839864,0.0,12.2893839864
 09/13  20:00:00,46.6401941151,1.84401352291,7.08572363811,0.0,12.456681583,19.8967753704,11.2646194998,0.0,11.2646194998
 09/13  21:00:00,39.4999770976,1.526291088,5.72673007743,0.0,9.18739968257,17.702556249,9.2150905265,0.0,9.2150905265
 09/13  22:00:00,30.5382831678,1.11573243754,4.11090735979,0.0,5.91811778209,14.0365255879,8.04393111319,0.0,8.04393111319
 09/13  23:00:00,22.8065397564,0.734927214341,2.65647824292,0.0,3.54045821811,10.5176760807,4.53045287325,0.0,4.53045287325
 09/13  24:00:00,17.8452049728,0.465998194026,1.66732803536,0.0,2.55330491699,7.80157382632,1.45615941331,0.0,1.45615941331
 09/14  01:00:00,16.8100185104,0.368554707008,1.31830967595,0.0,2.55330491699,7.21284921042,0.871169386219,0.0,0.871169386219
 09/14  02:00:00,16.2158189042,0.305020828597,1.08200625612,0.0,2.55330491699,6.91848690247,0.431565131561,0.0,0.431565131561
 09/14  03:00:00,15.8575869537,0.259659593789,0.916316694461,0.0,2.55330491699,6.7713057485,0.431573245276,0.0,0.431573245276
 09/14  04:00:00,17.8687332973,0.245106763905,0.865522420137,0.0,3.82705111198,7.57405300124,0.871365450701,0.0,0.871365450701
 09/14  05:00:00,22.4663370623,0.259146221649,0.910474265437,0.0,6.02426329834,9.91545327661,4.24473217458,0.0,4.24473217458
 09/14  06:00:00,25.4043133026,0.326808231641,1.14103741575,0.0,6.51253267309,14.7454349813,14.075425131,0.0,14.075425131
 09/14  07:00:00,26.5006148088,0.501965768985,1.82154874923,0.0,6.01364874671,18.163451543,14.9560814488,0.0,14.9560814488
 09/14  08:00:00,26.6070830616,0.868036722851,2.50769659714,0.0,4.35151303671,18.8798367041,14.3692399159,0.0,14.3692399159
 09/14  09:00:00,24.4237222648,0.970101588639,3.04590277504,0.0,3.78894180059,16.6187760998,12.6087099315,0.0,12.6087099315
 09/14  10:00:00,22.4684003475,1.14623353721,3.83107561228,0.0,3.78894180059,13.7021493968,11.4350232714,0.0,11.4350232714
 09/14  11:00:00,24.1278371874,1.4162096825,5.073355153,0.0,3.78894180059,13.8493305508,9.23436078362,0.0,9.23436078362
 09/14  12:00:00,24.937696589,1.59329879072,6.01656666451,0.0,3.69398621738,13.6338449159,8.06067412348,0.0,8.06067412348
 09/14  13:00:00,26.8728877619,1.93870859231,7.88463143374,0.0,3.78894180059,13.2606059349,7.18040912837,0.0,7.18040912837
 09/14  14:00:00,28.0177190157,2.14723457295,8.96811786092,0.0,3.78894180059,13.1134247809,6.30014413325,0.0,6.30014413325
 09/14  15:00:00,28.6874036225,2.0737358734,8.34629171387,0.0,4.71240779196,13.5549682428,7.18040912837,0.0,7.18040912837
 09/14  16:00:00,36.7061156889,2.20743627255,8.78094999379,0.0,7.18559832057,18.5321311015,8.35409578851,0.0,8.35409578851
 09/14  17:00:00,42.9577915266,2.13512881702,9.12717701784,0.0,8.38069375907,23.3147919321,10.9948907738,0.0,10.9948907738
 09/14  18:00:00,44.6302231711,1.97978809407,7.99474591811,0.0,10.6415932552,23.1212625696,12.9021315966,0.0,12.9021315966
 09/14  19:00:00,45.6059327486,1.56722731223,5.88812758906,0.0,12.3080778603,20.4854999863,12.3152882665,0.0,12.3152882665
 09/14  20:00:00,43.6321293398,1.28724725773,4.63442512796,0.0,12.456681583,19.8967753704,11.2883124389,0.0,11.2883124389
 09/14  21:00:00,37.026675949,1.05149666544,3.72822335142,0.0,9.18739968257,17.702556249,9.23436078362,0.0,9.23436078362
 09/14  22:00:00,28.2035492134,0.651915146785,2.23999069618,0.0,5.91811778209,14.0365255879,8.06067412348,0.0,8.06067412348
 09/14  23:00:00,21.1155966062,0.392096710076,1.30836559699,0.0,3.54045821811,10.5176760807,4.53961414303,0.0,4.53961414303
 09/14  24:00:00,16.8092846107,0.255699363882,0.841706503446,0.0,2.55330491699,7.80157382632,1.45868666015,0.0,1.45868666015
 09/15  01:00:00,15.9093598603,0.184352835166,0.601852897656,0.0,2.55330491699,7.21284921042,0.872450694923,0.0,0.872450694923
 09/15  02:00:00,15.4170328105,0.13817489363,0.450066097405,0.0,2.55330491699,6.91848690247,0.431886201918,0.0,0.431886201918
 09/15  03:00:00,15.1057060684,0.100125278944,0.323970123957,0.0,2.55330491699,6.7713057485,0.431894579396,0.0,0.431894579396
 09/15  04:00:00,17.0958892538,0.0803831357261,0.257402004831,0.0,3.82705111198,7.57405300124,0.872653135599,0.0,0.872653135599
 09/15  05:00:00,21.6728391006,0.0898111974733,0.286311327972,0.0,6.02426329834,9.91545327661,4.25348047858,0.0,4.25348047858
 09/15  06:00:00,24.6661605121,0.170186338386,0.559506518495,0.0,6.51253267309,14.7454349813,14.1060273035,0.0,14.1060273035
 09/15  07:00:00,25.8045670944,0.360265579908,1.26720122396,0.0,6.01364874671,18.163451543,14.9886490362,0.0,14.9886490362
 09/15  08:00:00,25.9015122215,0.740842979657,1.92931950025,0.0,4.35151303671,18.8798367041,14.4005048413,0.0,14.4005048413
 09/15  09:00:00,24.0401857494,0.898632528348,2.73383531989,0.0,3.78894180059,16.6187760998,12.6360667414,0.0,12.6360667414
 09/15  10:00:00,22.6220953708,1.143109436,3.9878947368,0.0,3.78894180059,13.7021493968,11.4597746708,0.0,11.4597746708
 09/15  11:00:00,24.6131288376,1.43521275479,5.53964373093,0.0,3.78894180059,13.8493305508,9.25422703838,0.0,9.25422703838
 09/15  12:00:00,25.8653494309,1.69439466856,6.84312362862,0.0,3.69398621738,13.6338449159,8.07793496778,0.0,8.07793496778
 09/15  13:00:00,26.8173974314,1.89527005455,7.87257964098,0.0,3.78894180059,13.2606059349,7.19571591482,0.0,7.19571591482
 09/15  14:00:00,28.1704665357,2.13578810717,9.13231184674,0.0,3.78894180059,13.1134247809,6.31349686186,0.0,6.31349686186
 09/15  15:00:00,30.7667607854,2.34240960677,10.1569751434,0.0,4.71240779196,13.5549682428,7.19571591482,0.0,7.19571591482
 09/15  16:00:00,39.2214808619,2.54034316982,10.9634082695,0.0,7.18559832057,18.5321311015,8.37200798543,0.0,8.37200798543
 09/15  17:00:00,45.0727517806,2.42607818809,10.9511879007,0.0,8.38069375907,23.3147919321,11.0186651443,0.0,11.0186651443
 09/15  18:00:00,46.258626236,2.24082910922,9.36210796791,0.0,10.6415932552,23.1212625696,12.930139759,0.0,12.930139759
 09/15  19:00:00,47.1487885916,1.84310601349,7.15510473081,0.0,12.3080778603,20.4854999863,12.3419937237,0.0,12.3419937237
 09/15  20:00:00,44.9331951141,1.53397036814,5.68876779189,0.0,12.456681583,19.8967753704,11.3127381619,0.0,11.3127381619
 09/15  21:00:00,37.9106396777,1.22904468834,4.43463905728,0.0,9.18739968257,17.702556249,9.25422703838,0.0,9.25422703838
 09/15  22:00:00,29.2889103927,0.871994941088,3.10527208114,0.0,5.91811778209,14.0365255879,8.07793496778,0.0,8.07793496778
 09/15  23:00:00,22.2504692995,0.618060898053,2.21727410233,0.0,3.54045821811,10.5176760807,4.54905875595,0.0,4.54905875595
 09/15  24:00:00,17.7465653083,0.440805209002,1.59388135588,0.0,2.55330491699,7.80157382632,1.46129207061,0.0,1.46129207061
 09/16  01:00:00,16.6682675761,0.338873412115,1.20624003655,0.0,2.55330491699,7.21284921042,0.873770857376,0.0,0.873770857376
 09/16  02:00:00,16.0964601398,0.28044781574,0.987220504589,0.0,2.55330491699,6.91848690247,0.432216982138,0.0,0.432216982138
 09/16  03:00:00,15.7926455871,0.245999932299,0.865034989293,0.0,2.55330491699,6.7713057485,0.432225622026,0.0,0.432225622026
 09/16  04:00:00,17.7088388734,0.212889991036,0.737844769108,0.0,3.82705111198,7.57405300124,0.873979641772,0.0,0.873979641772
 09/16  05:00:00,22.0282559512,0.170279148365,0.56126022761,0.0,6.02426329834,9.91545327661,4.26249044581,0.0,4.26249044581
 09/16  06:00:00,24.7456533791,0.193041344295,0.616144379625,0.0,6.51253267309,14.7454349813,14.1375390174,0.0,14.1375390174
 09/16  07:00:00,25.515920001,0.349056056506,1.18329301639,0.0,6.01364874671,17.9699221805,15.0221840259,0.0,15.0221840259
 09/16  08:00:00,24.0794959211,0.483266359607,1.81129338855,0.0,3.66783283761,18.1171033345,14.4326984714,0.0,14.4326984714
 09/16  09:00:00,22.5795785427,0.706955749114,2.91131846112,0.0,3.10526160149,15.8560427302,12.6642361678,0.0,12.6642361678
 09/16  10:00:00,21.53799366,1.02191122286,4.47140480776,0.0,3.10526160149,12.9394160272,11.4852612947,0.0,11.4852612947
 09/16  11:00:00,23.6074236391,1.33868316126,6.07688169465,0.0,3.10526160149,13.0865971812,9.27468340758,0.0,9.27468340758
 09/16  12:00:00,25.3662532271,1.64665290212,7.67492269588,0.0,3.10526160149,12.9394160272,8.09570853445,0.0,8.09570853445
 09/16  13:00:00,26.1549870332,1.84327395548,8.70857891051,0.0,3.10526160149,12.4978725653,7.21147737961,0.0,7.21147737961
 09/16  14:00:00,27.1397808073,2.02459320579,9.65923458839,0.0,3.10526160149,12.3506914113,6.32724622477,0.0,6.32724622477
 09/16  15:00:00,29.6476234214,2.2046256156,10.6220353393,0.0,4.02872759285,12.7922348732,7.21147737961,0.0,7.21147737961
 09/16  16:00:00,38.2835413124,2.40169933785,11.6105261207,0.0,6.50191812146,17.7693977319,8.39045225273,0.0,8.39045225273
 09/16  17:00:00,45.9622563584,2.55038568961,11.9099143395,0.0,8.38069375907,23.1212625696,11.0431457173,0.0,11.0431457173
 09/16  18:00:00,46.9874120943,2.33642976933,9.99529316603,0.0,10.6415932552,23.1212625696,12.9589798861,0.0,12.9589798861
 09/16  19:00:00,47.8232306106,1.9485879665,7.7240647968,0.0,12.3080778603,20.4854999863,12.3694924495,0.0,12.3694924495
 09/16  20:00:00,46.473884653,1.78250705589,6.98092064298,0.0,12.456681583,19.8967753704,11.3378894355,0.0,11.3378894355
 09/16  21:00:00,39.5600766095,1.5129986714,5.80012200595,0.0,9.18739968257,17.702556249,9.27468340758,0.0,9.27468340758
 09/16  22:00:00,30.5830659691,1.11569084211,4.15573175649,0.0,5.91811778209,14.0365255879,8.09570853445,0.0,8.09570853445
 09/16  23:00:00,22.9777615892,0.765374589654,2.79725270042,0.0,3.54045821811,10.5176760807,4.55878391508,0.0,4.55878391508
 09/16  24:00:00,17.8700340898,0.472589819041,1.68556552738,0.0,2.55330491699,7.80157382632,1.46397487312,0.0,1.46397487312
 09/17  01:00:00,16.6823529313,0.346757820883,1.21244098293,0.0,2.55330491699,7.21284921042,0.875129481972,0.0,0.875129481972
 09/17  02:00:00,16.0343430892,0.272286557005,0.933264712709,0.0,2.55330491699,6.91848690247,0.432557374151,0.0,0.432557374151
 09/17  03:00:00,15.5657940424,0.203438451844,0.680744925099,0.0,2.55330491699,6.7713057485,0.432566275034,0.0,0.432566275034
 09/17  04:00:00,17.3742296667,0.145263830345,0.470861723126,0.0,3.82705111198,7.57405300124,0.875344576146,0.0,0.875344576146
 09/17  05:00:00,21.9375517149,0.151782222537,0.489052917147,0.0,6.02426329834,9.91545327661,4.27175940846,0.0,4.27175940846
 09/17  06:00:00,24.9082619893,0.22743073837,0.744363595742,0.0,6.51253267309,14.7454349813,14.1699509413,0.0,14.1699509413
 09/17  07:00:00,25.7182287651,0.389007795205,1.34565004176,0.0,6.01364874671,17.9699221805,15.0566764867,0.0,15.0566764867
 09/17  08:00:00,24.152309928,0.501079704343,1.86629405067,0.0,3.66783283761,18.1171033345,14.4658112724,0.0,14.4658112724
 09/17  09:00:00,22.2443827754,0.668502594072,2.61457584884,0.0,3.10526160149,15.8560427302,12.6932098687,0.0,12.6932098687
 09/17  10:00:00,20.9836774517,0.964607862898,3.9743919595,0.0,3.10526160149,12.9394160272,11.5114755955,0.0,11.5114755955
 09/17  11:00:00,23.9019637352,1.41758434372,6.29252060827,0.0,3.10526160149,13.0865971812,9.29572383325,0.0,9.29572383325
 09/17  12:00:00,26.6481888393,1.86760105151,8.73591015865,0.0,3.10526160149,12.9394160272,8.11398956003,0.0,8.11398956003
 09/17  13:00:00,28.6730976883,2.21517329841,10.8547902227,0.0,3.10526160149,12.4978725653,7.22768885512,0.0,7.22768885512
 09/17  14:00:00,30.5629613202,2.47744709052,12.6295612165,0.0,3.10526160149,12.3506914113,6.34138815021,0.0,6.34138815021
 09/17  15:00:00,32.3478901537,2.5547469641,12.9721807232,0.0,4.02872759285,12.7922348732,7.22768885512,0.0,7.22768885512
 09/17  16:00:00,40.034208258,2.65013843699,13.1127539672,0.0,6.50191812146,17.7693977319,8.40942312834,0.0,8.40942312834
 09/17  17:00:00,47.5492695863,2.77286220866,13.2744510483,0.0,8.38069375907,23.1212625696,11.0683252431,0.0,11.0683252431
 09/17  18:00:00,49.3065047579,2.55009313406,11.2078891316,0.0,10.6415932552,23.1212625696,12.988643437,0.0,12.988643437
 09/17  19:00:00,49.0415108662,2.15849248944,8.7324405294,0.0,12.3080778603,20.4854999863,12.3977763004,0.0,12.3977763004
 09/17  20:00:00,47.6648290683,1.99226716486,7.96210494936,0.0,12.456681583,19.8967753704,11.3637588114,0.0,11.3637588114
 09/17  21:00:00,41.7388273764,1.87380438447,7.61806705982,0.0,9.18739968257,17.702556249,9.29572383325,0.0,9.29572383325
 09/17  22:00:00,32.5280343717,1.45776905772,5.75862194355,0.0,5.91811778209,14.0365255879,8.11398956003,0.0,8.11398956003
 09/17  23:00:00,23.8047981949,0.933014262719,3.45664963306,0.0,3.54045821811,10.5176760807,4.5687867404,0.0,4.5687867404
 09/17  24:00:00,18.2851741379,0.565946637066,2.00734875745,0.0,2.55330491699,7.80157382632,1.46673427321,0.0,1.46673427321
 09/18  01:00:00,16.779422461,0.374032737589,1.28223559602,0.0,2.55330491699,7.21284921042,0.876526165787,0.0,0.876526165787
 09/18  02:00:00,16.1465977449,0.300518641148,1.01728728426,0.0,2.55330491699,6.91848690247,0.432907277054,0.0,0.432907277054
 09/18  03:00:00,15.7566536186,0.24696822023,0.82807473288,0.0,2.55330491699,6.7713057485,0.432916437456,0.0,0.432916437456
 09/18  04:00:00,17.5849114604,0.193514614324,0.633292732789,0.0,3.82705111198,7.57405300124,0.876747534296,0.0,0.876747534296
 09/18  05:00:00,22.1324249968,0.196945524192,0.638762897439,0.0,6.02426329834,9.91545327661,4.28128462203,0.0,4.28128462203
 09/18  06:00:00,25.1039819157,0.272208528428,0.895305732066,0.0,6.51253267309,14.7454349813,14.2032534774,0.0,14.2032534774
 09/18  07:00:00,25.8397914698,0.374962760897,1.28772841837,0.0,6.01364874671,18.163451543,15.0921162041,0.0,15.0921162041
 09/18  08:00:00,25.4909333756,0.672899227952,1.58668440597,0.0,4.35151303671,18.8798367041,14.4998334382,0.0,14.4998334382
 09/18  09:00:00,23.1156767444,0.740685545718,1.96727329749,0.0,3.78894180059,16.6187760998,12.7229792638,0.0,12.7229792638
 09/18  10:00:00,20.6236032886,0.81310535898,2.31940673161,0.0,3.78894180059,13.7021493968,11.5384098102,0.0,11.5384098102
 09/18  11:00:00,20.8299900209,0.818551898384,2.37316577064,0.0,3.78894180059,13.8493305508,9.31734208446,0.0,9.31734208446
 09/18  12:00:00,20.5243674623,0.821665909817,2.3748704187,0.0,3.69398621738,13.6338449159,8.13277263076,0.0,8.13277263076
 09/18  13:00:00,20.4158144786,0.837605996146,2.52866074658,0.0,3.78894180059,13.2606059349,7.24434554049,0.0,7.24434554049
 09/18  14:00:00,20.2776037642,0.837910255154,2.5373269272,0.0,3.78894180059,13.1134247809,6.35591845021,0.0,6.35591845021
 09/18  15:00:00,21.8195788915,0.87766721088,2.67453564541,0.0,4.71240779196,13.5549682428,7.24434554049,0.0,7.24434554049
 09/18  16:00:00,30.2335316954,1.07317306023,3.4426292126,0.0,7.18559832057,18.5321311015,8.42891499419,0.0,8.42891499419
 09/18  17:00:00,36.2246300825,0.911674574924,3.61746981576,0.0,8.38069375907,23.3147919321,11.094196265,0.0,11.094196265
 09/18  18:00:00,40.2615636514,0.968273712735,3.74476744646,0.0,10.6415932552,23.1212625696,13.0191216273,0.0,13.0191216273
 09/18  19:00:00,42.2281075721,0.857683226823,3.21984649796,0.0,12.3080778603,20.4854999863,12.4268369004,0.0,12.4268369004
 09/18  20:00:00,41.1739179966,0.74193912529,2.7215219172,0.0,12.456681583,19.8967753704,11.3903386284,0.0,11.3903386284
 09/18  21:00:00,35.0010737787,0.601266601939,2.15285124459,0.0,9.18739968257,17.702556249,9.31734208446,0.0,9.31734208446
 09/18  22:00:00,27.2039889507,0.421343370008,1.4710022102,0.0,5.91811778209,14.0365255879,8.13277263076,0.0,8.13277263076
 09/18  23:00:00,20.6455998157,0.278978746915,0.951486769721,0.0,3.54045821811,10.5176760807,4.57906426966,0.0,4.57906426966
 09/18  24:00:00,16.4715472847,0.17385872886,0.585809812455,0.0,2.55330491699,7.80157382632,1.4695694537,0.0,1.4695694537
 09/19  01:00:00,15.6734171142,0.126266845322,0.423996141464,0.0,2.55330491699,7.21284921042,0.877960494704,0.0,0.877960494704
 09/19  02:00:00,15.2562730401,0.0982264376981,0.329254782887,0.0,2.55330491699,6.91848690247,0.433266587142,0.0,0.433266587142
 09/19  03:00:00,15.0461886296,0.0839550458175,0.280622918281,0.0,2.55330491699,6.7713057485,0.433276005524,0.0,0.433276005524
 09/19  04:00:00,17.1105260812,0.0812706510574,0.271151316912,0.0,3.82705111198,7.57405300124,0.878188100575,0.0,0.878188100575
 09/19  05:00:00,21.7011904709,0.0937552302123,0.310718665506,0.0,6.02426329834,9.91545327661,4.29106326608,0.0,4.29106326608
 09/19  06:00:00,24.510057877,0.133873117585,0.439717104169,0.0,6.51253267309,14.7454349813,14.2374367639,0.0,14.2374367639
 09/19  07:00:00,24.9090872789,0.170339170156,0.561647818182,0.0,6.01364874671,18.163451543,15.1284926829,0.0,15.1284926829
 09/19  08:00:00,24.7153012798,0.530319576239,0.953631961903,0.0,4.35151303671,18.8798367041,14.5347548934,0.0,14.5347548934
 09/19  09:00:00,22.4648889929,0.635889927921,1.42128116379,0.0,3.78894180059,16.6187760998,12.7535355372,0.0,12.7535355372
 09/19  10:00:00,20.2251802595,0.765109886368,1.96897917504,0.0,3.78894180059,13.7021493968,11.5660559623,0.0,11.5660559623
 09/19  11:00:00,21.1888040769,0.91099487155,2.63953685349,0.0,3.78894180059,13.8493305508,9.33953175919,0.0,9.33953175919
 09/19  12:00:00,21.5371810614,1.03132198272,3.17802794488,0.0,3.69398621738,13.6338449159,8.15205218422,0.0,8.15205218422
 09/19  13:00:00,21.8171669028,1.13060502407,3.63701414289,0.0,3.78894180059,13.2606059349,7.26144250298,0.0,7.26144250298
 09/19  14:00:00,22.1816239724,1.22595068911,4.05330670148,0.0,3.78894180059,13.1134247809,6.37083282175,0.0,6.37083282175
 09/19  15:00:00,23.9223127808,1.30179481075,4.35314193488,0.0,4.71240779196,13.5549682428,7.26144250298,0.0,7.26144250298
 09/19  16:00:00,31.6535549797,1.37245738558,4.56336817155,0.0,7.18559832057,18.5321311015,8.44892207796,0.0,8.44892207796
 09/19  17:00:00,37.5076745244,1.20276855096,4.60942028168,0.0,8.38069375907,23.3147919321,11.1207511217,0.0,11.1207511217
 09/19  18:00:00,40.2486357344,1.02971688436,3.6703963578,0.0,10.6415932552,23.1212625696,13.050405431,0.0,13.050405431
 09/19  19:00:00,41.2335757669,0.723967906251,2.3590300133,0.0,12.3080778603,20.4854999863,12.4566656435,0.0,12.4566656435
 09/19  20:00:00,39.8884682462,0.533020884958,1.64499040717,0.0,12.456681583,19.8967753704,11.4176210154,0.0,11.4176210154
 09/19  21:00:00,33.9106967691,0.412786664577,1.25095417242,0.0,9.18739968257,17.702556249,9.33953175919,0.0,9.33953175919
 09/19  22:00:00,26.5625901401,0.306921048985,0.944025720668,0.0,5.91811778209,14.0365255879,8.15205218422,0.0,8.15205218422
 09/19  23:00:00,20.1935340798,0.191674171139,0.58672560958,0.0,3.54045821811,10.5176760807,4.58961345929,0.0,4.58961345929
 09/19  24:00:00,16.1488635684,0.108202966633,0.32878185838,0.0,2.55330491699,7.80157382632,1.47247957498,0.0,1.47247957498
 09/20  01:00:00,15.4847135973,0.0878287568519,0.273730712981,0.0,2.55330491699,7.21284921042,0.879432043528,0.0,0.879432043528
 09/20  02:00:00,15.1342876674,0.0791673952112,0.22632845274,0.0,2.55330491699,6.91848690247,0.602396753909,0.16876155597,0.433635197939
 09/20  03:00:00,14.9444682295,0.0822697590298,0.180587804951,0.0,2.55330491699,6.7713057485,0.990201111859,0.556556239163,0.433644872696
 09/20  04:00:00,17.0291675539,0.100829019087,0.170234421563,0.0,3.82705111198,7.57405300124,1.91897083197,1.03930498374,0.87966584823
 09/20  05:00:00,21.6562604584,0.125912876725,0.233631006524,0.0,6.02426329834,9.91545327661,5.47212970292,1.17103725779,4.30109244513
 09/20  06:00:00,24.4379421549,0.164345614148,0.337128885555,0.0,6.51253267309,14.7454349813,15.5683714591,1.29588078089,14.2724906782
 09/20  07:00:00,25.2021123212,0.248341548289,0.776670482364,0.0,6.01364874671,18.163451543,15.6043593783,0.438564227686,15.1657951506
 09/20  08:00:00,25.5347831762,0.671137765103,1.63229566941,0.0,4.35151303671,18.8798367041,14.6097097056,0.0391444091923,14.5705652964
 09/20  09:00:00,24.0827806901,0.881846926766,2.79321586223,0.0,3.78894180059,16.6187760998,12.7848696399,0.0,12.7848696399
 09/20  10:00:00,22.5921997809,1.10655200271,3.99455658014,0.0,3.78894180059,13.7021493968,11.5944058647,0.0,11.5944058647
 09/20  11:00:00,24.1792320882,1.33312061167,5.20783912467,0.0,3.78894180059,13.8493305508,9.36228628617,0.0,9.36228628617
 09/20  12:00:00,25.4013859911,1.58196535655,6.49158950078,0.0,3.69398621738,13.6338449159,8.17182251093,0.0,8.17182251093
 09/20  13:00:00,26.2154239248,1.75183464017,7.41404154874,0.0,3.78894180059,13.2606059349,7.27897467951,0.0,7.27897467951
 09/20  14:00:00,27.6161611457,1.99385935908,8.71993520475,0.0,3.78894180059,13.1134247809,6.38612684808,0.0,6.38612684808
 09/20  15:00:00,30.486487324,2.22732322407,9.99178806472,0.0,4.71240779196,13.5549682428,7.27897467951,0.0,7.27897467951
 09/20  16:00:00,39.0495747843,2.42646988574,10.905375476,0.0,7.18559832057,18.5321311015,8.46943845474,0.0,8.46943845474
 09/20  17:00:00,44.4820672515,2.25989695159,10.5266846081,0.0,8.38069375907,23.3147919321,11.147981949,0.0,11.147981949
 09/20  18:00:00,45.8578876514,1.98411332072,8.32525183848,0.0,10.6415932552,23.1212625696,13.0824855838,0.0,13.0824855838
 09/20  19:00:00,46.1689592497,1.64065783607,6.37772356633,0.0,12.3080778603,20.4854999863,12.4872536962,0.0,12.4872536962
 09/20  20:00:00,43.9051241273,1.3284775052,4.86618966796,0.0,12.456681583,19.8967753704,11.4455978928,0.0,11.4455978928
 09/20  21:00:00,36.4490072523,0.948715962597,3.25333535756,0.0,9.18739968257,17.702556249,9.36228628617,0.0,9.36228628617
 09/20  22:00:00,28.2321606448,0.663675910505,2.25684136386,0.0,5.91811778209,14.0365255879,8.17182251093,0.0,8.17182251093
 09/20  23:00:00,21.4410937803,0.459037652606,1.56692182856,0.0,3.54045821811,10.5176760807,4.60043118523,0.0,4.60043118523
 09/20  24:00:00,17.1106885287,0.318334089239,1.08047569611,0.0,2.55330491699,7.80157382632,1.47546377524,0.0,1.47546377524
 09/21  01:00:00,16.0912883974,0.225091836932,0.743042433036,0.0,2.55330491699,7.21284921042,0.880940376121,0.0,0.880940376121
 09/21  02:00:00,15.4195836231,0.141586006468,0.449205797167,0.0,2.55330491699,6.91848690247,0.434013000227,0.0,0.434013000227
 09/21  03:00:00,15.1295652363,0.107741495876,0.340213074926,0.0,2.55330491699,6.7713057485,0.434022929688,0.0,0.434022929688
 09/21  04:00:00,17.1342403819,0.0906555211274,0.285480747501,0.0,3.82705111198,7.57405300124,0.881180339531,0.0,0.881180339531
 09/21  05:00:00,21.6067166276,0.0774403984653,0.232559653937,0.0,6.02426329834,9.91545327661,4.32610222704,0.0147330375873,4.31136918945
 09/21  06:00:00,24.3024602954,0.0988272078493,0.267165432307,0.0,6.51253267309,14.7454349813,14.4952230993,0.186818259842,14.3084048394
 09/21  07:00:00,24.8449657959,0.16866105757,0.499204447823,0.0,6.01364874671,18.163451543,15.3349900128,0.130977452362,15.2040125604
 09/21  08:00:00,24.5659715304,0.51269852064,0.821923268152,0.0,4.35151303671,18.8798367041,14.7566302485,0.149376206164,14.6072540424
 09/21  09:00:00,22.2512865699,0.606112481541,1.2374561872,0.0,3.78894180059,16.6187760998,12.8946625266,0.0776902339199,12.8169722927
 09/21  10:00:00,19.97345292,0.728235193037,1.7541265289,0.0,3.78894180059,13.7021493968,11.623451122,0.0,11.623451122
 09/21  11:00:00,21.0016066965,0.889108570222,2.4742257744,0.0,3.78894180059,13.8493305508,9.38559892686,0.0,9.38559892686
 09/21  12:00:00,21.3694342775,1.01293695082,3.02866619294,0.0,3.69398621738,13.6338449159,8.19207775612,0.0,8.19207775612
 09/21  13:00:00,21.7300826494,1.12347263113,3.55706228238,0.0,3.78894180059,13.2606059349,7.29693687807,0.0,7.29693687807
 09/21  14:00:00,22.3206689642,1.25412556302,4.16417681931,0.0,3.78894180059,13.1134247809,6.40179600002,0.0,6.40179600002
 09/21  15:00:00,24.0345741118,1.32828575576,4.43891232084,0.0,4.71240779196,13.5549682428,7.29693687807,0.0,7.29693687807
 09/21  16:00:00,31.7905072026,1.40856816965,4.66420961046,0.0,7.18559832057,18.5321311015,8.49045804881,0.0,8.49045804881
 09/21  17:00:00,37.4456842611,1.20510816419,4.54509040514,0.0,8.38069375907,23.3147919321,11.175880683,0.0,11.175880683
 09/21  18:00:00,40.7017136937,1.11522079635,4.03797040509,0.0,10.6415932552,23.1212625696,13.1153525854,0.0,13.1153525854
 09/21  19:00:00,42.1386929128,0.895512692052,3.09260237339,0.0,12.3080778603,20.4854999863,12.518592,0.0,12.518592
 09/21  20:00:00,40.6502611904,0.685231582541,2.25457265371,0.0,12.456681583,19.8967753704,11.4742609756,0.0,11.4742609756
 09/21  21:00:00,34.3512536942,0.503993979492,1.60030378259,0.0,9.18739968257,17.702556249,9.38559892686,0.0,9.38559892686
 09/21  22:00:00,26.631639376,0.325551361198,0.994444644379,0.0,5.91811778209,14.0365255879,8.19207775612,0.0,8.19207775612
 09/21  23:00:00,20.2488968601,0.207194980671,0.626567580317,0.0,3.54045821811,10.5176760807,4.61151424392,0.0,4.61151424392
 09/21  24:00:00,16.278467792,0.139361041419,0.427228007161,0.0,2.55330491699,7.80157382632,1.47852117074,0.0,1.47852117074
 09/22  01:00:00,15.5357310086,0.101761785125,0.310815095987,0.0,2.55330491699,7.21284921042,0.882485045522,0.0,0.882485045522
 09/22  02:00:00,15.0899685942,0.069679186964,0.191497587781,0.0,2.55330491699,6.91848690247,0.563839965838,0.129440083759,0.434399882079
 09/22  03:00:00,14.8547798937,0.0843344078174,0.0888348203468,0.0,2.55330491699,6.7713057485,1.65441813283,1.22000806832,0.434410064507
 09/22  04:00:00,16.9560129906,0.137348449639,0.0605604277046,0.0,3.82705111198,7.57405300124,3.54041091137,2.65767978547,0.882731125902
 09/22  05:00:00,21.5589256012,0.165787654745,0.0964213712389,0.0,6.02426329834,9.91545327661,7.34294320125,3.02105274523,4.32189045601
 09/22  06:00:00,24.323736406,0.201572521843,0.185696228926,0.0,6.51253267309,14.7454349813,17.4936899075,3.14852129518,14.3451686123
 09/22  07:00:00,24.7505843901,0.210791329459,0.362692770073,0.0,6.01364874671,18.163451543,17.3529677428,2.10983414823,15.2431335946
 09/22  08:00:00,24.1835531897,0.503763882583,0.448439565472,0.0,4.35151303671,18.8798367041,16.7883253192,2.14351505306,14.6448102662
 09/22  09:00:00,21.6302567999,0.532643895504,0.689895003273,0.0,3.78894180059,16.6187760998,14.3668772428,1.51704325418,12.8498339886
 09/22  10:00:00,19.2553001599,0.606090938703,1.15811802319,0.0,3.78894180059,13.7021493968,12.169091976,0.515908843415,11.6531831325
 09/22  11:00:00,20.2558828987,0.753418632259,1.86419191451,0.0,3.78894180059,13.8493305508,9.45382271337,0.0443599359282,9.40946277744
 09/22  12:00:00,20.4969251898,0.858824223266,2.31026983277,0.0,3.69398621738,13.6338449159,8.21281192138,0.0,8.21281192138
 09/22  13:00:00,20.8121131645,0.956219952679,2.80634547593,0.0,3.78894180059,13.2606059349,7.31532377934,0.0,7.31532377934
 09/22  14:00:00,21.3435175888,1.07197805575,3.36917295125,0.0,3.78894180059,13.1134247809,6.41783563729,0.0,6.41783563729
 09/22  15:00:00,23.3077307114,1.18421191671,3.85614275948,0.0,4.71240779196,13.5549682428,7.31532377934,0.0,7.31532377934
 09/22  16:00:00,31.3737341987,1.30871728371,4.34728749247,0.0,7.18559832057,18.5321311015,8.5119746354,0.0,8.5119746354
 09/22  17:00:00,37.3291982039,1.15114931701,4.48256319508,0.0,8.38069375907,23.3147919321,11.2044390615,0.0,11.2044390615
 09/22  18:00:00,40.6643570403,1.08236284503,4.03347170307,0.0,10.6415932552,23.1212625696,13.1489967026,0.0,13.1489967026
 09/22  19:00:00,42.0683232012,0.864177538127,3.05356781575,0.0,12.3080778603,20.4854999863,12.5506712746,0.0,12.5506712746
 09/22  20:00:00,40.9383076841,0.726965675599,2.50088505441,0.0,12.456681583,19.8967753704,11.5036017755,0.0,11.5036017755
 09/22  21:00:00,34.8841436851,0.598548414683,2.03863933825,0.0,9.18739968257,17.702556249,9.40946277744,0.0,9.40946277744
 09/22  22:00:00,27.1857129312,0.429501236699,1.44456832403,0.0,5.91811778209,14.0365255879,8.21281192138,0.0,8.21281192138
 09/22  23:00:00,20.73446679,0.303974515883,1.01535797506,0.0,3.54045821811,10.5176760807,4.62285935321,0.0,4.62285935321
 09/22  24:00:00,16.505528231,0.186075047827,0.607574439778,0.0,2.55330491699,7.80157382632,1.48165085606,0.0,1.48165085606
 09/23  01:00:00,15.5789032909,0.110115830096,0.345633333371,0.0,2.55330491699,7.21284921042,0.884065594088,0.0,0.884065594088
 09/23  02:00:00,15.1481899244,0.0781346523078,0.241263452575,0.0,2.55330491699,6.91848690247,0.44622691215,0.0114311832555,0.434795728894
 09/23  03:00:00,14.8957680194,0.0665781123823,0.147579241516,0.0,2.55330491699,6.7713057485,0.837904006386,0.403097843901,0.434806162484
 09/23  04:00:00,16.9395338064,0.0994025221299,0.0820271709658,0.0,3.82705111198,7.57405300124,2.5071949238,1.62287717575,0.88431774805
 09/23  05:00:00,21.5343345075,0.154922711373,0.082695220979,0.0,6.02426329834,9.91545327661,7.22310726825,2.89045413894,4.33265312931
 09/23  06:00:00,24.2828948328,0.205955961148,0.140471216382,0.0,6.51253267309,14.7454349813,17.9994732789,3.61670216944,14.3827711095
 09/23  07:00:00,24.5902400926,0.209526600112,0.397142564346,0.0,6.01364874671,17.9699221805,17.1900509061,1.90690423832,15.2831466678
 09/23  08:00:00,22.7068935294,0.241619393402,0.680337963029,0.0,3.66783283761,18.1171033345,15.6256567916,0.942433945662,14.6832228459
 09/23  09:00:00,20.3576751806,0.323267773336,1.07310307484,0.0,3.10526160149,15.8560427302,13.3552679418,0.471822945911,12.8834449959
 09/23  10:00:00,18.1012490016,0.441938293466,1.61463307877,0.0,3.10526160149,12.9394160272,11.7567561829,0.0731630912978,11.6835930916
 09/23  11:00:00,18.8600880779,0.561910986444,2.10631830828,0.0,3.10526160149,13.0865971812,9.43387077086,0.0,9.43387077086
 09/23  12:00:00,19.3185270717,0.675954484207,2.59789495835,0.0,3.10526160149,12.9394160272,8.23401886648,0.0,8.23401886648
 09/23  13:00:00,19.3995210772,0.77149279403,3.02489411604,0.0,3.10526160149,12.4978725653,7.3341299382,0.0,7.3341299382
 09/23  14:00:00,19.904246295,0.891810792644,3.5564824892,0.0,3.10526160149,12.3506914113,6.43424100992,0.0,6.43424100992
 09/23  15:00:00,21.7751042439,0.987538061146,3.96660371623,0.0,4.02872759285,12.7922348732,7.3341299382,0.0,7.3341299382
 09/23  16:00:00,29.5210874632,1.06187189002,4.18789971932,0.0,6.50191812146,17.7693977319,8.53398184258,0.0,8.53398184258
 09/23  17:00:00,37.0828196242,1.15225073222,4.42861256262,0.0,8.38069375907,23.1212625696,11.2336486274,0.0,11.2336486274
 09/23  18:00:00,40.1687641506,1.00329894982,3.61694270853,0.0,10.6415932552,23.1212625696,13.183407972,0.0,13.183407972
 09/23  19:00:00,41.5048510503,0.768752046012,2.58552115693,0.0,12.3080778603,20.4854999863,12.5834820198,0.0,12.5834820198
 09/23  20:00:00,40.1675509344,0.583560403865,1.87353357644,0.0,12.456681583,19.8967753704,11.5336116035,0.0,11.5336116035
 09/23  21:00:00,34.185953092,0.464964077293,1.47403308256,0.0,9.18739968257,17.702556249,9.43387077086,0.0,9.43387077086
 09/23  22:00:00,26.8963550635,0.374288312532,1.21042338047,0.0,5.91811778209,14.0365255879,8.23401886648,0.0,8.23401886648
 09/23  23:00:00,20.5714204488,0.271262157357,0.885023992383,0.0,3.54045821811,10.5176760807,4.63446315336,0.0,4.63446315336
 09/23  24:00:00,16.4293139678,0.169674215868,0.547761008536,0.0,2.55330491699,7.80157382632,1.48485190437,0.0,1.48485190437
 09/24  01:00:00,15.5578188892,0.10507860844,0.329586153271,0.0,2.55330491699,7.21284921042,0.885681553622,0.0,0.885681553622
 09/24  02:00:00,15.105798068,0.0724018430402,0.204604405498,0.0,2.55330491699,6.91848690247,0.568124951603,0.132924528173,0.43520042343
 09/24  03:00:00,14.9070148611,0.0744650677705,0.15093912786,0.0,2.55330491699,6.7713057485,0.996685510497,0.561474404191,0.435211106306
 09/24  04:00:00,16.99041765,0.0953033558236,0.137010180954,0.0,3.82705111198,7.57405300124,2.02162506263,1.13568532653,0.885939736105
 09/24  05:00:00,21.6084888009,0.130181099006,0.181591126689,0.0,6.02426329834,9.91545327661,5.94946579325,1.60581177091,4.34365402235
 09/24  06:00:00,24.3845980199,0.164241614736,0.283888749914,0.0,6.51253267309,14.7454349813,16.0763901314,1.65518893612,14.4212011953
 09/24  07:00:00,24.863278962,0.225578035478,0.654129998356,0.0,6.01364874671,17.9699221805,15.9823850385,0.658345108035,15.3240399304
 09/24  08:00:00,23.080508799,0.293040257757,1.00253236824,0.0,3.66783283761,18.1171033345,14.9941643946,0.271683988554,14.7224804061
 09/24  09:00:00,21.1659273723,0.454599635531,1.75002340431,0.0,3.10526160149,15.8560427302,12.940551731,0.0227563698984,12.9177953611
 09/24  10:00:00,19.5270087544,0.685755851324,2.79657527369,0.0,3.10526160149,12.9394160272,11.7146719934,0.0,11.7146719934
 09/24  11:00:00,20.9967877885,0.907940843996,3.89698816132,0.0,3.10526160149,13.0865971812,9.45881567892,0.0,9.45881567892
 09/24  12:00:00,22.8279568874,1.2263831292,5.55689612906,0.0,3.10526160149,12.9394160272,8.2556923112,0.0,8.2556923112
 09/24  13:00:00,24.080223934,1.48466946104,6.99242030583,0.0,3.10526160149,12.4978725653,7.3533497854,0.0,7.3533497854
 09/24  14:00:00,25.3311636394,1.7026204173,8.17259020892,0.0,3.10526160149,12.3506914113,6.4510072596,0.0,6.4510072596
 09/24  15:00:00,28.0934508169,1.92779098337,9.34469736705,0.0,4.02872759285,12.7922348732,7.3533497854,0.0,7.3533497854
 09/24  16:00:00,36.6415331949,2.11966651651,10.2505508245,0.0,6.50191812146,17.7693977319,8.55647315313,0.0,8.55647315313
 09/24  17:00:00,44.563917006,2.28652305193,10.7754376247,0.0,8.38069375907,23.1212625696,11.2635007305,0.0,11.2635007305
 09/24  18:00:00,48.2522237668,2.1639389634,9.64692897785,0.0,10.6415932552,23.1212625696,13.2185762031,0.0,13.2185762031
 09/24  19:00:00,47.920554229,1.87775381117,7.89222257051,0.0,12.3080778603,20.4854999863,12.6170145192,0.0,12.6170145192
 09/24  20:00:00,46.0172698819,1.64443662855,6.66237629925,0.0,12.456681583,19.8967753704,11.5642815724,0.0,11.5642815724
 09/24  21:00:00,39.1008428641,1.38552401392,5.46836291808,0.0,9.18739968257,17.702556249,9.45881567892,0.0,9.45881567892
 09/24  22:00:00,30.2774909244,1.02451388443,3.94133366954,0.0,5.91811778209,14.0365255879,8.2556923112,0.0,8.2556923112
 09/24  23:00:00,22.9747032181,0.741297902217,2.81827101677,0.0,3.54045821811,10.5176760807,4.64632220801,0.0,4.64632220801
 09/24  24:00:00,18.1435903884,0.512805067619,1.91890657735,0.0,2.55330491699,7.80157382632,1.48812336773,0.0,1.48812336773
 09/25  01:00:00,16.9535108282,0.39219750804,1.43815919272,0.0,2.55330491699,7.21284921042,0.887332445515,0.0,0.887332445515
 09/25  02:00:00,16.3974964643,0.337973687387,1.23073095748,0.0,2.55330491699,6.91848690247,0.435613845837,0.0,0.435613845837
 09/25  03:00:00,15.9759781783,0.282617881498,1.01174963135,0.0,2.55330491699,6.7713057485,0.435624776054,0.0,0.435624776054
 09/25  04:00:00,17.8157909799,0.235989740606,0.821697126031,0.0,3.82705111198,7.57405300124,0.887596609753,0.0,0.887596609753
 09/25  05:00:00,22.2725692659,0.222974784965,0.752877905776,0.0,6.02426329834,9.91545327661,4.35488987754,0.0,4.35488987754
 09/25  06:00:00,25.924829407,0.25494450732,0.840583911152,0.0,6.51253267309,14.7454349813,14.4604474888,0.0,14.4604474888
 09/25  07:00:00,25.6153100997,0.330880784893,1.10732902421,0.0,6.01364874671,18.163451543,15.3658012725,0.0,15.3658012725
 09/25  08:00:00,25.6326524571,0.711214133489,1.69008858196,0.0,4.35151303671,18.8798367041,14.762571321,0.0,14.762571321
 09/25  09:00:00,23.4547328385,0.823906201777,2.22310873552,0.0,3.78894180059,16.6187760998,12.9528749117,0.0,12.9528749117
 09/25  10:00:00,21.1862827957,0.949864648991,2.74532694864,0.0,3.78894180059,13.7021493968,11.7464106344,0.0,11.7464106344
 09/25  11:00:00,22.3289976673,1.1369536306,3.55377168479,0.0,3.78894180059,13.8493305508,9.48429011443,0.0,9.48429011443
 09/25  12:00:00,23.1343767501,1.34437560752,4.46217000882,0.0,3.69398621738,13.6338449159,8.27782583713,0.0,8.27782583713
 09/25  13:00:00,23.5556145667,1.46490329426,5.04116353658,0.0,3.78894180059,13.2606059349,7.37297762915,0.0,7.37297762915
 09/25  14:00:00,23.6716685121,1.5240875708,5.24521435942,0.0,3.78894180059,13.1134247809,6.46812942118,0.0,6.46812942118
 09/25  15:00:00,25.2789635399,1.585507575,5.42607992971,0.0,4.71240779196,13.5549682428,7.37297762915,0.0,7.37297762915
 09/25  16:00:00,33.4142884677,1.72187598277,5.97468306239,0.0,7.18559832057,18.5321311015,8.57944190646,0.0,8.57944190646
 09/25  17:00:00,39.2196390499,1.54842820144,5.97572515665,0.0,8.38069375907,23.3147919321,11.2939865304,0.0,11.2939865304
 09/25  18:00:00,42.5020796906,1.3172611515,4.74346271351,0.0,10.6415932552,23.1212625696,13.254490981,0.0,13.254490981
 09/25  19:00:00,42.5804087459,1.0109123291,3.4189185695,0.0,12.3080778603,20.4854999863,12.6512588424,0.0,12.6512588424
 09/25  20:00:00,41.6421871795,0.895993214543,3.03573701088,0.0,12.456681583,19.8967753704,11.5956025997,0.0,11.5956025997
 09/25  21:00:00,35.3320907289,0.708018115382,2.37711668142,0.0,9.18739968257,17.702556249,9.48429011443,0.0,9.48429011443
 09/25  22:00:00,27.2263129575,0.449629779647,1.46503980741,0.0,5.91811778209,14.0365255879,8.27782583713,0.0,8.27782583713
 09/25  23:00:00,20.7119691014,0.307040654749,0.989794147563,0.0,3.54045821811,10.5176760807,4.65843300522,0.0,4.65843300522
 09/25  24:00:00,16.5647807595,0.203144383104,0.649757632986,0.0,2.55330491699,7.80157382632,1.4914642773,0.0,1.4914642773
 09/26  01:00:00,15.667563956,0.13180667374,0.412603154841,0.0,2.55330491699,7.21284921042,0.889017780888,0.0,0.889017780888
 09/26  02:00:00,15.1049845754,0.0688498740347,0.207342881855,0.0,2.55330491699,6.91848690247,0.436035873694,0.0,0.436035873694
 09/26  03:00:00,14.8449047711,0.0475619689333,0.11573213662,0.0,2.55330491699,6.7713057485,0.616288823516,0.180241774281,0.436047049235
 09/26  04:00:00,16.913293465,0.0686926295449,0.0864967221733,0.0,3.82705111198,7.57405300124,1.77359925882,0.884311380439,0.889287878386
 09/26  05:00:00,21.5003555581,0.129719277446,0.0739197054522,0.0,6.02426329834,9.91545327661,6.75709138532,2.3907340176,4.36635736772
 09/26  06:00:00,25.1336321618,0.178771638043,0.125559535151,0.0,6.51253267309,14.7454349813,17.6092641962,3.10876582876,14.5004983674
 09/26  07:00:00,24.6088050383,0.187129956387,0.244574791337,0.0,6.01364874671,18.163451543,17.8099975091,2.40157918242,15.4084183267
 09/26  08:00:00,24.0617305745,0.50091317288,0.329467659965,0.0,4.35151303671,18.8798367041,17.6229325382,2.81944882031,14.8034837179
 09/26  09:00:00,21.5809902625,0.527719037598,0.645553323699,0.0,3.78894180059,16.6187760998,14.7039932355,1.71531997645,12.988673259
 09/26  10:00:00,19.4360774541,0.64684479504,1.29814146101,0.0,3.78894180059,13.7021493968,12.3800941982,0.601294582799,11.7787996154
 09/26  11:00:00,20.1645067188,0.747625429005,1.77860893792,0.0,3.78894180059,13.8493305508,9.70903974687,0.198753213499,9.51028653337
 09/26  12:00:00,20.3903927534,0.846525509752,2.21603610985,0.0,3.69398621738,13.6338449159,8.31145476484,0.0110418751907,8.30041288965
 09/26  13:00:00,19.8481314336,0.792187366261,2.00639633144,0.0,3.78894180059,13.2606059349,7.39300765686,0.0,7.39300765686
 09/26  14:00:00,19.5972937962,0.770591681458,1.92433553289,0.0,3.78894180059,13.1134247809,6.48560242407,0.0,6.48560242407
 09/26  15:00:00,21.5431534997,0.886523161485,2.38925430298,0.0,4.71240779196,13.5549682428,7.39300765686,0.0,7.39300765686
 09/26  16:00:00,29.294519487,0.956294663117,2.6204954013,0.0,7.18559832057,18.5321311015,8.60288130058,0.0,8.60288130058
 09/26  17:00:00,34.7780344984,0.682706604272,2.39984220237,0.0,8.38069375907,23.3147919321,11.325096999,0.0,11.325096999
 09/26  18:00:00,39.4688636692,0.682238645692,2.34526919795,0.0,10.6415932552,23.1212625696,13.29114167,0.0,13.29114167
 09/26  19:00:00,40.5639636084,0.564257141757,1.84912861926,0.0,12.3080778603,20.4854999863,12.6862048481,0.0,12.6862048481
 09/26  20:00:00,39.6706755954,0.468603132269,1.49161550904,0.0,12.456681583,19.8967753704,11.6275654099,0.0,11.6275654099
 09/26  21:00:00,33.805835041,0.376906955177,1.18197215369,0.0,9.18739968257,17.702556249,9.51028653337,0.0,9.51028653337
 09/26  22:00:00,26.2103746481,0.222608042441,0.676123235203,0.0,5.91811778209,14.0365255879,8.3041277824,0.00371489275031,8.30041288965
 09/26  23:00:00,19.896488927,0.137573438451,0.34378118949,0.0,3.54045821811,10.5176760807,5.17845440117,0.507662442676,4.67079195849
 09/26  24:00:00,15.9985655,0.138004192167,0.148682564475,0.0,2.55330491699,7.80157382632,3.51046567977,2.01559203605,1.49487364372
 09/27  01:00:00,15.3974918878,0.209614358374,0.0647234019764,0.0,2.55330491699,7.21284921042,5.24300452704,4.35226746631,0.890737060733
 09/27  02:00:00,15.1419640825,0.278440968606,0.0347312943914,0.0,2.55330491699,6.91848690247,6.63965021109,6.20318382904,0.436466382046
 09/27  03:00:00,15.0221790178,0.316243485029,0.0243248672388,0.0,2.55330491699,6.7713057485,7.56328613315,7.12680833233,0.43647780082
 09/27  04:00:00,17.1466022405,0.382023716753,0.0064744105047,0.0,3.82705111198,7.57405300124,9.74112811578,8.85011507454,0.891013041237
 09/27  05:00:00,21.7246616081,0.421958170301,0.00598686261985,0.0,6.02426329834,9.91545327661,14.2020744056,9.82402130856,4.37805309707
 09/27  06:00:00,25.2961442779,0.425647096576,0.0411961927839,0.0,6.51253267309,14.7454349813,24.1527074843,9.6113655143,14.54134197
 09/27  07:00:00,24.6861620754,0.385927353829,0.123134431037,0.0,6.01364874671,18.163451543,23.4295952474,7.97771677509,15.4518784723
 09/27  08:00:00,24.1652069301,0.634110794944,0.299746393508,0.0,4.35151303671,18.8798367041,20.9832514279,6.13804594663,14.8452054812
 09/27  09:00:00,21.833400383,0.62970211432,0.795980367531,0.0,3.78894180059,16.6187760998,16.4861260786,3.46094627669,13.025179802
 09/27  10:00:00,19.7625486327,0.709399858016,1.56205757665,0.0,3.78894180059,13.7021493968,13.0925704275,1.2807410828,11.8118293447
 09/27  11:00:00,20.9017149684,0.845768777179,2.41767383935,0.0,3.78894180059,13.8493305508,9.79346379694,0.256666559783,9.53679723716
 09/27  12:00:00,21.6849642297,1.01875131945,3.33838177649,0.0,3.69398621738,13.6338449159,8.32344677982,0.0,8.32344677982
 09/27  13:00:00,22.3550799187,1.15877689286,4.14675528993,0.0,3.78894180059,13.2606059349,7.41343393682,0.0,7.41343393682
 09/27  14:00:00,23.3100878987,1.33706337639,5.07065794043,0.0,3.78894180059,13.1134247809,6.50342109383,0.0,6.50342109383
 09/27  15:00:00,25.0346850634,1.4132245785,5.35408444967,0.0,4.71240779196,13.5549682428,7.41343393682,0.0,7.41343393682
