Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/27  16:00:00,32.3385361939,1.40922776154,5.21157900983,0.0,7.18559832057,18.5321311015,8.62678439416,0.0,8.62678439416
 09/27  17:00:00,38.3531826735,1.27474765205,5.38294932967,0.0,8.38069375907,23.3147919321,11.3568229232,0.0,11.3568229232
 09/27  18:00:00,42.7181162082,1.23830141833,5.03845896431,0.0,10.6415932552,23.1212625696,13.3285174163,0.0,13.3285174163
 09/27  19:00:00,43.5466657122,1.09435864665,4.30172921826,0.0,12.3080778603,20.4854999863,12.7218421877,0.0,12.7218421877
 09/27  20:00:00,42.3851933604,0.965825438836,3.70891096746,0.0,12.456681583,19.8967753704,11.6601605375,0.0,11.6601605375
 09/27  21:00:00,36.0804251408,0.806734854601,3.02673435409,0.0,9.18739968257,17.702556249,9.53679723716,0.0,9.53679723716
 09/27  22:00:00,27.9261663105,0.563756971025,2.05076596899,0.0,5.91811778209,14.0365255879,8.32344677982,0.0,8.32344677982
 09/27  23:00:00,21.2601392006,0.403117158489,1.44188774303,0.0,3.54045821811,10.5176760807,4.68339540783,0.0,4.68339540783
 09/27  24:00:00,16.9844453247,0.281359291703,0.99120728961,0.0,2.55330491699,7.80157382632,1.49835045733,0.0,1.49835045733
 09/28  01:00:00,15.9760896913,0.193361969201,0.659573594659,0.0,2.55330491699,7.21284921042,0.892489776062,0.0,0.892489776062
 09/28  02:00:00,15.5293487302,0.15904367398,0.541513236738,0.0,2.55330491699,6.91848690247,0.436905243437,0.0,0.436905243437
 09/28  03:00:00,15.3348777274,0.147095146179,0.506171915708,0.0,2.55330491699,6.7713057485,0.436916903281,0.0,0.436916903281
 09/28  04:00:00,17.4074710186,0.145414607115,0.503952298184,0.0,3.82705111198,7.57405300124,0.892771587537,0.0,0.892771587537
 09/28  05:00:00,21.8731812337,0.132508279786,0.443956378726,0.0,6.02426329834,9.91545327661,4.38997360216,0.0,4.38997360216
 09/28  06:00:00,25.4261689235,0.142180629632,0.454687305321,0.0,6.51253267309,14.7454349813,14.5988243297,0.0158581291546,14.5829662005
 09/28  07:00:00,25.4543161365,0.286825168617,0.990390677331,0.0,6.01364874671,18.163451543,15.496168839,0.0,15.496168839
 09/28  08:00:00,25.6724157954,0.696501296532,1.74456475719,0.0,4.35151303671,18.8798367041,14.8877242553,0.0,14.8877242553
 09/28  09:00:00,22.9466033454,0.701259098502,1.8376263457,0.0,3.78894180059,16.6187760998,13.0623837293,0.0,13.0623837293
 09/28  10:00:00,20.3654891415,0.762090167706,2.11230777569,0.0,3.78894180059,13.7021493968,11.8454900408,0.0,11.8454900408
 09/28  11:00:00,21.9489668336,1.01528629866,3.29540818301,0.0,3.78894180059,13.8493305508,9.56381437488,0.0,9.56381437488
 09/28  12:00:00,22.0998319739,1.08592400556,3.68607683452,0.0,3.69398621738,13.6338449159,8.34692068637,0.0,8.34692068637
 09/28  13:00:00,22.0650967332,1.12034619036,3.89520280694,0.0,3.78894180059,13.2606059349,7.43425041999,0.0,7.43425041999
 09/28  14:00:00,23.6053064557,1.41944230304,5.28349757077,0.0,3.78894180059,13.1134247809,6.52158015361,0.0,6.52158015361
 09/28  15:00:00,26.4165346976,1.66393622623,6.48522243617,0.0,4.71240779196,13.5549682428,7.43425041999,0.0,7.43425041999
 09/28  16:00:00,34.7018158474,1.82963235816,7.15445406672,0.0,7.18559832057,18.5321311015,8.6511441085,0.0,8.6511441085
 09/28  17:00:00,39.9473523609,1.59202642999,6.65984023914,0.0,8.38069375907,23.3147919321,11.3891549076,0.0,11.3891549076
 09/28  18:00:00,43.4150974531,1.42727157795,5.54647004958,0.0,10.6415932552,23.1212625696,13.3666071515,0.0,13.3666071515
 09/28  19:00:00,43.91526886,1.22167473676,4.54301627591,0.0,12.3080778603,20.4854999863,12.7581603072,0.0,12.7581603072
 09/28  20:00:00,42.4877269944,1.03289115054,3.7443788897,0.0,12.456681583,19.8967753704,11.6933783298,0.0,11.6933783298
 09/28  21:00:00,35.8395514941,0.794548094398,2.79804746757,0.0,9.18739968257,17.702556249,9.56381437488,0.0,9.56381437488
 09/28  22:00:00,27.8141821133,0.559509381984,1.94302936082,0.0,5.91811778209,14.0365255879,8.34692068637,0.0,8.34692068637
 09/28  23:00:00,21.0621608538,0.374739868721,1.27228668595,0.0,3.54045821811,10.5176760807,4.69623962085,0.0,4.69623962085
 09/28  24:00:00,16.6833552716,0.22622308425,0.745253443923,0.0,2.55330491699,7.80157382632,1.50189368851,0.0,1.50189368851
 09/29  01:00:00,15.7087723599,0.139136315515,0.446481916919,0.0,2.55330491699,7.21284921042,0.894275408055,0.0,0.894275408055
 09/29  02:00:00,15.2237203624,0.0946556501094,0.300272892797,0.0,2.55330491699,6.91848690247,0.437352327952,0.0,0.437352327952
 09/29  03:00:00,14.9288571267,0.0604785251623,0.186767936087,0.0,2.55330491699,6.7713057485,0.437364226627,0.0,0.437364226627
 09/29  04:00:00,16.9038586377,0.0510262575894,0.0947282668065,0.0,3.82705111198,7.57405300124,1.32443750004,0.429874503378,0.894562996659
 09/29  05:00:00,21.4835996722,0.0935234448086,0.093359652167,0.0,6.02426329834,9.91545327661,5.80288296836,1.40076761538,4.40211535298
 09/29  06:00:00,25.1478364544,0.139525390513,0.179010075338,0.0,6.51253267309,14.7454349813,16.4193970428,1.79403831089,14.6253587319
 09/29  07:00:00,24.7198215541,0.169917598351,0.372803665182,0.0,6.01364874671,18.163451543,16.6688947872,1.12761847647,15.5412763107
 09/29  08:00:00,24.581256154,0.528346504479,0.821559907881,0.0,4.35151303671,18.8798367041,15.6036811727,0.672653723976,14.9310274487
 09/29  09:00:00,22.6998996114,0.67543732037,1.61674438984,0.0,3.78894180059,16.6187760998,13.1989286086,0.0986545850587,13.1002740235
 09/29  10:00:00,21.8157762872,1.00317429786,3.3215107913,0.0,3.78894180059,13.7021493968,11.8797717356,0.0,11.8797717356
 09/29  11:00:00,24.6463482708,1.38425381462,5.62382210432,0.0,3.78894180059,13.8493305508,9.59132994569,0.0,9.59132994569
 09/29  12:00:00,26.3902727125,1.68616802881,7.37627354987,0.0,3.69398621738,13.6338449159,8.37082765773,0.0,8.37082765773
 09/29  13:00:00,27.218302353,1.85312563658,8.3156289806,0.0,3.78894180059,13.2606059349,7.45545094176,0.0,7.45545094176
 09/29  14:00:00,28.2865004217,2.05424657514,9.32988726474,0.0,3.78894180059,13.1134247809,6.54007422579,0.0,6.54007422579
 09/29  15:00:00,30.1503713403,2.16872652432,9.71426878078,0.0,4.71240779196,13.5549682428,7.45545094176,0.0,7.45545094176
 09/29  16:00:00,38.0235761358,2.28916687671,10.0166798365,0.0,7.18559832057,18.5321311015,8.67595322972,0.0,8.67595322972
 09/29  17:00:00,43.70649834,2.13982280403,9.87118984418,0.0,8.38069375907,23.3147919321,11.4220833776,0.0,11.4220833776
 09/29  18:00:00,47.5857530117,2.06432410119,9.08007308491,0.0,10.6415932552,23.1212625696,13.4053995956,0.0,13.4053995956
 09/29  19:00:00,47.7244490411,1.84316202575,7.73070916806,0.0,12.3080778603,20.4854999863,12.7951484516,0.0,12.7951484516
 09/29  20:00:00,47.0285706665,1.78294202305,7.53517168937,0.0,12.456681583,19.8967753704,11.7272089496,0.0,11.7272089496
 09/29  21:00:00,40.4218793057,1.58715703838,6.58776633516,0.0,9.18739968257,17.702556249,9.59132994569,0.0,9.59132994569
 09/29  22:00:00,31.2603853213,1.19386477093,4.7548771799,0.0,5.91811778209,14.0365255879,8.37082765773,0.0,8.37082765773
 09/29  23:00:00,23.4582888057,0.833041152967,3.21011335367,0.0,3.54045821811,10.5176760807,4.70932079385,0.0,4.70932079385
 09/29  24:00:00,18.3798238023,0.560456249596,2.10748880931,0.0,2.55330491699,7.80157382632,1.50550228796,0.0,1.50550228796
 09/30  01:00:00,17.0251894343,0.408329189524,1.49370611737,0.0,2.55330491699,7.21284921042,0.896093428215,0.0,0.896093428215
 09/30  02:00:00,16.4177872419,0.343007345104,1.24598807735,0.0,2.55330491699,6.91848690247,0.437807503254,0.0,0.437807503254
 09/30  03:00:00,16.1925466662,0.322650242614,1.18828575812,0.0,2.55330491699,6.7713057485,0.437819638445,0.0,0.437819638445
 09/30  04:00:00,18.1260181787,0.294647880063,1.07326618538,0.0,3.82705111198,7.57405300124,0.896386738276,0.0,0.896386738276
 09/30  05:00:00,22.5981863249,0.286392696519,1.01507705317,0.0,6.02426329834,9.91545327661,4.41447475395,0.0,4.41447475395
 09/30  06:00:00,26.006689488,0.272363401122,0.905025098331,0.0,6.51253267309,14.7454349813,14.6685070094,0.0,14.6685070094
 09/30  07:00:00,25.5821998046,0.365700450843,1.23292842564,0.0,6.01364874671,17.9699221805,15.5871875292,0.0,15.5871875292
 09/30  08:00:00,24.0652099878,0.484762043431,1.7955117714,0.0,3.66783283761,18.1171033345,14.9751022375,0.0,14.9751022375
 09/30  09:00:00,22.5675165885,0.720725139618,2.88548711639,0.0,3.10526160149,15.8560427302,13.1388394638,0.0,13.1388394638
 09/30  10:00:00,21.8103707924,1.08443652619,4.68125663684,0.0,3.10526160149,12.9394160272,11.9146642768,0.0,11.9146642768
 09/30  11:00:00,24.1876006069,1.4496231911,6.54611863261,0.0,3.10526160149,13.0865971812,9.61933580109,0.0,9.61933580109
 09/30  12:00:00,26.1538009337,1.77723241918,8.3318908854,0.0,3.10526160149,12.9394160272,8.39516061406,0.0,8.39516061406
 09/30  13:00:00,27.507186952,2.03784674581,9.86620603897,0.0,3.10526160149,12.4978725653,7.47702922379,0.0,7.47702922379
 09/30  14:00:00,28.7884236355,2.254904221,11.0775664013,0.0,3.10526160149,12.3506914113,6.55889783352,0.0,6.55889783352
 09/30  15:00:00,30.6968647572,2.36913640842,11.5067658823,0.0,4.02872759285,12.7922348732,7.47702922379,0.0,7.47702922379
 09/30  16:00:00,38.7425244742,2.49247409696,11.9787345234,0.0,6.50191812146,17.7693977319,8.70120441082,0.0,8.70120441082
 09/30  17:00:00,45.9742017643,2.56463533083,11.9076101042,0.0,8.38069375907,23.1212625696,11.4555985816,0.0,11.4555985816
 09/30  18:00:00,49.3379200216,2.28913725461,9.71459360806,0.0,10.6415932552,23.1212625696,13.4448832606,0.0,13.4448832606
 09/30  19:00:00,46.9557222845,1.83167241624,6.97347202092,0.0,12.3080778603,20.4854999863,12.832795667,0.0,12.832795667
 09/30  20:00:00,44.2818989504,1.44879427731,5.12264771897,0.0,12.456681583,19.8967753704,11.7616423784,0.0,11.7616423784
 09/30  21:00:00,38.2259463263,1.29998369707,4.67900669708,0.0,9.18739968257,17.702556249,9.61933580109,0.0,9.61933580109
 09/30  22:00:00,29.9897617808,1.01286065854,3.66525775184,0.0,5.91811778209,14.0365255879,8.39516061406,0.0,8.39516061406
 09/30  23:00:00,22.2396471532,0.629942124058,2.19457073001,0.0,3.54045821811,10.5176760807,4.72263505298,0.0,4.72263505298
 09/30  24:00:00,17.3025665348,0.364961316308,1.22572647512,0.0,2.55330491699,7.80157382632,1.50917518703,0.0,1.50917518703
 10/01  01:00:00,16.2370158029,0.261298088592,0.852563586881,0.0,2.55330491699,7.21284921042,0.897943298522,0.0,0.897943298522
 10/01  02:00:00,15.5990997847,0.184675210094,0.585632755088,0.0,2.55330491699,6.91848690247,0.43827063462,0.0,0.43827063462
 10/01  03:00:00,15.1632401128,0.118659283174,0.362970164122,0.0,2.55330491699,6.7713057485,0.438283003937,0.0,0.438283003937
 10/01  04:00:00,17.0571622621,0.0756347284947,0.223423420345,0.0,3.82705111198,7.57405300124,0.898242272514,0.0,0.898242272514
 10/01  05:00:00,21.5494196036,0.0654066281776,0.187296400259,0.0,6.02426329834,9.91545327661,4.42704814504,0.0,4.42704814504
 10/01  06:00:00,25.1641937269,0.086505061269,0.248387677101,0.0,6.51253267309,14.7454349813,14.7176816687,0.0052834146792,14.712398254
 10/01  07:00:00,24.6000997616,0.153243629518,0.463285203958,0.0,6.01364874671,17.9699221805,15.6541370097,0.0202481114587,15.6338888982
 10/01  08:00:00,22.765396478,0.232468462511,0.747991842534,0.0,3.66783283761,18.1171033345,15.0826461712,0.0627106017147,15.0199355695
 10/01  09:00:00,20.579185238,0.365971929699,1.25190897581,0.0,3.10526160149,15.8560427302,13.1868943249,0.00882569573347,13.1780686292
 10/01  10:00:00,18.3471768443,0.503187803377,1.79931141158,0.0,3.10526160149,12.9394160272,11.9501573312,0.0,11.9501573312
 10/01  11:00:00,18.7378168436,0.545627947666,2.00033011278,0.0,3.10526160149,13.0865971812,9.64782364742,0.0,9.64782364742
 10/01  12:00:00,18.5796090801,0.538545589267,1.99638586166,0.0,3.10526160149,12.9394160272,8.4199123494,0.0,8.4199123494
 10/01  13:00:00,18.6489316899,0.63883246958,2.40696505315,0.0,3.10526160149,12.4978725653,7.49897887588,0.0,7.49897887588
 10/01  14:00:00,19.1980620464,0.776307050133,2.96580198315,0.0,3.10526160149,12.3506914113,6.57804540237,0.0,6.57804540237
 10/01  15:00:00,20.709804948,0.807235199466,3.08160728203,0.0,4.02872759285,12.7922348732,7.49897887588,0.0,7.49897887588
 10/01  16:00:00,28.3325668879,0.851586101515,3.20966493256,0.0,6.50191812146,17.7693977319,8.72689017391,0.0,8.72689017391
 10/01  17:00:00,35.4723548753,0.849999532584,3.12039901333,0.0,8.38069375907,23.1212625696,11.4896905945,0.0,11.4896905945
 10/01  18:00:00,40.9316432759,0.795863065098,2.80159105193,0.0,10.6415932552,23.1212625696,13.4850464537,0.0,13.4850464537
 10/01  19:00:00,40.9349187593,0.638648483154,2.14569242883,0.0,12.3080778603,20.4854999863,12.8710908047,0.0,12.8710908047
 10/01  20:00:00,39.9450197292,0.525785229485,1.7087775456,0.0,12.456681583,19.8967753704,11.796668419,0.0,11.796668419
 10/01  21:00:00,33.9901067989,0.419564656942,1.32358620977,0.0,9.18739968257,17.702556249,9.64782364742,0.0,9.64782364742
 10/01  22:00:00,26.4187018457,0.272415549739,0.834642925555,0.0,5.91811778209,14.0365255879,8.4199123494,0.0,8.4199123494
 10/01  23:00:00,19.9811958642,0.143062974549,0.422998590548,0.0,3.54045821811,10.5176760807,4.75544180047,0.0192633451371,4.73617845533
 10/01  24:00:00,15.9782820634,0.0939909417095,0.172412378294,0.0,2.55330491699,7.80157382632,2.29774247496,0.784831176935,1.51291129802
 10/02  01:00:00,15.3441264711,0.134736615669,0.0862357279637,0.0,2.55330491699,7.21284921042,3.30961267437,2.40978820277,0.899824471593
 10/02  02:00:00,15.0821668102,0.208661244176,0.0447137465314,0.0,2.55330491699,6.91848690247,4.91230807183,4.47356648685,0.438741584984
 10/02  03:00:00,14.9906340877,0.295643027674,0.0133803945375,0.0,2.55330491699,6.7713057485,7.23345897918,6.79470479322,0.438754185959
 10/02  04:00:00,17.1317298333,0.373055263261,0.000570456740494,0.0,3.82705111198,7.57405300124,9.67339750089,8.77326845078,0.900129050114
 10/02  05:00:00,21.7036488994,0.400952931175,0.00597939298604,0.0,6.02426329834,9.91545327661,13.8202226718,9.38039086907,4.43983180278
 10/02  06:00:00,25.26552588,0.392684011162,0.0435408802667,0.0,6.51253267309,14.7454349813,23.5707723951,8.81375292788,14.7570194672
 10/02  07:00:00,24.6453320733,0.354485345729,0.113746437031,0.0,6.01364874671,18.163451543,22.9892737137,7.30790712604,15.6813665876
 10/02  08:00:00,24.1726502411,0.613653301866,0.327647197547,0.0,4.35151303671,18.8798367041,20.2025419614,5.13702779386,15.0655141675
 10/02  09:00:00,22.0099886691,0.644073050632,0.958197717297,0.0,3.78894180059,16.6187760998,15.6444123579,2.42646245536,13.2179499025
 10/02  10:00:00,19.8726018494,0.742422721152,1.63908793017,0.0,3.78894180059,13.7021493968,13.0005322998,1.01429191179,11.986240388
 10/02  11:00:00,20.6129045697,0.826967478566,2.14766473927,0.0,3.78894180059,13.8493305508,10.0001058345,0.323320786215,9.67678504828
 10/02  12:00:00,20.8901013377,0.925048468971,2.6372217349,0.0,3.69398621738,13.6338449159,8.45907942045,0.0140038866902,8.44507553376
 10/02  13:00:00,21.3510223782,1.04594862952,3.25552601277,0.0,3.78894180059,13.2606059349,7.52129339786,0.0,7.52129339786
 10/02  14:00:00,21.9302461669,1.18121934966,3.84666023536,0.0,3.78894180059,13.1134247809,6.59751126196,0.0,6.59751126196
 10/02  15:00:00,23.7736852239,1.27431228749,4.23199690122,0.0,4.71240779196,13.5549682428,7.52129339786,0.0,7.52129339786
 10/02  16:00:00,31.5606291139,1.34865431565,4.49424537571,0.0,7.18559832057,18.5321311015,8.75300291239,0.0,8.75300291239
 10/02  17:00:00,37.1019708912,1.10999879488,4.29648640455,0.0,8.38069375907,23.3147919321,11.5243493201,0.0,11.5243493201
 10/02  18:00:00,41.8223508231,0.968527132721,3.51963453147,0.0,10.6415932552,23.1212625696,13.5258772812,0.0,13.5258772812
 10/02  19:00:00,41.5279312759,0.762201985641,2.61515144291,0.0,12.3080778603,20.4854999863,12.9100225239,0.0,12.9100225239
 10/02  20:00:00,40.396597953,0.619525370861,2.06661562802,0.0,12.456681583,19.8967753704,11.8322766987,0.0,11.8322766987
 10/02  21:00:00,34.0406741242,0.431884064828,1.36183412726,0.0,9.18739968257,17.702556249,9.67678504828,0.0,9.67678504828
 10/02  22:00:00,26.3663871333,0.263100496434,0.791643266393,0.0,5.91811778209,14.0365255879,8.44507553376,0.0,8.44507553376
 10/02  23:00:00,20.1346956088,0.178438762805,0.541122546865,0.0,3.54045821811,10.5176760807,4.74994699017,0.0,4.74994699017
 10/02  24:00:00,16.1812101516,0.117051267772,0.352280140405,0.0,2.55330491699,7.80157382632,1.56146740205,0.044757887525,1.51670951453
 10/03  01:00:00,15.4718158916,0.0964891575777,0.25217260658,0.0,2.55330491699,7.21284921042,1.22755962113,0.325823230294,0.901736390839
 10/03  02:00:00,15.1261394784,0.0979534149525,0.19939424393,0.0,2.55330491699,6.91848690247,1.19478447936,0.755564264382,0.439220214978
 10/03  03:00:00,14.9562999185,0.11243609144,0.162253161519,0.0,2.55330491699,6.7713057485,1.78891995841,1.34968691334,0.439233045063
 10/03  04:00:00,17.0399917016,0.136082338564,0.145805249737,0.0,3.82705111198,7.57405300124,2.89579882005,1.99375230745,0.902046512592
 10/03  05:00:00,21.6363386432,0.163711483952,0.175910584023,0.0,6.02426329834,9.91545327661,6.84730447611,2.39448253468,4.45282194143
 10/03  06:00:00,25.2840197807,0.18824852608,0.26647026601,0.0,6.51253267309,14.7454349813,17.1066660666,2.30430863294,14.8023574337
 10/03  07:00:00,24.7995615895,0.213407676795,0.40905362211,0.0,6.01364874671,18.163451543,17.6288678185,1.89926128118,15.7296065373
 10/03  08:00:00,24.416117032,0.541078192047,0.643689098339,0.0,4.35151303671,18.8798367041,16.6538423622,1.54201782815,15.1118245341
 10/03  09:00:00,22.2995120911,0.645707965263,1.24608622468,0.0,3.78894180059,16.6187760998,14.0047397502,0.746268276943,13.2584714733
 10/03  10:00:00,20.3143540883,0.796126362854,2.02713652742,0.0,3.78894180059,13.7021493968,12.1609791514,0.138076389858,12.0229027615
 10/03  11:00:00,21.3524589585,0.942265731019,2.77192087558,0.0,3.78894180059,13.8493305508,9.70621142703,0.0,9.70621142703
 10/03  12:00:00,21.8535187056,1.08083034318,3.44485722866,0.0,3.69398621738,13.6338449159,8.47064271528,0.0,8.47064271528
 10/03  13:00:00,22.7010642947,1.26674057858,4.38477598028,0.0,3.78894180059,13.2606059349,7.54396618148,0.0,7.54396618148
 10/03  14:00:00,23.4230523574,1.42684242911,5.09384334648,0.0,3.78894180059,13.1134247809,6.61728964767,0.0,6.61728964767
 10/03  15:00:00,24.8229273346,1.45961017596,5.09594112341,0.0,4.71240779196,13.5549682428,7.54396618148,0.0,7.54396618148
 10/03  16:00:00,32.2883312595,1.48852488243,5.08207695447,0.0,7.18559832057,18.5321311015,8.77953489322,0.0,8.77953489322
 10/03  17:00:00,37.6015125371,1.21556181127,4.69046503407,0.0,8.38069375907,23.3147919321,11.5595644946,0.0,11.5595644946
 10/03  18:00:00,42.2295892754,1.05805615418,3.83734396236,0.0,10.6415932552,23.1212625696,13.5673636512,0.0,13.5673636512
 10/03  19:00:00,42.1732071731,0.893173739392,3.12945558639,0.0,12.3080778603,20.4854999863,12.9495792953,0.0,12.9495792953
 10/03  20:00:00,41.1562516462,0.773177480118,2.67261721193,0.0,12.456681583,19.8967753704,11.8684566726,0.0,11.8684566726
 10/03  21:00:00,34.8937003055,0.604431434975,2.04231293836,0.0,9.18739968257,17.702556249,9.70621142703,0.0,9.70621142703
 10/03  22:00:00,27.0240530246,0.401108458521,1.31130119566,0.0,5.91811778209,14.0365255879,8.47064271528,0.0,8.47064271528
 10/03  23:00:00,20.452037859,0.248716640157,0.788186919788,0.0,3.54045821811,10.5176760807,4.76393658006,0.0,4.76393658006
 10/03  24:00:00,16.3019788443,0.14420907665,0.445891024293,0.0,2.55330491699,7.80157382632,1.52056871174,0.0,1.52056871174
 10/04  01:00:00,15.4568252868,0.0836687611693,0.250002398203,0.0,2.55330491699,7.21284921042,0.917885597316,0.0142071066859,0.90367849063
 10/04  02:00:00,15.0365046293,0.0665157960444,0.141197013776,0.0,2.55330491699,6.91848690247,0.859355356616,0.419648973648,0.439706382968
 10/04  03:00:00,14.8668711733,0.104340456251,0.0809200515664,0.0,2.55330491699,6.7713057485,2.19686272144,1.7571432819,0.439719439539
 10/04  04:00:00,16.9987038695,0.206057658245,0.0345420980239,0.0,3.82705111198,7.57405300124,5.47358258174,4.56958848934,0.903994092403
 10/04  05:00:00,21.6156225923,0.298341355217,0.0205646618598,0.0,6.02426329834,9.91545327661,11.4074797732,6.94146505914,4.46601471407
 10/04  06:00:00,25.1950028633,0.311345282038,0.0543565926911,0.0,6.51253267309,14.7454349813,21.7538678457,6.90546911961,14.8483987261
 10/04  07:00:00,24.5793138561,0.330743439139,0.0714701264381,0.0,6.01364874671,18.163451543,22.9749994839,7.19640502244,15.7785944614
 10/04  08:00:00,23.9443629509,0.685499908378,0.0275133008584,0.0,4.35151303671,18.8798367041,24.1862581414,9.0274051867,15.1588529547
 10/04  09:00:00,21.1361765777,0.713384989229,0.0150736872782,0.0,3.78894180059,16.6187760998,23.0808648154,9.78124347405,13.2996213413
 10/04  10:00:00,18.2351077122,0.723272318215,0.0207441958952,0.0,3.78894180059,13.7021493968,22.0203831215,9.96024952691,12.0601335945
 10/04  11:00:00,18.3901403398,0.724527926749,0.0273400611757,0.0,3.78894180059,13.8493305508,19.6640531329,9.9279590636,9.7360940693
 10/04  12:00:00,18.07773602,0.71058819187,0.0393166943206,0.0,3.69398621738,13.6338449159,17.9676277359,9.47102141336,8.49660632251
 10/04  13:00:00,17.795757523,0.689097056406,0.0571127306927,0.0,3.78894180059,13.2606059349,16.4323614941,8.86537098166,7.56699051242
 10/04  14:00:00,17.6344062506,0.661641590338,0.070398078385,0.0,3.78894180059,13.1134247809,14.7989021292,8.16152742685,6.63737470232
 10/04  15:00:00,18.9979304803,0.64366003156,0.0868944135269,0.0,4.71240779196,13.5549682428,15.2122438828,7.64525337039,7.56699051242
 10/04  16:00:00,26.4534816393,0.628978521637,0.106773695164,0.0,7.18559832057,18.5321311015,15.9327745242,7.12629626495,8.80647825921
 10/04  17:00:00,32.2023087424,0.335658142885,0.171164907684,0.0,8.38069375907,23.3147919321,18.0068112505,6.41148556099,11.5953256895
 10/04  18:00:00,37.9087588383,0.342129109959,0.232440569464,0.0,10.6415932552,23.1212625696,19.6596511715,6.05015789348,13.609493278
 10/04  19:00:00,38.7312544483,0.358569237245,0.222107363693,0.0,12.3080778603,20.4854999863,19.5215238286,6.53177442397,12.9897494046
 10/04  20:00:00,38.2977050933,0.381997982039,0.205250157116,0.0,12.456681583,19.8967753704,19.1435605944,7.23836296825,11.9051976262
 10/04  21:00:00,32.8236998149,0.409961617812,0.166782265001,0.0,9.18739968257,17.702556249,17.9645285713,8.22843450196,9.7360940693
 10/04  22:00:00,25.8285030677,0.461446372683,0.055413324548,0.0,5.91811778209,14.0365255879,18.9155551935,10.418948871,8.49660632251
 10/04  23:00:00,19.9534024249,0.536948472467,0.00131965329366,0.0,3.54045821811,10.5176760807,17.4822245231,12.704081441,4.77814308213
 10/04  24:00:00,16.3292605258,0.61738178247,0.0,0.0,2.55330491699,7.80157382632,16.1782117856,14.6537240388,1.52448774679
 10/05  01:00:00,15.7939043123,0.670750184867,0.0,0.0,2.55330491699,7.21284921042,16.8575522931,15.9519020966,0.905650196465
 10/05  02:00:00,15.5385928994,0.70980107989,0.0,0.0,2.55330491699,6.91848690247,17.3368040117,16.8966040666,0.440199945103
 10/05  03:00:00,15.421252385,0.739641719525,0.0,0.0,2.55330491699,6.7713057485,18.0568967306,17.6166835051,0.440213225452
 10/05  04:00:00,17.5109097704,0.752805657161,0.0,0.0,3.82705111198,7.57405300124,18.8347319622,17.9287607491,0.905971213111
 10/05  05:00:00,22.0296284468,0.732911871658,0.0,0.0,6.02426329834,9.91545327661,21.9038684166,17.4244622029,4.47940621373
 10/05  06:00:00,26.4054727039,0.683338382022,0.0,0.0,6.51253267309,14.7454349813,31.0712144967,16.1760847881,14.8951297086
 10/05  07:00:00,24.8411025662,0.66400227561,0.0,0.0,6.01364874671,18.163451543,31.5576177203,15.7293018676,15.8283158527
 10/05  08:00:00,24.2263843636,0.995034621985,0.0,0.0,4.35151303671,18.8798367041,31.8592445842,16.6526590818,15.2065855025
 10/05  09:00:00,21.3916790137,0.983961112539,0.0,0.0,3.78894180059,16.6187760998,29.7224178359,16.3810305154,13.3413873206
 10/05  10:00:00,18.424926835,0.933835636975,0.0,0.0,3.78894180059,13.7021493968,27.2282330914,15.1303112299,12.0979218615
 10/05  11:00:00,18.5325198058,0.894247453871,0.0,0.0,3.78894180059,13.8493305508,23.9265999116,14.1601757859,9.76642412566
 10/05  12:00:00,18.229784439,0.901953305218,0.0,0.0,3.69398621738,13.6338449159,22.9281491911,14.4051905245,8.52295866656
 10/05  13:00:00,17.9499469379,0.90039920199,0.0,0.0,3.78894180059,13.2606059349,22.0020198048,14.4116602326,7.59035957223
 10/05  14:00:00,17.8061003338,0.903733751917,0.0,0.0,3.78894180059,13.1134247809,21.1734293159,14.515668838,6.6577604779
 10/05  15:00:00,19.1615820549,0.894206019671,0.0,0.0,4.71240779196,13.5549682428,21.8714150265,14.2810554543,7.59035957223
 10/05  16:00:00,26.5755639798,0.85783455727,0.0,0.0,7.18559832057,18.5321311015,22.1934475458,13.3596225144,8.83382503133
 10/05  17:00:00,32.1927830597,0.497297367921,0.0,0.0,8.38069375907,23.3147919321,23.3586201059,11.7269977916,11.6316223143
 10/05  18:00:00,37.7892649625,0.45417631045,0.000899493128272,0.0,10.6415932552,23.1212625696,24.3342976123,10.6820439269,13.6522536854
 10/05  19:00:00,38.6151608981,0.464583050771,0.0,0.0,12.3080778603,20.4854999863,23.9761984006,10.9456774448,13.0305209558
 10/05  20:00:00,38.2036629044,0.493205950228,0.0,0.0,12.456681583,19.8967753704,23.6019027619,11.6594140828,11.9424886791
 10/05  21:00:00,32.7786737583,0.531717826203,0.0,0.0,9.18739968257,17.702556249,22.3678382933,12.6014141677,9.76642412566
 10/05  22:00:00,25.910604475,0.598961104541,0.0,0.0,5.91811778209,14.0365255879,22.7443168432,14.2213581766,8.52295866656
 10/05  23:00:00,20.0949892498,0.679854950669,0.0,0.0,3.54045821811,10.5176760807,21.017953076,16.2253907867,4.79256228925
 10/05  24:00:00,16.4766064073,0.76472766392,0.0,0.0,2.55330491699,7.80157382632,19.9198840241,18.391418565,1.5284654591
 10/06  01:00:00,15.92805577,0.804901642591,0.0,0.0,2.55330491699,7.21284921042,20.3051436843,19.3974927592,0.907650925134
 10/06  02:00:00,15.6611682961,0.83237647663,0.0,0.0,2.55330491699,6.91848690247,20.5251055061,20.0844047508,0.440700755349
 10/06  03:00:00,15.5247218246,0.84311115914,0.0,0.0,2.55330491699,6.7713057485,20.7476733364,20.3069590797,0.44071425669
 10/06  04:00:00,17.5956860731,0.837581959878,0.0,0.0,3.82705111198,7.57405300124,21.039538466,20.1315611765,0.907977289558
 10/06  05:00:00,22.1094048526,0.812688277417,0.0,0.0,6.02426329834,9.91545327661,24.0256038421,19.5326113676,4.49299247456
 10/06  06:00:00,26.463692027,0.741557705126,0.0,0.0,6.51253267309,14.7454349813,32.651976595,17.7094400538,14.9425365412
 10/06  07:00:00,24.8864041084,0.70930381785,0.0,0.0,6.01364874671,18.163451543,32.7694677454,16.8907117589,15.8787559865
 10/06  08:00:00,24.294965447,1.06361570538,0.0,0.0,4.35151303671,18.8798367041,33.7743919948,18.5193839531,15.2550080417
 10/06  09:00:00,21.4682252164,1.06050731521,0.0,0.0,3.78894180059,16.6187760998,31.7625889624,18.37883192,13.3837570424
 10/06  10:00:00,18.4945739331,1.00348273507,0.0,0.0,3.78894180059,13.7021493968,29.0353842239,16.8991278522,12.1362563717
 10/06  11:00:00,18.5412295152,0.902957163269,0.0,0.0,3.78894180059,13.8493305508,24.1315987232,14.3344061091,9.79719261413
 10/06  12:00:00,18.1687759787,0.84094484495,0.0,0.0,3.69398621738,13.6338449159,21.3464891258,12.7967971824,8.54969194343
 10/06  13:00:00,17.85101767,0.801469934103,0.0,0.0,3.78894180059,13.2606059349,19.4909515267,11.8768850863,7.6140664404
 10/06  14:00:00,17.660762755,0.758396173179,0.0,0.0,3.78894180059,13.1134247809,17.5496568609,10.8712159235,6.67844093737
 10/06  15:00:00,18.9803556026,0.712979567365,0.0,0.0,4.71240779196,13.5549682428,17.3907018138,9.77663537342,7.6140664404
 10/06  16:00:00,26.3888048768,0.671075454267,0.0,0.0,7.18559832057,18.5321311015,17.6355627136,8.77399560253,8.8615671111
 10/06  17:00:00,32.0161314473,0.320645755499,0.0,0.0,8.38069375907,23.3147919321,19.1424005529,7.47395693273,11.6684436202
 10/06  18:00:00,38.5081728132,0.281150320926,0.0,0.0,10.6415932552,23.1212625696,20.2418683686,6.54623615852,13.6956322101
 10/06  19:00:00,38.4452084229,0.294630575539,0.0,0.0,12.3080778603,20.4854999863,19.9419001494,6.87001827471,13.0718818747
 10/06  20:00:00,38.042326598,0.331869643902,0.0,0.0,12.456681583,19.8967753704,19.7515523323,7.77123354446,11.9803187879
 10/06  21:00:00,32.6253647128,0.378408780692,0.0,0.0,9.18739968257,17.702556249,18.6845371092,8.88734449509,9.79719261413
 10/06  22:00:00,25.764013689,0.452370318514,0.0,0.0,5.91811778209,14.0365255879,19.1988238731,10.6491319297,8.54969194343
 10/06  23:00:00,19.9338207803,0.518686481228,0.0,0.0,3.54045821811,10.5176760807,17.0103477507,12.2031578194,4.80718993131
 10/06  24:00:00,16.3044436375,0.592564894102,0.0,0.0,2.55330491699,7.80157382632,15.5442377215,14.0117370508,1.53250067071
 10/07  01:00:00,15.7616866484,0.638532520908,0.0,0.0,2.55330491699,7.21284921042,16.0407248513,15.1310447664,0.909680084893
 10/07  02:00:00,15.5035360159,0.674744196404,0.0,0.0,2.55330491699,6.91848690247,16.4558157727,16.0146071071,0.44120866554
 10/07  03:00:00,15.3866538,0.705043134513,0.0,0.0,2.55330491699,6.7713057485,17.2010146024,16.7597922174,0.441222385005
 10/07  04:00:00,17.4701781323,0.712074019016,0.0,0.0,3.82705111198,7.57405300124,17.8320995725,16.9220878444,0.910011728032
 10/07  05:00:00,21.9725571334,0.675840558209,0.0,0.0,6.02426329834,9.91545327661,20.5058224692,15.9990529962,4.50676947302
 10/07  06:00:00,26.3270956217,0.604961299827,0.0,0.0,6.51253267309,14.7454349813,29.1959535798,14.2053483964,14.9906051834
 10/07  07:00:00,24.5675238379,0.583952909806,0.0,0.0,6.01364874671,17.9699221805,29.6254099448,13.6955100193,15.9298999255
 10/07  08:00:00,22.416069625,0.631133452056,0.0,0.0,3.66783283761,18.1171033345,30.1944166057,14.8903103731,15.3041062326
 10/07  09:00:00,19.5565340631,0.595229730668,0.0,0.0,3.10526160149,15.8560427302,27.4034148874,13.976696928,13.4267179594
 10/07  10:00:00,16.5644665409,0.519788911496,0.0,0.0,3.10526160149,12.9394160272,24.2744246263,12.0992988535,12.1751257728
 10/07  11:00:00,16.6454879719,0.453629188699,0.0,0.0,3.10526160149,13.0865971812,20.3164960983,10.4881056754,9.82839042293
 10/07  12:00:00,16.4363934527,0.39171582356,0.0,0.0,3.10526160149,12.9394160272,17.5836170072,9.00681877088,8.57679823631
 10/07  13:00:00,15.9407844914,0.337650324253,0.0,0.0,3.10526160149,12.4978725653,15.3682572094,7.73015311309,7.63810409635
 10/07  14:00:00,15.7439907349,0.288037721719,0.0,0.0,3.10526160149,12.3506914113,13.2622105647,6.56280060828,6.69940995639
 10/07  15:00:00,17.0616001008,0.240637634264,0.0,0.0,4.02872759285,12.7922348732,13.0931652654,5.45506116907,7.63810409635
 10/07  16:00:00,24.4469178011,0.175601947241,0.0,0.0,6.50191812146,17.7693977319,12.838001752,3.94830546899,8.88969628297
 10/07  17:00:00,31.6108759446,0.108919615229,0.0,0.0,8.38069375907,23.1212625696,14.1437774314,2.43799872851,11.7057787028
 10/07  18:00:00,38.3102085203,0.0831860280563,0.0,0.0,10.6415932552,23.1212625696,15.6056883657,1.86607235963,13.7396160061
 10/07  19:00:00,38.2515833351,0.101005487779,0.0,0.0,12.3080778603,20.4854999863,15.390971325,2.27715141218,13.1138199128
 10/07  20:00:00,37.8308900996,0.120433145497,0.0,0.0,12.456681583,19.8967753704,14.7395419471,2.72086519765,12.0186767495
 10/07  21:00:00,32.4104191105,0.163463178396,0.0,0.0,9.18739968257,17.702556249,13.5405257104,3.71213528745,9.82839042293
 10/07  22:00:00,25.5534100497,0.241766679207,0.0,0.0,5.91811778209,14.0365255879,14.1119091247,5.53511088834,8.57679823631
 10/07  23:00:00,19.7343313699,0.319197070796,0.0,0.0,3.54045821811,10.5176760807,12.158811325,7.33678964854,4.82202167647
 10/07  24:00:00,16.1159201009,0.404041357529,0.0,0.0,2.55330491699,7.80157382632,10.8652265682,9.32863438155,1.53659218661
 10/08  01:00:00,15.620360883,0.497206755574,0.0,0.0,2.55330491699,7.21284921042,12.5570822969,11.6453452213,0.911737075638
 10/08  02:00:00,15.4160967023,0.587304882855,0.0,0.0,2.55330491699,6.91848690247,14.3942429781,13.9525194527,0.441723525414
 10/08  03:00:00,15.3525261092,0.67091544374,0.0,0.0,2.55330491699,6.7713057485,16.5722635446,16.1305260845,0.441737460054
 10/08  04:00:00,17.4832306062,0.725126492954,0.0,0.0,3.82705111198,7.57405300124,18.4274021601,17.5153282336,0.91207392645
 10/08  05:00:00,22.0457562244,0.749039649254,0.0,0.0,6.02426329834,9.91545327661,22.6694428556,18.1487097266,4.52073312905
 10/08  06:00:00,26.3862832579,0.664148935979,0.0,0.0,6.51253267309,14.7454349813,30.911817164,15.8724957651,15.0393213988
 10/08  07:00:00,24.5155255711,0.531954642996,0.0,0.0,6.01364874671,17.9699221805,28.3835193067,12.4017867828,15.9817325239
 10/08  08:00:00,22.2033746753,0.418438502288,0.0,0.0,3.66783283761,18.1171033345,24.8649271295,9.5110615943,15.3538655352
 10/08  09:00:00,19.2357222204,0.274417887937,0.0,0.0,3.10526160149,15.8560427302,19.5556224756,6.08536512642,13.4702573492
 10/08  10:00:00,16.3404466275,0.164430614446,0.131338383713,0.0,3.10526160149,12.9394160272,15.0300086243,2.81549007022,12.214518554
 10/08  11:00:00,16.7484283066,0.151451019161,0.405118504245,0.0,3.10526160149,13.0865971812,10.8987162801,1.03870796696,9.86000831311
 10/08  12:00:00,16.947968585,0.179575331938,0.723715623865,0.0,3.10526160149,12.9394160272,8.69804115291,0.0937716349647,8.60426951795
 10/08  13:00:00,16.9644858234,0.260451497708,1.10090015851,0.0,3.10526160149,12.4978725653,7.66246542157,0.0,7.66246542157
 10/08  14:00:00,17.3042647528,0.352129676872,1.49618206282,0.0,3.10526160149,12.3506914113,6.7206613252,0.0,6.7206613252
 10/08  15:00:00,19.0766177803,0.43168037116,1.82397494268,0.0,4.02872759285,12.7922348732,7.66246542157,0.0,7.66246542157
 10/08  16:00:00,26.7017889647,0.472084049048,1.95838906184,0.0,6.50191812146,17.7693977319,8.91820421674,0.0,8.91820421674
 10/08  17:00:00,34.0872069233,0.514847617041,2.07040297694,0.0,8.38069375907,23.1212625696,11.7436165058,0.0,11.7436165058
 10/08  18:00:00,40.0027916988,0.383921732838,1.39184747372,0.0,10.6415932552,23.1212625696,13.784192048,0.0,13.784192048
 10/08  19:00:00,39.1983206367,0.241806173935,0.805936615427,0.0,12.3080778603,20.4854999863,13.1563226504,0.0,13.1563226504
 10/08  20:00:00,38.579008441,0.201548107836,0.667003379062,0.0,12.456681583,19.8967753704,12.0575512046,0.0,12.0575512046
 10/08  21:00:00,32.7442602177,0.119974787211,0.37732949835,0.0,9.18739968257,17.702556249,9.86000831311,0.0,9.86000831311
 10/08  22:00:00,25.5342127149,0.0555564682326,0.167012876179,0.0,5.91811778209,14.0365255879,8.60426951795,0.0,8.60426951795
 10/08  23:00:00,19.5424412696,0.0504332609214,0.0768737095892,0.0,3.54045821811,10.5176760807,5.40828493949,0.571231807027,4.83705313246
 10/08  24:00:00,15.8282171337,0.111168951997,0.0051694383012,0.0,2.55330491699,7.80157382632,4.13458014048,2.59384134532,1.54073879516
 10/09  01:00:00,15.3154277336,0.19227360617,0.0,0.0,2.55330491699,7.21284921042,5.44560661892,4.53178532984,0.913821289076
 10/09  02:00:00,15.1163493754,0.287557555901,0.0,0.0,2.55330491699,6.91848690247,7.25229716199,6.81005197933,0.442245182664
 10/09  03:00:00,15.0424539802,0.360843314703,0.0,0.0,2.55330491699,6.7713057485,8.98108779761,8.53882846817,0.442259329447
 10/09  04:00:00,17.1857190361,0.427614922886,0.0,0.0,3.82705111198,7.57405300124,11.0639535256,10.1497902511,0.914163274527
 10/09  05:00:00,21.7333348834,0.436618308192,0.0,0.0,6.02426329834,9.91545327661,14.8396838515,10.3048045443,4.53487930726
 10/09  06:00:00,26.1636691855,0.441534863595,0.0,0.0,6.51253267309,14.7454349813,25.5207749388,10.4321041795,15.0886707593
 10/09  07:00:00,24.3592061383,0.375635210139,0.0,0.0,6.01364874671,17.9699221805,24.8051371437,8.77089871186,16.0342384318
 10/09  08:00:00,22.1034777805,0.264908658645,0.053632948868,0.0,3.66783283761,18.1171033345,21.0184955355,5.61422432173,15.4042712138
 10/09  09:00:00,19.4726278179,0.203652091203,0.307671394269,0.0,3.10526160149,15.8560427302,16.0840268796,2.56966456177,13.5143623179
 10/09  10:00:00,17.0840882665,0.256864099253,0.782546537857,0.0,3.10526160149,12.9394160272,13.3257444841,1.07132143454,12.2544230495
 10/09  11:00:00,17.8360516016,0.343860122908,1.30033269546,0.0,3.10526160149,13.0865971812,10.1458220748,0.253785153419,9.89203692133
 10/09  12:00:00,18.2241062986,0.434663890257,1.74476477921,0.0,3.10526160149,12.9394160272,8.63209765296,0.0,8.63209765296
 10/09  13:00:00,18.2784846121,0.527781122185,2.14756932273,0.0,3.10526160149,12.4978725653,7.68714320168,0.0,7.68714320168
 10/09  14:00:00,18.7147996488,0.639957064026,2.61888957158,0.0,3.10526160149,12.3506914113,6.7421887504,0.0,6.7421887504
 10/09  15:00:00,20.4011786974,0.703177115163,2.87703911572,0.0,4.02872759285,12.7922348732,7.68714320168,0.0,7.68714320168
 10/09  16:00:00,28.0209856126,0.746129266564,3.00354049214,0.0,6.50191812146,17.7693977319,8.94708247005,0.0,8.94708247005
 10/09  17:00:00,35.3496619362,0.785116064605,3.06258954227,0.0,8.38069375907,23.1212625696,11.7819458239,0.0,11.7819458239
 10/09  18:00:00,41.2168362211,0.648339821595,2.34147390725,0.0,10.6415932552,23.1212625696,13.829347135,0.0,13.829347135
 10/09  19:00:00,40.3039578138,0.490620452675,1.66275951376,0.0,12.3080778603,20.4854999863,13.1993775008,0.0,13.1993775008
 10/09  20:00:00,39.069491439,0.32632957457,1.03270491034,0.0,12.456681583,19.8967753704,12.096930641,0.0,12.096930641
 10/09  21:00:00,33.1449975077,0.224843167438,0.673198408092,0.0,9.18739968257,17.702556249,9.89203692133,0.0,9.89203692133
 10/09  22:00:00,25.8511081349,0.136165871863,0.403298892592,0.0,5.91811778209,14.0365255879,8.63209765296,0.0,8.63209765296
 10/09  23:00:00,19.6752914352,0.0738470863005,0.18631004979,0.0,3.54045821811,10.5176760807,5.08149460997,0.229214762128,4.85227984785
 10/09  24:00:00,15.9248365367,0.105684178237,0.1072736151,0.0,2.55330491699,7.80157382632,3.13865095052,1.59371168215,1.54493926837
 10/10  01:00:00,15.342247943,0.1579036374,0.061190178161,0.0,2.55330491699,7.21284921042,4.10631685906,3.19038475015,0.915932108911
 10/10  02:00:00,15.0771824463,0.218921064332,0.0294695624782,0.0,2.55330491699,6.91848690247,5.31040397683,4.86763049385,0.442773482977
 10/10  03:00:00,14.9503602699,0.246992221613,0.0217573827876,0.0,2.55330491699,6.7713057485,5.97021759901,5.52742976022,0.442787838789
 10/10  04:00:00,17.0511724377,0.27061729928,0.0224510251944,0.0,3.82705111198,7.57405300124,6.93739673841,6.02111758445,0.916279153964
 10/10  05:00:00,21.6244504358,0.291013160018,0.0367207005652,0.0,6.02426329834,9.91545327661,10.9201295713,6.37092575305,4.54920381821
 10/10  06:00:00,26.095398173,0.311229773123,0.0620340780009,0.0,6.51253267309,14.7454349813,21.8110186919,6.67238004287,15.138638649
 10/10  07:00:00,24.5609770439,0.281437983376,0.102438769948,0.0,6.01364874671,18.163451543,21.7523338322,5.66493173201,16.0874021002
 10/10  08:00:00,24.0132240253,0.531785117007,0.25008916664,0.0,4.35151303671,18.8798367041,19.0968319338,3.64152359269,15.4553083411
 10/10  09:00:00,21.73425962,0.554948346428,0.771593372441,0.0,3.78894180059,16.6187760998,14.9965811442,1.43756133997,13.5590198043
 10/10  10:00:00,19.6965190028,0.678206462501,1.52722134224,0.0,3.78894180059,13.7021493968,12.7552924798,0.460465037808,12.294827442
 10/10  11:00:00,20.5329292532,0.783774536091,2.11088236524,0.0,3.78894180059,13.8493305508,9.95153635712,0.0270695944868,9.92446676264
 10/10  12:00:00,20.8345365893,0.891485762289,2.6152196932,0.0,3.69398621738,13.6338449159,8.66027440032,0.0,8.66027440032
 10/10  13:00:00,21.337549945,1.02606644383,3.26193576529,0.0,3.78894180059,13.2606059349,7.71213012859,0.0,7.71213012859
 10/10  14:00:00,21.805523704,1.14358054294,3.75957657923,0.0,3.78894180059,13.1134247809,6.76398585685,0.0,6.76398585685
 10/10  15:00:00,23.6665389765,1.23721498711,4.16194795416,0.0,4.71240779196,13.5549682428,7.71213012859,0.0,7.71213012859
 10/10  16:00:00,31.2631920238,1.27854012115,4.26692248008,0.0,7.18559832057,18.5321311015,8.9763224909,0.0,8.9763224909
 10/10  17:00:00,36.5476726308,0.993001784787,3.85918515424,0.0,8.38069375907,23.3147919321,11.8207553061,0.0,11.8207553061
 10/10  18:00:00,41.8404915383,0.793631035802,2.81983801026,0.0,10.6415932552,23.1212625696,13.8750678949,0.0,13.8750678949
 10/10  19:00:00,40.7304786199,0.597352254754,1.98254851779,0.0,12.3080778603,20.4854999863,13.2429717137,0.0,13.2429717137
 10/10  20:00:00,39.56801746,0.444289222014,1.41327128388,0.0,12.456681583,19.8967753704,12.1368033967,0.0,12.1368033967
 10/10  21:00:00,33.5006315715,0.311201084341,0.942474555038,0.0,9.18739968257,17.702556249,9.92446676264,0.0,9.92446676264
 10/10  22:00:00,26.099165288,0.199676516746,0.58784540076,0.0,5.91811778209,14.0365255879,8.66027440032,0.0,8.66027440032
 10/10  23:00:00,19.8453797258,0.113132783104,0.317112643635,0.0,3.54045821811,10.5176760807,4.96510609105,0.0974087776651,4.86769731338
 10/10  24:00:00,15.9681048468,0.0918202423461,0.164405861045,0.0,2.55330491699,7.80157382632,2.36477842851,0.815586066198,1.54919236231
 10/11  01:00:00,15.3757794118,0.141688228645,0.110937055665,0.0,2.55330491699,7.21284921042,3.31909743756,2.40102852655,0.918068911018
 10/11  02:00:00,15.111653494,0.222519513712,0.0603421607909,0.0,2.55330491699,6.91848690247,5.15524373611,4.71193546602,0.443308270084
 10/11  03:00:00,15.0145580902,0.307492296619,0.0254551281118,0.0,2.55330491699,6.7713057485,7.46965790569,7.02633507396,0.443322831727
 10/11  04:00:00,17.1527668613,0.39000443734,0.00465831072153,0.0,3.82705111198,7.57405300124,10.1324751857,9.21405424712,0.91842093862
 10/11  05:00:00,21.7317301907,0.430361476564,0.00465213894909,0.0,6.02426329834,9.91545327661,14.7433175103,10.1796150907,4.5637024196
 10/11  06:00:00,26.193463075,0.437699546192,0.0336292069045,0.0,6.51253267309,14.7454349813,25.2719559132,10.0827456443,15.1892102689
 10/11  07:00:00,24.6544504064,0.400240930951,0.0771091848466,0.0,6.01364874671,18.163451543,24.8813409549,8.74013316987,16.1412077851
 10/11  08:00:00,24.0589044423,0.620329620408,0.207225080182,0.0,4.35151303671,18.8798367041,21.4899888287,5.98302702566,15.5069618031
 10/11  09:00:00,21.7317460873,0.598668410764,0.72535977534,0.0,3.78894180059,16.6187760998,16.29208768,2.68787109653,13.6042165834
 10/11  10:00:00,19.6023002246,0.690769174844,1.42043985168,0.0,3.78894180059,13.7021493968,13.5121922726,1.17647250661,12.335719766
 10/11  11:00:00,20.4522182157,0.783976475179,2.02996938864,0.0,3.78894180059,13.8493305508,10.253425068,0.29613683481,9.95728823323
 10/11  12:00:00,20.7173632109,0.874669634866,2.51486244229,0.0,3.69398621738,13.6338449159,8.68879141575,0.0,8.68879141575
 10/11  13:00:00,21.0231846452,0.971993255561,3.0016436538,0.0,3.78894180059,13.2606059349,7.73741880265,0.0,7.73741880265
 10/11  14:00:00,21.7454375441,1.12753005805,3.71554090421,0.0,3.78894180059,13.1134247809,6.78604618955,0.0,6.78604618955
 10/11  15:00:00,23.6436318749,1.22601908809,4.15023675164,0.0,4.71240779196,13.5549682428,7.73741880265,0.0,7.73741880265
 10/11  16:00:00,31.238787296,1.26551740616,4.2555404673,0.0,7.18559832057,18.5321311015,9.00591562012,0.0,9.00591562012
 10/11  17:00:00,36.5652254874,0.98574306638,3.88399672924,0.0,8.38069375907,23.3147919321,11.8600334594,0.0,11.8600334594
 10/11  18:00:00,42.1515252846,0.84476655248,3.07973623986,0.0,10.6415932552,23.1212625696,13.9213407878,0.0,13.9213407878
 10/11  19:00:00,40.9677236194,0.641642515968,2.17550325605,0.0,12.3080778603,20.4854999863,13.2870923791,0.0,13.2870923791
 10/11  20:00:00,40.0147491229,0.532705892404,1.77158627633,0.0,12.456681583,19.8967753704,12.1771576638,0.0,12.1771576638
 10/11  21:00:00,34.0904433158,0.430259561502,1.4132278222,0.0,9.18739968257,17.702556249,9.95728823323,0.0,9.95728823323
 10/11  22:00:00,26.6244285669,0.309086125969,1.00369907043,0.0,5.91811778209,14.0365255879,8.68879141575,0.0,8.68879141575
 10/11  23:00:00,20.329533916,0.215399530173,0.699000086724,0.0,3.54045821811,10.5176760807,4.88330096334,0.0,4.88330096334
 10/11  24:00:00,16.295544611,0.138331391157,0.44533447646,0.0,2.55330491699,7.80157382632,1.55349681747,0.0,1.55349681747
 10/12  01:00:00,15.4832053574,0.0905226155556,0.269528614438,0.0,2.55330491699,7.21284921042,1.02882156249,0.108590498865,0.920231063629
 10/12  02:00:00,15.071685536,0.0796220888135,0.163271627689,0.0,2.55330491699,6.91848690247,1.04037390311,0.596524517305,0.443849385803
 10/12  03:00:00,14.908017798,0.104239858831,0.122167273669,0.0,2.55330491699,6.7713057485,1.89196295411,1.44809880411,0.443864149996
 10/12  04:00:00,17.0041191488,0.143783280084,0.102231755494,0.0,3.82705111198,7.57405300124,3.41600327048,2.49541527577,0.920587994708
 10/12  05:00:00,21.5823401986,0.183115448416,0.102508174991,0.0,6.02426329834,9.91545327661,7.96850331637,3.39013249882,4.57837081755
 10/12  06:00:00,26.0768024155,0.255672968206,0.0989951254285,0.0,6.51253267309,14.7454349813,20.3845439173,5.14417327626,15.2403706411
 10/12  07:00:00,24.6079518207,0.257402695416,0.173448834696,0.0,6.01364874671,18.163451543,20.7944324435,4.59879289114,16.1956395523
 10/12  08:00:00,24.3280301915,0.545531126881,0.551149322923,0.0,4.35151303671,18.8798367041,17.7900331126,2.23081680966,15.5592163029
 10/12  09:00:00,22.5694814994,0.679943181251,1.48182041701,0.0,3.78894180059,16.6187760998,14.250750688,0.600811417209,13.6499392708
 10/12  10:00:00,20.9896851001,0.881107211461,2.6174866906,0.0,3.78894180059,13.7021493968,12.3922943164,0.0152064047041,12.3770879117
 10/12  11:00:00,22.8533155521,1.14009903605,4.07494416417,0.0,3.78894180059,13.8493305508,9.99049161334,0.0,9.99049161334
 10/12  12:00:00,24.5890232802,1.46336437153,5.79782777488,0.0,3.69398621738,13.6338449159,8.71764025421,0.0,8.71764025421
 10/12  13:00:00,25.7631001413,1.68260366884,7.0309487366,0.0,3.78894180059,13.2606059349,7.76300173487,0.0,7.76300173487
 10/12  14:00:00,27.1506377231,1.9144467776,8.33382436367,0.0,3.78894180059,13.1134247809,6.80836321552,0.0,6.80836321552
 10/12  15:00:00,29.5594909551,2.09464788409,9.19746703586,0.0,4.71240779196,13.5549682428,7.76300173487,0.0,7.76300173487
 10/12  16:00:00,37.4082924531,2.18989914019,9.5006638904,0.0,7.18559832057,18.5321311015,9.03585309399,0.0,9.03585309399
 10/12  17:00:00,42.1971019172,1.89600798839,8.60560823702,0.0,8.38069375907,23.3147919321,11.899768652,0.0,11.899768652
 10/12  18:00:00,46.8964154315,1.55341064966,6.22314895629,0.0,10.6415932552,23.1212625696,13.9681521106,0.0,13.9681521106
 10/12  19:00:00,44.5894592742,1.34071451322,5.0981669136,0.0,12.3080778603,20.4854999863,13.331726431,0.0,13.331726431
 10/12  20:00:00,44.0609134067,1.29714737982,5.05330907272,0.0,12.456681583,19.8967753704,12.2179814918,0.0,12.2179814918
 10/12  21:00:00,37.8318219857,1.14183713871,4.4430289149,0.0,9.18739968257,17.702556249,9.99049161334,0.0,9.99049161334
 10/12  22:00:00,29.4436302099,0.858571981123,3.27341485829,0.0,5.91811778209,14.0365255879,8.71764025421,0.0,8.71764025421
 10/12  23:00:00,22.3121588201,0.611547112309,2.2854774087,0.0,3.54045821811,10.5176760807,4.89908617683,0.0,4.89908617683
 10/12  24:00:00,17.6062999015,0.408868481404,1.48555267676,0.0,2.55330491699,7.80157382632,1.55785135913,0.0,1.55785135913
 10/13  01:00:00,16.6712889112,0.334891348982,1.21324343479,0.0,2.55330491699,7.21284921042,0.922417927516,0.0,0.922417927516
 10/13  02:00:00,15.9654816405,0.252777740945,0.883912080102,0.0,2.55330491699,6.91848690247,0.444396670086,0.0,0.444396670086
 10/13  03:00:00,15.4587132945,0.179079558126,0.5980230709,0.0,2.55330491699,6.7713057485,0.444411633465,0.0,0.444411633465
 10/13  04:00:00,17.4030673209,0.150821433274,0.494141774401,0.0,3.82705111198,7.57405300124,0.922779680972,0.0,0.922779680972
 10/13  05:00:00,21.9195866552,0.148210176127,0.474659903839,0.0,6.02426329834,9.91545327661,4.59320466786,0.0,4.59320466786
 10/13  06:00:00,26.4432596932,0.174020929054,0.547104442249,0.0,6.51253267309,14.7454349813,15.2921046133,0.0,15.2921046133
