Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/13  07:00:00,25.0571218712,0.21042254464,0.669599036017,0.0,6.01364874671,18.163451543,16.2506812826,0.0,16.2506812826
 10/13  08:00:00,24.7380426837,0.553833287274,0.952859654706,0.0,4.35151303671,18.8798367041,15.6120563661,0.0,15.6120563661
 10/13  09:00:00,22.8093064569,0.71366732082,1.6879212349,0.0,3.78894180059,16.6187760998,13.696174326,0.0,13.696174326
 10/13  10:00:00,21.1780608108,0.930278937597,2.7566906751,0.0,3.78894180059,13.7021493968,12.4189196283,0.0,12.4189196283
 10/13  11:00:00,23.3970638059,1.27600787034,4.48278358368,0.0,3.78894180059,13.8493305508,10.0240670701,0.0,10.0240670701
 10/13  12:00:00,25.2443262757,1.61968929786,6.29680584402,0.0,3.69398621738,13.6338449159,8.74681237238,0.0,8.74681237238
 10/13  13:00:00,26.6865509344,1.8863719832,7.75063121534,0.0,3.78894180059,13.2606059349,7.78887134909,0.0,7.78887134909
 10/13  14:00:00,27.6012713164,2.07121435691,8.62769037764,0.0,3.78894180059,13.1134247809,6.83093032581,0.0,6.83093032581
 10/13  15:00:00,29.8321788082,2.21865768973,9.34614508324,0.0,4.71240779196,13.5549682428,7.78887134909,0.0,7.78887134909
 10/13  16:00:00,37.6030465317,2.2974098366,9.58790727249,0.0,7.18559832057,18.5321311015,9.06612604681,0.0,9.06612604681
 10/13  17:00:00,42.4639924578,2.00995242555,8.7585543405,0.0,8.38069375907,23.3147919321,11.9399491167,0.0,11.9399491167
 10/13  18:00:00,48.1625036713,1.79469632419,7.24795152153,0.0,10.6415932552,23.1212625696,14.0154880005,0.0,14.0154880005
 10/13  19:00:00,45.2214577929,1.48857789293,5.58230205262,0.0,12.3080778603,20.4854999863,13.3768606516,0.0,13.3768606516
 10/13  20:00:00,42.8913078962,1.15091250923,4.02993843287,0.0,12.456681583,19.8967753704,12.2592627911,0.0,12.2592627911
 10/13  21:00:00,35.6890599758,0.800543134061,2.6415609096,0.0,9.18739968257,17.702556249,10.0240670701,0.0,10.0240670701
 10/13  22:00:00,27.7356809979,0.564529873413,1.85950775406,0.0,5.91811778209,14.0365255879,8.74681237238,0.0,8.74681237238
 10/13  23:00:00,21.1369312623,0.398781125569,1.32301583766,0.0,3.54045821811,10.5176760807,4.91504827923,0.0,4.91504827923
 10/13  24:00:00,16.9117820156,0.2785927063,0.921310565953,0.0,2.55330491699,7.80157382632,1.56225469772,0.0,1.56225469772
 10/14  01:00:00,16.0462091014,0.21530508378,0.707749890218,0.0,2.55330491699,7.21284921042,0.924628856181,0.0,0.924628856181
 10/14  02:00:00,15.3745362525,0.132371837068,0.413372595971,0.0,2.55330491699,6.91848690247,0.444949961066,0.0,0.444949961066
 10/14  03:00:00,14.9891075799,0.0771918288688,0.230305085568,0.0,2.55330491699,6.7713057485,0.444965120182,0.0,0.444965120182
 10/14  04:00:00,17.0514906146,0.0727398631879,0.220646638185,0.0,3.82705111198,7.57405300124,0.924995348881,0.0,0.924995348881
 10/14  05:00:00,21.6376373561,0.0844189991698,0.256501781787,0.0,6.02426329834,9.91545327661,4.60993649748,0.00173692014942,4.60819957733
 10/14  06:00:00,26.2098400079,0.120444826367,0.367260859614,0.0,6.51253267309,14.7454349813,15.3516472034,0.00725034016474,15.3443968632
 10/14  07:00:00,24.831250374,0.201969638213,0.645709807603,0.0,6.01364874671,17.9699221805,16.3063166756,0.0,16.3063166756
 10/14  08:00:00,23.30493279,0.335544073953,1.18445254312,0.0,3.66783283761,18.1171033345,15.6654663444,0.0,15.6654663444
 10/14  09:00:00,21.7791704025,0.564394108184,2.25347196186,0.0,3.10526160149,15.8560427302,13.742908057,0.0,13.742908057
 10/14  10:00:00,20.4892180725,0.82539006362,3.61915037956,0.0,3.10526160149,12.9394160272,12.4612025278,0.0,12.4612025278
 10/14  11:00:00,22.735483831,1.16755613959,5.37606890819,0.0,3.10526160149,13.0865971812,10.0580046605,0.0,10.0580046605
 10/14  12:00:00,24.1833816202,1.42066302763,6.71804096338,0.0,3.10526160149,12.9394160272,8.77629913122,0.0,8.77629913122
 10/14  13:00:00,25.0350975048,1.63669543444,7.79526790314,0.0,3.10526160149,12.4978725653,7.81501998429,0.0,7.81501998429
 10/14  14:00:00,25.8824343704,1.81380755228,8.61267380498,0.0,3.10526160149,12.3506914113,6.85374083736,0.0,6.85374083736
 10/14  15:00:00,27.8001377705,1.92596150962,9.05321379433,0.0,4.02872759285,12.7922348732,7.81501998429,0.0,7.81501998429
 10/14  16:00:00,35.5901497425,2.0068533198,9.3119805688,0.0,6.50191812146,17.7693977319,9.09672551353,0.0,9.09672551353
 10/14  17:00:00,42.5792920652,2.03125426245,9.04608147336,0.0,8.38069375907,23.1212625696,11.9805629543,0.0,11.9805629543
 10/14  18:00:00,47.5822819797,1.70053132001,6.76189483405,0.0,10.6415932552,23.1212625696,14.0633344393,0.0,14.0633344393
 10/14  19:00:00,45.1953228276,1.47700271907,5.56774226116,0.0,12.3080778603,20.4854999863,13.4224816747,0.0,13.4224816747
 10/14  20:00:00,44.1186478406,1.34616931031,5.06202157615,0.0,12.456681583,19.8967753704,12.3009893366,0.0,12.3009893366
 10/14  21:00:00,36.9235314711,1.02412847402,3.65244706489,0.0,9.18739968257,17.702556249,10.0580046605,0.0,10.0580046605
 10/14  22:00:00,28.2094386473,0.659253746392,2.23854153044,0.0,5.91811778209,14.0365255879,8.77629913122,0.0,8.77629913122
 10/14  23:00:00,21.3075860385,0.436502812959,1.45594892642,0.0,3.54045821811,10.5176760807,4.9311825435,0.0,4.9311825435
 10/14  24:00:00,17.0615931789,0.311555787514,1.03815864798,0.0,2.55330491699,7.80157382632,1.56670552924,0.0,1.56670552924
 10/15  01:00:00,16.1594792992,0.241428017051,0.794897154721,0.0,2.55330491699,7.21284921042,0.926863196044,0.0,0.926863196044
 10/15  02:00:00,15.5922178388,0.180850027042,0.582575992312,0.0,2.55330491699,6.91848690247,0.445509095106,0.0,0.445509095106
 10/15  03:00:00,15.2742508717,0.141906604942,0.450733601303,0.0,2.55330491699,6.7713057485,0.445524446426,0.0,0.445524446426
 10/15  04:00:00,17.3651783413,0.143444501815,0.463629726254,0.0,3.82705111198,7.57405300124,0.927234342819,0.0,0.927234342819
 10/15  05:00:00,22.1045556311,0.186989136302,0.620849919612,0.0,6.02426329834,9.91545327661,4.62335110499,0.0,4.62335110499
 10/15  06:00:00,27.7677205559,0.262513916627,0.890238984038,0.0,6.51253267309,14.7454349813,15.3972319034,0.0,15.3972319034
 10/15  07:00:00,25.502841366,0.337870360535,1.18140007735,0.0,6.01364874671,17.9699221805,16.3625292555,0.0,16.3625292555
 10/15  08:00:00,23.6204271268,0.388607854709,1.44688309914,0.0,3.66783283761,18.1171033345,15.7194304211,0.0,15.7194304211
 10/15  09:00:00,21.6295630724,0.531443234743,2.13681550519,0.0,3.10526160149,15.8560427302,13.790126624,0.0,13.790126624
 10/15  10:00:00,20.1863668527,0.791735937765,3.34995328553,0.0,3.10526160149,12.9394160272,12.5039240884,0.0,12.5039240884
 10/15  11:00:00,22.1293380984,1.08866171654,4.84881759866,0.0,3.10526160149,13.0865971812,10.0922943341,0.0,10.0922943341
 10/15  12:00:00,24.2599974111,1.46179825008,6.75352153184,0.0,3.10526160149,12.9394160272,8.80609179851,0.0,8.80609179851
 10/15  13:00:00,25.0735323578,1.66617198394,7.8042262067,0.0,3.10526160149,12.4978725653,7.84143989679,0.0,7.84143989679
 10/15  14:00:00,25.6759778141,1.79622114645,8.42380365448,0.0,3.10526160149,12.3506914113,6.87678799507,0.0,6.87678799507
 10/15  15:00:00,27.568445324,1.90415220605,8.84333065143,0.0,4.02872759285,12.7922348732,7.84143989679,0.0,7.84143989679
 10/15  16:00:00,34.7965764345,1.90959358494,8.61566699575,0.0,6.50191812146,17.7693977319,9.12764243241,0.0,9.12764243241
 10/15  17:00:00,41.3077720243,1.85885986312,7.94695583185,0.0,8.38069375907,23.1212625696,12.0215981376,0.0,12.0215981376
 10/15  18:00:00,46.6705590479,1.54911562604,6.00158759632,0.0,10.6415932552,23.1212625696,14.111677258,0.0,14.111677258
 10/15  19:00:00,43.8658749256,1.2469928188,4.46830425943,0.0,12.3080778603,20.4854999863,13.4685759901,0.0,13.4685759901
 10/15  20:00:00,42.0221628225,0.979419318621,3.33228654971,0.0,12.456681583,19.8967753704,12.3431487715,0.0,12.3431487715
 10/15  21:00:00,35.3855933522,0.731855339622,2.40678208048,0.0,9.18739968257,17.702556249,10.0922943341,0.0,10.0922943341
 10/15  22:00:00,27.5462140628,0.522678268391,1.71189242391,0.0,5.91811778209,14.0365255879,8.80609179851,0.0,8.80609179851
 10/15  23:00:00,20.7934335859,0.331247227636,1.04705205913,0.0,3.54045821811,10.5176760807,4.94748419164,0.0,4.94748419164
 10/15  24:00:00,16.4241949858,0.178471944316,0.533844298112,0.0,2.55330491699,7.80157382632,1.57120253562,0.0,1.57120253562
 10/16  01:00:00,15.5744403082,0.114872420122,0.336413760619,0.0,2.55330491699,7.21284921042,0.929120286632,0.0,0.929120286632
 10/16  02:00:00,15.1380392111,0.0787015926516,0.230545798968,0.0,2.55330491699,6.91848690247,0.446073906844,0.0,0.446073906844
 10/16  03:00:00,14.9228119951,0.0621163435149,0.179084986082,0.0,2.55330491699,6.7713057485,0.481967027607,0.0358775808559,0.446089446752
 10/16  04:00:00,17.0166283653,0.0735922078296,0.184932044255,0.0,3.82705111198,7.57405300124,1.20959321021,0.280097209937,0.929496000277
 10/16  05:00:00,21.6268524241,0.098935582963,0.231200265935,0.0,6.02426329834,9.91545327661,5.16550634521,0.526851581696,4.63865476351
 10/16  06:00:00,27.0918199091,0.141557401287,0.335294852542,0.0,6.51253267309,14.7454349813,16.1850240368,0.734429951282,15.4505940855
 10/16  07:00:00,24.8757797716,0.186657913801,0.512021567208,0.0,6.01364874671,18.163451543,16.981232624,0.561930248555,16.4193023755
 10/16  08:00:00,25.1037700608,0.620275473535,1.25214484559,0.0,4.35151303671,18.8798367041,15.8788865189,0.104953903814,15.7739326151
 10/16  09:00:00,23.9751062738,0.889717019042,2.67767135355,0.0,3.78894180059,16.6187760998,13.8378160437,0.0,13.8378160437
 10/16  10:00:00,22.5992236388,1.12406562411,3.98406681665,0.0,3.78894180059,13.7021493968,12.5470716586,0.0,12.5470716586
 10/16  11:00:00,24.5821171605,1.40508275051,5.53876205806,0.0,3.78894180059,13.8493305508,10.1269259365,0.0,10.1269259365
 10/16  12:00:00,25.6490570053,1.62689602933,6.69432984216,0.0,3.69398621738,13.6338449159,8.83618155142,0.0,8.83618155142
 10/16  13:00:00,26.35674976,1.77357351551,7.53362850859,0.0,3.78894180059,13.2606059349,7.86812326258,0.0,7.86812326258
 10/16  14:00:00,26.3814564982,1.8024739623,7.67661595409,0.0,3.78894180059,13.1134247809,6.90006497374,0.0,6.90006497374
 10/16  15:00:00,27.6753662236,1.81215467308,7.59583551532,0.0,4.71240779196,13.5549682428,7.86812326258,0.0,7.86812326258
 10/16  16:00:00,35.687865539,1.93135217931,8.03878393713,0.0,7.18559832057,18.5321311015,9.1588676477,0.0,9.1588676477
 10/16  17:00:00,40.9718429481,1.67754947092,7.59880778536,0.0,8.38069375907,23.3147919321,12.0630425142,0.0,12.0630425142
 10/16  18:00:00,47.1952908112,1.55094412137,6.52449086427,0.0,10.6415932552,23.1212625696,14.16050214,0.0,14.16050214
 10/16  19:00:00,44.8692897558,1.35398231338,5.36472959508,0.0,12.3080778603,20.4854999863,13.5151299475,0.0,13.5151299475
 10/16  20:00:00,43.0850404165,1.13050326465,4.2440801977,0.0,12.456681583,19.8967753704,12.3857286105,0.0,12.3857286105
 10/16  21:00:00,36.431545295,0.907567822566,3.27702154028,0.0,9.18739968257,17.702556249,10.1269259365,0.0,10.1269259365
 10/16  22:00:00,28.1929434109,0.638180558141,2.24311948233,0.0,5.91811778209,14.0365255879,8.83618155142,0.0,8.83618155142
 10/16  23:00:00,21.2622302741,0.419687203485,1.42740877147,0.0,3.54045821811,10.5176760807,4.96394839606,0.0,4.96394839606
 10/16  24:00:00,16.8378530356,0.264392122442,0.861582169806,0.0,2.55330491699,7.80157382632,1.57574438512,0.0,1.57574438512
 10/17  01:00:00,15.8522253405,0.175955962455,0.553115250604,0.0,2.55330491699,7.21284921042,0.931399460778,0.0,0.931399460778
 10/17  02:00:00,15.3257381594,0.122068433931,0.374877905961,0.0,2.55330491699,6.91848690247,0.446644229246,0.0,0.446644229246
 10/17  03:00:00,15.1158174485,0.105647473927,0.328559309124,0.0,2.55330491699,6.7713057485,0.44665995404,0.0,0.44665995404
 10/17  04:00:00,17.1701506653,0.0995364491531,0.312510102861,0.0,3.82705111198,7.57405300124,0.93177965205,0.0,0.93177965205
 10/17  05:00:00,21.715595454,0.102159679246,0.316719199576,0.0,6.02426329834,9.91545327661,4.65410602045,0.0,4.65410602045
 10/17  06:00:00,27.10422075,0.121865234408,0.367387860369,0.0,6.51253267309,14.7454349813,15.5281793894,0.0237117844879,15.5044676049
 10/17  07:00:00,24.9608988354,0.190159350965,0.593639193861,0.0,6.01364874671,18.163451543,16.5069123111,0.0302930884522,16.4766192226
 10/17  08:00:00,25.1238431083,0.626826345723,1.26566702091,0.0,4.35151303671,18.8798367041,15.8390092756,0.0100524894861,15.8289567861
 10/17  09:00:00,23.7372939197,0.866730622573,2.46284539596,0.0,3.78894180059,16.6187760998,13.8859621934,0.0,13.8859621934
 10/17  10:00:00,22.2322042301,1.08973872786,3.65137430415,0.0,3.78894180059,13.7021493968,12.5906324607,0.0,12.5906324607
 10/17  11:00:00,23.7585809933,1.32356455395,4.79674408745,0.0,3.78894180059,13.8493305508,10.1618892119,0.0,10.1618892119
 10/17  12:00:00,23.4154703328,1.36976656085,4.71787263813,0.0,3.69398621738,13.6338449159,8.86655947917,0.0,8.86655947917
 10/17  13:00:00,22.5060596686,1.30407807356,4.15243385919,0.0,3.78894180059,13.2606059349,7.89506217964,0.0,7.89506217964
 10/17  14:00:00,22.1339644942,1.28599397157,3.94560394074,0.0,3.78894180059,13.1134247809,6.92356488011,0.0,6.92356488011
 10/17  15:00:00,22.9420883915,1.18432815293,3.49038420335,0.0,4.71240779196,13.5549682428,7.89506217964,0.0,7.89506217964
 10/17  16:00:00,30.5008395042,1.22268780128,3.5604222804,0.0,7.18559832057,18.5321311015,9.19039191234,0.0,9.19039191234
 10/17  17:00:00,35.5880378363,0.875659566251,3.01689257823,0.0,8.38069375907,23.3147919321,12.1048838109,0.0,12.1048838109
 10/17  18:00:00,42.2343873569,0.729255455905,2.38527607545,0.0,10.6415932552,23.1212625696,14.2097946266,0.0,14.2097946266
 10/17  19:00:00,40.5360903994,0.574182885338,1.81132966673,0.0,12.3080778603,20.4854999863,13.5621297602,0.0,13.5621297602
 10/17  20:00:00,39.7466427705,0.493251017628,1.54293479877,0.0,12.456681583,19.8967753704,12.4287162441,0.0,12.4287162441
 10/17  21:00:00,34.0271278304,0.430586782115,1.34958511614,0.0,9.18739968257,17.702556249,10.1618892119,0.0,10.1618892119
 10/17  22:00:00,26.6035324716,0.315375561818,0.976513539295,0.0,5.91811778209,14.0365255879,8.86655947917,0.0,8.86655947917
 10/17  23:00:00,20.2118258924,0.197231452266,0.599460141063,0.0,3.54045821811,10.5176760807,4.98057028105,0.0,4.98057028105
 10/17  24:00:00,16.1790597433,0.122252752877,0.344928247059,0.0,2.55330491699,7.80157382632,1.74891735562,0.168587622918,1.5803297327
 10/18  01:00:00,15.4792389451,0.10789490765,0.248189909974,0.0,2.55330491699,7.21284921042,1.51747740315,0.583777358343,0.933700044808
 10/18  02:00:00,15.1389422276,0.111153831141,0.198996576953,0.0,2.55330491699,6.91848690247,1.48287565024,1.03565575659,0.447219893649
 10/18  03:00:00,14.9808210502,0.139102319096,0.160108065569,0.0,2.55330491699,6.7713057485,2.40256645269,1.95533065315,0.447235799546
 10/18  04:00:00,17.0740459652,0.170418250108,0.145523601783,0.0,3.82705111198,7.57405300124,3.70424287909,2.77015825665,0.934084622432
 10/18  05:00:00,21.676197302,0.197057172778,0.182423553993,0.0,6.02426329834,9.91545327661,7.7698401335,3.10013983386,4.66970029963
 10/18  06:00:00,27.0997578302,0.226752178969,0.258037995929,0.0,6.51253267309,14.7454349813,18.7784566775,3.21962017179,15.5588365057
 10/18  07:00:00,24.726102476,0.249232280915,0.299769904477,0.0,6.01364874671,18.163451543,19.9906488803,3.4561860573,16.534462823
 10/18  08:00:00,24.0365458972,0.551190898925,0.254005256588,0.0,4.35151303671,18.8798367041,19.9108946851,4.02640804572,15.8844866394
 10/18  09:00:00,21.4292078228,0.559563198531,0.461926723059,0.0,3.78894180059,16.6187760998,17.0955461906,3.16099537572,13.9345508149
 10/18  10:00:00,19.0234312779,0.616617915411,0.915722164371,0.0,3.78894180059,13.7021493968,14.4484892382,1.81389564378,12.6345935945
 10/18  11:00:00,19.9553107144,0.742077907914,1.57496045459,0.0,3.78894180059,13.8493305508,11.1223980002,0.925224194075,10.1971738061
 10/18  12:00:00,20.3542390757,0.837244142586,2.18916379936,0.0,3.69398621738,13.6338449159,9.00762540025,0.11040881464,8.89721658561
 10/18  13:00:00,20.9409925233,0.97821209732,2.91323269012,0.0,3.78894180059,13.2606059349,7.92224867026,0.0,7.92224867026
 10/18  14:00:00,21.408271785,1.0857512594,3.42015394378,0.0,3.78894180059,13.1134247809,6.9472807549,0.0,6.9472807549
 10/18  15:00:00,23.3481955232,1.19698309454,3.8838363935,0.0,4.71240779196,13.5549682428,7.92224867026,0.0,7.92224867026
 10/18  16:00:00,30.8525761562,1.22524424753,3.90960248607,0.0,7.18559832057,18.5321311015,9.22220589073,0.0,9.22220589073
 10/18  17:00:00,36.2969758772,0.95723845553,3.64425172985,0.0,8.38069375907,23.3147919321,12.1471096368,0.0,12.1471096368
 10/18  18:00:00,42.9014384322,0.823569640026,2.95801296655,0.0,10.6415932552,23.1212625696,14.25954012,0.0,14.25954012
 10/18  19:00:00,41.0476789978,0.657632983011,2.23946816744,0.0,12.3080778603,20.4854999863,13.6095615098,0.0,13.6095615098
 10/18  20:00:00,40.2269412028,0.575675591887,1.94080865681,0.0,12.456681583,19.8967753704,12.4720989419,0.0,12.4720989419
 10/18  21:00:00,34.3305182054,0.482426836734,1.6011354365,0.0,9.18739968257,17.702556249,10.1971738061,0.0,10.1971738061
 10/18  22:00:00,26.6651658687,0.323778471647,1.02974402658,0.0,5.91811778209,14.0365255879,8.89721658561,0.0,8.89721658561
 10/18  23:00:00,20.2305111271,0.199172484499,0.616204343481,0.0,3.54045821811,10.5176760807,5.00436597093,0.00702104672452,4.9973449242
 10/18  24:00:00,16.1937471702,0.129281295384,0.352587131387,0.0,2.55330491699,7.80157382632,1.89173818888,0.30678096841,1.58495722047
 10/19  01:00:00,15.4723288631,0.113977580389,0.235197155294,0.0,2.55330491699,7.21284921042,1.75305755261,0.817036193863,0.936021358749
 10/19  02:00:00,15.1250510283,0.125682309669,0.1705768992,0.0,2.55330491699,6.91848690247,2.00746767725,1.55966694744,0.447800729818
 10/19  03:00:00,14.96824827,0.150243776292,0.136393828253,0.0,2.55330491699,6.7713057485,2.81447270334,2.36665589039,0.447816812949
 10/19  04:00:00,17.0533347761,0.189510776742,0.105719886094,0.0,3.82705111198,7.57405300124,4.42487410808,3.48846387866,0.936410229417
 10/19  05:00:00,21.6423171626,0.217618059554,0.127982527851,0.0,6.02426329834,9.91545327661,8.63685670054,3.95142371802,4.68543298252
 10/19  06:00:00,27.0611286552,0.241302055331,0.204858944645,0.0,6.51253267309,14.7454349813,19.5268198573,3.91313517219,15.6136846851
 10/19  07:00:00,24.6884435383,0.257411326142,0.253931921528,0.0,6.01364874671,18.163451543,20.5403467848,3.94753073782,16.5928160469
 10/19  08:00:00,24.042148254,0.557477765992,0.253320746338,0.0,4.35151303671,18.8798367041,20.1094213401,4.16891560995,15.9405057301
 10/19  09:00:00,21.7651338065,0.599314813128,0.758101092168,0.0,3.78894180059,16.6187760998,16.2902503112,2.30668279189,13.9835675193
 10/19  10:00:00,19.7735424846,0.724713704132,1.55773758241,0.0,3.78894180059,13.7021493968,13.5473463726,0.868404331375,12.6789420413
 10/19  11:00:00,20.6515585721,0.82636259975,2.1869236204,0.0,3.78894180059,13.8493305508,10.3597545212,0.126985251224,10.23276927
 10/19  12:00:00,20.8459345436,0.914335379925,2.60376802985,0.0,3.69398621738,13.6338449159,8.92814379194,0.0,8.92814379194
 10/19  13:00:00,20.9677532737,0.976606348795,2.94159918903,0.0,3.78894180059,13.2606059349,7.94967468341,0.0,7.94967468341
 10/19  14:00:00,20.9078008797,0.988532050882,3.01690224699,0.0,3.78894180059,13.1134247809,6.97120557489,0.0,6.97120557489
 10/19  15:00:00,22.4005478674,1.01683120047,3.11634063172,0.0,4.71240779196,13.5549682428,7.94967468341,0.0,7.94967468341
 10/19  16:00:00,29.6362049192,0.989987371761,2.92848812483,0.0,7.18559832057,18.5321311015,9.25430016144,0.0,9.25430016144
 10/19  17:00:00,35.848896378,0.694670891991,2.56590646086,0.0,8.38069375907,23.3147919321,12.189707487,0.0,12.189707487
 10/19  18:00:00,42.4011144269,0.713951869039,2.5673067323,0.0,10.6415932552,23.1212625696,14.3097238888,0.0,14.3097238888
 10/19  19:00:00,41.0513635529,0.640893052928,2.25989265266,0.0,12.3080778603,20.4854999863,13.6574111498,0.0,13.6574111498
 10/19  20:00:00,40.0341315746,0.531235666672,1.79243895383,0.0,12.456681583,19.8967753704,12.5158638565,0.0,12.5158638565
 10/19  21:00:00,33.9956266893,0.413745660898,1.33492509628,0.0,9.18739968257,17.702556249,10.23276927,0.0,10.23276927
 10/19  22:00:00,26.3558023622,0.254927965372,0.789231026375,0.0,5.91811778209,14.0365255879,8.92814379194,0.0,8.92814379194
 10/19  23:00:00,20.0365604911,0.164981352294,0.456444839712,0.0,3.54045821811,10.5176760807,5.35636253696,0.342095179112,5.01426735785
 10/19  24:00:00,16.0766939523,0.131711737547,0.233103471395,0.0,2.55330491699,7.80157382632,2.84273117156,1.25310569353,1.58962547803
 10/20  01:00:00,15.4217053862,0.161133091226,0.137418167574,0.0,2.55330491699,7.21284921042,3.59511691308,2.65675419656,0.938362716519
 10/20  02:00:00,15.1303631366,0.216158439089,0.0854128780875,0.0,2.55330491699,6.91848690247,4.78567380731,4.33728724132,0.448386565988
 10/20  03:00:00,15.0053116629,0.256309972178,0.0673910252465,0.0,2.55330491699,6.7713057485,5.84429219474,5.39588937234,0.448402822402
 10/20  04:00:00,17.1090857739,0.289659031209,0.0613226294147,0.0,3.82705111198,7.57405300124,7.13630314198,6.19754735708,0.938755784899
 10/20  05:00:00,21.6830628376,0.31061597695,0.0757302854935,0.0,6.02426329834,9.91545327661,11.2647259787,6.56342656914,4.70129940953
 10/20  06:00:00,27.0766757734,0.342047676133,0.119660441975,0.0,6.51253267309,14.7454349813,22.6521671105,6.98317121191,15.6689958986
 10/20  07:00:00,24.6885506559,0.344724763102,0.166725602246,0.0,6.01364874671,18.163451543,23.3440980431,6.69243642966,16.6516616135
 10/20  08:00:00,24.2370459939,0.618027523453,0.387668728805,0.0,4.35151303671,18.8798367041,20.8513443922,4.85434692332,15.9969974689
 10/20  09:00:00,22.1551125853,0.66780095624,1.07959372793,0.0,3.78894180059,16.6187760998,16.2675223162,2.23452452554,14.0329977906
 10/20  10:00:00,20.1502245466,0.795190815396,1.86394253315,0.0,3.78894180059,13.7021493968,13.7470890007,1.023424333,12.7236646677
 10/20  11:00:00,21.1505867805,0.913367966599,2.59894646195,0.0,3.78894180059,13.8493305508,10.4993589409,0.230693878664,10.2686650623
 10/20  12:00:00,21.6278365391,1.0417695222,3.2582358831,0.0,3.69398621738,13.6338449159,8.95933193935,0.0,8.95933193935
 10/20  13:00:00,22.2181872315,1.18783732407,3.98080217151,0.0,3.78894180059,13.2606059349,7.97733209716,0.0,7.97733209716
 10/20  14:00:00,22.7810541511,1.32102391052,4.55766365876,0.0,3.78894180059,13.1134247809,6.99533225497,0.0,6.99533225497
 10/20  15:00:00,24.5870266282,1.40491747194,4.91473312107,0.0,4.71240779196,13.5549682428,7.97733209716,0.0,7.97733209716
 10/20  16:00:00,32.0376309814,1.42038421935,4.89951733947,0.0,7.18559832057,18.5321311015,9.28666522008,0.0,9.28666522008
 10/20  17:00:00,37.8143402991,1.07157623543,4.15444503852,0.0,8.38069375907,23.3147919321,12.2326647467,0.0,12.2326647467
 10/20  18:00:00,43.2573183774,0.900715363978,3.23674718778,0.0,10.6415932552,23.1212625696,14.3603310714,0.0,14.3603310714
 10/20  19:00:00,41.2814718655,0.713052072158,2.41784194599,0.0,12.3080778603,20.4854999863,13.7056645099,0.0,13.7056645099
 10/20  20:00:00,40.0441226132,0.548945381052,1.78472027796,0.0,12.456681583,19.8967753704,12.5599980274,0.0,12.5599980274
 10/20  21:00:00,34.0152555829,0.42521532586,1.3430843249,0.0,9.18739968257,17.702556249,10.2686650623,0.0,10.2686650623
 10/20  22:00:00,26.4267432264,0.275170634404,0.839929221553,0.0,5.91811778209,14.0365255879,8.95933193935,0.0,8.95933193935
 10/20  23:00:00,20.0370046216,0.15979112466,0.462079197852,0.0,3.54045821811,10.5176760807,5.09915125804,0.0678186874535,5.03133257059
 10/20  24:00:00,16.0315332846,0.111956865223,0.207697676004,0.0,2.55330491699,7.80157382632,2.51400523698,0.919672114056,1.59433312292
 10/21  01:00:00,15.3913964126,0.14492073898,0.123321546196,0.0,2.55330491699,7.21284921042,3.30749158579,2.36676815966,0.94072342613
 10/21  02:00:00,15.1230732803,0.21145535075,0.0828261100727,0.0,2.55330491699,6.91848690247,4.70103535675,4.25205812783,0.448977228921
 10/21  03:00:00,15.0151010458,0.284078155943,0.049412224378,0.0,2.55330491699,6.7713057485,6.69060262007,6.24160896549,0.448993654584
 10/21  04:00:00,17.1375496574,0.347501917767,0.0319436264143,0.0,3.82705111198,7.57405300124,8.82290080174,7.88178020686,0.941120594874
 10/21  05:00:00,21.7203759845,0.386272838768,0.037386570577,0.0,6.02426329834,9.91545327661,13.4733851575,8.75609027605,4.71729488149
 10/21  06:00:00,27.0844783333,0.40975673488,0.0597539431309,0.0,6.51253267309,14.7454349813,24.8650195767,9.14026581257,15.7247537641
 10/21  07:00:00,24.4661764405,0.387492082517,0.0951134297889,0.0,6.01364874671,17.9699221805,24.9952134981,8.28423140196,16.7109820961
 10/21  08:00:00,22.4033628521,0.35582703931,0.262599639855,0.0,3.66783283761,18.1171033345,22.2635910784,6.20964595223,16.0539451262
 10/21  09:00:00,20.1678110292,0.371924146616,0.834582550093,0.0,3.10526160149,15.8560427302,16.9199674774,2.83714048666,14.0828269907
 10/21  10:00:00,18.1608140769,0.494505455285,1.62163099224,0.0,3.10526160149,12.9394160272,13.9266114953,1.1578632656,12.7687482297
 10/21  11:00:00,19.0594327791,0.598967183638,2.26860681223,0.0,3.10526160149,13.0865971812,10.5575038718,0.252653319048,10.3048505528
 10/21  12:00:00,19.7943729207,0.7458166063,3.00387868522,0.0,3.10526160149,12.9394160272,8.99077179177,0.0,8.99077179177
 10/21  13:00:00,20.3215585814,0.92196227949,3.7964621347,0.0,3.10526160149,12.4978725653,8.00521272101,0.0,8.00521272101
 10/21  14:00:00,21.0387479604,1.08258477835,4.50021016891,0.0,3.10526160149,12.3506914113,7.01965365024,0.0,7.01965365024
 10/21  15:00:00,23.0002606942,1.19506896359,4.98422926413,0.0,4.02872759285,12.7922348732,8.00521272101,0.0,8.00521272101
 10/21  16:00:00,30.7099835211,1.25128722584,5.18738044136,0.0,6.50191812146,17.7693977319,9.31929148203,0.0,9.31929148203
 10/21  17:00:00,38.5952498628,1.2432872085,4.95717299164,0.0,8.38069375907,23.1212625696,12.2759686943,0.0,12.2759686943
 10/21  18:00:00,44.1753913157,1.06889642005,3.9866390701,0.0,10.6415932552,23.1212625696,14.411346681,0.0,14.411346681
 10/21  19:00:00,42.2110969971,0.890089693484,3.17042945624,0.0,12.3080778603,20.4854999863,13.7543073005,0.0,13.7543073005
 10/21  20:00:00,41.227701659,0.777024682409,2.74022002245,0.0,12.456681583,19.8967753704,12.6044883846,0.0,12.6044883846
 10/21  21:00:00,35.0368768934,0.624910017982,2.16501094326,0.0,9.18739968257,17.702556249,10.3048505528,0.0,10.3048505528
 10/21  22:00:00,27.2344601142,0.437833140407,1.48498360332,0.0,5.91811778209,14.0365255879,8.99077179177,0.0,8.99077179177
 10/21  23:00:00,20.661895461,0.289551235431,0.957209926491,0.0,3.54045821811,10.5176760807,5.04853550871,0.0,5.04853550871
 10/21  24:00:00,16.5131031797,0.188450081216,0.612774355106,0.0,2.55330491699,7.80157382632,1.59907876102,0.0,1.59907876102
 10/22  01:00:00,15.7499531741,0.147463456892,0.479335589714,0.0,2.55330491699,7.21284921042,0.943102789896,0.0,0.943102789896
 10/22  02:00:00,15.1863669889,0.0940241702722,0.263550999112,0.0,2.55330491699,6.91848690247,0.667978998938,0.218406454985,0.449572543953
 10/22  03:00:00,14.9083993603,0.108316857727,0.118471837112,0.0,2.55330491699,6.7713057485,2.02769727712,1.57810814237,0.449589134747
 10/22  04:00:00,17.0070262397,0.147252983908,0.101669142548,0.0,3.82705111198,7.57405300124,3.54915920372,2.60565524407,0.943503959646
 10/22  05:00:00,21.589390375,0.170601410385,0.122072389374,0.0,6.02426329834,9.91545327661,7.70552945809,2.97211479715,4.73341466094
 10/22  06:00:00,27.0116437204,0.209192074104,0.187483991086,0.0,6.51253267309,14.7454349813,19.1287279206,3.34778615281,15.7809417678
 10/22  07:00:00,24.5147804678,0.227660741386,0.303548798222,0.0,6.01364874671,17.9699221805,19.7070305609,2.93627063331,16.7707599276
 10/22  08:00:00,22.8505174556,0.298168067725,0.76741321492,0.0,3.66783283761,18.1171033345,17.6853984652,1.57406662767,16.1113318375
 10/22  09:00:00,21.5248601065,0.527020600652,2.0365351734,0.0,3.10526160149,15.8560427302,14.3415965465,0.208556183482,14.133040363
 10/22  10:00:00,20.3200459368,0.79263346925,3.48273483816,0.0,3.10526160149,12.9394160272,12.8141793761,0.0,12.8141793761
 10/22  11:00:00,21.9926924393,1.01895229484,4.78188136124,0.0,3.10526160149,13.0865971812,10.3413150256,0.0,10.3413150256
 10/22  12:00:00,23.2573843312,1.24703491936,5.96567178265,0.0,3.10526160149,12.9394160272,9.0224540386,0.0,9.0224540386
 10/22  13:00:00,23.6304039531,1.37514322626,6.65212655964,0.0,3.10526160149,12.4978725653,8.03330829838,0.0,8.03330829838
 10/22  14:00:00,23.9027750888,1.47508498038,6.97173709523,0.0,3.10526160149,12.3506914113,7.04416255816,0.0,7.04416255816
 10/22  15:00:00,25.1049688661,1.49487713288,6.78912926672,0.0,4.02872759285,12.7922348732,8.03330829838,0.0,8.03330829838
 10/22  16:00:00,31.7907496917,1.40481823096,6.11461560685,0.0,6.50191812146,17.7693977319,9.35216928534,0.0,9.35216928534
 10/22  17:00:00,39.1254586285,1.3186454137,5.41202355205,0.0,8.38069375907,23.1212625696,12.319606506,0.0,12.319606506
 10/22  18:00:00,45.0062963908,1.21258067104,4.67385989419,0.0,10.6415932552,23.1212625696,14.4627556098,0.0,14.4627556098
 10/22  19:00:00,42.9820644851,1.03318236589,3.79830427185,0.0,12.3080778603,20.4854999863,13.8033251163,0.0,13.8033251163
 10/22  20:00:00,41.4444066593,0.825951200212,2.90799850497,0.0,12.456681583,19.8967753704,12.6493217527,0.0,12.6493217527
 10/22  21:00:00,34.8718416801,0.604330922534,2.02055482545,0.0,9.18739968257,17.702556249,10.3413150256,0.0,10.3413150256
 10/22  22:00:00,26.8493876379,0.371104394022,1.16663987337,0.0,5.91811778209,14.0365255879,9.0224540386,0.0,9.0224540386
 10/22  23:00:00,20.3549626901,0.232106648851,0.707721742182,0.0,3.54045821811,10.5176760807,5.06587107772,0.0,5.06587107772
 10/22  24:00:00,16.2501668062,0.135344476017,0.402943586765,0.0,2.55330491699,7.80157382632,1.60386098696,0.0,1.60386098696
 10/23  01:00:00,15.3722907272,0.0650745780541,0.184062021732,0.0,2.55330491699,7.21284921042,0.946731122131,0.00123101750177,0.945500104629
 10/23  02:00:00,14.9842920359,0.0663403329348,0.089159883494,0.0,2.55330491699,6.91848690247,1.2245627478,0.774390412749,0.450172335049
 10/23  03:00:00,14.8743825471,0.142073234885,0.0506986467088,0.0,2.55330491699,6.7713057485,3.34351075338,2.89332166661,0.450189086774
 10/23  04:00:00,17.0218857733,0.241214330359,0.0225673296638,0.0,3.82705111198,7.57405300124,6.47145613967,5.52555096564,0.945905174032
 10/23  05:00:00,21.6319950229,0.313017178662,0.0222612689949,0.0,6.02426329834,9.91545327661,11.9856293676,7.23597539401,4.74965397362
 10/23  06:00:00,27.0200452211,0.367817156168,0.0372604097203,0.0,6.51253267309,14.7454349813,24.2704237476,8.43288047971,15.8375432679
 10/23  07:00:00,24.6185921705,0.379585310659,0.0619065692463,0.0,6.01364874671,18.163451543,25.3044829322,8.47350552696,16.8309774052
 10/23  08:00:00,24.0792174848,0.628423479766,0.219444263338,0.0,4.35151303671,18.8798367041,22.2474089018,6.07826829348,16.1691406083
 10/23  09:00:00,21.7179957262,0.622493462357,0.687784362616,0.0,3.78894180059,16.6187760998,17.2529640221,3.06934098469,14.1836230374
 10/23  10:00:00,19.4969928352,0.719290317075,1.28661132003,0.0,3.78894180059,13.7021493968,14.6309626248,1.77101797191,12.8599446529
 10/23  11:00:00,20.2260162737,0.806487337719,1.78125658411,0.0,3.78894180059,13.8493305508,11.4320052847,1.05395760272,10.3780476819
 10/23  12:00:00,20.3994855213,0.878115051981,2.19353933553,0.0,3.69398621738,13.6338449159,9.44334242543,0.388973128011,9.05436929742
 10/23  13:00:00,20.7107203231,0.96321943248,2.69795315478,0.0,3.78894180059,13.2606059349,8.09931669608,0.0377061870458,8.06161050903
 10/23  14:00:00,21.2946476724,1.09733088984,3.2949502007,0.0,3.78894180059,13.1134247809,7.06885172064,0.0,7.06885172064
 10/23  15:00:00,23.1831394491,1.19998516748,3.71577824639,0.0,4.71240779196,13.5549682428,8.06161050903,0.0,8.06161050903
 10/23  16:00:00,30.9005402134,1.2543889923,3.92842179855,0.0,7.18559832057,18.5321311015,9.38528889355,0.0,9.38528889355
 10/23  17:00:00,36.9422462307,0.931850969818,3.42207623571,0.0,8.38069375907,23.3147919321,12.3635652587,0.0,12.3635652587
 10/23  18:00:00,42.3050807342,0.732118943191,2.45310596538,0.0,10.6415932552,23.1212625696,14.5145426335,0.0,14.5145426335
 10/23  19:00:00,40.4553086549,0.556216168649,1.74851463891,0.0,12.3080778603,20.4854999863,13.8527034413,0.0,13.8527034413
 10/23  20:00:00,39.7207067363,0.484840415793,1.52540936632,0.0,12.456681583,19.8967753704,12.6944848548,0.0,12.6944848548
 10/23  21:00:00,33.6283796426,0.347541118583,1.03388259188,0.0,9.18739968257,17.702556249,10.3780476819,0.0,10.3780476819
 10/23  22:00:00,26.0345462183,0.203317618281,0.519585229535,0.0,5.91811778209,14.0365255879,9.38050253319,0.32613323577,9.05436929742
 10/23  23:00:00,19.8140139378,0.169278120919,0.229601517768,0.0,3.54045821811,10.5176760807,7.03346688534,1.95013274146,5.08333414387
 10/23  24:00:00,16.0403369137,0.208765628893,0.119692541455,0.0,2.55330491699,7.80157382632,5.48521893912,3.87654055461,1.60867838452
 10/24  01:00:00,15.483084349,0.278825836851,0.0811043847187,0.0,2.55330491699,7.21284921042,6.81504122079,5.86712655894,0.947914661852
 10/24  02:00:00,15.2506265393,0.382373739017,0.0394609807656,0.0,2.55330491699,6.91848690247,9.19664898482,8.74587255997,0.450776424848
 10/24  03:00:00,15.1577255346,0.463479918027,0.0126349510459,0.0,2.55330491699,6.7713057485,11.4208166285,10.9700232953,0.450793333223
 10/24  04:00:00,17.2840865477,0.523847973949,0.00213446051022,0.0,3.82705111198,7.57405300124,13.4836242968,12.5353007692,0.948323527571
 10/24  05:00:00,21.8472605599,0.546757842648,0.00378614207907,0.0,6.02426329834,9.91545327661,17.7966519573,13.0306439475,4.76600800983
 10/24  06:00:00,27.1807318725,0.532895578192,0.0328686390824,0.0,6.51253267309,14.7454349813,28.2257254039,12.3311839033,15.8945415006
 10/24  07:00:00,24.7471485186,0.49930212296,0.0707461050578,0.0,6.01364874671,18.163451543,28.0142851985,11.1226685022,16.8916166962
 10/24  08:00:00,24.1849729087,0.731096705913,0.222526461112,0.0,4.35151303671,18.8798367041,24.6327118833,8.40535756433,16.227354319
 10/24  09:00:00,21.903419828,0.693086371992,0.802615554819,0.0,3.78894180059,16.6187760998,18.4555628536,4.22100281934,14.2345600342
 10/24  10:00:00,19.8785461975,0.779494688732,1.60796031065,0.0,3.78894180059,13.7021493968,14.8910068426,1.9849763354,12.9060305072
 10/24  11:00:00,20.78011516,0.872600999766,2.26924180831,0.0,3.78894180059,13.8493305508,11.3094092575,0.894371613621,10.4150376439
 10/24  12:00:00,21.4022706744,0.995145433157,3.0792941074,0.0,3.69398621738,13.6338449159,9.14949403526,0.0629859184224,9.08650811684
 10/24  13:00:00,22.2140807323,1.17251096467,3.99202203177,0.0,3.78894180059,13.2606059349,8.09011097154,0.0,8.09011097154
 10/24  14:00:00,23.0656285664,1.34723345325,4.81602853125,0.0,3.78894180059,13.1134247809,7.09371382623,0.0,7.09371382623
 10/24  15:00:00,25.0632762905,1.46094060828,5.33495964701,0.0,4.71240779196,13.5549682428,8.09011097154,0.0,8.09011097154
 10/24  16:00:00,32.5110146849,1.4815019418,5.31178332053,0.0,7.18559832057,18.5321311015,9.41864049861,0.0,9.41864049861
 10/24  17:00:00,37.8620059474,1.08055475713,4.19313216515,0.0,8.38069375907,23.3147919321,12.4078319345,0.0,12.4078319345
 10/24  18:00:00,42.927220763,0.849140217108,2.95822472031,0.0,10.6415932552,23.1212625696,14.566692416,0.0,14.566692416
 10/24  19:00:00,40.9480220078,0.655751013287,2.14169314717,0.0,12.3080778603,20.4854999863,13.9024276525,0.0,13.9024276525
 10/24  20:00:00,39.9898678052,0.540090823467,1.7393200276,0.0,12.456681583,19.8967753704,12.7399643163,0.0,12.7399643163
 10/24  21:00:00,33.8817364278,0.397539068447,1.23724142724,0.0,9.18739968257,17.702556249,10.4150376439,0.0,10.4150376439
 10/24  22:00:00,26.3497333168,0.259206114647,0.778883831648,0.0,5.91811778209,14.0365255879,9.08650811684,0.0,9.08650811684
 10/24  23:00:00,20.0559259498,0.164083672475,0.476707978227,0.0,3.54045821811,10.5176760807,5.16346302825,0.0625434926199,5.10091953563
 10/24  24:00:00,16.0640208117,0.113352239097,0.238789829226,0.0,2.55330491699,7.80157382632,2.3304194195,0.71688989243,1.61352952707
 10/25  01:00:00,15.407753435,0.150435110357,0.134164197154,0.0,2.55330491699,7.21284921042,3.35550028018,2.40515453218,0.950345748003
 10/25  02:00:00,15.1338274347,0.217718703477,0.0873169117251,0.0,2.55330491699,6.91848690247,4.81456386756,4.36317923283,0.451384634724
 10/25  03:00:00,15.0257141327,0.291070540691,0.0530329265114,0.0,2.55330491699,6.7713057485,6.84049349335,6.38909179796,0.451401695386
 10/25  04:00:00,17.1636088836,0.379957392366,0.0255473780103,0.0,3.82705111198,7.57405300124,9.73394354618,8.78318524144,0.950758304731
 10/25  05:00:00,21.7476728742,0.424768431369,0.0261878676135,0.0,6.02426329834,9.91545327661,14.630589845,9.84811791915,4.78247192589
 10/25  06:00:00,27.108826637,0.445874359791,0.0479846219757,0.0,6.51253267309,14.7454349813,26.1172775208,10.1653579365,15.9519195843
 10/25  07:00:00,25.5840288433,0.433644402198,0.0804508171878,0.0,6.01364874671,18.163451543,26.5063101908,9.55365034811,16.9526598427
 10/25  08:00:00,24.1398805424,0.69385765882,0.214673141944,0.0,4.35151303671,18.8798367041,23.9454910876,7.65953535738,16.2859557302
 10/25  09:00:00,21.5942932899,0.680402130117,0.506173258613,0.0,3.78894180059,16.6187760998,19.8510470855,5.56521081654,14.285836269
 10/25  10:00:00,19.0483623524,0.690975105563,0.866296048716,0.0,3.78894180059,13.7021493968,16.5622809087,3.60985761772,12.952423291
 10/25  11:00:00,19.4178922942,0.696226264639,1.08339367761,0.0,3.78894180059,13.8493305508,12.955999072,2.50372511476,10.4522739573
 10/25  12:00:00,19.4295718507,0.73526786536,1.36647285159,0.0,3.69398621738,13.6338449159,10.8102253334,1.69136435412,9.11886097925
 10/25  13:00:00,19.5407562312,0.78526721482,1.70594128051,0.0,3.78894180059,13.2606059349,9.14453352784,1.02573228209,8.11880124575
 10/25  14:00:00,19.2528456949,0.732386882836,1.6180922302,0.0,3.78894180059,13.1134247809,7.62003007942,0.501288567165,7.11874151225
 10/25  15:00:00,20.5616301525,0.703945400394,1.59030871688,0.0,4.71240779196,13.5549682428,8.17293740256,0.054136156811,8.11880124575
 10/25  16:00:00,27.9868951768,0.710221452866,1.55894430139,0.0,7.18559832057,18.5321311015,9.45321093596,0.000996712210624,9.45221422375
 10/25  17:00:00,34.3031614533,0.407261609029,1.30758081914,0.0,8.38069375907,23.3147919321,12.4523934243,0.0,12.4523934243
 10/25  18:00:00,40.6716642718,0.380258037537,1.17155040862,0.0,10.6415932552,23.1212625696,14.6319930912,0.0128035777255,14.6191895135
 10/25  19:00:00,39.3461116617,0.316359490856,0.879174323492,0.0,12.3080778603,20.4854999863,14.3196412186,0.36715819412,13.9524830245
 10/25  20:00:00,38.6801331535,0.289373427155,0.680302772174,0.0,12.456681583,19.8967753704,13.9439660115,1.15821934271,12.7857466688
 10/25  21:00:00,33.0516379591,0.266460637041,0.538221389936,0.0,9.18739968257,17.702556249,12.2303088072,1.77803484996,10.4522739573
 10/25  22:00:00,25.8751920053,0.240691122021,0.322857512799,0.0,5.91811778209,14.0365255879,12.0620899527,2.94322897345,9.11886097925
 10/25  23:00:00,19.8468601837,0.277126759589,0.154599124995,0.0,3.54045821811,10.5176760807,10.3030333803,5.18441133505,5.11862204525
 10/25  24:00:00,16.1566094867,0.360068537691,0.0846622056048,0.0,2.55330491699,7.80157382632,9.33693891552,7.71852593752,1.618412978
 10/26  01:00:00,15.5893756377,0.418221026941,0.048000483274,0.0,2.55330491699,7.21284921042,10.3324471326,9.37965448796,0.952792644645
 10/26  02:00:00,15.3229640697,0.476726495994,0.0174457542566,0.0,2.55330491699,6.91848690247,11.5153305171,11.0633337322,0.451996784831
 10/26  03:00:00,15.1994167471,0.517620837302,0.000185244314508,0.0,2.55330491699,6.7713057485,12.6329373791,12.1809233858,0.452013993338
 10/26  04:00:00,17.2986557523,0.540551639026,0.0,0.0,3.82705111198,7.57405300124,13.6536672969,12.7004585118,0.953208785124
 10/26  05:00:00,21.83242527,0.535708694828,0.0,0.0,6.02426329834,9.91545327661,17.3551102527,12.5560694072,4.79904084553
 10/26  06:00:00,27.1531760066,0.495304316297,0.0429040350435,0.0,6.51253267309,14.7454349813,27.1662688259,11.1566083008,16.0096605251
 10/26  07:00:00,25.6121786519,0.465808013417,0.0764370145469,0.0,6.01364874671,18.163451543,27.1873373015,10.1732485341,17.0140887674
 10/26  08:00:00,24.1113214779,0.728814238565,0.151157497626,0.0,4.35151303671,18.8798367041,25.1838055059,8.83887801817,16.3449274877
 10/26  09:00:00,21.6763725901,0.672563482855,0.596091206023,0.0,3.78894180059,16.6187760998,19.307657241,4.97022068429,14.3374365567
 10/26  10:00:00,19.8468882611,0.745037945006,1.61075911805,0.0,3.78894180059,13.7021493968,14.6063191299,1.60720986428,12.9991092656
 10/26  11:00:00,21.3569102569,0.900111262007,2.81852664296,0.0,3.78894180059,13.8493305508,10.6672809427,0.177535347912,10.4897455948
 10/26  12:00:00,22.1185065752,1.05426036572,3.73641507566,0.0,3.69398621738,13.6338449159,9.15141830366,0.0,9.15141830366
 10/26  13:00:00,23.0485400815,1.24197264161,4.75701970403,0.0,3.78894180059,13.2606059349,8.14767283532,0.0,8.14767283532
 10/26  14:00:00,23.8884050143,1.40809549619,5.57794293626,0.0,3.78894180059,13.1134247809,7.14392736698,0.0,7.14392736698
 10/26  15:00:00,25.708866912,1.49296042531,5.9485304515,0.0,4.71240779196,13.5549682428,8.14767283532,0.0,8.14767283532
 10/26  16:00:00,32.643824958,1.45418379923,5.47191173621,0.0,7.18559832057,18.5321311015,9.48600012644,0.0,9.48600012644
 10/26  17:00:00,38.2601174349,1.1044835431,4.56731486666,0.0,8.38069375907,23.3147919321,12.4972365315,0.0,12.4972365315
 10/26  18:00:00,44.2016202482,1.02916231349,4.0526021091,0.0,10.6415932552,23.1212625696,14.6720183795,0.0,14.6720183795
 10/26  19:00:00,42.327068441,0.879138293595,3.2973523,0.0,12.3080778603,20.4854999863,14.002854734,0.0,14.002854734
 10/26  20:00:00,40.9779419408,0.714600975423,2.55288401124,0.0,12.456681583,19.8967753704,12.8318183542,0.0,12.8318183542
 10/26  21:00:00,34.830131897,0.576256330124,2.00691963474,0.0,9.18739968257,17.702556249,10.4897455948,0.0,10.4897455948
 10/26  22:00:00,27.2486806285,0.433182787252,1.50385447076,0.0,5.91811778209,14.0365255879,9.15141830366,0.0,9.15141830366
 10/26  23:00:00,20.8100938525,0.314022755476,1.08093679793,0.0,3.54045821811,10.5176760807,5.1364364303,0.0,5.1364364303
 10/26  24:00:00,16.623684457,0.20880017096,0.703005542652,0.0,2.55330491699,7.80157382632,1.62332729112,0.0,1.62332729112
 10/27  01:00:00,15.7624322348,0.149486473813,0.489791633525,0.0,2.55330491699,7.21284921042,0.955254628674,0.0,0.955254628674
 10/27  02:00:00,15.2997951598,0.111453141559,0.359550198786,0.0,2.55330491699,6.91848690247,0.45261269416,0.0,0.45261269416
 10/27  03:00:00,15.1234525003,0.103236349081,0.338605485712,0.0,2.55330491699,6.7713057485,0.452630045989,0.0,0.452630045989
 10/27  04:00:00,17.1318363192,0.0894492849965,0.284282920959,0.0,3.82705111198,7.57405300124,0.996171998168,0.0404977544542,0.955674243713
 10/27  05:00:00,21.7711183878,0.111964426754,0.362437385831,0.0,6.02426329834,9.91545327661,4.85143539864,0.0357255372501,4.81570986139
 10/27  06:00:00,27.1478107709,0.13615436937,0.396688746254,0.0,6.51253267309,14.7454349813,16.3396124315,0.271865209968,16.0677472215
 10/27  07:00:00,25.5185717015,0.146138112763,0.302499964819,0.0,6.01364874671,18.163451543,18.1114308551,1.03554557653,17.0758852786
 10/27  08:00:00,24.1082623204,0.500392100479,0.376520478216,0.0,4.35151303671,18.8798367041,18.4987846057,2.09453247815,16.4042521275
 10/27  09:00:00,21.6572909849,0.574875495117,0.674697588613,0.0,3.78894180059,16.6187760998,16.3683647576,1.97901914107,14.3893456165
 10/27  10:00:00,19.1278866292,0.663815195092,0.972980235984,0.0,3.78894180059,13.7021493968,15.0010580633,1.95498345784,13.0460746054
 10/27  11:00:00,19.5639389284,0.732342243961,1.1933243325,0.0,3.78894180059,13.8493305508,12.5121910776,1.98474961794,10.5274414596
 10/27  12:00:00,19.4944753869,0.776625258821,1.39001899431,0.0,3.69398621738,13.6338449159,10.8378549528,1.65368450425,9.18417044852
 10/27  13:00:00,19.4076903199,0.80129565231,1.55684693168,0.0,3.78894180059,13.2606059349,9.51905857904,1.34234138884,8.1767171902
 10/27  14:00:00,19.3118982238,0.804054875988,1.60547676595,0.0,3.78894180059,13.1134247809,8.23965273599,1.07038880412,7.16926393188
 10/27  15:00:00,20.5949854378,0.776000228568,1.55160917402,0.0,4.71240779196,13.5549682428,8.89385160959,0.717134419392,8.1767171902
 10/27  16:00:00,27.9265469433,0.750333036414,1.45848448428,0.0,7.18559832057,18.5321311015,10.0382657262,0.518277524936,9.5199882013
 10/27  17:00:00,35.0316858941,0.412106221936,1.13842731366,0.0,8.38069375907,23.3147919321,12.9760408696,0.43369289334,12.5423479763
 10/27  18:00:00,40.3688670368,0.366279432096,0.882731779118,0.0,10.6415932552,23.1212625696,15.7103905218,0.985227152509,14.7251633693
 10/27  19:00:00,39.1424665816,0.337423617361,0.65446511683,0.0,12.3080778603,20.4854999863,16.074232492,2.02070462825,14.0535278638
 10/27  20:00:00,38.5195897546,0.31800401112,0.491128789317,0.0,12.456681583,19.8967753704,15.8430557975,2.96489006844,12.878165729
 10/27  21:00:00,32.9141074332,0.310800920632,0.35635058044,0.0,9.18739968257,17.702556249,14.5808910768,4.05344961719,10.5274414596
 10/27  22:00:00,25.8198770244,0.335683094547,0.172550559424,0.0,5.91811778209,14.0365255879,15.5706329677,6.38646251913,9.18417044852
 10/27  23:00:00,19.9528679047,0.439176657047,0.0985569485047,0.0,3.54045821811,10.5176760807,14.7676882251,9.61333080983,5.15435741523
 10/27  24:00:00,16.3223173683,0.578742547725,0.0316960772086,0.0,2.55330491699,7.80157382632,15.412193646,13.7839226349,1.6282710111
 10/28  01:00:00,15.8563437536,0.733189626154,0.0,0.0,2.55330491699,7.21284921042,19.1313110614,18.1735800888,0.957730972537
 10/28  02:00:00,15.7041091619,0.875317342416,0.0,0.0,2.55330491699,6.91848690247,22.4483554556,21.995123275,0.45323218059
 10/28  03:00:00,15.6580349087,0.97642424319,0.0,0.0,2.55330491699,6.7713057485,25.1565294085,24.7032797374,0.453249671141
 10/28  04:00:00,17.7867372109,1.02863309766,0.0,0.0,3.82705111198,7.57405300124,26.9493045692,25.9911506182,0.958153951031
 10/28  05:00:00,22.3351984339,1.03848185868,0.0,0.0,6.02426329834,9.91545327661,30.9757797192,26.1433056827,4.83247403644
 10/28  06:00:00,27.6504718214,1.03550416611,0.0,0.0,6.51253267309,14.7454349813,42.1957108769,26.0695484072,16.1261624697
 10/28  07:00:00,25.8758576772,0.999453415749,0.0,0.0,6.01364874671,17.9699221805,42.1490837656,25.0110526898,17.1380310758
 10/28  08:00:00,22.7214565302,0.936520357179,0.0,0.0,3.66783283761,18.1171033345,39.5615173591,23.0976052778,16.4639120813
 10/28  09:00:00,19.7889427836,0.817910787108,0.00972766398416,0.0,3.10526160149,15.8560427302,34.1347238709,19.693175795,14.441548076
 10/28  10:00:00,16.8540667486,0.694995171417,0.114393947787,0.0,3.10526160149,12.9394160272,28.5275313623,15.4342259603,13.0933054021
 10/28  11:00:00,16.990554419,0.59288193359,0.20581370215,0.0,3.10526160149,13.0865971812,22.6342178338,12.0688674453,10.5653503885
 10/28  12:00:00,16.8332608039,0.522354416213,0.266228758492,0.0,3.10526160149,12.9394160272,19.1274781282,9.91037041363,9.2171077146
 10/28  13:00:00,16.2515859596,0.459036036265,0.189415756176,0.0,3.10526160149,12.4978725653,17.2065010896,9.00057538045,8.20592570918
 10/28  14:00:00,16.026535644,0.399756986837,0.17082564398,0.0,3.10526160149,12.3506914113,14.9446046828,7.74986097907,7.19474370375
 10/28  15:00:00,17.3550760149,0.354616857164,0.179496691226,0.0,4.02872759285,12.7922348732,14.8585941535,6.65266844437,8.20592570918
 10/28  16:00:00,24.7820442045,0.326451996364,0.184276354268,0.0,6.50191812146,17.7693977319,15.5352533475,5.98108496446,9.55416838308
