Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/28  17:00:00,33.8012914848,0.301411576776,0.212256911961,0.0,8.38069375907,23.1212625696,17.785544523,5.19783012367,12.5877143994
 10/28  18:00:00,39.645052854,0.305691376656,0.219505651785,0.0,10.6415932552,23.1212625696,20.0200126175,5.24140387304,14.7786087445
 10/28  19:00:00,38.6777077769,0.329311027274,0.19781890223,0.0,12.3080778603,20.4854999863,20.075091381,5.97060397347,14.1044874075
 10/28  20:00:00,38.2511579903,0.379737594392,0.160963441785,0.0,12.456681583,19.8967753704,20.4014462544,7.4766711866,12.9247750678
 10/28  21:00:00,32.8032712062,0.441016976396,0.115298297685,0.0,9.18739968257,17.702556249,19.9123544543,9.34700406575,10.5653503885
 10/28  22:00:00,25.8785959344,0.513527960947,0.0534246029932,0.0,5.91811778209,14.0365255879,20.8644647684,11.6473570538,9.2171077146
 10/28  23:00:00,20.0333762471,0.616621534882,0.00162041312929,0.0,3.54045821811,10.5176760807,19.8748121236,14.7024324307,5.1723796929
 10/28  24:00:00,16.4566485514,0.744769808032,0.0,0.0,2.55330491699,7.80157382632,19.65693658,18.0236939061,1.6332426739
 10/29  01:00:00,15.9621747024,0.839020574966,0.0,0.0,2.55330491699,7.21284921042,21.4797771149,20.5195561705,0.960220944439
 10/29  02:00:00,15.7752185921,0.946426772654,0.0,0.0,2.55330491699,6.91848690247,23.9428222233,23.4889671624,0.453855060944
 10/29  03:00:00,15.7631248175,1.08151415205,0.0,0.0,2.55330491699,6.7713057485,27.7974224821,27.3435497965,0.453872685537
 10/29  04:00:00,17.93616528,1.1780611667,0.0,0.0,3.82705111198,7.57405300124,31.0704299257,30.1097827523,0.960647173392
 10/29  05:00:00,22.4758754889,1.17915891373,0.0,0.0,6.02426329834,9.91545327661,34.908908244,30.0595798386,4.84932840544
 10/29  06:00:00,27.7607290776,1.14576142236,0.0,0.0,6.51253267309,14.7454349813,45.279856213,29.0949672445,16.1848889685
 10/29  07:00:00,25.9747763727,1.09837211124,0.0,0.0,6.01364874671,17.9699221805,44.8751570912,27.6746493359,17.2005077553
 10/29  08:00:00,22.798496997,1.01356082397,0.0,0.0,3.66783283761,18.1171033345,41.514517392,24.9906277108,16.5238896812
 10/29  09:00:00,19.7609683936,0.799664061076,0.0,0.0,3.10526160149,15.8560427302,33.5388168216,19.0447883458,14.4940284758
 10/29  10:00:00,16.7195822637,0.641721959572,0.033182674742,0.0,3.10526160149,12.9394160272,27.8000929867,14.6593053181,13.1407876686
 10/29  11:00:00,16.8124500002,0.548586453431,0.0720047635502,0.0,3.10526160149,13.0865971812,22.6591349544,12.0556737993,10.6034611551
 10/29  12:00:00,16.6602496611,0.45064164254,0.164930389358,0.0,3.10526160149,12.9394160272,18.2936276935,9.04340734565,9.25022034784
 10/29  13:00:00,16.1600607017,0.359850707306,0.197075827235,0.0,3.10526160149,12.4978725653,14.9444084777,6.70911873529,8.23528974243
 10/29  14:00:00,15.9274841179,0.286109616949,0.185421487801,0.0,3.10526160149,12.3506914113,12.3405787412,5.12021960415,7.22035913701
 10/29  15:00:00,17.2899530353,0.21623650503,0.252754063743,0.0,4.02872759285,12.7922348732,11.3375252126,3.10223547017,8.23528974243
 10/29  16:00:00,24.7030227597,0.184233057989,0.247473847853,0.0,6.50191812146,17.7693977319,11.9918110821,2.40328053244,9.58853054965
 10/29  17:00:00,33.7126341101,0.196077043742,0.228934070306,0.0,8.38069375907,23.1212625696,15.3833871083,2.75006474239,12.6333223659
 10/29  18:00:00,39.5552298658,0.231924376009,0.203449664204,0.0,10.6415932552,23.1212625696,18.557004021,3.7246653434,14.8323386776
 10/29  19:00:00,38.6023375106,0.300767004417,0.150992658793,0.0,12.3080778603,20.4854999863,19.9411858068,5.7854675328,14.155718274
 10/29  20:00:00,38.1865766255,0.369628084626,0.106491586712,0.0,12.456681583,19.8967753704,20.8186270227,7.84699445501,12.9716325677
 10/29  21:00:00,32.7614365632,0.453777166821,0.060703464272,0.0,9.18739968257,17.702556249,20.9667616948,10.3633005397,10.6034611551
 10/29  22:00:00,25.845141662,0.521891266512,0.0116070250662,0.0,5.91811778209,14.0365255879,21.7070235014,12.4568031536,9.25022034784
 10/29  23:00:00,20.0232747317,0.608140432553,0.0,0.0,3.54045821811,10.5176760807,19.8283149701,14.6378170439,5.19049792618
 10/29  24:00:00,16.4397942382,0.727915494819,0.0,0.0,2.55330491699,7.80157382632,19.2786381165,17.6403973093,1.63824080722
 10/30  01:00:00,15.9256751734,0.802521045966,0.0,0.0,2.55330491699,7.21284921042,20.4613444883,19.4986206798,0.962723808561
 10/30  02:00:00,15.6681223596,0.839330540101,0.0,0.0,2.55330491699,6.91848690247,20.8005947611,20.3461136101,0.45448115104
 10/30  03:00:00,15.5604822679,0.878871602399,0.0,0.0,2.55330491699,6.7713057485,21.7620412005,21.3075422956,0.454498904919
 10/30  04:00:00,17.6533379029,0.895233789668,0.0,0.0,3.82705111198,7.57405300124,22.6736673076,21.7105141345,0.96315317311
 10/30  05:00:00,22.1747431036,0.878026528432,0.0,0.0,6.02426329834,9.91545327661,26.1641820825,21.2979141061,4.86626797645
 10/30  06:00:00,27.4154132358,0.800445580576,0.0,0.0,6.51253267309,14.7454349813,35.5081623942,19.2642530696,16.2439093246
 10/30  07:00:00,25.8218146246,0.751881000674,0.0,0.0,6.01364874671,18.163451543,35.2555135896,17.9922167747,17.2632968149
 10/30  08:00:00,24.267664809,1.03631506735,0.0,0.0,4.35151303671,18.8798367041,34.3427995822,17.7586324168,16.5841671655
 10/30  09:00:00,21.2906307567,0.874875261129,0.00803759434478,0.0,3.78894180059,16.6187760998,28.0689222265,13.522150952,14.5467712745
 10/30  10:00:00,18.401152883,0.7740065032,0.136055181672,0.0,3.78894180059,13.7021493968,23.2354217804,10.0469144368,13.1885073436
 10/30  11:00:00,18.6929518434,0.675107175818,0.379572315666,0.0,3.78894180059,13.8493305508,16.6638163849,6.02205391174,10.6417624731
 10/30  12:00:00,18.6917463183,0.647679774433,0.716235410093,0.0,3.69398621738,13.6338449159,12.737220668,3.45372212575,9.28349854224
 10/30  13:00:00,18.8437049478,0.671923379369,1.12223383258,0.0,3.78894180059,13.2606059349,10.3574741591,2.09267356501,8.26480059407
 10/30  14:00:00,19.0043153604,0.682209756013,1.41973902248,0.0,3.78894180059,13.1134247809,8.1793380143,0.933235368411,7.24610264589
 10/30  15:00:00,20.510091456,0.676680793788,1.56603462702,0.0,4.71240779196,13.5549682428,8.43131245338,0.166511859315,8.26480059407
 10/30  16:00:00,27.880262771,0.656774272582,1.50575907586,0.0,7.18559832057,18.5321311015,9.62306452497,0.0,9.62306452497
 10/30  17:00:00,34.9594683232,0.323058705207,1.15525725956,0.0,8.38069375907,23.3147919321,12.6791583695,0.0,12.6791583695
 10/30  18:00:00,40.3152269307,0.272917971589,0.922453133529,0.0,10.6415932552,23.1212625696,14.8891653386,0.00282808142236,14.8863372572
 10/30  19:00:00,39.0689629145,0.222483540534,0.695901526585,0.0,12.3080778603,20.4854999863,14.3598461522,0.152640860425,14.2072052918
 10/30  20:00:00,38.416184514,0.187494549959,0.518233009872,0.0,12.456681583,19.8967753704,13.5210761307,0.50235177847,13.0187243522
 10/30  21:00:00,32.7869197038,0.168340589426,0.371623182203,0.0,9.18739968257,17.702556249,11.7438075735,1.10204510036,10.6417624731
 10/30  22:00:00,25.7015856362,0.167725832287,0.222216433419,0.0,5.91811778209,14.0365255879,11.4665114227,2.18301288043,9.28349854224
 10/30  23:00:00,19.7558890134,0.206985997451,0.133768716865,0.0,3.54045821811,10.5176760807,8.97903540561,3.77032865608,5.20870674953
 10/30  24:00:00,16.0359165509,0.253788033753,0.0702497737225,0.0,2.55330491699,7.80157382632,6.96667090426,5.32340697335,1.6432639309
 10/31  01:00:00,15.4600533057,0.296360333862,0.0405388444295,0.0,2.55330491699,7.21284921042,7.47338021498,6.50814138971,0.965238825273
 10/31  02:00:00,15.2177108478,0.384125720713,0.00479330766292,0.0,2.55330491699,6.91848690247,9.37229448387,8.91718421812,0.455110265747
 10/31  03:00:00,15.1391990048,0.457588339259,0.0,0.0,2.55330491699,6.7713057485,11.1918677021,10.736739558,0.455128144082
 10/31  04:00:00,17.2294068847,0.471302771405,0.0,0.0,3.82705111198,7.57405300124,11.954900176,10.9892289673,0.965671208716
 10/31  05:00:00,21.7471574515,0.450440876259,0.0,0.0,6.02426329834,9.91545327661,15.2948953781,10.4116076459,4.88328773224
 10/31  06:00:00,27.0573659178,0.432775796116,0.00962246640327,0.0,6.51253267309,14.7454349813,26.212759393,9.90955333531,16.3032060576
 10/31  07:00:00,25.5354953775,0.437056535972,0.0285052176217,0.0,6.01364874671,18.163451543,27.2428265779,9.91644691753,17.3263796604
 10/31  08:00:00,24.0343792713,0.670006389555,0.133023140034,0.0,4.35151303671,18.8798367041,24.2565202692,7.61179358566,16.6447266835
 10/31  09:00:00,21.5336884932,0.607877173791,0.518093418243,0.0,3.78894180059,16.6187760998,18.5221659137,3.92240506099,14.5997608527
 10/31  10:00:00,19.2724116394,0.6668513534,1.1144690879,0.0,3.78894180059,13.7021493968,15.3642879873,2.12783769195,13.2364502953
 10/31  11:00:00,20.0217007811,0.743427439706,1.64000098944,0.0,3.78894180059,13.8493305508,11.8976258162,1.21738281599,10.6802430002
 10/31  12:00:00,20.2270965699,0.799786674734,2.09947876132,0.0,3.69398621738,13.6338449159,9.61763331324,0.300700870453,9.31693244279
 10/31  13:00:00,20.45746278,0.871347885684,2.53656715845,0.0,3.78894180059,13.2606059349,8.29444952474,0.0,8.29444952474
 10/31  14:00:00,21.0010727456,0.996863910915,3.10184225287,0.0,3.78894180059,13.1134247809,7.27196660669,0.0,7.27196660669
 10/31  15:00:00,22.6568188129,1.05555695056,3.33388582716,0.0,4.71240779196,13.5549682428,8.29444952474,0.0,8.29444952474
 10/31  16:00:00,30.0202221024,1.05153781294,3.25095486692,0.0,7.18559832057,18.5321311015,9.65776008214,0.0,9.65776008214
 10/31  17:00:00,36.8021037114,0.699536913643,2.62141443927,0.0,8.38069375907,23.3147919321,12.7252088363,0.0,12.7252088363
 10/31  18:00:00,41.6382629869,0.565630249964,1.95277691134,0.0,10.6415932552,23.1212625696,14.9405884921,0.0,14.9405884921
 10/31  19:00:00,40.2795800545,0.486118604263,1.64288360285,0.0,12.3080778603,20.4854999863,14.2589332134,0.0,14.2589332134
 10/31  20:00:00,39.6561969471,0.439553411349,1.50618658162,0.0,12.456681583,19.8967753704,13.0660364756,0.0,13.0660364756
 10/31  21:00:00,33.7275125927,0.339834291889,1.14072236863,0.0,9.18739968257,17.702556249,10.6802430002,0.0,10.6802430002
 10/31  22:00:00,26.2021380249,0.212897386093,0.677597268348,0.0,5.91811778209,14.0365255879,9.31693244279,0.0,9.31693244279
 10/31  23:00:00,19.8422726736,0.112666053049,0.314472321433,0.0,3.54045821811,10.5176760807,5.39490599237,0.16790522179,5.22700077058
 10/31  24:00:00,15.9758735575,0.131416337618,0.132578476537,0.0,2.55330491699,7.80157382632,3.62094042762,1.97262987021,1.6483105574
 11/01  01:00:00,15.3936386824,0.206886302834,0.0635982520947,0.0,2.55330491699,7.21284921042,5.35363337801,4.38586812666,0.967765251354
 11/01  02:00:00,15.1782245807,0.337774554544,0.0116582066831,0.0,2.55330491699,6.91848690247,8.63044026696,8.17469804793,0.455742219039
 11/01  03:00:00,15.1963380975,0.514727431965,0.0,0.0,2.55330491699,6.7713057485,13.3578862112,12.9021259942,0.455760216923
 11/01  04:00:00,17.4415119836,0.683407870313,0.0,0.0,3.82705111198,7.57405300124,18.4510320275,17.4828314923,0.968200535174
 11/01  05:00:00,22.0651379537,0.768421378452,0.0,0.0,6.02426329834,9.91545327661,24.6584766348,19.7580940029,4.90038263186
 11/01  06:00:00,27.3947144969,0.779746841643,0.0,0.0,6.51253267309,14.7454349813,36.3119386151,19.9491770096,16.3627616055
 11/01  07:00:00,25.8978469001,0.827913276147,0.0,0.0,6.01364874671,18.163451543,38.5685284469,21.1787908366,17.3897376103
 11/01  08:00:00,24.4733209439,1.24197120225,0.0,0.0,4.35151303671,18.8798367041,41.0953770736,24.3898267724,16.7055503012
 11/01  09:00:00,21.7093803296,1.30166242842,0.0,0.0,3.78894180059,16.6187760998,40.5113857427,25.8584042246,14.6529815181
 11/01  10:00:00,18.7932997484,1.30220855033,0.0,0.0,3.78894180059,13.7021493968,39.0171668088,25.7325644829,13.2846023259
 11/01  11:00:00,18.9447754829,1.30650313103,0.0,0.0,3.78894180059,13.8493305508,36.4753647103,25.7564733698,10.7188913405
 11/01  12:00:00,18.650182873,1.32235173922,0.0,0.0,3.69398621738,13.6338449159,35.5244547396,26.1739425912,9.35051214834
 11/01  13:00:00,18.3771077011,1.32755996519,0.0,0.0,3.78894180059,13.2606059349,34.6157297605,26.2915020063,8.32422775419
 11/01  14:00:00,18.2273932758,1.32502669396,0.0,0.0,3.78894180059,13.1134247809,33.5104199179,26.2124765579,7.29794336004
 11/01  15:00:00,19.5825314732,1.31515543803,0.0,0.0,4.71240779196,13.5549682428,34.2315511305,25.9073233763,8.32422775419
 11/01  16:00:00,26.9700018398,1.25227241724,0.0,0.0,7.18559832057,18.5321311015,33.8572139511,24.1646070047,9.69260694639
 11/01  17:00:00,34.3609973249,0.879844966438,0.0,0.0,8.38069375907,23.3147919321,34.8134964454,22.0420363166,12.7714601288
 11/01  18:00:00,39.9434539225,0.823598096919,0.0,0.0,10.6415932552,23.1212625696,35.5393716002,20.5442952841,14.9950763162
 11/01  19:00:00,38.9971930766,0.846615229268,0.0,0.0,12.3080778603,20.4854999863,35.4720265153,21.1611397952,14.3108867201
 11/01  20:00:00,38.5922401761,0.88178322197,0.0,0.0,12.456681583,19.8967753704,35.1986131196,22.0850581927,13.1135549269
 11/01  21:00:00,33.1819148328,0.93495890061,0.0,0.0,9.18739968257,17.702556249,34.212751028,23.4938596875,10.7188913405
 11/01  22:00:00,26.3676019981,1.05595862767,0.0,0.0,5.91811778209,14.0365255879,36.1275396977,26.7770275493,9.35051214834
 11/01  23:00:00,20.6045619874,1.18942768833,0.0,0.0,3.54045821811,10.5176760807,35.6329903937,30.387615822,5.24537457173
 11/01  24:00:00,17.0275077545,1.31562901116,0.0,0.0,2.55330491699,7.80157382632,35.3314578577,33.6780786655,1.6533791922
 11/02  01:00:00,16.5011685285,1.37801440106,0.0,0.0,2.55330491699,7.21284921042,36.2257854325,35.2554830923,0.970302340209
 11/02  02:00:00,16.2595548415,1.43076302201,0.0,0.0,2.55330491699,6.91848690247,37.0891569059,36.6327800818,0.45637682405
 11/02  03:00:00,16.151634444,1.47002377855,0.0,0.0,2.55330491699,6.7713057485,38.114604836,37.6582098995,0.456394936504
 11/02  04:00:00,18.2229909526,1.46488683939,0.0,0.0,3.82705111198,7.57405300124,38.3802650714,37.4095246673,0.970740404105
 11/02  05:00:00,22.6985899312,1.40187335603,0.0,0.0,6.02426329834,9.91545327661,40.5725029214,35.6549553093,4.91754761207
 11/02  06:00:00,27.9014161588,1.28644850354,0.0,0.0,6.51253267309,14.7454349813,48.9379203172,32.5153619878,16.4225583294
 11/02  07:00:00,26.3250577174,1.25512409348,0.0,0.0,6.01364874671,18.163451543,49.1321293826,31.6787774809,17.4533519017
 11/02  08:00:00,24.8623185042,1.63096876253,0.0,0.0,4.35151303671,18.8798367041,50.8445632985,34.0779432923,16.7666200062
 11/02  09:00:00,22.0579090395,1.65019113834,0.0,0.0,3.78894180059,16.6187760998,49.0102404887,34.3038229788,14.7064175099
 11/02  10:00:00,19.0971762368,1.60608503869,0.0,0.0,3.78894180059,13.7021493968,46.428771845,33.0958226694,13.3329491756
 11/02  11:00:00,19.2020687497,1.56379639777,0.0,0.0,3.78894180059,13.8493305508,42.7278644558,31.9701684069,10.7576960489
 11/02  12:00:00,18.8496880161,1.52185688225,0.0,0.0,3.69398621738,13.6338449159,40.2107596435,30.8265319289,9.3842277146
 11/02  13:00:00,18.5369001916,1.48735245567,0.0,0.0,3.78894180059,13.2606059349,38.2660673389,29.911940875,8.35412646389
 11/02  14:00:00,18.3968861354,1.49451955359,0.0,0.0,3.78894180059,13.1134247809,37.459620695,30.1355954818,7.32402521318
 11/02  15:00:00,19.7040804743,1.43670443911,0.0,0.0,4.71240779196,13.5549682428,37.0150074334,28.6608809695,8.35412646389
 11/02  16:00:00,27.0478607891,1.3301313665,0.0,0.0,7.18559832057,18.5321311015,35.5477699371,25.8201751389,9.72759479816
 11/02  17:00:00,34.3526972921,0.871544933589,0.0,0.0,8.38069375907,23.3147919321,34.3029357502,21.4850371999,12.8178985503
 11/02  18:00:00,39.8917340291,0.771878203471,0.0,0.0,10.6415932552,23.1212625696,33.9797827137,18.9299981202,15.0497845935
 11/02  19:00:00,38.9417396772,0.791161829812,0.0,0.0,12.3080778603,20.4854999863,33.8468390465,19.4837886201,14.3630504264
 11/02  20:00:00,38.5367006176,0.826243663424,0.0,0.0,12.456681583,19.8967753704,33.5535625845,20.3922969507,13.1612656339
 11/02  21:00:00,33.1328527287,0.885896796508,0.0,0.0,9.18739968257,17.702556249,32.6801099101,21.9224138612,10.7576960489
 11/02  22:00:00,26.3584282904,1.04678491995,0.0,0.0,5.91811778209,14.0365255879,35.6181302308,26.2339025162,9.3842277146
 11/02  23:00:00,20.6422746317,1.22714033264,0.0,0.0,3.54045821811,10.5176760807,36.403779733,31.1399570212,5.26382271176
 11/02  24:00:00,17.0626858551,1.35080711176,0.0,0.0,2.55330491699,7.80157382632,36.0105871262,34.3521187919,1.65846833428
 11/03  01:00:00,16.5690387331,1.44588460569,0.0,0.0,2.55330491699,7.21284921042,37.8899632998,36.9171139577,0.972849342087
 11/03  02:00:00,16.3591159748,1.53032415529,0.0,0.0,2.55330491699,6.91848690247,39.6991943469,39.2421804537,0.457013893129
 11/03  03:00:00,16.2199835489,1.53837288342,0.0,0.0,2.55330491699,6.7713057485,39.7132948246,39.2562627095,0.457032115101
 11/03  04:00:00,18.2842656734,1.52616156017,0.0,0.0,3.82705111198,7.57405300124,39.7540719765,38.7807819125,0.973290064006
 11/03  05:00:00,22.7628853866,1.4661688114,0.0,0.0,6.02426329834,9.91545327661,42.0046938293,37.0699162404,4.93477758887
 11/03  06:00:00,27.9909211165,1.37595346127,0.0,0.0,6.51253267309,14.7454349813,51.1644164919,34.6818379728,16.4825785191
 11/03  07:00:00,27.2831747907,1.32040783339,0.0,0.0,6.01364874671,18.163451543,50.8076453879,33.290441692,17.5172036959
 11/03  08:00:00,24.7152161086,1.48386636693,0.0,0.0,4.35151303671,18.8798367041,46.7500435714,29.9221258581,16.8279177132
 11/03  09:00:00,21.7461844046,1.33846650342,0.0,0.0,3.78894180059,16.6187760998,40.508737947,25.7486849435,14.7600530035
 11/03  10:00:00,18.6526057648,1.16151456672,0.0,0.0,3.78894180059,13.7021493968,34.4679582394,21.0864817123,13.381476527
 11/03  11:00:00,18.6344962984,0.996223946439,0.0,0.0,3.78894180059,13.8493305508,27.6427506046,16.8461049711,10.7966456335
 11/03  12:00:00,18.215522619,0.887691485186,0.0,0.0,3.69398621738,13.6338449159,23.6009622609,14.1828931039,9.418069157
 11/03  13:00:00,17.8765263822,0.826978646335,0.0,0.0,3.78894180059,13.2606059349,21.1549546838,12.7708178842,8.3841367996
 11/03  14:00:00,17.6454214977,0.743054915866,0.0,0.0,3.78894180059,13.1134247809,18.1024089759,10.7522045337,7.35020444221
 11/03  15:00:00,18.9608338151,0.693457779936,0.0,0.0,4.71240779196,13.5549682428,17.9871698905,9.60303309087,8.3841367996
 11/03  16:00:00,26.3983639147,0.680634492157,0.0,0.0,7.18559832057,18.5321311015,19.1026838181,9.339970542,9.76271327613
 11/03  17:00:00,33.9216448221,0.440492463641,0.0,0.0,8.38069375907,23.3147919321,23.6768873326,10.8123769843,12.8645103483
 11/03  18:00:00,39.6178196793,0.497963853742,0.0,0.0,10.6415932552,23.1212625696,27.4374747093,12.3327775866,15.1046971227
 11/03  19:00:00,38.7220684756,0.571490628204,0.0,0.0,12.3080778603,20.4854999863,28.6667467336,14.2513378492,14.4154088844
 11/03  20:00:00,38.3713893068,0.660932352675,0.0,0.0,12.456681583,19.8967753704,29.7997023163,16.5905478488,13.2091544675
 11/03  21:00:00,33.0001947032,0.753238771047,0.0,0.0,9.18739968257,17.702556249,29.7664828868,18.9698372533,10.7966456335
 11/03  22:00:00,26.2143197575,0.902676387065,0.0,0.0,5.91811778209,14.0365255879,32.3200297651,22.9019606081,9.418069157
 11/03  23:00:00,20.4998462218,1.08471192265,0.0,0.0,3.54045821811,10.5176760807,33.0892527714,27.806913044,5.28233972741
 11/03  24:00:00,17.0027841842,1.29090544086,0.0,0.0,2.55330491699,7.80157382632,35.0706531158,33.4070766393,1.66357647653
 11/04  01:00:00,16.534460973,1.41130684559,0.0,0.0,2.55330491699,7.21284921042,37.6134326142,36.6380271099,0.9754055043
 11/04  02:00:00,16.35649185,1.52770003049,0.0,0.0,2.55330491699,6.91848690247,40.3750124674,39.9173592295,0.457653237892
 11/04  03:00:00,16.2478126882,1.56620202274,0.0,0.0,2.55330491699,6.7713057485,41.2089800852,40.751308521,0.457671564262
 11/04  04:00:00,18.3405013899,1.58239727665,0.0,0.0,3.82705111198,7.57405300124,41.9846350948,41.0087863344,0.97584876047
 11/04  05:00:00,22.9496007035,1.65288412826,0.0,0.0,6.02426329834,9.91545327661,48.3986174317,43.4465499727,4.95206745899
 11/04  06:00:00,28.2696644465,1.6546967912,0.0,0.0,6.51253267309,14.7454349813,60.4134228662,43.870618468,16.5428043981
 11/04  07:00:00,27.246990179,1.47775258414,0.0,0.0,6.01364874671,17.9699221805,55.8841281357,38.302854052,17.5812740837
 11/04  08:00:00,23.0547287641,1.2697925911,0.0,0.0,3.66783283761,18.1171033345,49.0674775144,32.1780522447,16.8894252697
 11/04  09:00:00,20.0152389518,1.05393461934,0.0,0.0,3.10526160149,15.8560427302,40.9438732014,26.1300010861,14.8138721153
 11/04  10:00:00,16.9641424044,0.919464774991,0.0,0.0,3.10526160149,12.9394160272,35.7621933198,22.3320233107,13.4301700091
 11/04  11:00:00,17.0798086562,0.887949872959,0.0,0.0,3.10526160149,13.0865971812,32.272395489,21.4366669291,10.83572856
 11/04  12:00:00,16.9087299241,0.864052294927,0.0,0.0,3.10526160149,12.9394160272,30.2531688611,20.8011424073,9.45202645373
 11/04  13:00:00,16.4291117098,0.825977542578,0.0,0.0,3.10526160149,12.4978725653,28.2250513872,19.8108015132,8.41424987407
 11/04  14:00:00,16.1479225223,0.691969509136,0.0,0.0,3.10526160149,12.3506914113,23.6586730268,16.2821997324,7.3764732944
 11/04  15:00:00,17.4606659517,0.639703485235,0.0,0.0,4.02872759285,12.7922348732,23.3782700399,14.9640201658,8.41424987407
 11/04  16:00:00,24.8915097473,0.620193893419,0.0,0.0,6.50191812146,17.7693977319,24.4482657967,14.6503138164,9.79795198029
 11/04  17:00:00,34.7458895387,0.565433209299,0.0,0.0,8.38069375907,23.1212625696,26.3637553212,13.4524736019,12.9112817193
 11/04  18:00:00,39.6564520184,0.536596192765,0.0,0.0,10.6415932552,23.1212625696,27.9771875655,12.8173899236,15.1597976419
 11/04  19:00:00,38.7486080313,0.598030183953,0.0,0.0,12.3080778603,20.4854999863,28.9495387967,14.4815922079,14.4679465888
 11/04  20:00:00,38.3954530229,0.68499606877,0.0,0.0,12.456681583,19.8967753704,30.0916129566,16.8344057108,13.2572072458
 11/04  21:00:00,33.0277412098,0.780785277657,0.0,0.0,9.18739968257,17.702556249,30.1910406793,19.3553121193,10.83572856
 11/04  22:00:00,26.2384412748,0.926797904302,0.0,0.0,5.91811778209,14.0365255879,32.6105732482,23.1585467945,9.45202645373
 11/04  23:00:00,20.5456865013,1.13055220218,0.0,0.0,3.54045821811,10.5176760807,33.9257159886,28.6247958535,5.30092013506
 11/04  24:00:00,17.0096240849,1.29774534155,0.0,0.0,2.55330491699,7.80157382632,34.6930267172,33.024324611,1.66870210622
 11/05  01:00:00,16.4866746621,1.3635205347,0.0,0.0,2.55330491699,7.21284921042,35.576858655,34.5988885835,0.977970071448
 11/05  02:00:00,16.2077265741,1.37893475465,0.0,0.0,2.55330491699,6.91848690247,35.1472915772,34.6889969079,0.458294669285
 11/05  03:00:00,16.0866133695,1.40500270395,0.0,0.0,2.55330491699,6.7713057485,35.6798267444,35.2215136496,0.45831309486
 11/05  04:00:00,18.2031369041,1.44503279084,0.0,0.0,3.82705111198,7.57405300124,37.3786239499,36.4002082135,0.978415736412
 11/05  05:00:00,22.7008918655,1.40417529027,0.0,0.0,6.02426329834,9.91545327661,40.3281092277,35.3586971263,4.96941210142
 11/05  06:00:00,27.9417721972,1.32680454192,0.0,0.0,6.51253267309,14.7454349813,50.0406656765,33.4374475472,16.6032181293
 11/05  07:00:00,27.0393136408,1.27007604592,0.0,0.0,6.01364874671,17.9699221805,49.6558101832,32.0102660919,17.6455440913
 11/05  08:00:00,22.8779235653,1.09298739232,0.0,0.0,3.66783283761,18.1171033345,44.0085090689,27.0573846083,16.9511244606
 11/05  09:00:00,19.7971030856,0.835798753072,0.0,0.0,3.10526160149,15.8560427302,34.984054701,20.1161957937,14.8678589073
 11/05  10:00:00,16.7073722583,0.66269462892,0.0,0.0,3.10526160149,12.9394160272,29.0704987465,15.5914835447,13.4790152019
 11/05  11:00:00,16.715805942,0.523947158732,0.0,0.0,3.10526160149,13.0865971812,23.0672915251,12.192358271,10.8749332541
 11/05  12:00:00,16.4578588179,0.413181188704,0.0,0.0,3.10526160149,12.9394160272,19.0556027513,9.56951320264,9.48608954867
 11/05  13:00:00,15.9248615964,0.320908113469,0.000819315776705,0.0,3.10526160149,12.4978725653,15.8403617942,7.39590502463,8.44445676957
 11/05  14:00:00,15.7667804527,0.270508407293,0.0403190321964,0.0,3.10526160149,12.3506914113,13.3441318488,5.9413078583,7.40282399048
 11/05  15:00:00,17.1127492768,0.232142080754,0.059644729569,0.0,4.02872759285,12.7922348732,13.3606350913,4.91617832176,8.44445676957
 11/05  16:00:00,24.5221434332,0.199086760142,0.0517408192153,0.0,6.50191812146,17.7693977319,14.0475876226,4.21428714758,9.83330047503
 11/05  17:00:00,34.4050155663,0.193671255824,0.0308879811382,0.0,8.38069375907,23.1212625696,17.2137622727,4.25556346039,12.9581988123
 11/05  18:00:00,39.4105969806,0.284244738455,0.00649641649175,0.0,10.6415932552,23.1212625696,21.9561746574,6.74110482373,15.2150698337
 11/05  19:00:00,38.5740282879,0.423450440493,0.0,0.0,12.3080778603,20.4854999863,24.9153102816,10.3946623006,14.520647981
 11/05  20:00:00,38.1903406413,0.479883687119,0.0,0.0,12.456681583,19.8967753704,25.0811535842,11.7757438456,13.3054097387
 11/05  21:00:00,32.8033997972,0.556443865011,0.0,0.0,9.18739968257,17.702556249,24.5508322175,13.6758989634,10.8749332541
 11/05  22:00:00,26.0252869375,0.713643566978,0.0,0.0,5.91811778209,14.0365255879,27.2369657853,17.7508762366,9.48608954867
 11/05  23:00:00,20.28994258,0.874808280866,0.0,0.0,3.54045821811,10.5176760807,27.2965754372,21.977017005,5.31955843229
 11/05  24:00:00,16.7185626391,1.00668389567,0.0,0.0,2.55330491699,7.80157382632,27.0789572425,25.405113537,1.67384370546
 11/06  01:00:00,16.7684708483,1.05659210492,0.0,0.0,2.55330491699,7.80157382632,28.2476234115,26.5712223504,1.67640106106
 11/06  02:00:00,16.288870096,1.16571596851,0.0,0.0,2.55330491699,7.21284921042,30.4451798726,29.4640733275,0.981106545079
 11/06  03:00:00,16.0832674974,1.25447567796,0.0,0.0,2.55330491699,6.91848690247,32.2654561694,31.8063974021,0.459058767355
 11/06  04:00:00,15.9550737629,1.27346309744,0.0,0.0,2.55330491699,6.7713057485,32.5371078652,32.0780377475,0.459070117636
 11/06  05:00:00,18.0296234671,1.27151935379,0.0,0.0,3.82705111198,7.57405300124,32.8358111384,31.8544300549,0.981381083501
 11/06  06:00:00,22.5280424933,1.23132591812,0.0,0.0,6.02426329834,9.91545327661,35.7382581381,30.7503125549,4.98794558319
 11/06  07:00:00,24.0806325015,1.03699817957,0.0,0.0,6.51253267309,14.7454349813,42.1718044506,25.5077334825,16.664070968
 11/06  08:00:00,24.9141127538,0.737012463167,0.0,0.0,6.01364874671,18.163451543,35.3244974895,17.6145019485,17.7099955409
 11/06  09:00:00,24.0762393427,0.844889601037,0.0,0.0,4.35151303671,18.8798367041,29.7860870632,12.773090047,17.0129970162
 11/06  10:00:00,21.0831490403,0.647924497358,0.0275066417423,0.0,3.78894180059,16.6187760998,22.6531174385,7.73112004673,14.9219973918
 11/06  11:00:00,18.2970256377,0.552379220783,0.253555218813,0.0,3.78894180059,13.7021493968,17.6035360012,4.07553836098,13.5279976402
 11/06  12:00:00,18.6142632004,0.534069912644,0.441920935883,0.0,3.78894180059,13.8493305508,13.6474509014,2.7332027955,10.9142481059
 11/06  13:00:00,18.5279059092,0.530298102086,0.669776673322,0.0,3.69398621738,13.6338449159,11.0498610035,1.52961264916,9.52024835433
 11/06  14:00:00,18.4704115342,0.537631519499,0.883232278854,0.0,3.78894180059,13.2606059349,9.16105528493,0.686306744296,8.47474854063
 11/06  15:00:00,18.2943939903,0.522568685837,0.869458722572,0.0,3.78894180059,13.1134247809,7.80449035705,0.375241630115,7.42924872694
 11/06  16:00:00,19.4012879139,0.474508358433,0.659403520212,0.0,4.71240779196,13.5549682428,8.86483087533,0.390082334698,8.47474854063
 11/06  17:00:00,29.1237874788,0.445892661751,0.281665394493,0.0,7.18559832057,18.5321311015,11.5710108696,1.70226257738,9.86874829223
 11/06  18:00:00,37.3841344131,0.160252770131,0.171395951106,0.0,8.38069375907,23.3147919321,15.3244307022,2.31918296886,13.0052477333
 11/06  19:00:00,39.45343927,0.161802954149,0.171780490222,0.0,10.6415932552,23.1212625696,17.612366983,2.34186965329,15.2704973297
 11/06  20:00:00,38.4655995647,0.177767368878,0.137254348426,0.0,12.3080778603,20.4854999863,17.6044126719,3.03091521803,14.5734974539
 11/06  21:00:00,38.0263717451,0.218068003882,0.0978467871054,0.0,12.456681583,19.8967753704,17.698019023,4.34427135181,13.3537476712
 11/06  22:00:00,32.5868390159,0.280217424007,0.0596656596851,0.0,9.18739968257,17.702556249,17.0804559401,6.1662078342,10.9142481059
 11/06  23:00:00,25.7186140042,0.403324736594,0.00364589709338,0.0,5.91811778209,14.0365255879,19.241635426,9.72138707166,9.52024835433
 11/06  24:00:00,19.9249550463,0.509820747222,0.0,0.0,3.54045821811,10.5176760807,17.64528739,12.3070382905,5.33824909954
 11/07  01:00:00,16.2463951592,0.534516415835,0.0,0.0,2.55330491699,7.80157382632,14.3311535498,12.649592742,1.68156080779
 11/07  02:00:00,15.7204532237,0.597299096224,0.0,0.0,2.55330491699,7.21284921042,15.1042191423,14.1205308241,0.98368831822
 11/07  03:00:00,15.4756506027,0.646858783197,0.0,0.0,2.55330491699,6.91848690247,15.7547315389,15.2950271903,0.459704348666
 11/07  04:00:00,15.3815305792,0.699919913695,0.0,0.0,2.55330491699,6.7713057485,17.0917054083,16.6319896625,0.459715745774
 11/07  05:00:00,17.583733026,0.825628912756,0.0,0.0,3.82705111198,7.57405300124,21.1064422759,20.1224782808,0.983963995067
 11/07  06:00:00,22.1331595568,0.836442981604,0.0,0.0,6.02426329834,9.91545327661,25.4773588284,20.4719707817,5.0053880467
 11/07  07:00:00,23.7373560887,0.693721766713,0.0,0.0,6.51253267309,14.7454349813,33.3718735891,16.6470667722,16.7248068169
 11/07  08:00:00,24.6629771316,0.477923915497,0.00795292546383,0.0,6.01364874671,18.163451543,28.8175987899,11.0429911604,17.7746076295
 11/07  09:00:00,23.9771120477,0.647167852945,0.0985944530532,0.0,4.35151303671,18.8798367041,24.3358681604,7.26084355067,17.0750246098
 11/07  10:00:00,21.3366849848,0.548788121067,0.380178962541,0.0,3.78894180059,16.6187760998,18.4156910262,3.43941949005,14.9762715361
 11/07  11:00:00,19.1470713745,0.602908161736,1.05307201466,0.0,3.78894180059,13.7021493968,15.1023765731,1.52527375467,13.5771028184
 11/07  12:00:00,19.897301365,0.655133670238,1.60389534288,0.0,3.78894180059,13.8493305508,11.2993116071,0.34565013445,10.9536614727
 11/07  13:00:00,20.0133285398,0.712177536005,1.97331987004,0.0,3.69398621738,13.6338449159,9.55449275493,0.0,9.55449275493
 11/07  14:00:00,20.1072432875,0.777390157846,2.28030539375,0.0,3.78894180059,13.2606059349,8.50511621663,0.0,8.50511621663
 11/07  15:00:00,19.9908901589,0.795693351775,2.29283022528,0.0,3.78894180059,13.1134247809,7.45573967834,0.0,7.45573967834
 11/07  16:00:00,20.8778046365,0.722184971352,1.88824362996,0.0,4.71240779196,13.5549682428,8.50511621663,0.0,8.50511621663
 11/07  17:00:00,30.2221500479,0.590121348511,1.23579927684,0.0,7.18559832057,18.5321311015,9.90428493436,0.0,9.90428493436
 11/07  18:00:00,38.1100224746,0.243179909379,0.814356873433,0.0,8.38069375907,23.3147919321,13.0524145492,0.0,13.0524145492
 11/07  19:00:00,40.0875455414,0.23007083351,0.737618882304,0.0,10.6415932552,23.1212625696,15.3260637155,0.0,15.3260637155
 11/07  20:00:00,38.7753555979,0.15956363643,0.465214114052,0.0,12.3080778603,20.4854999863,14.6914953035,0.0650159468123,14.6264793567
 11/07  21:00:00,38.1035613078,0.124870719568,0.268233634106,0.0,12.456681583,19.8967753704,14.0706275878,0.668420859178,13.4022067287
 11/07  22:00:00,32.5903373429,0.142096475787,0.201284934913,0.0,9.18739968257,17.702556249,12.5846998583,1.63103838565,10.9536614727
 11/07  23:00:00,25.6219308517,0.166907123437,0.143380357749,0.0,5.91811778209,14.0365255879,12.2839750335,2.72948227857,9.55449275493
 11/07  24:00:00,19.7031153559,0.191016348065,0.0969647087712,0.0,3.54045821811,10.5176760807,9.03093044457,3.67394384281,5.35698660175
 11/08  01:00:00,15.9904190972,0.23028275552,0.0482575983333,0.0,2.55330491699,7.80157382632,6.63417865873,4.94744594678,1.68673271195
 11/08  02:00:00,15.4566802824,0.327300555287,0.00622559968617,0.0,2.55330491699,7.21284921042,8.61876900332,7.63249295166,0.986276051662
 11/08  03:00:00,15.2417490939,0.41295727438,0.0,0.0,2.55330491699,6.91848690247,10.2158002617,9.7554488511,0.460351410608
 11/08  04:00:00,15.1340421813,0.45243151579,0.0,0.0,2.55330491699,6.7713057485,11.124247035,10.6638841838,0.460362851198
 11/08  05:00:00,17.2868563027,0.528752189459,0.0,0.0,3.82705111198,7.57405300124,13.5970423031,12.6104895171,0.986552786032
 11/08  06:00:00,21.824014709,0.527298133817,0.0,0.0,6.02426329834,9.91545327661,17.5519234123,12.5290539237,5.02286948857
 11/08  07:00:00,23.5094825374,0.464022892076,0.00182532338392,0.0,6.51253267309,14.7454349813,27.6878323648,10.9021557516,16.7856766132
 11/08  08:00:00,24.681814322,0.348110117768,0.156603913615,0.0,6.01364874671,18.163451543,24.6525427544,6.81318067044,17.839362084
 11/08  09:00:00,24.307264352,0.590138696813,0.485775913489,0.0,4.35151303671,18.8798367041,20.7017843769,3.56459550255,17.1371888743
 11/08  10:00:00,22.0288586123,0.627869704153,0.993271006966,0.0,3.78894180059,16.6187760998,16.9769279367,1.9462626691,15.0306652676
 11/08  11:00:00,19.6645830596,0.692434485141,1.48105737635,0.0,3.78894180059,13.7021493968,14.6189459909,0.992629796472,13.6263161945
 11/08  12:00:00,20.0542745384,0.701346957561,1.71465522892,0.0,3.78894180059,13.8493305508,11.2003100057,0.207148323341,10.9931616824
 11/08  13:00:00,20.2177948643,0.77896882502,2.11099490548,0.0,3.69398621738,13.6338449159,9.58881260929,0.0,9.58881260929
 11/08  14:00:00,20.3056992456,0.838771504482,2.41738000522,0.0,3.78894180059,13.2606059349,8.53555080447,0.0,8.53555080447
 11/08  15:00:00,20.0487142283,0.81686365059,2.32948399587,0.0,3.78894180059,13.1134247809,7.48228899964,0.0,7.48228899964
 11/08  16:00:00,20.6980580604,0.692967618869,1.73771440629,0.0,4.71240779196,13.5549682428,8.53555080447,0.0,8.53555080447
 11/08  17:00:00,30.0649098101,0.571685386128,1.09699500136,0.0,7.18559832057,18.5321311015,9.93989987757,0.0,9.93989987757
 11/08  18:00:00,38.0719782326,0.246234548857,0.773257991883,0.0,8.38069375907,23.3147919321,13.099685292,0.0,13.099685292
 11/08  19:00:00,39.967991198,0.215181703516,0.632953668918,0.0,10.6415932552,23.1212625696,15.3884224897,0.00666995381921,15.3817525358
 11/08  20:00:00,38.949418252,0.200133452916,0.598706951699,0.0,12.3080778603,20.4854999863,14.6890862144,0.00950821513868,14.6795779993
 11/08  21:00:00,38.4859962151,0.192683483496,0.58285577742,0.0,12.456681583,19.8967753704,13.52546867,0.0746961096531,13.4507725603
 11/08  22:00:00,32.9122420654,0.174792005417,0.490494127844,0.0,9.18739968257,17.702556249,11.3502471224,0.357085439966,10.9931616824
 11/08  23:00:00,25.8018722021,0.1540862194,0.336142612182,0.0,5.91811778209,14.0365255879,10.6148841317,1.02607152242,9.58881260929
 11/08  24:00:00,19.7718636224,0.154228110591,0.202501212737,0.0,3.54045821811,10.5176760807,7.40420848781,2.02844309782,5.37576538999
 11/09  01:00:00,16.0238938339,0.19204935273,0.119965737746,0.0,2.55330491699,7.80157382632,5.20628435532,3.51436911097,1.69191524435
 11/09  02:00:00,15.4327124371,0.238410889663,0.0711474199409,0.0,2.55330491699,7.21284921042,5.93299594527,4.94412696578,0.988868979491
 11/09  03:00:00,15.138524596,0.245546361105,0.0641864154467,0.0,2.55330491699,6.91848690247,5.57153173451,5.1105319729,0.460999761613
 11/09  04:00:00,14.996703235,0.252227737362,0.0628648321095,0.0,2.55330491699,6.7713057485,5.68751000908,5.22649876678,0.461011242308
 11/09  05:00:00,17.0989267084,0.296636988915,0.044185606202,0.0,3.82705111198,7.57405300124,7.38287869345,6.39373200369,0.989146689763
 11/09  06:00:00,21.6665394123,0.323167200397,0.0466556366631,0.0,6.02426329834,9.91545327661,12.0500976628,7.00971293249,5.04038473027
 11/09  07:00:00,23.4465098644,0.309653729837,0.0932218126045,0.0,6.51253267309,14.7454349813,23.2035998455,6.35693751587,16.8466623297
 11/09  08:00:00,24.6413376651,0.266522469874,0.197714904589,0.0,6.01364874671,18.163451543,22.5133953365,4.6091556087,17.9042397278
 11/09  09:00:00,24.2405720811,0.531599470943,0.477622868494,0.0,4.35151303671,18.8798367041,19.5431897627,2.34371836212,17.1994714005
 11/09  10:00:00,21.3980339885,0.482685552796,0.507630534479,0.0,3.78894180059,16.6187760998,16.4689783624,1.38381588449,15.0851624779
 11/09  11:00:00,18.5583795406,0.469422311682,0.597866030791,0.0,3.78894180059,13.7021493968,14.4553084996,0.779685305283,13.6756231943
 11/09  12:00:00,18.9479344719,0.477722340166,0.831939779813,0.0,3.78894180059,13.8493305508,11.1120250999,0.0792880623237,11.0327370375
 11/09  13:00:00,18.7398477293,0.492375093591,0.919641501874,0.0,3.69398621738,13.6338449159,9.62319775394,0.0,9.62319775394
 11/09  14:00:00,18.4914171245,0.491899200154,0.949970188468,0.0,3.78894180059,13.2606059349,8.56604329123,0.0,8.56604329123
 11/09  15:00:00,18.1442272572,0.458699244702,0.783161430605,0.0,3.78894180059,13.1134247809,7.50888882852,0.0,7.50888882852
 11/09  16:00:00,19.2548336477,0.418025992963,0.56943161951,0.0,4.71240779196,13.5549682428,8.56604329123,0.0,8.56604329123
 11/09  17:00:00,29.2808428297,0.408822752108,0.475790655062,0.0,7.18559832057,18.5321311015,10.0431005793,0.0675180044777,9.97558257484
 11/09  18:00:00,37.6251236517,0.144973264521,0.427664695394,0.0,8.38069375907,23.3147919321,13.425072731,0.278026768002,13.147045963
 11/09  19:00:00,39.7554969591,0.171578269594,0.464062863845,0.0,10.6415932552,23.1212625696,15.932017192,0.494469893151,15.4375472988
 11/09  20:00:00,38.7793108034,0.18060216617,0.448130789808,0.0,12.3080778603,20.4854999863,15.5486635143,0.815885857267,14.732777657
 11/09  21:00:00,38.2909211181,0.187187349285,0.393276814684,0.0,12.456681583,19.8967753704,14.8670267176,1.36759593375,13.4994307839
 11/09  22:00:00,32.7052987764,0.199984935402,0.258357908863,0.0,9.18739968257,17.702556249,13.6509195276,2.61818249003,11.0327370375
 11/09  23:00:00,25.6962212533,0.243506336288,0.141071546524,0.0,5.91811778209,14.0365255879,14.1356597712,4.51246201725,9.62319775394
 11/09  24:00:00,19.8058968858,0.332610002322,0.0581525844044,0.0,3.54045821811,10.5176760807,12.6794077032,7.28482780006,5.3945799031
 11/10  01:00:00,16.1449232522,0.432037989168,0.00100651964406,0.0,2.55330491699,7.80157382632,11.860277804,10.1631709314,1.69710687266
 11/10  02:00:00,15.6285992577,0.505445130278,0.0,0.0,2.55330491699,7.21284921042,12.9480984541,11.9566321199,0.99146633425
 11/10  03:00:00,15.4058760699,0.577084250413,0.0,0.0,2.55330491699,6.91848690247,14.1831159313,13.7214667216,0.46164920973
 11/10  04:00:00,15.3234221513,0.64181148579,0.0,0.0,2.55330491699,6.7713057485,15.7934125992,15.3317518721,0.461660727127
 11/10  05:00:00,17.4513579369,0.693253823686,0.0,0.0,3.82705111198,7.57405300124,17.6317801886,16.6400352505,0.99174493811
 11/10  06:00:00,22.0283235026,0.731606927418,0.0,0.0,6.02426329834,9.91545327661,22.7688080177,17.7108794344,5.05792858327
 11/10  07:00:00,23.77396492,0.730330598096,0.0,0.0,6.51253267309,14.7454349813,34.6574655471,17.7497196426,16.9077459045
 11/10  08:00:00,24.8115340848,0.634433794175,0.0,0.0,6.01364874671,18.163451543,33.0432932479,15.0740718996,17.9692213482
 11/10  09:00:00,24.0865693233,0.855219581626,0.0,0.0,4.35151303671,18.8798367041,30.20132533,12.939471586,17.261853744
 11/10  10:00:00,21.1803370985,0.772619197335,0.0,0.0,3.78894180059,16.6187760998,25.9239362864,10.784189258,15.1397470284
 11/10  11:00:00,18.2025214058,0.692065737812,0.0193644698891,0.0,3.78894180059,13.7021493968,22.4389257922,8.71391657606,13.7250092162
 11/10  12:00:00,18.3213976851,0.631278697204,0.0518466360003,0.0,3.78894180059,13.8493305508,18.1588043566,7.08642853831,11.0723758182
 11/10  13:00:00,17.9840919929,0.593017695546,0.0632431635357,0.0,3.69398621738,13.6338449159,15.8164285372,6.15879053114,9.65763800602
 11/10  14:00:00,17.676287938,0.563953527088,0.0627866750038,0.0,3.78894180059,13.2606059349,14.1139549317,5.51737028488,8.59658464684
 11/10  15:00:00,17.5114043243,0.55618763081,0.0528501115958,0.0,3.78894180059,13.1134247809,12.9874452216,5.45191393393,7.53553128767
 11/10  16:00:00,18.8749229663,0.580837863405,0.026709067654,0.0,4.71240779196,13.5549682428,14.8125913524,6.2160067056,8.59658464684
 11/10  17:00:00,29.0417086705,0.625792339254,0.0196869086516,0.0,7.18559832057,18.5321311015,17.4197857689,7.40846330979,10.0113224591
 11/10  18:00:00,37.469629369,0.374117035456,0.0430266417625,0.0,8.38069375907,23.3147919321,21.5735573836,8.37907484703,13.1944825366
 11/10  19:00:00,39.5777506011,0.394213615118,0.0636811603798,0.0,10.6415932552,23.1212625696,24.2512131653,8.75778168381,15.4934314815
 11/10  20:00:00,38.6478069101,0.459752063909,0.0374769988103,0.0,12.3080778603,20.4854999863,25.4470005092,10.6609379338,14.7860625753
 11/10  21:00:00,38.2523385137,0.530246628251,0.0116349313043,0.0,12.456681583,19.8967753704,26.2482223434,12.7000553538,13.5481669896
 11/10  22:00:00,32.8134481895,0.565879795871,0.000612461507482,0.0,9.18739968257,17.702556249,24.696571596,13.6241957778,11.0723758182
 11/10  23:00:00,25.9692908142,0.657647443764,0.0,0.0,5.91811778209,14.0365255879,25.5493676655,15.8917296594,9.65763800602
 11/10  24:00:00,20.1917334212,0.776599122077,0.0,0.0,3.54045821811,10.5176760807,24.3710531423,18.957628573,5.41342456933
 11/11  01:00:00,16.6036502163,0.891771472888,0.0,0.0,2.55330491699,7.80157382632,23.6730411115,21.9707350497,1.70230606181
 11/11  02:00:00,16.0722353046,0.949081177176,0.0,0.0,2.55330491699,7.21284921042,24.3896794132,23.395612066,0.994067347162
 11/11  03:00:00,15.7604546894,0.931662869953,0.0,0.0,2.55330491699,6.91848690247,23.1309102627,22.6686107,0.462299562681
 11/11  04:00:00,15.5937116827,0.912101017232,0.0,0.0,2.55330491699,6.7713057485,22.4251231717,21.9628120583,0.462311113349
 11/11  05:00:00,17.7626541387,1.00455002549,0.0,0.0,3.82705111198,7.57405300124,25.6198108828,24.6254641212,0.994346761635
 11/11  06:00:00,22.3624796854,1.06576311021,0.0,0.0,6.02426329834,9.91545327661,31.6465208842,26.5710250336,5.07549585057
 11/11  07:00:00,24.0244766308,0.980842308882,0.0,0.0,6.51253267309,14.7454349813,41.2445463784,24.2756371313,16.9689092471
 11/11  08:00:00,24.8126179915,0.829047063323,0.0,0.0,6.01364874671,17.9699221805,38.0506630647,20.0163753632,18.0342877015
 11/11  09:00:00,22.4412205113,0.656284338257,0.0,0.0,3.66783283761,18.1171033345,32.6998181362,15.3755007054,17.3243174307
 11/11  10:00:00,19.5437260347,0.523726977015,0.0586947251766,0.0,3.10526160149,15.8560427302,26.7769407658,11.5825380116,15.1944027543
 11/11  11:00:00,16.6964127902,0.452774483399,0.198960677368,0.0,3.10526160149,12.9394160272,22.658691909,8.88423227417,13.7744596348
 11/11  12:00:00,16.7750217361,0.389150836068,0.194012116778,0.0,3.10526160149,13.0865971812,18.566436108,7.45436982221,11.1120662858
 11/11  13:00:00,16.5114930679,0.36336096848,0.1034544702,0.0,3.10526160149,12.9394160272,17.2379425479,7.54581938153,9.69212316638
 11/11  14:00:00,16.0259592349,0.396261566052,0.0265635016779,0.0,3.10526160149,12.4978725653,17.6425956038,9.01542977704,8.62716582679
 11/11  15:00:00,15.9325411818,0.476588168616,0.0,0.0,3.10526160149,12.3506914113,18.8907359623,11.3285274751,7.5622084872
 11/11  16:00:00,17.3597742612,0.538811794679,0.0,0.0,4.02872759285,12.7922348732,21.6074872132,12.9803213864,8.62716582679
 11/11  17:00:00,27.485729993,0.535914139154,0.0,0.0,6.50191812146,17.7693977319,22.9602133812,12.9131044349,10.0471089462
 11/11  18:00:00,37.3545047523,0.495548422892,0.0,0.0,8.38069375907,23.1212625696,25.1434458245,11.9014648594,13.241980965
 11/11  19:00:00,39.6518590686,0.527045839687,0.00495740326967,0.0,10.6415932552,23.1212625696,28.2839589702,12.7345704361,15.5493885341
 11/11  20:00:00,38.7495976994,0.599019851996,0.0,0.0,12.3080778603,20.4854999863,29.5053944114,14.665977437,14.8394169744
 11/11  21:00:00,38.3563845557,0.645927601558,0.0,0.0,12.456681583,19.8967753704,29.4264249465,15.8294582016,13.5969667449
 11/11  22:00:00,32.9697413434,0.722785411201,0.0,0.0,9.18739968257,17.702556249,28.9073521061,17.7952858203,11.1120662858
 11/11  23:00:00,26.175040264,0.863396893477,0.0,0.0,5.91811778209,14.0365255879,31.2065566997,21.5144335333,9.69212316638
 11/11  24:00:00,20.4318897767,1.01675547763,0.0,0.0,3.54045821811,10.5176760807,31.0546494677,25.6223556597,5.43229380802
 11/12  01:00:00,16.8677046559,1.15582591249,0.0,0.0,2.55330491699,7.80157382632,31.0530730603,29.3455617858,1.70751127448
 11/12  02:00:00,16.3578162362,1.2346621088,0.0,0.0,2.55330491699,7.21284921042,32.3628506819,31.3661794336,0.996671248364
 11/12  03:00:00,16.1329819589,1.3041901394,0.0,0.0,2.55330491699,6.91848690247,33.5997552324,33.1368046045,0.46295062792
 11/12  04:00:00,16.0604311441,1.37882047862,0.0,0.0,2.55330491699,6.7713057485,35.5953387528,35.1323765444,0.462962208402
 11/12  05:00:00,18.1988602318,1.44075611856,0.0,0.0,3.82705111198,7.57405300124,37.8745918019,36.8776404121,0.996951389837
 11/12  06:00:00,22.7059981708,1.40928159562,0.0,0.0,6.02426329834,9.91545327661,41.056524589,35.9634432608,5.09308132825
 11/12  07:00:00,25.1952589902,1.25879133495,0.0,0.0,6.51253267309,14.7454349813,48.8295165306,31.7993822875,17.0301342432
 11/12  08:00:00,24.9401397211,0.956568792888,0.0,0.0,6.01364874671,17.9699221805,41.6465246063,23.5471050875,18.0994195187
 11/12  09:00:00,22.5451634731,0.760227300051,0.0,0.0,3.66783283761,18.1171033345,35.4988298905,18.1119859277,17.3868439627
 11/12  10:00:00,19.5663677452,0.564259368355,0.0408040443367,0.0,3.10526160149,15.8560427302,27.9385328091,12.6894193394,15.2491134697
 11/12  11:00:00,16.7066368132,0.429945925423,0.232013258366,0.0,3.10526160149,12.9394160272,21.9049358331,8.08097602718,13.823959806
 11/12  12:00:00,16.8717740261,0.353479246725,0.326435996173,0.0,3.10526160149,13.0865971812,16.8441760699,5.69237938356,11.1517966864
 11/12  13:00:00,16.8204816773,0.332658215133,0.443145832956,0.0,3.10526160149,12.9394160272,14.1533574551,4.42671443248,9.72664302257
 11/12  14:00:00,16.402097129,0.305171857579,0.493791104197,0.0,3.10526160149,12.4978725653,12.1078789413,3.45010116655,8.65777777474
 11/12  15:00:00,16.2111503799,0.267786123645,0.487411243125,0.0,3.10526160149,12.3506914113,10.214045688,2.62513316106,7.5889125269
 11/12  16:00:00,17.4100122784,0.223702191515,0.365347620416,0.0,4.02872759285,12.7922348732,11.0918488244,2.43407104967,8.65777777474
 11/12  17:00:00,27.370636464,0.197939803282,0.222880806839,0.0,6.50191812146,17.7693977319,12.9132907422,2.8303593037,10.0829314385
 11/12  18:00:00,37.2567105834,0.236140298652,0.161613955402,0.0,8.38069375907,23.1212625696,17.4600953335,4.17056815145,13.289527182
 11/12  19:00:00,39.525309792,0.236956278643,0.168497687717,0.0,10.6415932552,23.1212625696,19.7009022188,4.0955003331,15.6054018857
 11/12  20:00:00,38.5574549803,0.239900976473,0.166976156459,0.0,12.3080778603,20.4854999863,19.0750188864,4.18219383264,14.8928250538
 11/12  21:00:00,38.1442531121,0.304626433061,0.129169724864,0.0,12.456681583,19.8967753704,19.6711680304,6.02535243241,13.645815598
 11/12  22:00:00,32.7096311805,0.368015831703,0.0946594165845,0.0,9.18739968257,17.702556249,18.9719533757,7.82015668939,11.1517966864
 11/12  23:00:00,25.8048696491,0.456741969008,0.0364843096343,0.0,5.91811778209,14.0365255879,20.2246165953,10.4979735727,9.72664302257
 11/12  24:00:00,19.9937016169,0.578567317763,0.0,0.0,3.54045821811,10.5176760807,19.3214351591,13.8702531279,5.45118203122
 11/13  01:00:00,16.4373998666,0.725521123181,0.0,0.0,2.55330491699,7.80157382632,19.3170170449,17.6042960734,1.71272097153
 11/13  02:00:00,16.0065233442,0.883369216711,0.0,0.0,2.55330491699,7.21284921042,22.8932948225,21.8940175553,0.999277267125
 11/13  03:00:00,15.7679912558,0.939199436332,0.0,0.0,2.55330491699,6.91848690247,23.7131958025,23.2495935898,0.463602212688
 11/13  04:00:00,15.6037429937,0.92213232817,0.0,0.0,2.55330491699,6.7713057485,22.9550778655,22.491464046,0.463613819501
