Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/13  05:00:00,17.6737423445,0.915638231189,0.0,0.0,3.82705111198,7.57405300124,23.1645346833,22.1649766319,0.999558051381
 11/13  06:00:00,22.1902838559,0.893567280651,0.0,0.0,6.02426329834,9.91545327661,26.6972333687,21.5865535617,5.11067980701
 11/13  07:00:00,24.7065165107,0.770048855368,0.0,0.0,6.51253267309,14.7454349813,35.3860702251,18.2946674648,17.0914027603
 11/13  08:00:00,24.8381078669,0.66100757632,0.0,0.0,6.01364874671,18.163451543,33.6083984442,15.4438009324,18.1645975119
 11/13  09:00:00,24.057194234,0.820609182616,0.00523530968531,0.0,4.35151303671,18.8798367041,29.4788325181,12.0294176947,17.4494148234
 11/13  10:00:00,21.1920662417,0.619310437346,0.165037903125,0.0,3.78894180059,16.6187760998,21.3745609066,6.07069793384,15.3038629728
 11/13  11:00:00,18.20991596,0.504293611811,0.214531150109,0.0,3.78894180059,13.7021493968,17.1286438156,3.25514874502,13.8734950706
 11/13  12:00:00,18.4519335081,0.459162592708,0.354498563479,0.0,3.78894180059,13.8493305508,12.7380985043,1.54654325021,11.191555254
 11/13  13:00:00,18.0414162262,0.410603615716,0.302981476637,0.0,3.69398621738,13.6338449159,10.5626454282,0.801458076375,9.76118735187
 11/13  14:00:00,17.7787151302,0.39518980575,0.333977588599,0.0,3.78894180059,13.2606059349,9.07376395674,0.385352531496,8.68841142524
 11/13  15:00:00,17.6284789516,0.381139190627,0.344973179088,0.0,3.78894180059,13.1134247809,7.73424318805,0.11860768943,7.61563549862
 11/13  16:00:00,18.989960885,0.385124944531,0.33745990523,0.0,4.71240779196,13.5549682428,8.89013447095,0.201723045706,8.68841142524
 11/13  17:00:00,28.9924713949,0.394988111248,0.201253861053,0.0,7.18559832057,18.5321311015,11.087330937,0.968551609608,10.1187793274
 11/13  18:00:00,37.3674745819,0.105260054517,0.209728835599,0.0,8.38069375907,23.3147919321,14.2036678645,0.866560757197,13.3371071073
 11/13  19:00:00,39.4676476698,0.115213622255,0.232578221951,0.0,10.6415932552,23.1212625696,16.5617443066,0.900289358234,15.6614549483
 11/13  20:00:00,38.4947012123,0.156489786248,0.187633578677,0.0,12.3080778603,20.4854999863,17.0825845372,2.13631353996,14.9462709972
 11/13  21:00:00,38.0684949819,0.186432615523,0.171605412217,0.0,12.456681583,19.8967753704,16.6474263838,2.95272730098,13.6946990828
 11/13  22:00:00,32.6214496675,0.209244813241,0.165248922056,0.0,9.18739968257,17.702556249,14.7282442406,3.53668898659,11.191555254
 11/13  23:00:00,25.6821111078,0.256025596637,0.114442140722,0.0,5.91811778209,14.0365255879,14.7538780884,4.99269073656,9.76118735187
 11/13  24:00:00,19.780168871,0.316808656868,0.0482259150331,0.0,3.54045821811,10.5176760807,12.3600866076,6.8900029622,5.47008364536
 11/14  01:00:00,16.1251405821,0.413261838699,0.0,0.0,2.55330491699,7.80157382632,11.3143281301,9.59639451762,1.71793361246
 11/14  02:00:00,15.6098911239,0.486736996407,0.0,0.0,2.55330491699,7.21284921042,12.4281622803,11.4262776482,1.00188463208
 11/14  03:00:00,15.3640291988,0.535237379298,0.0,0.0,2.55330491699,6.91848690247,13.1001131134,12.6358589893,0.464254124072
 11/14  04:00:00,15.2544854606,0.572874795116,0.0,0.0,2.55330491699,6.7713057485,14.0255630342,13.5612972805,0.464265753711
 11/14  05:00:00,17.3640987905,0.605994677255,0.0,0.0,3.82705111198,7.57405300124,15.408339297,14.4061733227,1.00216597433
 11/14  06:00:00,21.9222279894,0.625511414157,0.0,0.0,6.02426329834,9.91545327661,20.0793962174,14.9511101437,5.12828607372
 11/14  07:00:00,24.5483137937,0.611846138434,0.0,0.0,6.51253267309,14.7454349813,31.8268496,14.674152947,17.1526966531
 11/14  08:00:00,24.6903222313,0.513221940714,0.0,0.0,6.01364874671,18.163451543,30.3869817811,12.1571794022,18.229802379
 11/14  09:00:00,24.0796251223,0.848275380617,0.0,0.0,4.35151303671,18.8798367041,30.5516505842,13.0396391013,17.5120114829
 11/14  10:00:00,21.2182717261,0.80286356844,0.00769025641206,0.0,3.78894180059,16.6187760998,27.1856503493,11.8270152995,15.3586350498
 11/14  11:00:00,18.4181760087,0.705895361975,0.22118944865,0.0,3.78894180059,13.7021493968,21.7902248375,7.86717407811,13.9230507594
 11/14  12:00:00,18.7408585067,0.643367836258,0.459218318535,0.0,3.78894180059,13.8493305508,16.1745441006,4.94321388586,11.2313302148
 11/14  13:00:00,18.594004535,0.633521765183,0.632651636028,0.0,3.69398621738,13.6338449159,13.4252256879,3.62947976357,9.79574592429
 11/14  14:00:00,18.5127520714,0.648527010335,0.814677325202,0.0,3.78894180059,13.2606059349,11.6658614179,2.94680371147,8.71905770645
 11/14  15:00:00,18.3153735889,0.620539521856,0.792467485152,0.0,3.78894180059,13.1134247809,10.0761657861,2.43379629752,7.6423694886
 11/14  16:00:00,19.448979528,0.573676115299,0.607927377476,0.0,4.71240779196,13.5549682428,11.1928855763,2.47382786983,8.71905770645
 11/14  17:00:00,30.1100569512,0.56611854025,0.254875655082,0.0,7.18559832057,18.5321311015,14.6822361826,4.52759418569,10.1546419969
 11/14  18:00:00,37.5345926155,0.310211963853,0.171894959781,0.0,8.38069375907,23.3147919321,19.2238790897,5.83917243929,13.3847066504
 11/14  19:00:00,39.6259339126,0.32427455879,0.18180352817,0.0,10.6415932552,23.1212625696,21.8063891377,6.08885801524,15.7175311224
 11/14  20:00:00,38.6809693137,0.372310991091,0.158080475199,0.0,12.3080778603,20.4854999863,22.482216437,7.48247745981,14.9997389772
 11/14  21:00:00,38.2639796389,0.41559915307,0.137923531657,0.0,12.456681583,19.8967753704,22.4543890172,8.71078629414,13.7436027231
 11/14  22:00:00,32.8261875732,0.475772357044,0.103459283953,0.0,9.18739968257,17.702556249,21.7297221534,10.4983919386,11.2313302148
 11/14  23:00:00,25.914992631,0.558696447729,0.0446528127536,0.0,5.91811778209,14.0365255879,22.9348552004,13.1391092761,9.79574592429
 11/14  24:00:00,20.0360282653,0.619677318178,0.00121664799026,0.0,3.54045821811,10.5176760807,20.4797495589,14.990756506,5.48899305291
 11/15  01:00:00,16.4351794287,0.723300685344,0.0,0.0,2.55330491699,7.80157382632,19.3099918163,17.5868441604,1.72314765588
 11/15  02:00:00,15.940773326,0.81761919856,0.0,0.0,2.55330491699,7.21284921042,21.0381365518,20.0336439803,1.00449257147
 11/15  03:00:00,15.7305401624,0.90174834288,0.0,0.0,2.55330491699,6.91848690247,22.7295430109,22.2646368418,0.464906169058
 11/15  04:00:00,15.6536092491,0.971998583606,0.0,0.0,2.55330491699,6.7713057485,24.6214777359,24.1565599179,0.464917817995
 11/15  05:00:00,17.7500880447,0.991983931475,0.0,0.0,3.82705111198,7.57405300124,25.6294812235,24.6247068372,1.00477438636
 11/15  06:00:00,22.2933205112,0.996603936046,0.0,0.0,6.02426329834,9.91545327661,29.9289369844,24.7830420714,5.14589491295
 11/15  07:00:00,24.8452048643,0.908737209045,0.0,0.0,6.51253267309,14.7454349813,39.61787849,22.4038807212,17.2139977688
 11/15  08:00:00,24.9091673034,0.732067012806,0.0,0.0,6.01364874671,18.163451543,36.0089431054,17.7139282952,18.2950148103
 11/15  09:00:00,24.1967505949,0.963470380645,0.00193047253829,0.0,4.35151303671,18.8798367041,33.5070795318,15.9324641279,17.5746154039
 11/15  10:00:00,21.3564721836,0.837249787023,0.111504495321,0.0,3.78894180059,16.6187760998,27.1916806481,11.7782671674,15.4134134806
 11/15  11:00:00,18.4913773682,0.758630362597,0.241655807519,0.0,3.78894180059,13.7021493968,22.866861877,8.89424968019,13.9726121968
 11/15  12:00:00,18.6883824331,0.690263529517,0.359846551627,0.0,3.78894180059,13.8493305508,17.9013830291,6.63027323957,11.2711097895
 11/15  13:00:00,18.4476974692,0.633156600876,0.486709734495,0.0,3.69398621738,13.6338449159,14.3532257678,4.52291726215,9.83030850565
 11/15  14:00:00,18.1363611635,0.59852873421,0.488284693412,0.0,3.78894180059,13.2606059349,12.6057270086,3.85601946583,8.74970754274
 11/15  15:00:00,18.0142681451,0.608100930907,0.503800632352,0.0,3.78894180059,13.1134247809,11.594211033,3.92510445317,7.66910657984
 11/15  16:00:00,19.1646757934,0.610844387119,0.286455371038,0.0,4.71240779196,13.5549682428,14.1862873339,5.43657979117,8.74970754274
 11/15  17:00:00,30.1107535803,0.647655455439,0.174035368911,0.0,7.18559832057,18.5321311015,17.1981477713,7.00763894467,10.1905088266
 11/15  18:00:00,37.585704962,0.389475843199,0.143743426975,0.0,8.38069375907,23.3147919321,21.4525606389,8.02024892357,13.4323117153
 11/15  19:00:00,39.6734129126,0.410104504329,0.143452582651,0.0,10.6415932552,23.1212625696,24.2956550969,8.52204129525,15.7736138016
 11/15  20:00:00,38.7169039131,0.437485994419,0.128840071312,0.0,12.3080778603,20.4854999863,24.3759684212,9.32275526147,15.0532131597
 11/15  21:00:00,38.3144308474,0.509672957844,0.0943009353847,0.0,12.456681583,19.8967753704,25.2728773724,11.4803653361,13.7925120363
 11/15  22:00:00,32.8968541315,0.596588717182,0.0533094821302,0.0,9.18739968257,17.702556249,25.4110623064,14.1399525169,11.2711097895
 11/15  23:00:00,25.9973655772,0.681679393173,0.00404281353645,0.0,5.91811778209,14.0365255879,26.5930310717,16.762722566,9.83030850565
 11/15  24:00:00,20.2090608976,0.793926598485,0.0,0.0,3.54045821811,10.5176760807,25.120233932,19.612329278,5.50790465403
 11/16  01:00:00,16.6270762624,0.915197519053,0.0,0.0,2.55330491699,7.80157382632,24.4549785135,22.7266169535,1.72836155993
 11/16  02:00:00,16.1428512677,1.01969714029,0.0,0.0,2.55330491699,7.21284921042,26.5537828446,25.5466825313,1.00710031333
 11/16  03:00:00,15.9499997482,1.12120792873,0.0,0.0,2.55330491699,6.91848690247,28.8145136656,28.348955511,0.465558154593
 11/16  04:00:00,15.8801135816,1.19850291608,0.0,0.0,2.55330491699,6.7713057485,30.945766297,30.4801964778,0.465569819281
 11/16  05:00:00,17.9944615697,1.23635745646,0.0,0.0,3.82705111198,7.57405300124,32.4952048926,31.4878223775,1.00738251502
 11/16  06:00:00,22.5024181571,1.20570158185,0.0,0.0,6.02426329834,9.91545327661,35.7098956736,30.5463945651,5.16350110854
 11/16  07:00:00,25.0638283494,1.12736069411,0.0,0.0,6.51253267309,14.7454349813,45.7010311419,28.4257431896,17.2752879523
 11/16  08:00:00,25.0870471841,0.909946893446,0.0,0.0,6.01364874671,18.163451543,40.827616894,22.4674014003,18.3602154937
 11/16  09:00:00,24.2749692846,1.0174066074,0.0262129354706,0.0,4.35151303671,18.8798367041,34.6845034729,17.0472954261,17.6372080468
 11/16  10:00:00,21.4505218624,0.855434048506,0.187369912717,0.0,3.78894180059,16.6187760998,27.0038558002,11.535673757,15.4681820431
 11/16  11:00:00,18.6081541801,0.735069678801,0.38199330319,0.0,3.78894180059,13.7021493968,21.461560353,7.43939564735,14.0221647057
 11/16  12:00:00,18.9367843357,0.681372649102,0.617139334701,0.0,3.78894180059,13.8493305508,16.2870050276,4.97612282962,11.310882198
 11/16  13:00:00,18.8917534847,0.693223128936,0.870699221923,0.0,3.69398621738,13.6338449159,13.528510025,3.66364516446,9.86486486055
 11/16  14:00:00,18.7354811068,0.675167111147,1.0107662598,0.0,3.78894180059,13.2606059349,11.3712622235,2.59091036606,8.78035185747
 11/16  15:00:00,18.4003154219,0.610035559641,0.887913280393,0.0,3.78894180059,13.1134247809,9.58037327667,1.88453442228,7.69583885439
 11/16  16:00:00,19.3956342708,0.537045443616,0.591212791936,0.0,4.71240779196,13.5549682428,10.7581191499,1.97776729244,8.78035185747
 11/16  17:00:00,30.1154688462,0.531237788648,0.295168301663,0.0,7.18559832057,18.5321311015,13.7520698236,3.5257006287,10.2263691949
 11/16  18:00:00,37.5106103816,0.281922787916,0.176201901895,0.0,8.38069375907,23.3147919321,18.559772514,5.07986430989,13.4799082042
 11/16  19:00:00,39.5909078357,0.284700801801,0.186351208244,0.0,10.6415932552,23.1212625696,20.8693952818,5.03970890427,15.8296863775
 11/16  20:00:00,38.6466541161,0.332091878474,0.163984390281,0.0,12.3080778603,20.4854999863,21.5014244697,6.39474676088,15.1066777088
 11/16  21:00:00,38.2381791137,0.397403776152,0.130318383422,0.0,12.456681583,19.8967753704,22.1259022212,8.28448968271,13.8414125385
 11/16  22:00:00,32.7904135611,0.433919642234,0.109537986705,0.0,9.18739968257,17.702556249,20.6314402939,9.32055809595,11.310882198
 11/16  23:00:00,25.8813648603,0.515658766084,0.0540627237307,0.0,5.91811778209,14.0365255879,21.7098246812,11.8449598207,9.86486486055
 11/16  24:00:00,20.0361768353,0.619139857446,0.00190267875469,0.0,3.54045821811,10.5176760807,20.4221524558,14.8953396076,5.52681284823
 11/17  01:00:00,16.448484084,0.736605340591,0.0,0.0,2.55330491699,7.80157382632,19.582836862,17.8492630792,1.73357378276
 11/17  02:00:00,15.9387981865,0.815644059063,0.0,0.0,2.55330491699,7.21284921042,20.8375910625,19.8278839768,1.00970708577
 11/17  03:00:00,15.7108954973,0.882103677837,0.0,0.0,2.55330491699,6.91848690247,21.9962756601,21.5300657725,0.466209887642
 11/17  04:00:00,15.6174719681,0.935861302578,0.0,0.0,2.55330491699,6.7713057485,23.3807627298,22.9145411653,0.46622156451
 11/17  05:00:00,17.7315611453,0.973457032028,0.0,0.0,3.82705111198,7.57405300124,24.9206620201,23.9106724322,1.00998958792
 11/17  06:00:00,22.2469212539,0.95020467872,0.0,0.0,6.02426329834,9.91545327661,28.437000023,23.2559005779,5.18109944512
 11/17  07:00:00,24.8312762061,0.894808550793,0.0,0.0,6.51253267309,14.7454349813,39.2404576316,21.9039085794,17.3365490522
 11/17  08:00:00,24.8786710395,0.692453666307,0.00911708254563,0.0,6.01364874671,18.163451543,34.9613936994,16.5360085788,18.4253851207
 11/17  09:00:00,24.1388454905,0.782673408143,0.124822340604,0.0,4.35151303671,18.8798367041,27.9596106189,10.2598397435,17.6997708754
 11/17  10:00:00,21.3997349916,0.631898609232,0.360118481179,0.0,3.78894180059,16.6187760998,20.7732528884,5.25032837027,15.5229245181
 11/17  11:00:00,18.7982160332,0.593894729399,0.713230105737,0.0,3.78894180059,13.7021493968,16.8367458314,2.76505221977,14.0716936116
 11/17  12:00:00,19.2108898813,0.592163183412,0.980454345991,0.0,3.78894180059,13.8493305508,12.8747511048,1.52411544284,11.350635662
 11/17  13:00:00,19.0002957717,0.582370090201,1.09009454766,0.0,3.69398621738,13.6338449159,10.5949907156,0.695585960125,9.89940475547
 11/17  14:00:00,18.5647696764,0.531060116775,0.984161823738,0.0,3.78894180059,13.2606059349,9.02916844547,0.218186869864,8.81098157561
 11/17  15:00:00,18.3339179923,0.517298973461,0.914252436958,0.0,3.78894180059,13.1134247809,7.87753984939,0.154981453644,7.72255839574
 11/17  16:00:00,19.2586963244,0.455635495127,0.535684794012,0.0,4.71240779196,13.5549682428,9.50705231752,0.696070741912,8.81098157561
 11/17  17:00:00,30.0181549575,0.463577903054,0.26551429858,0.0,7.18559832057,18.5321311015,12.4780650038,2.21585252173,10.2622124821
 11/17  18:00:00,37.4228743378,0.183269480513,0.187119165496,0.0,8.38069375907,23.3147919321,16.2058608962,2.67837887446,13.5274820217
 11/17  19:00:00,39.5108831293,0.182049125179,0.208978178455,0.0,10.6415932552,23.1212625696,18.3460240535,2.46029180876,15.8857322447
 11/17  20:00:00,38.5551809722,0.196893462115,0.20770966269,0.0,12.3080778603,20.4854999863,18.0059546592,2.84583786771,15.1601167915
 11/17  21:00:00,38.1284800266,0.223102391199,0.194920681216,0.0,12.456681583,19.8967753704,17.461867632,3.57157788373,13.8902897483
 11/17  22:00:00,32.6705974425,0.211565141459,0.212076368884,0.0,9.18739968257,17.702556249,14.5588827662,3.20824710423,11.350635662
 11/17  23:00:00,25.7227611053,0.21807388341,0.193043851441,0.0,5.91811778209,14.0365255879,13.4115871399,3.51218238448,9.89940475547
 11/17  24:00:00,19.8207253099,0.297182463853,0.108408546898,0.0,3.54045821811,10.5176760807,11.4669249277,5.92121289165,5.54571203601
 11/18  01:00:00,16.0974218028,0.324540202594,0.0610028568263,0.0,2.55330491699,7.80157382632,8.59364273987,6.85485995687,1.738782783
 11/18  02:00:00,15.4994336977,0.333073916751,0.0432056534775,0.0,2.55330491699,7.21284921042,8.16648657013,7.15417445296,1.01231211717
 11/18  03:00:00,15.235342692,0.400338801849,0.00621207068956,0.0,2.55330491699,6.91848690247,9.54042086392,9.07355968868,0.466861175239
 11/18  04:00:00,15.1659244937,0.484313828185,0.0,0.0,2.55330491699,6.7713057485,11.696246724,11.2293738633,0.466872860703
 11/18  05:00:00,17.2883202616,0.530216148367,0.0,0.0,3.82705111198,7.57405300124,13.4096471619,12.3970523289,1.01259483299
 11/18  06:00:00,21.8545045538,0.557787978616,0.0,0.0,6.02426329834,9.91545327661,18.3508067577,13.1521220481,5.19868470967
 11/18  07:00:00,24.515563584,0.579095928709,0.0,0.0,6.51253267309,14.7454349813,31.2337749389,13.8360120136,17.3977629253
 11/18  08:00:00,24.5296477815,0.503731768399,0.0423450849422,0.0,6.01364874671,17.9699221805,30.0783808529,11.587876461,18.4905043918
 11/18  09:00:00,22.3731903749,0.458998981685,0.129255220178,0.0,3.66783283761,18.1171033345,27.4431514528,9.68086609053,17.7622853623
 11/18  10:00:00,19.6688833706,0.40579563417,0.301783403926,0.0,3.10526160149,15.8560427302,22.6302644843,7.05263979023,15.5776246941
 11/18  11:00:00,17.0628553305,0.39448920532,0.623688495813,0.0,3.10526160149,12.9394160272,18.6063815875,4.48519734046,14.121184247
 11/18  12:00:00,17.491375402,0.420798554889,0.878718063901,0.0,3.10526160149,13.0865971812,14.757491544,3.36713313518,11.3903584088
 11/18  13:00:00,17.5465199583,0.439777616857,1.06206471229,0.0,3.10526160149,12.9394160272,12.5156455571,2.58172759533,9.93391796174
 11/18  14:00:00,17.1526677763,0.429146524259,1.12038708481,0.0,3.10526160149,12.4978725653,10.7676921076,1.92610448112,8.84158762645
 11/18  15:00:00,16.8787390836,0.392354091098,1.03043197934,0.0,3.10526160149,12.3506914113,9.36624457192,1.61698728076,7.74925729116
 11/18  16:00:00,17.9677043745,0.336938279208,0.80980362881,0.0,4.02872759285,12.7922348732,10.5834105085,1.74182288203,8.84158762645
 11/18  17:00:00,28.5488632869,0.284648116281,0.421565983376,0.0,6.50191812146,17.7693977319,13.482864522,3.18483644845,10.2980280735
 11/18  18:00:00,37.4473542581,0.272171108458,0.316226820269,0.0,8.38069375907,23.1212625696,17.1658204011,3.59080132171,13.5750190794
 11/18  19:00:00,39.7090248682,0.273767400395,0.315401642194,0.0,10.6415932552,23.1212625696,19.5765213082,3.63478650239,15.9417348058
 11/18  20:00:00,38.6966258006,0.28759786713,0.258450086119,0.0,12.3080778603,20.4854999863,19.7068952173,4.49338063494,15.2135145823
 11/18  21:00:00,38.2383419544,0.305563441621,0.222321558595,0.0,12.456681583,19.8967753704,19.1850313189,5.2459021278,13.9391291911
 11/18  22:00:00,32.7897890335,0.345957346214,0.196875755096,0.0,9.18739968257,17.702556249,17.8008036523,6.41044524354,11.3903584088
 11/18  23:00:00,25.8606648502,0.409493699582,0.139527780178,0.0,5.91811778209,14.0365255879,18.3092609477,8.37534298597,9.93391796174
 11/18  24:00:00,19.9860663676,0.504825066585,0.0661070018618,0.0,3.54045821811,10.5176760807,16.9045384569,11.3399418363,5.56459662058
 11/19  01:00:00,16.3187283446,0.602079565473,0.00477003576693,0.0,2.55330491699,7.80157382632,16.0582603253,14.3142733051,1.74398702017
 11/19  02:00:00,15.7401028558,0.61694872831,0.0,0.0,2.55330491699,7.21284921042,15.5928126983,14.5778980619,1.01491463641
 11/19  03:00:00,15.4779719408,0.64918012128,0.0,0.0,2.55330491699,6.91848690247,15.778604857,15.3110930325,0.467511824552
 11/19  04:00:00,15.4156703968,0.734059731342,0.0,0.0,2.55330491699,6.7713057485,17.9872494978,17.5197259828,0.467523515007
 11/19  05:00:00,17.5734915323,0.815387419082,0.0,0.0,3.82705111198,7.57405300124,20.7409705217,19.725773043,1.01519747871
 11/19  06:00:00,22.1263691358,0.829652560594,0.0,0.0,6.02426329834,9.91545327661,25.3593059344,20.1430542414,5.21625169307
 11/19  07:00:00,24.711728927,0.775261271665,0.0,0.0,6.51253267309,14.7454349813,36.242006724,18.7830952813,17.4589114427
 11/19  08:00:00,24.6634848466,0.624230523556,0.0556833948595,0.0,6.01364874671,17.9699221805,32.9422052955,14.3866512728,18.5555540227
 11/19  09:00:00,22.498987575,0.516074550884,0.197976851115,0.0,3.66783283761,18.1171033345,28.2224450361,10.3977120417,17.8247329944
 11/19  10:00:00,19.7864819189,0.459854932601,0.365322653807,0.0,3.10526160149,15.8560427302,23.4131831355,7.78091676341,15.6322663721
 11/19  11:00:00,17.0865501411,0.435666339268,0.60620617248,0.0,3.10526160149,12.9394160272,19.7175526207,5.54693066494,14.1706219557
 11/19  12:00:00,17.6087174639,0.463580118515,0.953278562102,0.0,3.10526160149,13.0865971812,15.2903936717,3.86035499668,11.430038675
 11/19  13:00:00,17.6892531757,0.490919182858,1.15365636366,0.0,3.10526160149,12.9394160272,13.0822561114,3.11386185276,9.9683942586
 11/19  14:00:00,17.3180385712,0.481756598799,1.23314780516,0.0,3.10526160149,12.4978725653,11.2322988056,2.36013785933,8.87216094631
 11/19  15:00:00,17.0804258589,0.444246719349,1.18022612637,0.0,3.10526160149,12.3506914113,9.60060009008,1.82467245606,7.77592763401
 11/19  16:00:00,18.1527803157,0.382304475781,0.949513373445,0.0,4.02872759285,12.7922348732,10.699435576,1.82727462965,8.87216094631
 11/19  17:00:00,28.687579538,0.313916028467,0.53101432227,0.0,6.50191812146,17.7693977319,13.3498326966,3.01602733393,10.3338053627
 11/19  18:00:00,37.5043507916,0.306667772105,0.338726690063,0.0,8.38069375907,23.1212625696,17.7962178006,4.17371250106,13.6225052996
 11/19  19:00:00,39.7521786431,0.307461654366,0.324861163094,0.0,10.6415932552,23.1212625696,20.2987293461,4.30105186983,15.9976774762
 11/19  20:00:00,38.7344316341,0.322784882442,0.261068904226,0.0,12.3080778603,20.4854999863,20.5463227579,5.27946748985,15.266855268
 11/19  21:00:00,38.279759978,0.362932991105,0.206370032727,0.0,12.456681583,19.8967753704,20.7288529741,6.74093657042,13.9879164037
 11/19  22:00:00,32.8299561849,0.392550185116,0.190450067565,0.0,9.18739968257,17.702556249,19.0098783138,7.57983963881,11.430038675
 11/19  23:00:00,25.8947896129,0.434089212966,0.14905702947,0.0,5.91811778209,14.0365255879,18.8568787911,8.88848453252,9.9683942586
 11/19  24:00:00,19.9959492218,0.484214860109,0.0966000625973,0.0,3.54045821811,10.5176760807,16.106571319,10.5231103095,5.58346100942
 11/20  01:00:00,16.2789738577,0.511969910579,0.0551252037356,0.0,2.55330491699,7.80157382632,13.2049997372,11.455814782,1.74918495515
 11/20  02:00:00,15.6647331835,0.494264503625,0.0473145524429,0.0,2.55330491699,7.21284921042,11.9844908802,10.9669770071,1.01751387311
 11/20  03:00:00,15.3549063864,0.490349170712,0.0357653962296,0.0,2.55330491699,6.91848690247,11.3694840375,10.9013223946,0.468161642936
 11/20  04:00:00,15.2057035938,0.507774967868,0.0163179604416,0.0,2.55330491699,6.7713057485,11.9484505215,11.4802771868,0.468173334762
 11/20  05:00:00,17.2710585079,0.498814884415,0.0141395102048,0.0,3.82705111198,7.57405300124,12.2952902483,11.277493494,1.01779675429
 11/20  06:00:00,21.8017073612,0.472303320244,0.0326874657154,0.0,6.02426329834,9.91545327661,15.7510638085,10.5172686168,5.23379519164
 11/20  07:00:00,24.4391375432,0.416016927775,0.0866529601051,0.0,6.51253267309,14.7454349813,26.3047564087,8.78477991407,17.5199764947
 11/20  08:00:00,24.7637989202,0.35051476681,0.236183862779,0.0,6.01364874671,18.163451543,24.829499125,6.20898437555,18.6205147495
 11/20  09:00:00,24.3000473473,0.640931955498,0.427765650067,0.0,4.35151303671,18.8798367041,22.720763471,4.83366819257,17.8870952784
 11/20  10:00:00,21.8628402605,0.654336205868,0.800786153377,0.0,3.78894180059,16.6187760998,18.5880448944,2.90121152378,15.6868333706
 11/20  11:00:00,19.5780446292,0.742079351979,1.34487407913,0.0,3.78894180059,13.7021493968,16.1683600267,1.94836792945,14.2199920972
 11/20  12:00:00,20.1637368279,0.799042085968,1.72642238997,0.0,3.78894180059,13.8493305508,12.7422553843,1.2725906747,11.4696647096
 11/20  13:00:00,19.9481507976,0.789264909507,1.83105475425,0.0,3.69398621738,13.6338449159,10.6025761181,0.599752681856,10.0028234362
 11/20  14:00:00,19.8561145667,0.804723383251,2.00184344751,0.0,3.78894180059,13.2606059349,9.08273392238,0.180041441194,8.90269248118
 11/20  15:00:00,19.5519707124,0.766676855078,1.8829272755,0.0,3.78894180059,13.1134247809,7.82602272229,0.0234611961468,7.80256152614
 11/20  16:00:00,20.5765111002,0.706231937109,1.60290312787,0.0,4.71240779196,13.5549682428,8.971347176,0.0686546948138,8.90269248118
 11/20  17:00:00,30.8650475724,0.609721598506,0.966263217936,0.0,7.18559832057,18.5321311015,11.3154195263,0.945885771687,10.3695337546
 11/20  18:00:00,38.0743769307,0.292127888152,0.729763350715,0.0,8.38069375907,23.3147919321,14.7565442267,1.08661760697,13.6699266197
 11/20  19:00:00,40.1847900185,0.286769726281,0.778164466624,0.0,10.6415932552,23.1212625696,16.7387860124,0.685242323397,16.053543689
 11/20  20:00:00,39.112388442,0.271334883875,0.690475710696,0.0,12.3080778603,20.4854999863,16.3163077976,0.996184745286,15.3201230523
 11/20  21:00:00,38.5545709507,0.258248056377,0.585865940124,0.0,12.456681583,19.8967753704,15.4978283176,1.46119137952,14.0366369381
 11/20  22:00:00,32.9545855557,0.243221891392,0.464407732146,0.0,9.18739968257,17.702556249,13.4833710178,2.01370630818,11.4696647096
 11/20  23:00:00,25.8709094124,0.229188909507,0.330077132442,0.0,5.91811778209,14.0365255879,12.7543705493,2.75154711311,10.0028234362
 11/20  24:00:00,19.8646452598,0.267769861567,0.181741099101,0.0,3.54045821811,10.5176760807,10.3748736353,4.77257401921,5.60229961605
 11/21  01:00:00,16.1720173671,0.371521854699,0.0886167690525,0.0,2.55330491699,7.80157382632,9.74377451056,7.98939945989,1.75437505068
 11/21  02:00:00,15.624551648,0.469876770455,0.0315207500489,0.0,2.55330491699,7.21284921042,11.9342988646,10.9141898068,1.02010905787
 11/21  03:00:00,15.3703021378,0.540249266089,0.00126105227288,0.0,2.55330491699,6.91848690247,13.3957520156,12.9269415777,0.468810437988
 11/21  04:00:00,15.2469263498,0.56531568429,0.0,0.0,2.55330491699,6.7713057485,13.9281998478,13.4593777202,0.468822127553
 11/21  05:00:00,17.3149726911,0.556868577852,0.0,0.0,3.82705111198,7.57405300124,14.1352210116,13.1148291217,1.02039188998
 11/21  06:00:00,21.8134205692,0.502311846328,0.0143921476389,0.0,6.02426329834,9.91545327661,16.787431445,11.5361214363,5.25131000866
 11/21  07:00:00,25.3441161073,0.42613875173,0.0886763669775,0.0,6.51253267309,14.7454349813,26.6405956918,9.05965569534,17.5809399964
 11/21  08:00:00,24.8614728728,0.37541674409,0.308955838102,0.0,6.01364874671,18.163451543,24.9633997635,6.27803242887,18.6853673346
 11/21  09:00:00,24.6784609915,0.687651583929,0.759459665839,0.0,4.35151303671,18.8798367041,21.864347987,3.91499424056,17.9493537464
 11/21  10:00:00,22.4430614675,0.751460346117,1.28388322016,0.0,3.78894180059,16.6187760998,18.3403238411,2.59901431099,15.7413095301
 11/21  11:00:00,20.0826808353,0.829467309634,1.76212232757,0.0,3.78894180059,13.7021493968,16.0710078125,1.80172776146,14.269280051
 11/21  12:00:00,20.6424859975,0.883569023068,2.12064462245,0.0,3.78894180059,13.8493305508,12.6445337999,1.13530902211,11.5092247778
 11/21  13:00:00,20.5925754892,0.910561382908,2.35418297243,0.0,3.69398621738,13.6338449159,10.540919645,0.503724346278,10.0371952987
 11/21  14:00:00,20.5176425855,0.932612566854,2.53548228275,0.0,3.78894180059,13.2606059349,9.01262553332,0.0794523438657,8.93317318945
 11/21  15:00:00,20.227937551,0.909867425212,2.41570354391,0.0,3.78894180059,13.1134247809,7.84302130081,0.0138702206462,7.82915108016
 11/21  16:00:00,21.091033919,0.815136747123,2.00852113664,0.0,4.71240779196,13.5549682428,8.95950917346,0.0263359840055,8.93317318945
 11/21  17:00:00,31.1094999624,0.65954417714,1.16089302932,0.0,7.18559832057,18.5321311015,11.2015120449,0.796309376383,10.4052026685
 11/21  18:00:00,38.174700063,0.328535358815,0.793679012324,0.0,8.38069375907,23.3147919321,14.9263713772,1.20910238085,13.7172689964
 11/21  19:00:00,40.1358447161,0.316189543841,0.69979934664,0.0,10.6415932552,23.1212625696,17.628849314,1.51953241414,16.1093168998
 11/21  20:00:00,38.9565402551,0.302372850536,0.503589557188,0.0,12.3080778603,20.4854999863,18.1046736973,2.73137153699,15.3733021603
 11/21  21:00:00,38.3861278279,0.298625987205,0.377044886552,0.0,12.456681583,19.8967753704,17.8360239527,3.75074758659,14.0852763661
 11/21  22:00:00,32.8664832214,0.287156985277,0.332370303937,0.0,9.18739968257,17.702556249,15.4495136307,3.94028885288,11.5092247778
 11/21  23:00:00,25.8466449853,0.298012441129,0.236989173638,0.0,5.91811778209,14.0365255879,15.0666521619,5.0294568632,10.0371952987
 11/21  24:00:00,19.9436602369,0.390600303045,0.137925634775,0.0,3.54045821811,10.5176760807,13.7126868918,8.09158003018,5.62110686158
 11/22  01:00:00,16.2808908527,0.509617298109,0.0593948111843,0.0,2.55330491699,7.80157382632,13.4690158508,11.7094600791,1.75955577173
 11/22  02:00:00,15.6962071046,0.535555325095,0.0374976520314,0.0,2.55330491699,7.21284921042,13.4280399639,12.4053405414,1.02269942244
 11/22  03:00:00,15.4144255692,0.572263050143,0.0133706995674,0.0,2.55330491699,6.91848690247,13.9309776309,13.4615196133,0.469458017611
 11/22  04:00:00,15.2964711318,0.61486046635,0.0,0.0,2.55330491699,6.7713057485,15.0752319198,14.6057622185,0.469469701267
 11/22  05:00:00,17.375405164,0.617301050735,0.0,0.0,3.82705111198,7.57405300124,15.608635787,14.5856536698,1.02298211722
 11/22  06:00:00,21.8732747167,0.565634205212,0.0109239362964,0.0,6.02426329834,9.91545327661,18.3742393052,13.1054483492,5.26879095596
 11/22  07:00:00,25.4176709347,0.533755619932,0.0546143261081,0.0,6.51253267309,14.7454349813,29.6253699112,11.983586018,17.6417838932
 11/22  08:00:00,24.8412982643,0.454082834558,0.210115139162,0.0,6.01364874671,18.163451543,27.6075784842,8.85748591156,18.7500925727
 11/22  09:00:00,24.466570147,0.695505760951,0.539714644361,0.0,4.35151303671,18.8798367041,23.4788237514,5.46733379026,18.0114899611
 11/22  10:00:00,22.3926025656,0.734984809121,1.24989985531,0.0,3.78894180059,16.6187760998,18.5266165988,2.7309378809,15.7956787179
 11/22  11:00:00,20.1998241964,0.812168255266,1.89656474301,0.0,3.78894180059,13.7021493968,15.7639885629,1.44551734196,14.318471221
 11/22  12:00:00,21.043654462,0.876578456937,2.52880365309,0.0,3.78894180059,13.8493305508,11.8740280459,0.325320881698,11.5487071642
 11/22  13:00:00,21.3067667211,0.952929609769,3.02600597752,0.0,3.69398621738,13.6338449159,10.0714996672,0.0,10.0714996672
 11/22  14:00:00,21.2127641989,0.979180663464,3.18403579955,0.0,3.78894180059,13.2606059349,8.96359404454,0.0,8.96359404454
 11/22  15:00:00,21.5584621554,1.07328711905,3.58280845453,0.0,3.78894180059,13.1134247809,7.85568842183,0.0,7.85568842183
 11/22  16:00:00,22.2583976338,0.968781974311,3.02223962429,0.0,4.71240779196,13.5549682428,8.96359404454,0.0,8.96359404454
 11/22  17:00:00,31.8150576339,0.73699900968,1.78899586827,0.0,7.18559832057,18.5321311015,10.4408015415,0.0,10.4408015415
 11/22  18:00:00,38.5813477891,0.363447532637,1.16541456468,0.0,8.38069375907,23.3147919321,13.7645184096,0.0,13.7645184096
 11/22  19:00:00,40.6832584296,0.375222476051,1.18818012791,0.0,10.6415932552,23.1212625696,16.1649805921,0.0,16.1649805921
 11/22  20:00:00,39.584871634,0.344649611933,1.08964417473,0.0,12.3080778603,20.4854999863,15.4263768437,0.0,15.4263768437
 11/22  21:00:00,39.0172202968,0.313750109358,0.993013233224,0.0,12.456681583,19.8967753704,14.1338202838,0.0,14.1338202838
 11/22  22:00:00,33.198639344,0.246821119434,0.704862292419,0.0,9.18739968257,17.702556249,11.8516694714,0.302962307176,11.5487071642
 11/22  23:00:00,25.8447237508,0.195552811633,0.33752756871,0.0,5.91811778209,14.0365255879,11.8552425161,1.78374284887,10.0714996672
 11/22  24:00:00,19.7930546422,0.211969986412,0.165950356721,0.0,3.54045821811,10.5176760807,9.23651205691,3.59663488049,5.63987717642
 11/23  01:00:00,16.0859727405,0.274130562991,0.0999634341282,0.0,2.55330491699,7.80157382632,7.39689515599,5.63216956996,1.76472558602
 11/23  02:00:00,15.5273315901,0.347127047769,0.057050414867,0.0,2.55330491699,7.21284921042,8.7942392532,7.76895505317,1.02528420002
 11/23  03:00:00,15.2831336858,0.433220482095,0.0211213842452,0.0,2.55330491699,6.91848690247,10.6598738101,10.1897696201,0.470104190061
 11/23  04:00:00,15.2014090196,0.518959233813,0.000839120325255,0.0,2.55330491699,6.7713057485,12.9884514952,12.5183356311,0.470115864151
 11/23  05:00:00,17.3766906656,0.618586552305,0.0,0.0,3.82705111198,7.57405300124,16.133977467,15.108410798,1.02556666893
 11/23  06:00:00,21.9775545595,0.680837984246,0.0,0.0,6.02426329834,9.91545327661,22.0576943739,16.7714615185,5.2862328554
 11/23  07:00:00,25.5124162495,0.683115260824,0.0,0.0,6.51253267309,14.7454349813,34.5585024397,16.8560122741,17.7024901657
 11/23  08:00:00,24.6264663887,0.57489697335,0.0679984871344,0.0,6.01364874671,17.9699221805,32.0767542941,13.2620829983,18.8146712958
 11/23  09:00:00,22.411532362,0.522544328775,0.104051860188,0.0,3.66783283761,18.1171033345,29.4940548955,11.4205693741,18.0734855214
 11/23  10:00:00,19.6888219019,0.478088017425,0.249429551908,0.0,3.10526160149,15.8560427302,24.9772484214,9.12732358828,15.8499248331
 11/23  11:00:00,17.1293796297,0.481119041153,0.603582959151,0.0,3.10526160149,12.9394160272,20.8413704345,6.47381939497,14.3675510395
 11/23  12:00:00,17.4738773699,0.480594857524,0.801423729155,0.0,3.10526160149,13.0865971812,16.5541134553,4.96601327882,11.5881001765
 11/23  13:00:00,17.3487853716,0.45778879362,0.846318948772,0.0,3.10526160149,12.9394160272,14.1639411699,4.05821478706,10.1057263828
 11/23  14:00:00,16.7283778772,0.391263578091,0.73398013192,0.0,3.10526160149,12.4978725653,12.3636795818,3.3697335442,8.99394603759
 11/23  15:00:00,16.5618347122,0.37680733254,0.729074366498,0.0,3.10526160149,12.3506914113,10.9299887902,3.04782309785,7.88216569237
 11/23  16:00:00,17.6796234641,0.334051400439,0.524609597123,0.0,4.02872759285,12.7922348732,12.53668629,3.54274025239,8.99394603759
 11/23  17:00:00,28.4532984674,0.324112946209,0.286536333942,0.0,6.50191812146,17.7693977319,15.6490093027,5.17268947149,10.4763198312
 11/23  18:00:00,37.4511540804,0.325678995342,0.266518755676,0.0,8.38069375907,23.1212625696,19.1141416176,5.30248075068,13.8116608669
 11/23  19:00:00,39.7452113273,0.334071141472,0.291284360235,0.0,10.6415932552,23.1212625696,21.5092555577,5.28873727617,16.2205182816
 11/23  20:00:00,38.7482335637,0.371514420744,0.226141295561,0.0,12.3080778603,20.4854999863,22.2601896744,6.78085828968,15.4793313847
 11/23  21:00:00,38.3291179749,0.432618517982,0.186042502717,0.0,12.456681583,19.8967753704,22.8156690357,8.63341472042,14.1822543153
 11/23  22:00:00,32.8758344256,0.462958456899,0.165920036505,0.0,9.18739968257,17.702556249,21.1161732994,9.52807312296,11.5881001765
 11/23  23:00:00,25.9402945505,0.510457675744,0.11819350424,0.0,5.91811778209,14.0365255879,21.1730549304,11.0673285476,10.1057263828
 11/23  24:00:00,20.0593133897,0.588462629634,0.055716460912,0.0,3.54045821811,10.5176760807,19.2214966778,13.5628916759,5.65860500192
 11/24  01:00:00,16.3975122713,0.683338953445,0.00229457449044,0.0,2.55330491699,7.80157382632,18.2174033831,16.4475204186,1.76988296446
 11/24  02:00:00,15.8867826907,0.763628563217,0.0,0.0,2.55330491699,7.21284921042,19.5551440117,18.5272813863,1.02786262545
 11/24  03:00:00,15.6516344569,0.822842637452,0.0,0.0,2.55330491699,6.91848690247,20.5212084425,20.0504596785,0.470748764014
 11/24  04:00:00,15.5631582236,0.881547558061,0.0,0.0,2.55330491699,6.7713057485,22.0698899997,21.5991295748,0.47076042487
 11/24  05:00:00,17.6759907034,0.917886590093,0.0,0.0,3.82705111198,7.57405300124,23.5937971398,22.5656523601,1.02814477969
 11/24  06:00:00,22.2169218651,0.920205289911,0.0,0.0,6.02426329834,9.91545327661,27.9596124931,22.6559819526,5.30363054045
 11/24  07:00:00,25.7076277947,0.878326806109,0.0,0.0,6.51253267309,14.7454349813,39.3189705034,21.5559296681,17.7630408353
 11/24  08:00:00,25.0512169307,0.874116640037,0.0,0.0,6.01364874671,18.163451543,40.3335208024,21.4544364227,18.8790843797
 11/24  09:00:00,24.5017761314,1.27042638972,0.0,0.0,4.35151303671,18.8798367041,42.4598705194,24.3245484514,18.135322068
 11/24  10:00:00,21.7500567143,1.34233881306,0.0,0.0,3.78894180059,16.6187760998,42.0915084479,26.1874766366,15.9040318114
 11/24  11:00:00,18.8382191124,1.34712791433,0.0,0.0,3.78894180059,13.7021493968,40.7190735037,26.3025685315,14.4165049722
 11/24  12:00:00,18.9934959014,1.35522354949,0.0,0.0,3.78894180059,13.8493305508,38.1733178108,26.5459256621,11.6273921487
 11/24  13:00:00,18.7240001003,1.39616896652,0.0,0.0,3.69398621738,13.6338449159,37.8913381707,27.7514728612,10.1398653095
 11/24  14:00:00,18.4683258777,1.41877814183,0.0,0.0,3.78894180059,13.2606059349,37.44024103,28.4160208498,9.02422018016
 11/24  15:00:00,18.3214492927,1.41908271085,0.0,0.0,3.78894180059,13.1134247809,36.3434009373,28.4348258865,7.90857505078
 11/24  16:00:00,19.6263957032,1.35901966801,0.0,0.0,4.71240779196,13.5549682428,35.8798012922,26.855581112,9.02422018016
 11/24  17:00:00,30.7090935828,1.42003082684,0.0,0.0,7.18559832057,18.5321311015,39.2884729235,28.7767259042,10.5117470193
 11/24  18:00:00,38.1343729061,1.08188721423,0.0,0.0,8.38069375907,23.3147919321,41.6343275843,27.7756451768,13.8586824075
 11/24  19:00:00,40.1535352682,1.03367944253,0.0,0.0,10.6415932552,23.1212625696,42.7758260852,26.499912564,16.2759135212
 11/24  20:00:00,39.1937013616,1.04312351423,0.0,0.0,12.3080778603,20.4854999863,42.2126424495,26.6804923479,15.5321501016
 11/24  21:00:00,38.7595601881,1.0491032339,0.0,0.0,12.456681583,19.8967753704,40.9767157225,26.7461516052,14.2305641173
 11/24  22:00:00,33.3307180301,1.08376209797,0.0,0.0,9.18739968257,17.702556249,39.2457132373,27.6183210886,11.6273921487
 11/24  23:00:00,26.5099064445,1.19826307404,0.0,0.0,5.91811778209,14.0365255879,40.8375816298,30.6977163202,10.1398653095
 11/24  24:00:00,20.7940078221,1.37887352301,0.0,0.0,3.54045821811,10.5176760807,41.293975354,35.6166905619,5.67728479202
 11/25  01:00:00,17.2602132925,1.54833454913,0.0,0.0,2.55330491699,7.80157382632,42.0910425503,40.3160161687,1.77502638158
 11/25  02:00:00,16.774239487,1.65108535957,0.0,0.0,2.55330491699,7.21284921042,44.2725734584,43.242139523,1.03043393543
 11/25  03:00:00,16.5493760976,1.72058427809,0.0,0.0,2.55330491699,6.91848690247,45.6589053224,45.1875137738,0.471391548616
 11/25  04:00:00,16.4593127071,1.77770204156,0.0,0.0,2.55330491699,6.7713057485,47.2941997272,46.8227965346,0.47140319256
 11/25  05:00:00,18.5613412354,1.80323712213,0.0,0.0,3.82705111198,7.57405300124,48.5998922441,47.5691765581,1.03071568599
 11/25  06:00:00,23.0597095501,1.7629929749,0.0,0.0,6.02426329834,9.91545327661,51.7547202235,46.4337413658,5.32097885771
 11/25  07:00:00,26.5032023753,1.67390138667,0.0,0.0,6.51253267309,14.7454349813,61.7822216947,43.9588037249,17.8234179698
 11/25  08:00:00,25.6376230402,1.65405211202,0.0,0.0,6.01364874671,17.9699221805,62.3836491394,43.4403363903,18.943312749
 11/25  09:00:00,23.5065729287,1.72163675563,0.0,0.0,3.66783283761,18.1171033345,63.3652455406,45.1682642521,18.1969812885
 11/25  10:00:00,20.6406405144,1.67933618188,0.0,0.0,3.10526160149,15.8560427302,59.6639968578,43.7060132286,15.9579836293
 11/25  11:00:00,17.6337522785,1.5890746491,0.0,0.0,3.10526160149,12.9394160272,55.5158341841,41.0505156624,14.4653185217
 11/25  12:00:00,17.7348085674,1.54294978411,0.0,0.0,3.10526160149,13.0865971812,51.3677923653,39.7012209202,11.6665714451
 11/25  13:00:00,17.3561214378,1.31144380861,0.0,0.0,3.10526160149,12.9394160272,43.5895997358,33.4156933983,10.1739063375
 11/25  14:00:00,16.8596502086,1.25651604144,0.0,0.0,3.10526160149,12.4978725653,40.822148212,31.7677407052,9.05440750685
 11/25  15:00:00,16.7299147921,1.27396177894,0.0,0.0,3.10526160149,12.3506914113,40.0915335167,32.1566248406,7.93490867619
 11/25  16:00:00,18.0696173213,1.24865485481,0.0,0.0,4.02872759285,12.7922348732,40.666868812,31.6124613052,9.05440750685
 11/25  17:00:00,29.1036823184,1.2610331312,0.0,0.0,6.50191812146,17.7693977319,42.6645552393,32.1174826249,10.5470726144
 11/25  18:00:00,38.0419559795,1.18299965011,0.0,0.0,8.38069375907,23.1212625696,44.1313743252,30.2258052188,13.9055691064
 11/25  19:00:00,40.2649880061,1.14513218052,0.0,0.0,10.6415932552,23.1212625696,45.7041703079,29.3730204017,16.3311499061
 11/25  20:00:00,39.3075543089,1.15697646151,0.0,0.0,12.3080778603,20.4854999863,45.2197255977,29.6349082453,15.5848173524
 11/25  21:00:00,38.8019572546,1.09150030043,0.0,0.0,12.456681583,19.8967753704,41.7518784334,27.4731430501,14.2787353833
 11/25  22:00:00,33.4297255724,1.18276964025,0.0,0.0,9.18739968257,17.702556249,41.5481836207,29.8816121756,11.6665714451
 11/25  23:00:00,26.8413772188,1.52973384835,0.0,0.0,5.91811778209,14.0365255879,50.2577157662,40.0838094287,10.1739063375
 11/25  24:00:00,21.2593408327,1.84420653362,0.0,0.0,3.54045821811,10.5176760807,55.3901684331,49.6942574182,5.69591101486
 11/26  01:00:00,17.7476804163,2.03580167296,0.0,0.0,2.55330491699,7.80157382632,57.0905183766,55.3103640606,1.78015431598
 11/26  02:00:00,17.31467165,2.19151752251,0.0,0.0,2.55330491699,7.21284921042,61.0492590997,60.0162617309,1.03299736876
 11/26  03:00:00,17.1084370359,2.27964521639,0.0,0.0,2.55330491699,6.91848690247,62.9260641496,62.454031796,0.47203235354
 11/26  04:00:00,17.0089579006,2.32734723513,0.0,0.0,2.55330491699,6.7713057485,64.0544223604,63.5823783835,0.47204397689
 11/26  05:00:00,19.1523370831,2.39423296983,0.0,0.0,3.82705111198,7.57405300124,66.6809514212,65.6476727948,1.03327862645
 11/26  06:00:00,23.6724659803,2.37574940509,0.0,0.0,6.02426329834,9.91545327661,70.5092992343,65.1710265658,5.33827266842
 11/26  07:00:00,27.079799592,2.25049860333,0.0,0.0,6.51253267309,14.7454349813,79.4659989309,61.5823952428,17.8836036881
 11/26  08:00:00,25.9389685133,1.95539758515,0.0,0.0,6.01364874671,17.9699221805,71.8579740318,52.8506366487,19.0073373831
 11/26  09:00:00,23.5959320317,1.81099585865,0.0,0.0,3.66783283761,18.1171033345,66.521135783,48.2626908598,18.2584449232
 11/26  10:00:00,20.7243665436,1.76306221111,0.0,0.0,3.10526160149,15.8560427302,62.5508712523,46.5391069428,16.0117643095
 11/26  11:00:00,17.6716591731,1.62698154372,0.0,0.0,3.10526160149,12.9394160272,56.9835006864,42.469523454,14.5139772324
 11/26  12:00:00,17.5753729725,1.38351418923,0.0,0.0,3.10526160149,13.0865971812,47.4699161551,35.7642896922,11.7056264629
 11/26  13:00:00,17.2594480252,1.214770396,0.0,0.0,3.10526160149,12.9394160272,41.5322822977,31.3244429119,10.2078393858
 11/26  14:00:00,16.7109821094,1.10784794222,0.0,0.0,3.10526160149,12.4978725653,37.5916872456,28.5071881676,9.08449907796
 11/26  15:00:00,16.5057556016,1.04980258847,0.0,0.0,3.10526160149,12.3506914113,35.037390534,27.0762317639,7.96115877013
 11/26  16:00:00,17.8930333981,1.07207093161,0.0,0.0,4.02872759285,12.7922348732,36.9658589179,27.88135984,9.08449907796
 11/26  17:00:00,29.1064006786,1.26375149137,0.0,0.0,6.50191812146,17.7693977319,44.1938287812,33.6115426262,10.5822861551
 11/26  18:00:00,38.1767745387,1.31781820926,0.0,0.0,8.38069375907,23.1212625696,49.5029266082,35.5506195297,13.9523070785
 11/26  19:00:00,40.4083476135,1.28849178791,0.0,0.0,10.6415932552,23.1212625696,51.0257689029,34.6395578241,16.3862110788
 11/26  20:00:00,39.6397846773,1.48920682986,0.0,0.0,12.3080778603,20.4854999863,56.3629750834,40.7256575431,15.6373175403
 11/26  21:00:00,39.2940368735,1.58357991928,0.0,0.0,12.456681583,19.8967753704,57.5460715221,43.2193176743,14.3267538478
 11/26  22:00:00,33.946733514,1.69977758183,0.0,0.0,9.18739968257,17.702556249,58.0677742702,46.3621478073,11.7056264629
 11/26  23:00:00,27.1797634522,1.86812008173,0.0,0.0,5.91811778209,14.0365255879,61.1098487648,50.9020093791,10.2078393858
 11/26  24:00:00,21.3700646287,1.95493032961,0.0,0.0,3.54045821811,10.5176760807,58.3396652772,52.6251871227,5.71447815448
 11/27  01:00:00,17.7943951663,2.08251642295,0.0,0.0,2.55330491699,7.80157382632,57.7044458273,55.9191805765,1.78526525081
 11/27  02:00:00,17.3177028152,2.1945486877,0.0,0.0,2.55330491699,7.21284921042,60.2491844338,59.2136322673,1.03555216657
 11/27  03:00:00,17.0590245905,2.23023277102,0.0,0.0,2.55330491699,6.91848690247,60.5241121835,60.0514411945,0.472670989046
 11/27  04:00:00,16.9216475404,2.24003687489,0.0,0.0,2.55330491699,6.7713057485,60.6151068313,60.1424242432,0.472682588112
 11/27  05:00:00,18.9566346422,2.1985305289,0.0,0.0,3.82705111198,7.57405300124,59.7290676758,58.6932348337,1.03583284205
 11/27  06:00:00,23.4108040992,2.11408752396,0.0,0.0,6.02426329834,9.91545327661,61.6148354844,56.2593286344,5.35550684999
 11/27  07:00:00,26.7578856308,1.92858464213,0.0,0.0,6.51253267309,14.7454349813,68.7938990596,50.8503188936,17.943580166
 11/27  08:00:00,25.8596573921,1.68255710149,0.0,0.0,6.01364874671,18.163451543,62.7910631885,43.7199238668,19.0711393217
 11/27  09:00:00,24.87151265,1.64016290824,0.0,0.0,4.35151303671,18.8798367041,53.0847368464,34.7650420763,18.3196947701
 11/27  10:00:00,21.7169419541,1.30922405287,0.0,0.0,3.78894180059,16.6187760998,40.5925076592,24.5271497336,16.0653579256
 11/27  11:00:00,18.6307670338,1.13967583573,0.0,0.0,3.78894180059,13.7021493968,34.3825733183,19.8201066237,14.5624666946
 11/27  12:00:00,18.6694551035,1.0311827516,0.0,0.0,3.78894180059,13.8493305508,28.8892866374,17.1447410009,11.7445456364
 11/27  13:00:00,18.2905817897,0.962750655861,0.0,0.0,3.69398621738,13.6338449159,25.7506856405,15.5090312351,10.2416544054
 11/27  14:00:00,17.938953345,0.889405609123,0.0,0.0,3.78894180059,13.2606059349,22.8993801813,13.7848941991,9.11448598216
 11/27  15:00:00,17.7805425969,0.878176015045,0.0,0.0,3.78894180059,13.1134247809,21.6595211821,13.6722036232,7.9873175589
 11/27  16:00:00,19.1895764253,0.922200390049,0.0,0.0,4.71240779196,13.5549682428,24.1381470547,15.0236610725,9.11448598216
 11/27  17:00:00,30.2934699276,1.00440717169,0.0,0.0,7.18559832057,18.5321311015,27.8836599545,17.2662827413,10.6173772132
 11/27  18:00:00,37.7515650828,0.699079390955,0.0,0.0,8.38069375907,23.3147919321,31.1599181787,17.1610356958,13.9988824829
 11/27  19:00:00,39.8223604412,0.702504615618,0.0,0.0,10.6415932552,23.1212625696,33.8209714897,17.3798907564,16.4410807333
 11/27  20:00:00,38.9260443793,0.77546653186,0.0,0.0,12.3080778603,20.4854999863,34.991935962,19.3023008442,15.6896351178
 11/27  21:00:00,38.5918169145,0.881359960283,0.0,0.0,12.456681583,19.8967753704,36.5313645413,22.1567592507,14.3746052907
 11/27  22:00:00,33.2611843285,1.01422839635,0.0,0.0,9.18739968257,17.702556249,37.5280538577,25.7835082213,11.7445456364
 11/27  23:00:00,26.5159341187,1.20429074822,0.0,0.0,5.91811778209,14.0365255879,41.1965429428,30.9548885374,10.2416544054
 11/27  24:00:00,20.7995810185,1.38444671935,0.0,0.0,3.54045821811,10.5176760807,41.551615669,35.8186349566,5.73298071239
 11/28  01:00:00,17.314739061,1.60286031765,0.0,0.0,2.55330491699,7.80157382632,43.8000406862,42.009683012,1.7903576742
 11/28  02:00:00,16.8969513587,1.77379723124,0.0,0.0,2.55330491699,7.21284921042,48.1329862579,47.0948886853,1.03809757252
 11/28  03:00:00,16.6635920802,1.83480026074,0.0,0.0,2.55330491699,6.91848690247,49.0433559028,48.5700486368,0.473307266034
 11/28  04:00:00,16.5489414002,1.86733073467,0.0,0.0,2.55330491699,6.7713057485,49.6421269788,49.1688081417,0.473318837122
 11/28  05:00:00,18.6565257266,1.89842161332,0.0,0.0,3.82705111198,7.57405300124,51.0245527806,49.9861752043,1.03837757635
 11/28  06:00:00,23.1247433965,1.82802682126,0.0,0.0,6.02426329834,9.91545327661,53.2169526732,47.8442763757,5.37267629754
 11/28  07:00:00,26.475812196,1.64651120735,0.0,0.0,6.51253267309,14.7454349813,60.5976674402,42.594337799,18.0033296412
 11/28  08:00:00,25.4673507231,1.29025043244,0.0,0.0,6.01364874671,18.163451543,51.775027031,32.6403273606,19.1346996704
 11/28  09:00:00,24.5368008727,1.30545113095,0.0,0.0,4.35151303671,18.8798367041,43.2946429469,24.9139302562,18.3807126907
 11/28  10:00:00,21.4018724824,0.994154581185,0.0,0.0,3.78894180059,16.6187760998,32.5144689033,16.3957202972,16.1187486061
 11/28  11:00:00,18.2161851275,0.725093929432,0.0,0.0,3.78894180059,13.7021493968,24.3075688088,9.69679626043,14.6107725483
 11/28  12:00:00,18.2135253929,0.575253040965,0.0,0.0,3.78894180059,13.8493305508,18.0033048281,6.21998738803,11.7833174401
