Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/28  13:00:00,17.8229163287,0.486046004703,0.00903919021544,0.0,3.69398621738,13.6338449159,14.4403448483,4.16500346585,10.2753413824
 11/28  14:00:00,17.613551195,0.432031859572,0.131971599544,0.0,3.78894180059,13.2606059349,11.699479204,2.55511986491,9.14435933911
 11/28  15:00:00,17.4660728656,0.399870094203,0.163836189537,0.0,3.78894180059,13.1134247809,9.76423830137,1.75086100555,8.01337729582
 11/28  16:00:00,18.7433738975,0.393411505513,0.082586356719,0.0,4.71240779196,13.5549682428,11.151064402,2.00670506294,9.14435933911
 11/28  17:00:00,29.7563956462,0.459621897635,0.00771099264543,0.0,7.18559832057,18.5321311015,14.505528539,3.85319314222,10.6523353968
 11/28  18:00:00,37.2517158825,0.199230190692,0.0,0.0,8.38069375907,23.3147919321,18.770797816,4.72551628929,14.0452815267
 11/28  19:00:00,39.2889209786,0.169065153006,0.0,0.0,10.6415932552,23.1212625696,20.4513760136,3.95563339307,16.4957426205
 11/28  20:00:00,38.3615727208,0.210994873386,0.0,0.0,12.3080778603,20.4854999863,20.6906787622,4.94892417052,15.7417545916
 11/28  21:00:00,37.9922549848,0.281798030668,0.0,0.0,12.456681583,19.8967753704,21.0654428788,6.64316733767,14.4222755411
 11/28  22:00:00,32.5732114201,0.326255487886,0.0,0.0,9.18739968257,17.702556249,19.4413321349,7.65801469481,11.7833174401
 11/28  23:00:00,25.7490816486,0.437438278143,0.0,0.0,5.91811778209,14.0365255879,20.631634884,10.3562935016,10.2753413824
 11/28  24:00:00,19.9805033154,0.565369016282,0.0,0.0,3.54045821811,10.5176760807,19.2681009959,13.5166877866,5.75141320924
 11/29  01:00:00,16.3681239735,0.656245230126,0.0,0.0,2.55330491699,7.80157382632,17.483072743,15.6876426634,1.79543007968
 11/29  02:00:00,15.8433923666,0.72023823917,0.0,0.0,2.55330491699,7.21284921042,18.2722563937,17.2316235607,1.04063283306
 11/29  03:00:00,15.655541446,0.826749626526,0.0,0.0,2.55330491699,6.91848690247,20.53353629,20.0595952939,0.473940996101
 11/29  04:00:00,15.6151035619,0.933492896405,0.0,0.0,2.55330491699,6.7713057485,23.4693389882,22.9953864527,0.473952535514
 11/29  05:00:00,17.7251000134,0.966995900133,0.0,0.0,3.82705111198,7.57405300124,24.8934465556,23.8525344799,1.04091207572
 11/29  06:00:00,22.2429895961,0.946273020849,0.0,0.0,6.02426329834,9.91545327661,28.658045442,23.2682695166,5.38977592537
 11/29  07:00:00,25.668188899,0.838887910317,0.0,0.0,6.51253267309,14.7454349813,38.4264082379,20.3635738192,18.0628344187
 11/29  08:00:00,24.8158655166,0.638765225982,0.0,0.0,6.01364874671,18.163451543,34.3970179759,15.1990183694,19.1979996065
 11/29  09:00:00,24.0269766966,0.795626954872,0.0,0.0,4.35151303671,18.8798367041,30.0508657994,11.6093851842,18.4414806152
 11/29  10:00:00,21.0897757637,0.682057862483,0.0,0.0,3.78894180059,16.6187760998,24.8715329997,8.69961245979,16.1719205399
 11/29  11:00:00,18.0559849394,0.518584771266,0.0463089700018,0.0,3.78894180059,13.7021493968,19.3393761736,4.68049568508,14.6588804885
 11/29  12:00:00,18.5189942396,0.498275280881,0.382446606752,0.0,3.78894180059,13.8493305508,14.4850742392,2.66314384716,11.8219303921
 11/29  13:00:00,18.4179906722,0.51447823672,0.575681301689,0.0,3.69398621738,13.6338449159,12.3217283948,2.01283805418,10.3088903407
 11/29  14:00:00,18.3511609956,0.521057310673,0.780555948999,0.0,3.78894180059,13.2606059349,10.3843259497,1.21021564763,9.1741103021
 11/29  15:00:00,18.2012343556,0.507367990005,0.791499783706,0.0,3.78894180059,13.1134247809,8.82913195604,0.789801692507,8.03933026353
 11/29  16:00:00,19.2760818286,0.464163909649,0.544541883718,0.0,4.71240779196,13.5549682428,10.2163191432,1.04220884114,9.1741103021
 11/29  17:00:00,29.9834537623,0.449213550009,0.245177456386,0.0,7.18559832057,18.5321311015,12.8970352008,2.20988484732,10.6871503535
 11/29  18:00:00,37.3613366052,0.165950126063,0.142900787291,0.0,8.38069375907,23.3147919321,16.7844674196,2.69297695042,14.0914904692
 11/29  19:00:00,39.431996978,0.172277930617,0.13986322174,0.0,10.6415932552,23.1212625696,19.4055020897,2.85532153694,16.5501805528
 11/29  20:00:00,38.4633554516,0.206800364101,0.105977240057,0.0,12.3080778603,20.4854999863,19.7475147003,3.95385417325,15.7936605271
 11/29  21:00:00,38.0434298708,0.261799870758,0.0711730458922,0.0,12.456681583,19.8967753704,20.0312054204,5.56145493835,14.4697504821
 11/29  22:00:00,32.6359239633,0.361988863542,0.0269791676171,0.0,9.18739968257,17.702556249,20.227832493,8.40590210088,11.8219303921
 11/29  23:00:00,25.8335310601,0.521887689569,0.0,0.0,5.91811778209,14.0365255879,23.0309851923,12.7220948516,10.3088903407
 11/29  24:00:00,20.1551917876,0.740057488476,0.0,0.0,3.54045821811,10.5176760807,24.2759308891,18.5061607027,5.7697701864
 11/30  01:00:00,16.6359599686,0.924081225256,0.0,0.0,2.55330491699,7.80157382632,25.2211591739,23.4206782072,1.80048096669
 11/30  02:00:00,16.1706558919,1.04750176443,0.0,0.0,2.55330491699,7.21284921042,27.80102184,26.7578646424,1.04315719763
 11/30  03:00:00,16.0376302179,1.20883839847,0.0,0.0,2.55330491699,6.91848690247,31.9051906123,31.4306186207,0.474571991597
 11/30  04:00:00,16.0115330672,1.3299224017,0.0,0.0,2.55330491699,6.7713057485,35.3620370853,34.8874535896,0.474583495637
 11/30  05:00:00,18.2191205989,1.46101648567,0.0,0.0,3.82705111198,7.57405300124,39.752312728,38.7088771384,1.04343558957
 11/30  06:00:00,22.8164125165,1.51969594128,0.0,0.0,6.02426329834,9.91545327661,45.8047797884,40.3979791199,5.40680066851
 11/30  07:00:00,27.2143039733,1.49216965135,0.0,0.0,6.51253267309,14.7454349813,57.7761061927,39.6540293165,18.1220768761
 11/30  08:00:00,25.4138719428,1.23677165217,0.0,0.0,6.01364874671,18.163451543,51.2452274046,31.9842070203,19.2610203842
 11/30  09:00:00,24.5304661414,1.29911639966,0.0,0.0,4.35151303671,18.8798367041,43.5064280183,25.0044474707,18.5019805476
 11/30  10:00:00,21.5072826354,1.09956473417,0.0,0.0,3.78894180059,16.6187760998,35.5546690265,19.3298110457,16.2248579808
 11/30  11:00:00,18.5273357823,0.959116988325,0.0771275958343,0.0,3.78894180059,13.7021493968,29.7259526445,15.0191763761,14.7067762683
 11/30  12:00:00,18.7110757046,0.835558397455,0.237244955169,0.0,3.78894180059,13.8493305508,22.7292391346,10.8688660772,11.8603730575
 11/30  13:00:00,18.4471145966,0.750294045313,0.368989417467,0.0,3.69398621738,13.6338449159,18.3750283623,8.03273701729,10.342291345
 11/30  14:00:00,18.1529905859,0.691544826925,0.411898023088,0.0,3.78894180059,13.2606059349,15.7790523563,6.57532229561,9.20373006067
 11/30  15:00:00,17.8949951697,0.652608855307,0.340019732551,0.0,3.78894180059,13.1134247809,14.2347216483,6.16955287193,8.06516877632
 11/30  16:00:00,19.1673362567,0.619337175345,0.280623046098,0.0,4.71240779196,13.5549682428,14.9975049563,5.79377489561,9.20373006067
 11/30  17:00:00,30.9944858097,0.664786856579,0.147802863899,0.0,7.18559832057,18.5321311015,18.4623926101,7.74058083702,10.7218117731
 11/30  18:00:00,37.5951417789,0.454429829681,0.0882262573803,0.0,8.38069375907,23.3147919321,24.3840216052,10.246525979,14.1374956261
 11/30  19:00:00,39.6973253046,0.501641205721,0.0758282732088,0.0,10.6415932552,23.1212625696,28.2209019868,11.6165235779,16.6043784089
 11/30  20:00:00,38.81361033,0.630374129394,0.0326583531853,0.0,12.3080778603,20.4854999863,31.411021555,15.5656840023,15.8453375526
 11/30  21:00:00,38.4165777412,0.694808633736,0.0113121533239,0.0,12.456681583,19.8967753704,31.9271563905,17.4101403363,14.5170160543
 11/30  22:00:00,33.0524922759,0.805064725221,0.000471618456524,0.0,9.18739968257,17.702556249,32.3019044179,20.4415313604,11.8603730575
 11/30  23:00:00,26.3802970616,1.06865369107,0.0,0.0,5.91811778209,14.0365255879,38.2300955769,27.8878042319,10.342291345
 11/30  24:00:00,20.7964287072,1.38129440804,0.0,0.0,3.54045821811,10.5176760807,43.064801267,37.2767550593,5.78804620764
 12/01  01:00:00,17.4331764199,1.72129767652,0.0,0.0,2.55330491699,7.80157382632,49.7728023141,47.9672934731,1.80550884095
 12/01  02:00:00,17.1915158381,2.06836171064,0.0,0.0,2.55330491699,7.21284921042,59.9947143015,58.9490443827,1.04566991887
 12/01  03:00:00,17.2446312777,2.41583945822,0.0,0.0,2.55330491699,6.91848690247,70.6530968059,70.1778967402,0.475200065679
 12/01  04:00:00,17.4528312104,2.77122054495,0.0,0.0,2.55330491699,6.7713057485,82.384436865,81.9092253343,0.475211530649
 12/01  05:00:00,19.7372018681,2.97909775481,0.0,0.0,3.82705111198,7.57405300124,89.6421621615,88.596214791,1.04594737054
 12/01  06:00:00,24.3316981929,3.03498161769,0.0,0.0,6.02426329834,9.91545327661,95.5104073089,90.0866618247,5.4237454842
 12/01  07:00:00,28.7034066036,2.98127228158,0.0,0.0,6.51253267309,14.7454349813,106.193590644,88.0125511755,18.1810394686
 12/01  08:00:00,26.917691715,2.74059142441,0.0,0.0,6.01364874671,18.163451543,99.665271829,80.3415284884,19.3237433406
 12/01  09:00:00,26.1512151342,2.91986539243,0.0,0.0,4.35151303671,18.8798367041,96.0694354488,77.5072408773,18.5621945715
 12/01  10:00:00,23.2115514408,2.80383353959,0.0,0.0,3.78894180059,16.6187760998,89.3897889343,73.1122436827,16.2775452517
 12/01  11:00:00,20.1834412193,2.69235002117,0.0,0.0,3.78894180059,13.7021493968,84.4600676615,69.7056219576,14.7544457039
 12/01  12:00:00,20.2442183408,2.60594598886,0.0,0.0,3.78894180059,13.8493305508,79.0967397772,67.1981057253,11.8986340518
 12/01  13:00:00,19.8596655539,2.53183442006,0.0,0.0,3.69398621738,13.6338449159,75.2082283211,64.8326938171,10.375534504
 12/01  14:00:00,19.463537407,2.4139896711,0.0,0.0,3.78894180059,13.2606059349,70.6604019179,61.4271920747,9.23320984319
 12/01  15:00:00,19.3296337518,2.42726716991,0.0,0.0,3.78894180059,13.1134247809,70.2661635629,62.1752783805,8.09088518236
 12/01  16:00:00,20.7980406266,2.53066459139,0.0,0.0,4.71240779196,13.5549682428,74.6922552699,65.4590454267,9.23320984319
 12/01  17:00:00,32.9024219264,2.72052583712,0.0,0.0,7.18559832057,18.5321311015,81.7734722141,71.0171628231,10.756309391
 12/01  18:00:00,39.4538210978,2.40133540593,0.0,0.0,8.38069375907,23.3147919321,84.1228008756,69.9395175021,14.1832833735
 12/01  19:00:00,41.4888335838,2.36897775812,0.0,0.0,10.6415932552,23.1212625696,85.3994207553,68.7411006167,16.6583201386
 12/01  20:00:00,40.6085314325,2.45795358511,0.0,0.0,12.3080778603,20.4854999863,87.1964176704,71.2996473056,15.8967703647
 12/01  21:00:00,40.2940724512,2.58361549706,0.0,0.0,12.456681583,19.8967753704,89.6640386681,75.0999804077,14.5640582604
 12/01  22:00:00,34.9440743,2.69711836785,0.0,0.0,9.18739968257,17.702556249,90.2982419289,78.3996078771,11.8986340518
 12/01  23:00:00,28.1700136929,2.85837032244,0.0,0.0,5.91811778209,14.0365255879,93.4287764424,83.0532419383,10.375534504
 12/01  24:00:00,22.4508313835,3.03569708442,0.0,0.0,3.54045821811,10.5176760807,94.14280348,88.3365676193,5.80623586069
 12/02  01:00:00,18.9530177833,3.24113903991,0.0,0.0,2.55330491699,7.80157382632,96.6387900436,94.8282778287,1.81051221496
 12/02  02:00:00,18.602037244,3.46039493298,0.0,0.0184881835691,2.55330491699,7.21284921042,103.257184998,102.209014745,1.04817025287
 12/02  03:00:00,18.5439385575,3.61557158926,0.0,0.0995751487622,2.55330491699,6.91848690247,107.828754099,107.352929067,0.475825032369
 12/02  04:00:00,18.577676652,3.72835028607,0.0,0.167715700434,2.55330491699,6.7713057485,111.532850988,111.057014534,0.475836454574
 12/02  05:00:00,20.6366723843,3.69749052464,0.0,0.181077746386,3.82705111198,7.57405300124,110.698930558,109.650483883,1.04844667475
 12/02  06:00:00,25.0593631908,3.58221449677,0.0,0.180432118778,6.02426329834,9.91545327661,111.052057898,105.611452545,5.44060535339
 12/02  07:00:00,29.4111495637,3.47817552257,0.0,0.210839719209,6.51253267309,14.7454349813,120.718255944,102.47855121,18.2397047343
 12/02  08:00:00,27.336071014,3.22193178313,0.0,0.130568302648,6.01364874671,17.9699221805,113.650572341,94.2644224398,19.3861499009
 12/02  09:00:00,24.8676874851,3.06608238017,0.0,0.0166689318525,3.66783283761,18.1171033345,107.558778995,88.9366741402,18.6221048551
 12/02  10:00:00,21.813434979,2.85213064647,0.0,0.0,3.10526160149,15.8560427302,98.2833243461,81.9533575963,16.3299667498
 12/02  11:00:00,18.659807329,2.61512969963,0.0,0.0,3.10526160149,12.9394160272,89.3179885691,74.5161138907,14.8018746784
 12/02  12:00:00,18.6855074342,2.49364865092,0.0,0.0,3.10526160149,13.0865971812,82.838328068,70.9016260235,11.9367020445
 12/02  13:00:00,18.4962438529,2.45156622368,0.0,0.0,3.10526160149,12.9394160272,80.0708437311,69.662233758,10.4086099731
 12/02  14:00:00,18.0472985591,2.44416439187,0.0,0.0,3.10526160149,12.4978725653,78.602532414,69.3399914945,9.26254091953
 12/02  15:00:00,17.997688595,2.5417355818,0.0,0.0,3.10526160149,12.3506914113,80.3558723623,72.2394004963,8.11647186597
 12/02  16:00:00,19.4423693962,2.62140692969,0.0,0.0,4.02872759285,12.7922348732,84.0469107124,74.7843697928,9.26254091953
 12/02  17:00:00,31.3494771412,2.61399462062,0.0,0.0,6.50191812146,17.7693977319,85.4879014687,74.6972684777,10.7906329909
 12/02  18:00:00,39.3165873885,2.45763105913,0.0,0.0,8.38069375907,23.1212625696,84.0871699943,69.8583298427,14.2288401516
 12/02  19:00:00,41.461999728,2.34214390233,0.0,0.0,10.6415932552,23.1212625696,82.9239365301,66.2119467624,16.7119897677
 12/02  20:00:00,40.5570490575,2.40647121015,0.0,0.0,12.3080778603,20.4854999863,84.2219893512,68.2740456193,15.9479437319
 12/02  21:00:00,40.1675964768,2.45713952266,0.0,0.0,12.456681583,19.8967753704,84.3464453687,69.7355821993,14.6108631695
 12/02  22:00:00,34.7646086055,2.51765267334,0.0,0.0,9.18739968257,17.702556249,83.3585797061,71.4218776616,11.9367020445
 12/02  23:00:00,28.0373216182,2.72567824771,0.0,0.0,5.91811778209,14.0365255879,88.305758307,77.8971483339,10.4086099731
 12/02  24:00:00,22.3551570594,2.94002276027,0.0,0.0,3.54045821811,10.5176760807,90.357308217,84.5329744582,5.82433375886
 12/03  01:00:00,18.7850596058,3.07318086239,0.0,0.0,2.55330491699,7.80157382632,90.2164329282,88.4009433198,1.8154896084
 12/03  02:00:00,18.2547293468,3.13157521937,0.0,0.0,2.55330491699,7.21284921042,91.0450160636,89.9943586042,1.05065745938
 12/03  03:00:00,18.0110332944,3.18224147497,0.0,0.0,2.55330491699,6.91848690247,91.9775309054,91.5010841988,0.476446706608
 12/03  04:00:00,17.902615595,3.2210049295,0.0,0.0,2.55330491699,6.7713057485,93.1356964594,92.6592383771,0.476458082355
 12/03  05:00:00,19.9826601574,3.22455604411,0.0,0.0,3.82705111198,7.57405300124,93.8010130894,92.7500803273,1.05093276202
 12/03  06:00:00,24.415744128,3.1190275528,0.0,0.0,6.02426329834,9.91545327661,94.8240817441,89.3667064619,5.45737528221
 12/03  07:00:00,28.6763616777,2.95422735569,0.0,0.0,6.51253267309,14.7454349813,102.539417327,84.241362027,18.2980552996
 12/03  08:00:00,26.8363443191,2.85277339091,0.0,0.0,6.01364874671,17.9699221805,100.530950064,81.0827284803,19.4482215839
 12/03  09:00:00,24.5393416177,2.75440544463,0.0,0.0,3.66783283761,18.1171033345,96.6135799229,77.9318862664,18.6816936566
 12/03  10:00:00,21.3083795496,2.34707521711,0.0,0.0,3.10526160149,15.8560427302,81.7533664331,65.3712594821,16.382106951
 12/03  11:00:00,18.0841332305,2.0394556011,0.0,0.0,3.10526160149,12.9394160272,70.628186539,55.7791373929,14.8490491462
 12/03  12:00:00,17.9057393045,1.71388052128,0.0,0.0,3.10526160149,13.0865971812,57.7755506133,45.8009848513,11.9745657621
 12/03  13:00:00,17.438543603,1.39386597381,0.0,0.0,3.10526160149,12.9394160272,46.8322508099,36.3907428527,10.4415079572
 12/03  14:00:00,16.7639065459,1.16077237868,0.0,0.0,3.10526160149,12.4978725653,39.0143173236,29.7226027201,9.29171460355
 12/03  15:00:00,16.4144095033,0.958456490167,0.0,0.0,3.10526160149,12.3506914113,32.14199106,24.0000698101,8.1419212499
 12/03  16:00:00,17.6492666854,0.828304218863,0.0,0.0,4.02872759285,12.7922348732,29.7277707759,20.4360561724,9.29171460355
 12/03  17:00:00,29.5945070822,0.85902456169,0.0,0.0,6.50191812146,17.7693977319,32.1631228357,21.3383504273,10.8247724084
 12/03  18:00:00,37.7284704279,0.869514098484,0.0,0.0,8.38069375907,23.1212625696,36.281729558,22.0075770887,14.2741524693
 12/03  19:00:00,39.9660193468,0.846163521195,0.0,0.0,10.6415932552,23.1212625696,38.257429506,21.4920581038,16.7653714022
 12/03  20:00:00,39.0097797762,0.859201928791,0.0,0.0,12.3080778603,20.4854999863,37.728867437,21.7300249372,15.9988424998
 12/03  21:00:00,38.6018425328,0.891385578595,0.0,0.0,12.456681583,19.8967753704,37.1239436114,22.4665266909,14.6574169206
 12/03  22:00:00,33.1828294336,0.935873501378,0.0,0.0,9.18739968257,17.702556249,35.4855144059,23.5109486438,11.9745657621
 12/03  23:00:00,26.4004719175,1.08882854699,0.0,0.0,5.91811778209,14.0365255879,37.9909429868,27.5494350296,10.4415079572
 12/03  24:00:00,20.7398550743,1.32472077516,0.0,0.0,3.54045821811,10.5176760807,39.9481352277,34.1058006851,5.84233454262
 12/04  01:00:00,17.0332843962,1.32140565282,0.0,0.0,2.55330491699,7.80157382632,34.9934726792,33.1730331306,1.82043954858
 12/04  02:00:00,16.4084926815,1.2853385541,0.0,0.0,2.55330491699,7.21284921042,32.7556439125,31.7025131105,1.05313080203
 12/04  03:00:00,16.203407337,1.37461551753,0.0,0.0,2.55330491699,6.91848690247,34.7402640906,34.2631991863,0.47706490431
 12/04  04:00:00,16.1217497221,1.44013905657,0.0,0.0,2.55330491699,6.7713057485,36.697154513,36.2200782831,0.477076229911
 12/04  05:00:00,18.2927611306,1.53465701738,0.0,0.0,3.82705111198,7.57405300124,40.2817594722,39.2283545761,1.05340489609
 12/04  06:00:00,22.9074265178,1.61070994262,0.0,0.0,6.02426329834,9.91545327661,47.3879522402,41.9139019367,5.47405030348
 12/04  07:00:00,27.2573238812,1.53518955921,0.0,0.0,6.51253267309,14.7454349813,58.3265075873,39.9704337036,18.3560738837
 12/04  08:00:00,25.493156164,1.31605587338,0.0,0.0,6.01364874671,18.163451543,53.3599306034,33.8499905958,19.5099400077
 12/04  09:00:00,24.6879442846,1.45659454289,0.0,0.0,4.35151303671,18.8798367041,48.8236106443,30.0826673151,18.7409433292
 12/04  10:00:00,21.7061621228,1.29844422157,0.0,0.0,3.78894180059,16.6187760998,41.5380594442,25.1041090297,16.4339504145
 12/04  11:00:00,18.6268480229,1.13575682475,0.0,0.0,3.78894180059,13.7021493968,35.589280205,20.693325068,14.8959551369
 12/04  12:00:00,18.6238145845,0.985542232526,0.0,0.0,3.78894180059,13.8493305508,28.7887000842,16.7764860927,12.0122139915
 12/04  13:00:00,18.2236705278,0.895839393964,0.0,0.0,3.69398621738,13.6338449159,25.0445710592,14.5703523453,10.4742187139
 12/04  14:00:00,17.8694114335,0.81986369758,0.0,0.0,3.78894180059,13.2606059349,22.0556030302,12.7348807745,9.32072225574
 12/04  15:00:00,17.6891357536,0.786769171714,0.0,0.0,3.78894180059,13.1134247809,20.124942014,11.9577162164,8.16722579756
 12/04  16:00:00,19.0815771623,0.814201127066,0.0,0.0,4.71240779196,13.5549682428,22.0232985827,12.702576327,9.32072225574
 12/04  17:00:00,31.0793666082,0.897470518913,0.0,0.0,7.18559832057,18.5321311015,25.7323851691,14.8736676358,10.8587175333
 12/04  18:00:00,37.6758701406,0.623384448794,0.0,0.0,8.38069375907,23.3147919321,29.8531105173,15.5339036094,14.3192069079
 12/04  19:00:00,39.7821688431,0.662313017486,0.0,0.0,10.6415932552,23.1212625696,33.4774173666,16.6589681327,16.8184492339
 12/04  20:00:00,38.8920661281,0.741488280714,0.0,0.0,12.3080778603,20.4854999863,34.8213201332,18.7718685381,16.0494515951
 12/04  21:00:00,38.5322413598,0.821784405605,0.0,0.0,12.456681583,19.8967753704,35.6040482327,20.9003425055,14.7037057273
 12/04  22:00:00,33.1812232698,0.934267337637,0.0,0.0,9.18739968257,17.702556249,35.9414744807,23.9292604892,12.0122139915
 12/04  23:00:00,26.4331699402,1.12152656967,0.0,0.0,5.91811778209,14.0365255879,39.5008827313,29.0266640174,10.4742187139
 12/04  24:00:00,20.7319462458,1.31681194664,0.0,0.0,3.54045821811,10.5176760807,40.1453799834,34.2851471022,5.8602328812
 12/05  01:00:00,17.1893539864,1.47747524306,0.0,0.0,2.55330491699,7.80157382632,40.3357522514,38.5103916806,1.82536057089
 12/05  02:00:00,16.6886596889,1.56550556142,0.0,0.0,2.55330491699,7.21284921042,41.8041657949,40.7485762464,1.05558954852
 12/05  03:00:00,16.5041194875,1.67532766803,0.0,0.0,2.55330491699,6.91848690247,44.355117998,43.8774385556,0.477679442417
 12/05  04:00:00,16.4213777062,1.73976704066,0.0,0.0,2.55330491699,6.7713057485,46.0879577298,45.6102670156,0.47769071419
 12/05  05:00:00,18.5271258268,1.76902171353,0.0,0.0,3.82705111198,7.57405300124,47.4471879228,46.391325578,1.05586234481
 12/05  06:00:00,23.0160997306,1.71938315538,0.0,0.0,6.02426329834,9.91545327661,50.4272830408,44.9366575626,5.49062547816
 12/05  07:00:00,27.3319156973,1.60978137528,0.0,0.0,6.51253267309,14.7454349813,60.3245562664,41.9108129617,18.4137433046
 12/05  08:00:00,25.5257973584,1.34869706776,0.0,0.0,6.01364874671,18.163451543,54.2792595809,34.707972686,19.5712868949
 12/05  09:00:00,24.6154206464,1.3840709047,0.0,0.0,4.35151303671,18.8798367041,46.1906811278,27.3908448011,18.7998363267
 12/05  10:00:00,21.5029603572,1.09524245598,0.0,0.0,3.78894180059,16.6187760998,35.6471774464,19.161695659,16.4854817873
 12/05  11:00:00,18.3333177707,0.842226572569,0.0,0.0,3.78894180059,13.7021493968,27.5867702332,12.6441914733,14.94257876
 12/05  12:00:00,18.4176612677,0.678659844396,0.100729071349,0.0,3.78894180059,13.8493305508,20.0603890484,8.01075346474,12.0496355837
 12/05  13:00:00,18.2447907904,0.628035955896,0.288923700638,0.0,3.69398621738,13.6338449159,16.1822538292,5.67552127286,10.5067325563
 12/05  14:00:00,18.0277626703,0.565401587004,0.412813347433,0.0,3.78894180059,13.2606059349,13.1786514051,3.82909611933,9.34955528577
 12/05  15:00:00,17.8063506853,0.514480457447,0.389503645956,0.0,3.78894180059,13.1134247809,11.0701970487,2.8778190335,8.19237801525
 12/05  16:00:00,18.9923046422,0.517491896502,0.207436710496,0.0,4.71240779196,13.5549682428,13.3126116337,3.96305634789,9.34955528577
 12/05  17:00:00,30.7830748541,0.545777626472,0.055401138364,0.0,7.18559832057,18.5321311015,16.5106608963,5.61820258312,10.8924583131
 12/05  18:00:00,37.3304665476,0.203410049594,0.0745708061846,0.0,8.38069375907,23.3147919321,18.5856940007,4.22170387597,14.3639901247
 12/05  19:00:00,39.4045691451,0.205857564018,0.0788557554663,0.0,10.6415932552,23.1212625696,21.0966709985,4.2254634543,16.8712075442
 12/05  20:00:00,38.4613448111,0.269150473698,0.0416164900474,0.0,12.3080778603,20.4854999863,22.1914490848,6.09169305434,16.0997560305
 12/05  21:00:00,38.070989732,0.348885625067,0.0116471527093,0.0,12.456681583,19.8967753704,23.0885996922,8.33888381061,14.7497158815
 12/05  22:00:00,32.6637155013,0.416759569151,0.0,0.0,9.18739968257,17.702556249,22.116551139,10.0669155554,12.0496355837
 12/05  23:00:00,25.8777390935,0.566095722985,0.0,0.0,5.91811778209,14.0365255879,24.3589977097,13.8522651534,10.5067325563
 12/05  24:00:00,20.2273769615,0.812242662426,0.0,0.0,3.54045821811,10.5176760807,26.3718936931,20.4938702189,5.8780234742
 12/06  01:00:00,16.8164609312,1.10458218786,0.0,0.0,2.55330491699,7.80157382632,30.7526285755,28.9223773563,1.83025121923
 12/06  02:00:00,16.408908908,1.28575478054,0.0,0.0,2.55330491699,7.21284921042,35.288737756,34.2307047851,1.05803297088
 12/06  03:00:00,16.232927777,1.40413595753,0.0,0.0,2.55330491699,6.91848690247,37.9445135881,37.4662234491,0.478290138953
 12/06  04:00:00,16.0749425465,1.393331881,0.0,0.0,2.55330491699,6.7713057485,36.9452485356,36.4669471823,0.478301353225
 12/06  05:00:00,18.1243652665,1.3662611532,0.0,0.0,3.82705111198,7.57405300124,36.2786181226,35.2203137422,1.0583043804
 12/06  06:00:00,22.7214457416,1.42472916636,0.0,0.0,6.02426329834,9.91545327661,42.5620836697,37.0549877728,5.50709589682
 12/06  07:00:00,27.1123654905,1.3902311685,0.0,0.0,6.51253267309,14.7454349813,54.6263748131,36.1553283295,18.4710464835
 12/06  08:00:00,25.3970033106,1.21990301992,0.0,0.0,6.01364874671,18.163451543,50.5707904199,30.9385463415,19.6322440783
 12/06  09:00:00,24.6396395224,1.4082897807,0.0,0.0,4.35151303671,18.8798367041,46.5818229396,27.723467731,18.8583552086
 12/06  10:00:00,21.7011283307,1.29341042944,0.0,0.0,3.78894180059,16.6187760998,40.7967437319,24.260057923,16.5366858089
 12/06  11:00:00,18.6321277837,1.14103658557,0.0,0.0,3.78894180059,13.7021493968,35.1576382453,20.1687320372,14.9889062081
 12/06  12:00:00,18.680872353,1.04260000106,0.0,0.0,3.78894180059,13.8493305508,29.8030313251,17.7162118686,12.0868194565
 12/06  13:00:00,18.3133963345,0.985565200673,0.0,0.0,3.69398621738,13.6338449159,26.8723754976,16.3333356419,10.5390398556
 12/06  14:00:00,17.9949144149,0.945366678985,0.0,0.0,3.78894180059,13.2606059349,24.7674791977,15.3892740427,9.378205155
 12/06  15:00:00,17.8349150079,0.932548426016,0.0,0.0,3.78894180059,13.1134247809,23.3758408779,15.1584704235,8.21737045436
 12/06  16:00:00,19.2351803845,0.967804349254,0.0,0.0,4.71240779196,13.5549682428,25.6493735587,16.2711684037,9.378205155
 12/06  17:00:00,31.209262085,1.02736599569,0.0,0.0,7.18559832057,18.5321311015,28.9785330595,18.0525483036,10.9259847559
 12/06  18:00:00,37.7257903258,0.67330463395,0.0,0.0,8.38069375907,23.3147919321,30.9776828589,16.5691940012,14.4084888578
 12/06  19:00:00,39.7734625197,0.653606694091,0.0,0.0,10.6415932552,23.1212625696,33.037328856,16.1136981469,16.9236307092
 12/06  20:00:00,38.8901225912,0.739544743834,0.0,0.0,12.3080778603,20.4854999863,34.5926632535,18.4429223448,16.1497409087
 12/06  21:00:00,38.5585643712,0.84810741701,0.0,0.0,12.456681583,19.8967753704,36.2126757979,21.4172420399,14.795433758
 12/06  22:00:00,33.2269467411,0.979990808892,0.0,0.0,9.18739968257,17.702556249,37.0637778842,24.9769584277,12.0868194565
 12/06  23:00:00,26.4442297387,1.13258636825,0.0,0.0,5.91811778209,14.0365255879,39.4926283945,28.9535885388,10.5390398556
 12/06  24:00:00,20.7100447189,1.29491041977,0.0,0.0,3.54045821811,10.5176760807,39.1233475475,33.2276464944,5.89570105309
 12/07  01:00:00,17.2119897526,1.5001110092,0.0,0.0,2.55330491699,7.80157382632,40.7619545497,38.9268445033,1.83511004641
 12/07  02:00:00,16.7215425846,1.59838845712,0.0,0.0,2.55330491699,7.21284921042,42.6397001366,41.579239791,1.06046034568
 12/07  03:00:00,16.4759914879,1.64719966839,0.0,0.0,2.55330491699,6.91848690247,43.2645631997,42.7856663866,0.47889681308
 12/07  04:00:00,16.3399778767,1.65836721117,0.0,0.0,2.55330491699,6.7713057485,43.3131469699,42.8342390038,0.478907966185
 12/07  05:00:00,18.4417319806,1.68362786734,0.0,0.0,3.82705111198,7.57405300124,44.6081338074,43.5474035278,1.06073027963
 12/07  06:00:00,22.9560143237,1.65929774854,0.0,0.0,6.02426329834,9.91545327661,48.5216046021,42.998147921,5.52345668108
 12/07  07:00:00,27.2638954826,1.54176116058,0.0,0.0,6.51253267309,14.7454349813,58.2943164109,39.7663499607,18.5279664502
 12/07  08:00:00,25.4639530896,1.28685279901,0.0,0.0,6.01364874671,18.163451543,52.5166908485,32.8238973425,19.692793506
 12/07  09:00:00,24.6151644897,1.38381474792,0.0,0.0,4.35151303671,18.8798367041,46.3034094854,27.3869268405,18.916482645
 12/07  10:00:00,21.5659662142,1.15824831298,0.0,0.0,3.78894180059,16.6187760998,37.557159633,20.9696123173,16.5875473157
 12/07  11:00:00,18.456294077,0.965202878937,0.0,0.0,3.78894180059,13.7021493968,30.9301683675,15.8952446057,15.0349237619
 12/07  12:00:00,18.476820108,0.825867759669,0.0126799964383,0.0,3.78894180059,13.8493305508,24.4908047985,12.3670502002,12.1237545983
 12/07  13:00:00,18.1879399731,0.74404084769,0.116067991556,0.0,3.69398621738,13.6338449159,20.1837545327,9.61262348828,10.5711310445
 12/07  14:00:00,17.9307702729,0.686069398974,0.195153138058,0.0,3.78894180059,13.2606059349,17.2671686828,7.86050530376,9.40666337905
 12/07  15:00:00,17.732093209,0.652222969587,0.177503657516,0.0,3.78894180059,13.1134247809,15.5144988345,7.27230312084,8.24219571364
 12/07  16:00:00,19.0229619069,0.64539576303,0.110190108692,0.0,4.71240779196,13.5549682428,17.0150654532,7.60840207411,9.40666337905
 12/07  17:00:00,30.9214434642,0.728470711794,0.0110766631761,0.0,7.18559832057,18.5321311015,21.3510135609,10.3917266279,10.9592869329
 12/07  18:00:00,37.5126316025,0.460145910619,0.0,0.0,8.38069375907,23.3147919321,25.664637159,11.2119472299,14.4526899292
 12/07  19:00:00,39.6038678487,0.484012023087,0.0,0.0,10.6415932552,23.1212625696,28.8436329353,11.8679297311,16.9757032042
 12/07  20:00:00,38.7520433908,0.601465543422,0.0,0.0,12.3080778603,20.4854999863,31.2023810206,15.0029895933,16.1993914273
 12/07  21:00:00,38.4005967738,0.690139819593,0.0,0.0,12.456681583,19.8967753704,32.1784084796,17.337562662,14.8408458176
 12/07  22:00:00,32.9938779819,0.746922049754,0.0,0.0,9.18739968257,17.702556249,30.8408126423,18.717058044,12.1237545983
 12/07  23:00:00,26.1903225209,0.878679150452,0.0,0.0,5.91811778209,14.0365255879,32.7073619604,22.1362309159,10.5711310445
 12/07  24:00:00,20.5102837753,1.09514947615,0.0,0.0,3.54045821811,10.5176760807,34.1032639965,28.1900036136,5.91326038282
 12/08  01:00:00,17.0416145632,1.32973581984,0.0,0.0,2.55330491699,7.80157382632,36.7149883511,34.8750527364,1.83993561461
 12/08  02:00:00,16.5708853502,1.44773122276,0.0,0.0,2.55330491699,7.21284921042,39.0924917775,38.0296208233,1.0628709542
 12/08  03:00:00,16.3547589624,1.52596714296,0.0,0.0,2.55330491699,6.91848690247,40.4821144589,40.0026151737,0.479499285148
 12/08  04:00:00,16.2719181498,1.59030748426,0.0,0.0,2.55330491699,6.7713057485,42.1533358583,41.6738254849,0.479510373433
 12/08  05:00:00,18.3781317015,1.62002758825,0.0,0.0,3.82705111198,7.57405300124,43.4801399342,42.4170006101,1.06313932406
 12/08  06:00:00,22.880682472,1.58396589678,0.0,0.0,6.02426329834,9.91545327661,46.9008743982,41.3611714131,5.53970298507
 12/08  07:00:00,27.200713881,1.47857955903,0.0,0.0,6.51253267309,14.7454349813,56.9889696537,38.4044833058,18.5844863479
 12/08  08:00:00,25.5426226161,1.3655223255,0.0,0.0,6.01364874671,18.163451543,54.8451256883,35.0922084414,19.7529172469
 12/08  09:00:00,24.8956939004,1.66434415863,0.0,0.0,4.35151303671,18.8798367041,54.1439667284,35.1697653064,18.974201422
 12/08  10:00:00,21.8959336851,1.48821578388,0.0,0.0,3.78894180059,16.6187760998,46.7229409476,30.084889702,16.6380512456
 12/08  11:00:00,18.7157207371,1.22462953901,0.0,0.0,3.78894180059,13.7021493968,38.0270844099,22.9464666163,15.0806177937
 12/08  12:00:00,18.6791132807,1.0408409288,0.0,0.0,3.78894180059,13.8493305508,30.2213435057,18.0609134345,12.1604300712
 12/08  13:00:00,18.2684492437,0.940618109925,0.0,0.0,3.69398621738,13.6338449159,26.0407973872,15.4378007679,10.6029966193
 12/08  14:00:00,17.8816024644,0.832054728508,0.0,0.0,3.78894180059,13.2606059349,22.2528197119,12.8178981816,9.43492153028
 12/08  15:00:00,17.703115872,0.787717589239,0.0130317008568,0.0,3.78894180059,13.1134247809,20.0087156099,11.7418691686,8.26684644131
 12/08  16:00:00,19.0779051049,0.809838653723,0.000690415914922,0.0,4.71240779196,13.5549682428,21.9445814657,12.5096599354,9.43492153028
 12/08  17:00:00,31.1139128522,0.932016762893,0.0,0.0,7.18559832057,18.5321311015,26.7932510821,15.8008960998,10.9923549822
 12/08  18:00:00,37.7296037553,0.677118063461,0.0,0.0,8.38069375907,23.3147919321,31.524045561,17.0274653118,14.4965802492
 12/08  19:00:00,39.7547229784,0.634867152752,0.0,0.0,10.6415932552,23.1212625696,32.8917798141,15.8643702055,17.0274096086
 12/08  20:00:00,38.8164774671,0.665899619713,0.0,0.0,12.3080778603,20.4854999863,32.8366673688,16.5879744862,16.2486928826
 12/08  21:00:00,38.4470278181,0.736570863927,0.0,0.0,12.456681583,19.8967753704,33.2909551451,18.4050165329,14.8859386122
 12/08  22:00:00,33.0642648962,0.817308964046,0.0,0.0,9.18739968257,17.702556249,32.6744035531,20.5139734819,12.1604300712
 12/08  23:00:00,26.2633352162,0.951691845753,0.0,0.0,5.91811778209,14.0365255879,34.693361477,24.0903648577,10.6029966193
 12/08  24:00:00,20.5257558205,1.11062152142,0.0,0.0,3.54045821811,10.5176760807,34.342833543,28.4121372797,5.93069626337
 12/09  01:00:00,17.0038327361,1.29195399275,0.0,0.0,2.55330491699,7.80157382632,35.1633190737,33.3185925779,1.84472649581
 12/09  02:00:00,16.51724769,1.39409356255,0.0,0.0,2.55330491699,7.21284921042,37.1167435548,36.0514794721,1.06526408271
 12/09  03:00:00,16.3074283003,1.47863648078,0.0,0.0,2.55330491699,6.91848690247,38.8541551802,38.3740578035,0.48009737675
 12/09  04:00:00,16.2029877989,1.52137713345,0.0,0.0,2.55330491699,6.7713057485,39.9270927621,39.4469843655,0.480108396574
 12/09  05:00:00,18.2833767776,1.5252726643,0.0,0.0,3.82705111198,7.57405300124,40.4964792996,39.4309484994,1.06553080023
 12/09  06:00:00,22.7778775723,1.48116099713,0.0,0.0,6.02426329834,9.91545327661,43.7395210136,38.1836910167,5.55582999689
 12/09  07:00:00,27.1180832537,1.39594893177,0.0,0.0,6.51253267309,14.7454349813,54.5533595031,35.9127700646,18.6405894384
 12/09  08:00:00,25.3819436755,1.39837274727,0.0,0.0,6.01364874671,17.9699221805,55.9493513627,36.1367538669,19.8125974958
 12/09  09:00:00,23.346858525,1.56192235199,0.0,0.0,3.66783283761,18.1171033345,59.9764067142,40.9449122674,19.0314944468
 12/09  10:00:00,20.6218788379,1.66057450535,0.0,0.0,3.10526160149,15.8560427302,60.740173934,44.0519912917,16.6881826423
 12/09  11:00:00,17.7260085905,1.68133096106,0.0,0.0,3.10526160149,12.9394160272,59.9070471201,44.7810723486,15.1259747716
 12/09  12:00:00,17.8614274415,1.6695686583,0.0,0.0,3.10526160149,13.0865971812,56.6584938246,44.4616588106,12.196835014
 12/09  13:00:00,17.7268354008,1.6821577716,0.0,0.0,3.10526160149,12.9394160272,55.5641414601,44.9295143168,10.6346271433
 12/09  14:00:00,17.3103324329,1.70719826573,0.0,0.0,3.10526160149,12.4978725653,55.1846579833,45.7216867429,9.46297124032
 12/09  15:00:00,17.2110494464,1.75509643321,0.0,0.0,3.10526160149,12.3506914113,55.4953875334,47.2040721961,8.2913153373
 12/09  16:00:00,18.6187099435,1.79774747697,0.0,0.0,4.02872759285,12.7922348732,57.9296234472,48.4666522069,9.46297124032
 12/09  17:00:00,30.4903912283,1.75490870777,0.0,0.0,6.50191812146,17.7693977319,58.200023693,47.174844582,11.025179111
 12/09  18:00:00,38.4347288568,1.57577252741,0.0,0.0,8.38069375907,23.1212625696,56.4194675588,41.8793207387,14.5401468201
 12/09  19:00:00,40.5692210193,1.4493651937,0.0,0.0,10.6415932552,23.1212625696,55.2382109749,38.159476365,17.0787346099
 12/09  20:00:00,39.6508168442,1.50023899683,0.0,0.0,12.3080778603,20.4854999863,55.9657548714,39.6681241968,16.2976306746
 12/09  21:00:00,39.2871970855,1.57674013133,0.0,0.0,12.456681583,19.8967753704,56.8848715029,41.9541727152,14.9306987877
 12/09  22:00:00,33.9059688217,1.6590128895,0.0,0.0,9.18739968257,17.702556249,56.5049911433,44.3081561293,12.196835014
 12/09  23:00:00,27.1228325687,1.8111891982,0.0,0.0,5.91811778209,14.0365255879,59.261766659,48.6271395157,10.6346271433
 12/09  24:00:00,21.4055524792,1.99041818008,0.0,0.0,3.54045821811,10.5176760807,59.7951156798,53.8471121485,5.94800353126
 12/10  01:00:00,17.8795722843,2.16769354088,0.0,0.0,2.55330491699,7.80157382632,60.893989335,59.0445080628,1.84948127217
 12/10  02:00:00,17.3889728,2.26581867257,0.0,0.0,2.55330491699,7.21284921042,62.9303982888,61.8627592662,1.06763902262
 12/10  03:00:00,17.1674311918,2.33863937228,0.0,0.0,2.55330491699,6.91848690247,64.4259119466,63.9452210358,0.480690910776
 12/10  04:00:00,17.073066132,2.39145546651,0.0,0.0,2.55330491699,6.7713057485,65.9391644391,65.4584625806,0.480701858511
 12/10  05:00:00,19.1818054081,2.42370129479,0.0,0.0,3.82705111198,7.57405300124,67.5902465598,66.5223425599,1.06790399988
 12/10  06:00:00,23.6678068691,2.3710902939,0.0,0.0,6.02426329834,9.91545327661,70.6312881437,65.0594552037,5.57183293998
 12/10  07:00:00,28.8513651619,2.23639750656,0.0,0.0,6.51253267309,14.7454349813,79.7908114671,61.0945523601,18.696259107
 12/10  08:00:00,26.1939383743,2.21036744606,0.0,0.0,6.01364874671,17.9699221805,80.4148943188,60.5430777398,19.871816579
 12/10  09:00:00,24.1237754755,2.33883930247,0.0,0.0,3.66783283761,18.1171033345,83.646935073,64.5585903204,19.0883447525
 12/10  10:00:00,21.3281846265,2.36688029395,0.0,0.0,3.10526160149,15.8560427302,82.3271798539,65.5892531941,16.7379266598
 12/10  11:00:00,18.3637945903,2.31911696088,0.0,0.0,3.10526160149,12.9394160272,79.3602482764,64.1892670128,15.1709812636
 12/10  12:00:00,18.4698881331,2.27802934985,0.0,0.0,3.10526160149,13.0865971812,75.1855699414,62.9526112957,12.2329586458
 12/10  13:00:00,18.3231693132,2.27849168397,0.0,0.0,3.10526160149,12.9394160272,73.8383516544,63.1723384048,10.6660132496
 12/10  14:00:00,17.9364651215,2.33333095429,0.0,0.0,3.10526160149,12.4978725653,74.5948992741,65.1040950716,9.49080420249
 12/10  15:00:00,17.8525655746,2.39661256137,0.0,0.0,3.10526160149,12.3506914113,75.4252164014,67.109621246,8.31559515537
 12/10  16:00:00,19.2685898366,2.44762737011,0.0,0.0,4.02872759285,12.7922348732,78.2495716232,68.7587674207,9.49080420249
 12/10  17:00:00,31.2031001643,2.4676176437,0.0,0.0,6.50191812146,17.7693977319,80.7150916313,69.6573420326,11.0577495987
 12/10  18:00:00,39.2034597665,2.34450343713,0.0,0.0,8.38069375907,23.1212625696,80.6887263327,66.1053495926,14.58337674
 12/10  19:00:00,41.3459752854,2.22611945979,0.0,0.0,10.6415932552,23.1212625696,79.6149682085,62.4853051997,17.1296630088
 12/10  20:00:00,40.4070442967,2.25646644932,0.0,0.0,12.3080778603,20.4854999863,79.709236465,63.3630461543,16.3461903107
 12/10  21:00:00,40.014917819,2.30446086483,0.0,0.0,12.456681583,19.8967753704,79.7348735617,64.7597604726,14.9751130891
 12/10  22:00:00,34.6302950864,2.38333915417,0.0,0.0,9.18739968257,17.702556249,79.3027805277,67.0698218819,12.2329586458
 12/10  23:00:00,27.8703126967,2.55866932625,0.0,0.0,5.91811778209,14.0365255879,83.0031999396,72.33718669,10.6660132496
 12/10  24:00:00,22.1893990811,2.77426478202,0.0,0.0,3.54045821811,10.5176760807,84.9562497837,78.9910727226,5.96517706111
 12/11  01:00:00,18.710448891,2.99857014763,0.0,0.0,2.55330491699,7.80157382632,87.8720988931,86.0179003566,1.85419853652
 12/11  02:00:00,18.2325984895,3.10944436201,0.0,0.0,2.55330491699,7.21284921042,90.4948795868,89.4248845161,1.06999507071
 12/11  03:00:00,18.0239720793,3.1951802598,0.0,0.0,2.55330491699,6.91848690247,92.6539721804,92.1726924689,0.481279711465
 12/11  04:00:00,17.9900614109,3.30845074543,0.0,0.0,2.55330491699,6.7713057485,96.5428562264,96.0615656429,0.481290583497
 12/11  05:00:00,20.0873068941,3.32920278086,0.0,0.0,3.82705111198,7.57405300124,97.7822880415,96.7120298213,1.07025822018
 12/11  06:00:00,24.5736175263,3.27690095111,0.0,0.0,6.02426329834,9.91545327661,100.688303405,95.1005963303,5.58770707458
 12/11  07:00:00,29.7794127216,3.16444506625,0.0,0.0,6.51253267309,14.7454349813,110.461127108,91.7096482407,18.7514788672
 12/11  08:00:00,27.3286410294,3.15154073878,0.0,0.0,6.01364874671,18.163451543,110.823072594,90.892515635,19.9305569594
 12/11  09:00:00,26.6675598243,3.43621008255,0.0,0.0,4.35151303671,18.8798367041,113.20307042,94.0583349167,19.1447355036
 12/11  10:00:00,23.7823391816,3.37462128035,0.0,0.0,3.78894180059,16.6187760998,107.967348375,91.1800798085,16.7872685669
 12/11  11:00:00,20.6722567111,3.18116551303,0.0,0.0,3.78894180059,13.7021493968,99.7546989383,84.5390749968,15.2156239415
 12/11  12:00:00,20.5666194244,2.92834707251,0.0,0.0,3.78894180059,13.8493305508,88.6708276069,76.402037338,12.2687902688
 12/11  13:00:00,19.9486688403,2.62083770652,0.0,0.0,3.69398621738,13.6338449159,77.7825815509,67.0854359075,10.6971456434
 12/11  14:00:00,19.4944173215,2.44486958559,0.0,0.0,3.78894180059,13.2606059349,71.2436726622,61.7252604879,9.51841217434
 12/11  15:00:00,19.232080261,2.32971367909,0.0,0.0,3.78894180059,13.1134247809,66.815829312,58.4761506067,8.33967870528
 12/11  16:00:00,20.6251004166,2.35772438141,0.0,0.0,4.71240779196,13.5549682428,69.1965335636,59.6781213893,9.51841217434
 12/11  17:00:00,32.8145035347,2.63260744541,0.0,0.0,7.18559832057,18.5321311015,79.7433952988,68.653338499,11.0900567998
 12/11  18:00:00,39.3703600397,2.31787434781,0.0,0.0,8.38069375907,23.3147919321,82.0225573329,67.396300126,14.626257207
 12/11  19:00:00,41.3423690223,2.22251319668,0.0,0.0,10.6415932552,23.1212625696,81.2566291158,64.0764493926,17.1801797233
 12/11  20:00:00,40.4679057693,2.31732792189,0.0,0.0,12.3080778603,20.4854999863,83.0873317304,66.6929743199,16.3943574106
 12/11  21:00:00,40.2011114086,2.49065445437,0.0,0.0,12.456681583,19.8967753704,87.0585426172,72.0393742539,15.0191683633
 12/11  22:00:00,34.9768688514,2.72991291917,0.0,0.0,9.18739968257,17.702556249,92.0489705109,79.780180242,12.2687902688
 12/11  23:00:00,28.38356203,3.0719186595,0.0,0.0,5.91811778209,14.0365255879,101.552914676,90.8557690325,10.6971456434
 12/11  24:00:00,22.7558725933,3.34073829422,0.0,0.0,3.54045821811,10.5176760807,105.164713219,99.1825014518,5.98221176715
 12/12  01:00:00,19.2965071347,3.58462839134,0.0,0.0,2.55330491699,7.80157382632,108.599127491,106.740250598,1.85887689268
 12/12  02:00:00,18.9646735359,3.84151940842,0.0,0.0,2.55330491699,7.21284921042,116.380131873,115.307800344,1.07233152938
 12/12  03:00:00,18.7476333165,3.90396891121,0.0,0.0148725857984,2.55330491699,6.91848690247,117.177289148,116.695425544,0.481863604453
 12/12  04:00:00,18.4604917046,3.76949174871,0.0,0.0093892904275,2.55330491699,6.7713057485,111.668618697,111.1867443,0.481874397189
 12/12  05:00:00,20.4633905378,3.69174036759,0.0,0.0135460569051,3.82705111198,7.57405300124,109.106545662,108.033952898,1.07259276391
 12/12  06:00:00,24.9120418851,3.59390856634,0.0,0.0214167435826,6.02426329834,9.91545327661,110.24867299,104.645225291,5.6034476991
 12/12  07:00:00,30.0547134193,3.42120595056,0.0,0.0185398134728,6.51253267309,14.7454349813,117.9761862,99.1699538344,18.8062323661
 12/12  08:00:00,27.3324201528,3.1553198622,0.0,0.0,6.01364874671,18.163451543,110.666527381,90.6777261395,19.9888012415
 12/12  09:00:00,26.3579395283,3.12658978657,0.0,0.0,4.35151303671,18.8798367041,101.859587632,82.6589376316,19.2006500003
 12/12  10:00:00,23.2852375957,2.87751969451,0.0,0.0,3.78894180059,16.6187760998,90.5547159733,73.7185222218,16.8361937515
 12/12  11:00:00,20.0603746536,2.56928345548,0.0,0.0,3.78894180059,13.7021493968,78.673969044,63.4140794592,15.2598895847
 12/12  12:00:00,19.9972112288,2.35893887684,0.0,0.0,3.78894180059,13.8493305508,68.7231774705,56.4188581986,12.304319272
 12/12  13:00:00,19.5022290789,2.17439794511,0.0,0.0,3.69398621738,13.6338449159,61.812957474,51.0849423689,10.7280151051
 12/12  14:00:00,19.1783744213,2.1288266854,0.0,0.0,3.78894180059,13.2606059349,59.4441621663,49.8983751863,9.54578698003
 12/12  15:00:00,19.0409589034,2.13859232153,0.0,0.0,3.78894180059,13.1134247809,59.000277087,50.6367182321,8.36355885492
 12/12  16:00:00,20.6147501221,2.34737408687,0.0,0.0,4.71240779196,13.5549682428,67.1242522428,57.5784652628,9.54578698003
 12/12  17:00:00,32.6784324042,2.49653631489,0.0,0.0,7.18559832057,18.5321311015,74.0845651255,62.9624739786,11.1220911468
 12/12  18:00:00,39.2049894003,2.1525037085,0.0,0.0,8.38069375907,23.3147919321,76.113166541,61.4443910188,14.6687755222
 12/12  19:00:00,41.2097437105,2.08988788486,0.0,0.0,10.6415932552,23.1212625696,76.6903676386,59.4600978453,17.2302697932
 12/12  20:00:00,40.4758110603,2.32523321288,0.0,0.0,12.3080778603,20.4854999863,83.5888909542,67.1467732444,16.4421177098
 12/12  21:00:00,40.0647530068,2.35429605266,0.0,0.0,12.456681583,19.8967753704,82.6335246735,67.5706731096,15.0628515639
 12/12  22:00:00,34.5594740387,2.31251810649,0.0,0.0,9.18739968257,17.702556249,77.7715738733,65.4672546013,12.304319272
 12/12  23:00:00,27.8652820003,2.55363862977,0.0,0.0,5.91811778209,14.0365255879,83.6065304258,72.8785153206,10.7280151051
 12/12  24:00:00,22.2329016603,2.81776736119,0.0,0.0,3.54045821811,10.5176760807,87.0230263253,81.0239237206,5.9991026047
 12/13  01:00:00,18.7410920923,3.02921334894,0.0,0.0,2.55330491699,7.80157382632,89.4050628706,87.5415479146,1.86351495598
 12/13  02:00:00,18.3893208305,3.26616670309,0.0,0.0,2.55330491699,7.21284921042,96.5631847631,95.4885370564,1.07464770677
 12/13  03:00:00,18.3249482799,3.49615646045,0.0,0.0,2.55330491699,6.91848690247,103.790719456,103.308277039,0.482442416833
 12/13  04:00:00,18.3787916333,3.69718096783,0.0,0.0,2.55330491699,6.7713057485,110.690817629,110.208364502,0.482453126694
 12/13  05:00:00,20.5467351399,3.78863102665,0.0,0.0,3.82705111198,7.57405300124,114.228338073,113.153431133,1.07490693967
 12/13  06:00:00,25.0041191594,3.70740258416,0.0,0.0,6.02426329834,9.91545327661,115.624341563,110.005291412,5.61905015154
 12/13  07:00:00,30.1635105471,3.5376306897,0.0,0.0109122020326,6.51253267309,14.7454349813,122.950650779,104.090147391,18.8605033885
 12/13  08:00:00,27.4152907458,3.2381904552,0.0,0.0,6.01364874671,18.163451543,114.510704603,94.4641724262,20.0465321769
 12/13  09:00:00,26.4395333372,3.20818359546,0.0,0.0,4.35151303671,18.8798367041,105.274358612,86.0182869274,19.2560716843
 12/13  10:00:00,23.2888821161,2.88116421487,0.0,0.0,3.78894180059,16.6187760998,91.1477563402,74.2630686152,16.8846877249
 12/13  11:00:00,20.0511007413,2.56000954319,0.0,0.0,3.78894180059,13.7021493968,78.8709722767,63.5672071922,15.3037650845
 12/13  12:00:00,19.9359612575,2.29768890557,0.0,0.0,3.78894180059,13.8493305508,67.6028985454,55.2633634118,12.3395351336
 12/13  13:00:00,19.3915193879,2.06368825405,0.0,0.0,3.69398621738,13.6338449159,59.0609273757,48.3023148826,10.7586124931
 12/13  14:00:00,18.9498014258,1.90025368986,0.0,0.0,3.78894180059,13.2606059349,53.3539745924,43.7810540797,9.57292051277
 12/13  15:00:00,18.7304197149,1.82805313304,0.0,0.0,3.78894180059,13.1134247809,50.3109399374,41.9237114049,8.38722853241
 12/13  16:00:00,20.1449453874,1.87756935218,0.0,0.0,4.71240779196,13.5549682428,53.3462313247,43.7733108119,9.57292051277
 12/13  17:00:00,32.3376582596,2.15576217039,0.0,0.0,7.18559832057,18.5321311015,63.5034596165,52.3496164632,11.1538431532
 12/13  18:00:00,38.9722713858,1.91978569397,0.0,0.0,8.38069375907,23.3147919321,69.1783128686,54.4673937743,14.7109190943
 12/13  19:00:00,41.0475547456,1.92769891991,0.0,0.0,10.6415932552,23.1212625696,72.0489384718,54.7690200868,17.2799183851
 12/13  20:00:00,40.1856554088,2.03507756135,0.0,0.0,12.3080778603,20.4854999863,74.3469140549,57.8574569901,16.4894570648
 12/13  21:00:00,39.8495083202,2.13905136601,0.0,0.0,12.456681583,19.8967753704,75.8814634115,60.7753136571,15.1061497544
 12/13  22:00:00,34.5123531263,2.26539719407,0.0,0.0,9.18739968257,17.702556249,76.7554080704,64.4158729368,12.3395351336
 12/13  23:00:00,27.7672071452,2.4555637747,0.0,0.0,5.91811778209,14.0365255879,80.6184938257,69.8598813326,10.7586124931
 12/13  24:00:00,22.0498044685,2.63467016942,0.0,0.0,3.54045821811,10.5176760807,80.861658821,74.8458142493,6.01584457171
 12/14  01:00:00,18.4072259586,2.69534721521,0.0,0.0,2.55330491699,7.80157382632,77.5262869187,75.6581755651,1.86811135358
 12/14  02:00:00,17.7448420683,2.62168794087,0.0,0.0,2.55330491699,7.21284921042,73.1774416553,72.1004987382,1.07694291707
 12/14  03:00:00,17.3988879027,2.57009608327,0.0,0.0,2.55330491699,6.91848690247,70.2130463754,69.7300303982,0.483015977197
 12/14  04:00:00,17.2396050732,2.55799440766,0.0,0.0,2.55330491699,6.7713057485,69.6291839841,69.1461573834,0.483026600627
 12/14  05:00:00,19.3211116022,2.56300748895,0.0,0.0,3.82705111198,7.57405300124,70.5867847733,69.5095847112,1.0772000621
 12/14  06:00:00,23.8503503406,2.55363376542,0.0,0.0,6.02426329834,9.91545327661,75.520041591,69.8855317801,5.63450981087
 12/14  07:00:00,29.0138144037,2.3988467484,0.0,0.0,6.51253267309,14.7454349813,84.3308441924,65.4165683299,18.9142758625
 12/14  08:00:00,26.315496004,2.13839571332,0.0,0.0,6.01364874671,18.163451543,77.5113015977,57.4075689287,20.103732669
 12/14  09:00:00,25.4023201168,2.17097037506,0.0,0.0,4.35151303671,18.8798367041,69.5489733095,50.2379891668,19.3109841427
 12/14  10:00:00,22.3056386081,1.89792070689,0.0,0.0,3.78894180059,16.6187760998,57.8843834279,40.9516473019,16.9327361261
