Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/14  11:00:00,19.0817188845,1.59062768642,0.0,0.0,3.78894180059,13.7021493968,47.6344549019,32.2872174545,15.3472374474
 12/14  12:00:00,18.9662110693,1.32793871739,0.0,0.0,3.78894180059,13.8493305508,37.6683339005,25.2939064756,12.3744274249
 12/14  13:00:00,18.5360935782,1.20826244436,0.0,0.0,3.69398621738,13.6338449159,33.0739780765,22.2850493303,10.7889287462
 12/14  14:00:00,18.1408686371,1.09132090117,0.0,0.0,3.78894180059,13.2606059349,29.1390599347,19.5392551975,9.59980473721
 12/14  15:00:00,17.9400367894,1.03767020753,0.0,0.0,3.78894180059,13.1134247809,26.7523381711,18.3416574429,8.4106807282
 12/14  16:00:00,19.3498778308,1.08250179562,0.0,0.0,4.71240779196,13.5549682428,29.3923924479,19.7925877107,9.59980473721
 12/14  17:00:00,31.4025610798,1.22066499054,0.0,0.0,7.18559832057,18.5321311015,34.9441773598,23.7588739439,11.1853034159
 12/14  18:00:00,37.9694755741,0.916989882247,0.0,0.0,8.38069375907,23.3147919321,38.4044798144,23.6518043715,14.7526754429
 12/14  19:00:00,40.0270691861,0.907213360503,0.0,0.0,10.6415932552,23.1212625696,40.7422160931,23.4131052974,17.3291107957
 12/14  20:00:00,39.1136988238,0.963120976348,0.0,0.0,12.3080778603,20.4854999863,41.3159670394,24.779605583,16.5363614564
 12/14  21:00:00,38.8862714032,1.175814449,0.0,0.0,12.456681583,19.8967753704,46.0866099645,30.937559852,15.1490501126
 12/14  22:00:00,33.6322931734,1.38533724124,0.0,0.0,9.18739968257,17.702556249,49.3702554089,36.9958279841,12.3744274249
 12/14  23:00:00,26.8802360839,1.56859271345,0.0,0.0,5.91811778209,14.0365255879,52.8145561196,42.0256273734,10.7889287462
 12/14  24:00:00,21.1845088693,1.76937457014,0.0,0.0,3.54045821811,10.5176760807,53.6513844522,47.618951742,6.03243271019
 12/15  01:00:00,17.7202610558,2.00838231246,0.0,0.0,2.55330491699,7.80157382632,56.4847745949,54.61210987,1.87266472495
 12/15  02:00:00,17.2392268978,2.11607277039,0.0,0.0,2.55330491699,7.21284921042,58.6331046223,57.5538881417,1.07921648063
 12/15  03:00:00,17.0134929169,2.18470109746,0.0,0.0,2.55330491699,6.91848690247,59.8710341774,59.3874500617,0.483584115694
 12/15  04:00:00,16.9490630894,2.2674524239,0.0,0.0,2.55330491699,6.7713057485,62.2850589543,61.8014643051,0.483594649156
 12/15  05:00:00,19.079509866,2.3214057527,0.0,0.0,3.82705111198,7.57405300124,64.5484383712,63.4689669191,1.07947145208
 12/15  06:00:00,23.58746325,2.29074667479,0.0,0.0,6.02426329834,9.91545327661,68.28032221,62.6305001116,5.64982209839
 12/15  07:00:00,28.7922349637,2.17726730834,0.0,0.0,6.51253267309,14.7454349813,78.2326557456,59.265121882,18.9675338637
 12/15  08:00:00,26.0859295797,1.90882928902,0.0,0.0,6.01364874671,18.163451543,71.6492864335,51.4889006549,20.1603857786
 12/15  09:00:00,25.2041831448,1.9728334031,0.0,0.0,4.35151303671,18.8798367041,64.3524897462,44.9871186322,19.3653711139
 12/15  10:00:00,22.0919290415,1.68421114026,0.0,0.0,3.78894180059,16.6187760998,52.8749894392,35.8946647133,16.9803247259
 12/15  11:00:00,18.916188899,1.42509770087,0.0,0.0,3.78894180059,13.7021493968,43.9155768514,28.5252830518,15.3902937996
 12/15  12:00:00,18.8831687012,1.24489634923,0.0,0.0,3.78894180059,13.8493305508,36.1050511966,23.6960653838,12.4089858128
 12/15  13:00:00,18.4665808904,1.13874975662,0.0,0.0,3.69398621738,13.6338449159,31.8608866008,21.0419317143,10.8189548866
 12/15  14:00:00,18.1009954906,1.05144775473,0.0,0.0,3.78894180059,13.2606059349,28.5739986132,18.9475669213,9.62643169185
 12/15  15:00:00,17.8873159303,0.984949348438,0.0,0.0,3.78894180059,13.1134247809,25.7619436084,17.3280351113,8.43390849714
 12/15  16:00:00,19.2505842985,0.983208263272,0.0,0.0,4.71240779196,13.5549682428,26.9892466511,17.3628149593,9.62643169185
 12/15  17:00:00,31.2525992299,1.07070314066,0.0,0.0,7.18559832057,18.5321311015,30.9015200762,19.6850574581,11.2164626181
 12/15  18:00:00,37.8229343772,0.770448685316,0.0,0.0,8.38069375907,23.3147919321,34.3967249831,19.6026927809,14.7940322022
 12/15  19:00:00,39.8917543597,0.771898534006,0.0,0.0,10.6415932552,23.1212625696,37.0510030892,19.6731706318,17.3778324574
 12/15  20:00:00,39.0360803771,0.885502529737,0.0,0.0,12.3080778603,20.4854999863,39.453561406,22.8707444117,16.5828169943
 12/15  21:00:00,38.7429830779,1.03252612375,0.0,0.0,12.456681583,19.8967753704,42.2931853527,27.1016454189,15.1915399338
 12/15  22:00:00,33.4061210087,1.15916507656,0.0,0.0,9.18739968257,17.702556249,42.949707777,30.5407219642,12.4089858128
 12/15  23:00:00,26.5856579848,1.27401461434,0.0,0.0,5.91811778209,14.0365255879,44.1147855926,33.295830706,10.8189548866
 12/15  24:00:00,20.8022053608,1.38707106167,0.0,0.0,3.54045821811,10.5176760807,41.953708329,35.9048462212,6.04886210774
 12/16  01:00:00,17.2276794716,1.51580072825,0.0,0.0,2.55330491699,7.80157382632,40.9891243276,39.1119506054,1.8771737222
 12/16  02:00:00,16.7457188639,1.62256473644,0.0,0.0,2.55330491699,7.21284921042,43.1577658448,42.0762981206,1.08146772421
 12/16  03:00:00,16.5294404515,1.70064863203,0.0,0.0,2.55330491699,6.91848690247,44.7898573404,44.3057106763,0.484146664075
 12/16  04:00:00,16.5180229978,1.83641233229,0.0,0.0,2.55330491699,6.7713057485,49.0691177146,48.5849606106,0.484157104056
 12/16  05:00:00,18.6937850321,1.93568091881,0.0,0.0,3.82705111198,7.57405300124,52.9248082911,51.8430878542,1.08172043692
 12/16  06:00:00,23.2487830297,1.95206645453,0.0,0.0,6.02426329834,9.91545327661,58.2242490533,52.5592665743,5.66498247905
 12/16  07:00:00,28.5293049317,1.91433727638,0.0,0.0,6.51253267309,14.7454349813,70.717957235,51.6976956151,19.02026162
 12/16  08:00:00,25.6847798484,1.70120892016,0.0,0.0,6.01364874671,17.9699221805,65.8463752896,45.6299005613,20.2164747283
 12/16  09:00:00,23.2617267403,1.47679056724,0.0,0.0,3.66783283761,18.1171033345,58.3084089034,38.8891924117,19.4192164917
 12/16  10:00:00,20.225007047,1.26370271442,0.0,0.0,3.10526160149,15.8560427302,49.6073784563,32.5799390249,17.0274394314
 12/16  11:00:00,17.125576576,1.08089894653,0.0,0.0,3.10526160149,12.9394160272,42.8165260129,27.3836046226,15.4329213903
 12/16  12:00:00,17.0878872272,0.896028443922,0.0,0.0,3.10526160149,13.0865971812,34.8149198743,22.371719811,12.4432000633
 12/16  13:00:00,16.813777812,0.769100182817,0.0,0.0,3.10526160149,12.9394160272,29.9449518345,19.0962698123,10.8486820222
 12/16  14:00:00,16.2723042114,0.662138259867,0.00703178427357,0.0,3.10526160149,12.4978725653,26.018631802,16.3658383107,9.65279349137
 12/16  15:00:00,16.0724807765,0.610036729131,0.0064910341558,0.0,3.10526160149,12.3506914113,23.5828207581,15.1259157976,8.45690496056
 12/16  16:00:00,17.4661794427,0.6452169762,0.0,0.0,4.02872759285,12.7922348732,25.7988876761,16.1460941847,9.65279349137
 12/16  17:00:00,29.4482053359,0.712722815296,0.0,0.0,6.50191812146,17.7693977319,29.1958928076,17.9485812752,11.2473115325
 12/16  18:00:00,37.5440588624,0.685102532991,0.0,0.0,8.38069375907,23.1212625696,32.0807238403,17.2457467154,14.8349771249
 12/16  19:00:00,39.7798912808,0.660035455197,0.0,0.0,10.6415932552,23.1212625696,33.9583964281,16.5323274864,17.4260689417
 12/16  20:00:00,38.8873608439,0.736782996542,0.0,0.0,12.3080778603,20.4854999863,35.2143567165,18.5855467954,16.6288099211
 12/16  21:00:00,38.5282197902,0.817762835979,0.0,0.0,12.456681583,19.8967753704,35.9746779595,20.7410713243,15.2336066352
 12/16  22:00:00,33.1424247123,0.895468780117,0.0,0.0,9.18739968257,17.702556249,35.1842074759,22.7410074126,12.4432000633
 12/16  23:00:00,26.3967605127,1.08511714224,0.0,0.0,5.91811778209,14.0365255879,38.8712232323,28.0225412102,10.8486820222
 12/16  24:00:00,20.7088908038,1.29375650471,0.0,0.0,3.54045821811,10.5176760807,39.8338169356,33.7686890367,6.06512789893
 12/17  01:00:00,17.1755592513,1.46368050793,0.0,0.0,2.55330491699,7.80157382632,40.14600904,38.2643720295,1.88163701056
 12/17  02:00:00,16.637014504,1.5138603765,0.0,0.0,2.55330491699,7.21284921042,40.3331044397,39.2494084585,1.08369598118
 12/17  03:00:00,16.4136022659,1.58481044642,0.0,0.0,2.55330491699,6.91848690247,41.5721031133,41.0873996575,0.484703455749
 12/17  04:00:00,16.3894959229,1.70788525741,0.0,0.0,2.55330491699,6.7713057485,45.2203555968,44.735641798,0.48471379876
 12/17  05:00:00,18.4929117959,1.73480768265,0.0,0.0,3.82705111198,7.57405300124,46.5343664177,45.4504200671,1.08394635056
 12/17  06:00:00,22.9421597014,1.64544312618,0.0,0.0,6.02426329834,9.91545327661,48.4545530894,42.7745666266,5.67998646288
 12/17  07:00:00,28.1977326982,1.58276504285,0.0,0.0,6.51253267309,14.7454349813,60.3075486384,41.2351051219,19.0724435165
 12/17  08:00:00,25.4985557976,1.5149848694,0.0,0.0,6.01364874671,17.9699221805,59.8045818176,39.5325989098,20.2719829079
 12/17  09:00:00,23.1760309838,1.39109481074,0.0,0.0,3.66783283761,18.1171033345,55.01439107,35.5418867398,19.4725043303
 12/17  10:00:00,20.0916734146,1.13036908207,0.0,0.0,3.10526160149,15.8560427302,45.1602240221,28.086157732,17.0740662901
 12/17  11:00:00,16.9999148593,0.95523722985,0.0,0.0,3.10526160149,12.9394160272,38.9098671161,23.4347595203,15.4751075958
 12/17  12:00:00,17.0825753693,0.890716586086,0.0,0.0,3.10526160149,13.0865971812,34.1539144,21.6768543561,12.477060044
 12/17  13:00:00,16.9008666893,0.85618906013,0.0,0.0,3.10526160149,12.9394160272,31.630421817,20.7523204673,10.8781013497
 12/17  14:00:00,16.4173750956,0.814240928395,0.0,0.0,3.10526160149,12.4978725653,29.4002121744,19.7213298454,9.67888232897
 12/17  15:00:00,16.2991134668,0.843160453635,0.0,0.0,3.10526160149,12.3506914113,29.0059850814,20.5263217731,8.47966330825
 12/17  16:00:00,17.6925407133,0.871578246794,0.0,0.0,4.02872759285,12.7922348732,31.0174434101,21.3385610811,9.67888232897
 12/17  17:00:00,29.5698384082,0.834355887638,0.0,0.0,6.50191812146,17.7693977319,31.7159561607,20.4381151374,11.2778410233
 12/17  18:00:00,37.5433818534,0.684425524021,0.0,0.0,8.38069375907,23.1212625696,31.4123228709,16.5368247855,14.8754980854
 12/17  19:00:00,39.749231719,0.629375893377,0.0,0.0,10.6415932552,23.1212625696,32.6484245156,15.1746185519,17.4738059637
 12/17  20:00:00,38.9761473268,0.825569479366,0.0,0.0,12.3080778603,20.4854999863,37.3404886784,20.6661620619,16.6743266165
 12/17  21:00:00,38.7709407999,1.06048384568,0.0,0.0,12.456681583,19.8967753704,42.7126383022,27.4374005432,15.275237759
 12/17  22:00:00,33.4505606953,1.20360476309,0.0,0.0,9.18739968257,17.702556249,44.0119856981,31.5349256541,12.477060044
 12/17  23:00:00,26.7409497963,1.42930642575,0.0,0.0,5.91811778209,14.0365255879,48.8868291995,38.0087278498,10.8781013497
 12/17  24:00:00,21.1012369331,1.686102634,0.0,0.0,3.54045821811,10.5176760807,51.5996745502,45.5184492834,6.08122526681
 12/18  01:00:00,17.6220629283,1.91018418491,0.0,0.0,2.55330491699,7.80157382632,53.9669052318,52.0808519631,1.88605326868
 12/18  02:00:00,17.1645724201,2.04141829262,0.0,0.0,2.55330491699,7.21284921042,57.0314613243,55.9455607326,1.08590059169
 12/18  03:00:00,16.9577777892,2.12898596974,0.0,0.0,2.55330491699,6.91848690247,58.9587939136,58.4735395877,0.485254325824
 12/18  04:00:00,16.8764183402,2.19480767472,0.0,0.0,2.55330491699,6.7713057485,60.7703171794,60.285052611,0.485264568402
 12/18  05:00:00,18.9700680864,2.21196397312,0.0,0.0,3.82705111198,7.57405300124,61.6706869171,60.5845383833,1.08614853378
 12/18  06:00:00,23.4244494421,2.12773286689,0.0,0.0,6.02426329834,9.91545327661,63.3892705447,57.6944409384,5.69482960623
 12/18  07:00:00,28.6035693118,1.98860165643,0.0,0.0,6.51253267309,14.7454349813,72.4805818447,53.3565177448,19.1240641
 12/18  08:00:00,26.1477451195,1.9706448288,0.0,0.0,6.01364874671,18.163451543,73.167293917,52.8404000378,20.3268938792
 12/18  09:00:00,25.5683538869,2.33700414513,0.0,0.0,4.35151303671,18.8798367041,76.017624184,56.4924053351,19.5252188489
 12/18  10:00:00,22.6204242046,2.21270630338,0.0,0.0,3.78894180059,16.6187760998,68.7733187265,51.6531272327,17.1201914938
 12/18  11:00:00,19.4342623825,1.94317118443,0.0,0.0,3.78894180059,13.7021493968,58.4537659496,42.9369260266,15.516839923
 12/18  12:00:00,19.3650445069,1.72677215498,0.0,0.0,3.78894180059,13.8493305508,48.7493970081,36.2388412804,12.5105557277
 12/18  13:00:00,18.9304226759,1.60259154205,0.0,0.0,3.69398621738,13.6338449159,43.5792347605,32.6720306037,10.9072041568
 12/18  14:00:00,18.5758824644,1.52633472847,0.0,0.0,3.78894180059,13.2606059349,40.288454176,30.5837636973,9.7046904787
 12/18  15:00:00,18.3584641581,1.45609757621,0.0,0.0,3.78894180059,13.1134247809,37.2861740651,28.7839972645,8.50217680056
 12/18  16:00:00,19.6087882267,1.34141219143,0.0,0.0,4.71240779196,13.5549682428,35.6822892698,25.9775987911,9.7046904787
 12/18  17:00:00,31.5607835084,1.37888741916,0.0,0.0,7.18559832057,18.5321311015,38.3802295652,27.0721875156,11.3080420495
 12/18  18:00:00,38.0159052804,0.963419588529,0.0,0.0,8.38069375907,23.3147919321,38.863924458,23.9483413741,14.9155830839
 12/18  19:00:00,39.9938388629,0.873983037223,0.0,0.0,10.6415932552,23.1212625696,39.1648770369,21.6438476504,17.5210293865
 12/18  20:00:00,39.0181113837,0.867533536312,0.0,0.0,12.3080778603,20.4854999863,38.1320661633,21.4127125622,16.7193536011
 12/18  21:00:00,38.559984439,0.84952748483,0.0,0.0,12.456681583,19.8967753704,36.1374564121,20.8210354355,15.3164209766
 12/18  22:00:00,33.1482019058,0.901245973627,0.0,0.0,9.18739968257,17.702556249,34.6670156933,22.1564599656,12.5105557277
 12/18  23:00:00,26.3717641667,1.06012079624,0.0,0.0,5.91811778209,14.0365255879,37.2953677871,26.3881636303,10.9072041568
 12/18  24:00:00,20.638325771,1.22319147184,0.0,0.0,3.54045821811,10.5176760807,36.8273807499,30.7302313056,6.0971494443
 12/19  01:00:00,17.1192524359,1.40737369251,0.0,0.0,2.55330491699,7.80157382632,37.6533263248,35.7629051357,1.89042118912
 12/19  02:00:00,16.578704621,1.45555049351,0.0,0.0,2.55330491699,7.21284921042,37.9294763731,36.8413954702,1.0880809029
 12/19  03:00:00,16.2673639955,1.43857217604,0.0,0.0,2.55330491699,6.91848690247,36.5576817714,36.0718826603,0.485799111165
 12/19  04:00:00,16.1627780655,1.48116739997,0.0,0.0,2.55330491699,6.7713057485,37.6969963143,37.2111870645,0.485809249873
 12/19  05:00:00,18.2367885664,1.47868445312,0.0,0.0,3.82705111198,7.57405300124,38.1953716942,37.1070453598,1.0883263344
 12/19  06:00:00,22.6360783901,1.33936181493,0.0,0.0,6.02426329834,9.91545327661,38.9009643818,33.1914568686,5.70950751314
 12/19  07:00:00,27.8097773511,1.19480969581,0.0,0.0,6.51253267309,14.7454349813,48.5909382695,29.4158301862,19.1751080834
 12/19  08:00:00,25.3057252805,1.12862498985,0.0,0.0,6.01364874671,18.163451543,48.1204337982,27.7392424174,20.3811913808
 12/19  09:00:00,24.700752932,1.46940319028,0.0,0.0,4.35151303671,18.8798367041,48.981200118,29.4038556813,19.5773444367
 12/19  10:00:00,21.9036850003,1.49596709911,0.0,0.0,3.78894180059,16.6187760998,47.1460522418,29.9802508587,17.1658013831
 12/19  11:00:00,18.9304190494,1.43932785132,0.0,0.0,3.78894180059,13.7021493968,44.1890965813,28.630990568,15.5581060133
 12/19  12:00:00,18.821256898,1.18298454606,0.0,0.0,3.78894180059,13.8493305508,34.6462121182,22.1025349234,12.5436771949
 12/19  13:00:00,18.4387096598,1.11087852593,0.0,0.0,3.69398621738,13.6338449159,31.3370927203,20.4011108953,10.9359818251
 12/19  14:00:00,18.1300854441,1.08053770817,0.0,0.0,3.78894180059,13.2606059349,29.5263170715,19.7961067738,9.7302102977
 12/19  15:00:00,17.9666683372,1.0643017553,0.0,0.0,3.78894180059,13.1134247809,28.0397670314,19.5153282611,8.52443877033
 12/19  16:00:00,19.341058471,1.07368243581,0.0,0.0,4.71240779196,13.5549682428,29.564168798,19.8339585003,9.7302102977
 12/19  17:00:00,30.4382460847,1.14918332878,0.0,0.0,7.18559832057,18.5321311015,33.1668453101,21.8289396426,11.3379056675
 12/19  18:00:00,37.8991138533,0.846628161437,0.0,0.0,8.38069375907,23.3147919321,36.6234949638,21.6682747141,14.9552202496
 12/19  19:00:00,39.9385293701,0.818673544477,0.0,0.0,10.6415932552,23.1212625696,38.4448253513,20.8771001257,17.5677252256
 12/19  20:00:00,39.0032142468,0.852636399413,0.0,0.0,12.3080778603,20.4854999863,38.4283822949,21.6645047543,16.7638775407
 12/19  21:00:00,38.6725111923,0.962054238089,0.0,0.0,12.456681583,19.8967753704,39.9948410162,24.6376969242,15.3571440921
 12/19  22:00:00,33.3615329603,1.11457702806,0.0,0.0,9.18739968257,17.702556249,41.4357467448,28.8920695499,12.5436771949
 12/19  23:00:00,26.656100056,1.34445668552,0.0,0.0,5.91811778209,14.0365255879,46.3208448371,35.384863012,10.9359818251
 12/19  24:00:00,20.9148034831,1.49966918394,0.0,0.0,3.54045821811,10.5176760807,45.6969338408,39.5840381252,6.1128957156
 12/20  01:00:00,17.3205795536,1.60870081025,0.0,0.0,2.55330491699,7.80157382632,44.2070247094,42.3122852307,1.89473947867
 12/20  02:00:00,16.7822255541,1.65907142663,0.0,0.0,2.55330491699,7.21284921042,44.5367428024,43.4465065332,1.09023626914
 12/20  03:00:00,16.5371166538,1.70832483429,0.0,0.0,2.55330491699,6.91848690247,45.1399066298,44.6535689793,0.486337650433
 12/20  04:00:00,16.442027943,1.76041727748,0.0,0.0,2.55330491699,6.7713057485,46.5286761957,46.0423285138,0.486347681865
 12/20  05:00:00,18.5376673472,1.77956323398,0.0,0.0,3.82705111198,7.57405300124,47.6343398925,46.5438607851,1.09047910743
 12/20  06:00:00,23.0224570871,1.72574051193,0.0,0.0,6.02426329834,9.91545327661,50.7468734932,45.0228576566,5.72401583662
 12/20  07:00:00,28.2276174036,1.61264974828,0.0,0.0,6.51253267309,14.7454349813,61.1212394238,41.8956790733,19.2255603505
 12/20  08:00:00,25.6962651035,1.51916481284,0.0,0.0,6.01364874671,18.163451543,59.6346584647,39.1997991316,20.4348593331
 12/20  09:00:00,24.9879609543,1.75661121256,0.0,0.0,4.35151303671,18.8798367041,57.285337183,37.6564715258,19.6288656571
 12/20  10:00:00,21.9688045663,1.56108666506,0.0,0.0,3.78894180059,16.6187760998,48.7123779657,31.5014955147,17.210882451
 12/20  11:00:00,18.7950020393,1.30391084116,0.0,0.0,3.78894180059,13.7021493968,40.1920285869,24.5931349407,15.5988936461
 12/20  12:00:00,18.8572484667,1.21897611478,0.0,0.0,3.78894180059,13.8493305508,34.9629311696,22.3865165326,12.576414637
 12/20  13:00:00,18.3866121747,1.05878104084,0.0,0.0,3.69398621738,13.6338449159,29.4037797534,18.4393539212,10.9644258322
 12/20  14:00:00,17.9703507646,0.920803028669,0.0,0.0,3.78894180059,13.2606059349,24.7823993029,15.0269650743,9.75543422853
 12/20  15:00:00,17.7518138132,0.849447231339,0.0,0.0,3.78894180059,13.1134247809,21.8909141216,13.3444714967,8.54644262489
 12/20  16:00:00,19.1334499787,0.866073943466,0.0,0.0,4.71240779196,13.5549682428,23.6631267235,13.907692495,9.75543422853
 12/20  17:00:00,30.2401529517,0.951090195773,0.0,0.0,7.18559832057,18.5321311015,27.577738586,16.2103155527,11.3674230334
 12/20  18:00:00,37.6548676332,0.602381941309,0.0,0.0,8.38069375907,23.3147919321,29.779594412,14.7851965677,14.9943978443
 12/20  19:00:00,39.6617808574,0.541925031769,0.0,0.0,10.6415932552,23.1212625696,30.7994639238,13.1855842716,17.6138796522
 12/20  20:00:00,38.7482171812,0.597639333759,0.0,0.0,12.3080778603,20.4854999863,31.4432887027,14.6354034529,16.8078852498
 12/20  21:00:00,38.3964669611,0.686010006863,0.0,0.0,12.456681583,19.8967753704,32.3614076196,16.9640125741,15.3973950455
 12/20  22:00:00,33.0010267562,0.754070823968,0.0,0.0,9.18739968257,17.702556249,31.2467117514,18.6702971144,12.576414637
 12/20  23:00:00,26.2192963807,0.907653010223,0.0,0.0,5.91811778209,14.0365255879,33.601401627,22.6369757948,10.9644258322
 12/20  24:00:00,20.5131092773,1.09797497815,0.0,0.0,3.54045821811,10.5176760807,33.8161471228,27.6876877052,6.1284594176
 12/21  01:00:00,16.9662701835,1.25439144009,0.0,0.0,2.55330491699,7.80157382632,33.6887263106,31.7897194519,1.89900685877
 12/21  02:00:00,16.4619721339,1.33881800645,0.0,0.0,2.55330491699,7.21284921042,35.0546143444,33.9622482923,1.09236605213
 12/21  03:00:00,16.2110780587,1.38228623921,0.0,0.0,2.55330491699,6.91848690247,35.4517767354,34.9649069513,0.486869784143
 12/21  04:00:00,16.1113261949,1.4297155294,0.0,0.0,2.55330491699,6.7713057485,36.6944490893,36.2075693844,0.486879704921
 12/21  05:00:00,18.2128574568,1.45475334357,0.0,0.0,3.82705111198,7.57405300124,38.0016636729,36.9090574576,1.09260621532
 12/21  06:00:00,22.720245502,1.42352892675,0.0,0.0,6.02426329834,9.91545327661,41.8771586522,36.1388083722,5.73835027996
 12/21  07:00:00,27.9631037844,1.34813612911,0.0,0.0,6.51253267309,14.7454349813,53.4996615121,34.2242555517,19.2754059604
 12/21  08:00:00,25.3227903124,1.14569002172,0.0,0.0,6.01364874671,18.163451543,49.2301444737,28.7422626309,20.4878818428
 12/21  09:00:00,24.4815686585,1.25021891675,0.0,0.0,4.35151303671,18.8798367041,43.3236471709,23.6438799181,19.6797672527
 12/21  10:00:00,21.4531896957,1.04547179443,0.0,0.0,3.78894180059,16.6187760998,35.2793722795,18.0239509324,17.2554213471
 12/21  11:00:00,18.3364456131,0.845354415011,0.0,0.0,3.78894180059,13.7021493968,28.5224199227,12.8832291801,15.6391907426
 12/21  12:00:00,18.3140814804,0.674878171283,0.000930957127468,0.0,3.78894180059,13.8493305508,21.345081265,8.73632290582,12.6087583592
 12/21  13:00:00,17.9357799253,0.575187553509,0.032761237945,0.0,3.69398621738,13.6338449159,17.2396923759,6.2471646212,10.9925277547
 12/21  14:00:00,17.7698670648,0.534019361001,0.186299967904,0.0,3.78894180059,13.2606059349,14.407470948,4.62711614659,9.78035480136
 12/21  15:00:00,17.6253429049,0.486962997026,0.236013325987,0.0,3.78894180059,13.1134247809,11.9146034394,3.34642159137,8.568181848
 12/21  16:00:00,18.9102024787,0.463620184749,0.179206258693,0.0,4.71240779196,13.5549682428,12.9213567884,3.141001987,9.78035480136
 12/21  17:00:00,29.8032841432,0.461101912208,0.0531194750638,0.0,7.18559832057,18.5321311015,15.1218307419,3.72524533606,11.3965854058
 12/21  18:00:00,37.2295942272,0.171571714245,0.00553682111906,0.0,8.38069375907,23.3147919321,19.0214894473,3.98838518138,15.0331042659
 12/21  19:00:00,39.316730609,0.187295379719,0.00957940367347,0.0,10.6415932552,23.1212625696,22.0029624985,4.3434835003,17.6594789982
 12/21  20:00:00,38.3825004709,0.231922623476,0.0,0.0,12.3080778603,20.4854999863,22.3432151078,5.49185141176,16.851363696
 12/21  21:00:00,38.0284118165,0.317954862293,0.0,0.0,12.456681583,19.8967753704,23.0282005032,7.59103858613,15.4371619171
 12/21  22:00:00,32.6510137906,0.404057858387,0.0,0.0,9.18739968257,17.702556249,22.3291131562,9.72035479694,12.6087583592
 12/21  23:00:00,25.8625088793,0.550865508781,0.0,0.0,5.91811778209,14.0365255879,24.4360019235,13.4434741688,10.9925277547
 12/21  24:00:00,20.1123628293,0.697228530196,0.0,0.0,3.54045821811,10.5176760807,23.3136692582,17.169833317,6.14383594127
 12/22  01:00:00,16.5213359074,0.809457163972,0.0,0.0,2.55330491699,7.80157382632,21.8587706747,19.9555486088,1.90322206585
 12/22  02:00:00,16.0256572245,0.902503097081,0.0,0.0,2.55330491699,7.21284921042,23.443160339,22.3486907179,1.09446962116
 12/22  03:00:00,15.8240074238,0.995215604324,0.0,0.0,2.55330491699,6.91848690247,25.3084311967,24.821035842,0.487395354702
 12/22  04:00:00,15.6785432847,0.996932619196,0.0,0.0,2.55330491699,6.7713057485,25.1005252784,24.6131201169,0.48740516148
 12/22  05:00:00,17.7350055195,0.976901406239,0.0,0.0,3.82705111198,7.57405300124,24.9616775517,23.8669705236,1.09470702811
 12/22  06:00:00,22.2398611186,0.943144543394,0.0,0.0,6.02426329834,9.91545327661,28.7015923728,22.9490857748,5.75250659795
 12/22  07:00:00,27.4705235158,0.855555860526,0.0,0.0,6.51253267309,14.7454349813,39.9876909784,20.6630608265,19.3246301518
 12/22  08:00:00,24.9217906226,0.744690331992,0.0,0.0,6.01364874671,18.163451543,38.4713006893,17.9310574815,20.5402432077
 12/22  09:00:00,24.2124057181,0.981055976308,0.0,0.0,4.35151303671,18.8798367041,36.2612832495,16.5312491001,19.7300341494
 12/22  10:00:00,21.2756479059,0.864818153742,0.00311185089228,0.0,3.78894180059,16.6187760998,30.8259162673,13.5265113856,17.2994048817
 12/22  11:00:00,18.4098997917,0.786436263783,0.132372329751,0.0,3.78894180059,13.7021493968,26.2565909167,10.5776055475,15.6789853692
 12/22  12:00:00,18.6856636931,0.748417399773,0.298973941387,0.0,3.78894180059,13.8493305508,21.3191068446,8.67840806141,12.6406987832
 12/22  13:00:00,18.4595497312,0.727966841156,0.403751756213,0.0,3.69398621738,13.6338449159,18.5066121476,7.48633287695,11.0202792706
 12/22  14:00:00,18.2140167715,0.699725842601,0.464743192967,0.0,3.78894180059,13.2606059349,16.3932089761,6.58824433987,9.8049646362
 12/22  15:00:00,18.0016202443,0.666099497728,0.433154164734,0.0,3.78894180059,13.1134247809,14.6115265325,6.02187653066,8.58965000179
 12/22  16:00:00,19.2502585333,0.637826087429,0.345056410679,0.0,4.71240779196,13.5549682428,15.7452521467,5.94028751048,9.8049646362
 12/22  17:00:00,30.1189403338,0.641986504337,0.187891073557,0.0,7.18559832057,18.5321311015,18.4549610818,7.02957693302,11.4253841487
 12/22  18:00:00,37.5294075686,0.352204349083,0.124717527711,0.0,8.38069375907,23.3147919321,22.410999195,7.33967114303,15.071328052
 12/22  19:00:00,39.6069055608,0.367320620588,0.119729114552,0.0,10.6415932552,23.1212625696,25.4152147428,7.71070498296,17.7045097599
 12/22  20:00:00,38.6672920287,0.429954229055,0.0867599522554,0.0,12.3080778603,20.4854999863,26.4885977427,9.59429773911,16.8943000036
 12/22  21:00:00,38.2600949509,0.491946597206,0.0576913995096,0.0,12.456681583,19.8967753704,26.9045329247,11.4280999946,15.4764329301
 12/22  22:00:00,32.8215560616,0.544225639546,0.0303744898366,0.0,9.18739968257,17.702556249,25.6039860887,12.9632873055,12.6406987832
 12/22  23:00:00,25.9399631494,0.628319778891,0.0,0.0,5.91811778209,14.0365255879,26.3173527436,15.297073473,11.0202792706
 12/22  24:00:00,20.1308153989,0.715681099751,0.0,0.0,3.54045821811,10.5176760807,23.5251807033,17.3661599704,6.15902073298
 12/23  01:00:00,16.5441968298,0.832318086437,0.0,0.0,2.55330491699,7.80157382632,22.1973870625,20.2900032107,1.90738385174
 12/23  02:00:00,16.0098260393,0.886671911851,0.0,0.0,2.55330491699,7.21284921042,22.6732630929,21.5767167396,1.09654635325
 12/23  03:00:00,15.7887759341,0.959984114591,0.0,0.0,2.55330491699,6.91848690247,24.0317710734,23.5438568669,0.487914206461
 12/23  04:00:00,15.7122260139,1.03061534842,0.0,0.0,2.55330491699,6.7713057485,25.9749590946,25.4870351986,0.487923895926
 12/23  05:00:00,17.7470464052,0.988942291905,0.0,0.0,3.82705111198,7.57405300124,25.2334308505,24.1366499268,1.09678092364
 12/23  06:00:00,22.2049850708,0.908268495553,0.0,0.0,6.02426329834,9.91545327661,27.6318672001,21.8653866019,5.76648059821
 12/23  07:00:00,27.4341970135,0.819229358223,0.0,0.0,6.51253267309,14.7454349813,38.9425323947,19.5693140472,19.3732183475
 12/23  08:00:00,24.7080260983,0.724455170101,0.0,0.0,6.01364874671,17.9699221805,37.9302077912,17.3382798695,20.5919279217
 12/23  09:00:00,22.4588157607,0.666173768203,0.00770581939762,0.0,3.66783283761,18.1171033345,35.6622706861,15.8826192249,19.7796514612
 12/23  10:00:00,19.6036836693,0.592400533558,0.0499788032123,0.0,3.10526160149,15.8560427302,30.9298803055,13.587060276,17.3428200295
 12/23  11:00:00,16.6089896902,0.54821885249,0.0160932082625,0.0,3.10526160149,12.9394160272,28.4100690076,12.6918032666,15.718265741
 12/23  12:00:00,16.7439755903,0.541851389774,0.0102654172894,0.0,3.10526160149,13.0865971812,25.3191739425,12.6469474925,12.67222645
 12/23  13:00:00,16.6007369842,0.547856805857,0.00820254914867,0.0,3.10526160149,12.9394160272,23.9506772463,12.9030050848,11.0476721615
 12/23  14:00:00,16.2262530788,0.62311891154,0.0,0.0,3.10526160149,12.4978725653,24.7374271429,14.9081706978,9.82925644508
 12/23  15:00:00,16.1110800686,0.655127055448,0.0,0.0,3.10526160149,12.3506914113,24.3638958934,15.7530551648,8.61084072869
 12/23  16:00:00,17.4910561442,0.670093677614,0.0,0.0,4.02872759285,12.7922348732,25.9761962083,16.1469397632,9.82925644508
 12/23  17:00:00,28.5194621778,0.676812990581,0.0,0.0,6.50191812146,17.7693977319,27.8427086954,16.3888979618,11.4538107336
 12/23  18:00:00,37.4875933257,0.628636996328,0.0,0.0,8.38069375907,23.1212625696,30.3248208081,15.2157629253,15.1090578828
 12/23  19:00:00,39.6977517889,0.577895963246,0.0,0.0,10.6415932552,23.1212625696,31.6683806218,13.9194220202,17.7489586016
 12/23  20:00:00,38.7759874663,0.625409618865,0.0,0.0,12.3080778603,20.4854999863,32.1112381143,15.1745566569,16.9366814574
 12/23  21:00:00,38.4001327655,0.689675811258,0.0,0.0,12.456681583,19.8967753704,32.3888429733,16.8736465184,15.5151964549
 12/23  22:00:00,32.9950050075,0.748049075301,0.0,0.0,9.18739968257,17.702556249,31.0360359914,18.3638095414,12.67222645
 12/23  23:00:00,26.1693212103,0.857677839827,0.0,0.0,5.91811778209,14.0365255879,32.2342577699,21.1865856085,11.0476721615
 12/23  24:00:00,20.413534779,0.998400479846,0.0,0.0,3.54045821811,10.5176760807,31.0874537936,24.9134444977,6.1740092959
 12/24  01:00:00,16.8278781173,1.11599937388,0.0,0.0,2.55330491699,7.80157382632,29.8937646534,27.9822736693,1.91149098405
 12/24  02:00:00,16.309002054,1.18584792654,0.0,0.0,2.55330491699,7.21284921042,30.8138145984,29.715218965,1.09859563338
 12/24  03:00:00,16.0777401439,1.24894832444,0.0,0.0,2.55330491699,6.91848690247,31.8213145142,31.3328883284,0.48842618576
 12/24  04:00:00,15.9741296272,1.29251896165,0.0,0.0,2.55330491699,6.7713057485,32.9331277853,32.4446920307,0.488435754634
 12/24  05:00:00,18.1863028027,1.42819868942,0.0,0.0,3.82705111198,7.57405300124,37.7453235081,36.6464962204,1.09882728771
 12/24  06:00:00,22.7860705134,1.48935393818,0.0,0.0,6.02426329834,9.91545327661,44.5841785333,38.8039103909,5.78026814238
 12/24  07:00:00,28.0410748731,1.42610721778,0.0,0.0,6.51253267309,14.7454349813,56.5656403238,37.1444841651,19.4211561587
 12/24  08:00:00,25.4254379566,1.44186702833,0.0,0.0,6.01364874671,17.9699221805,58.4765284056,37.8336077269,20.6429206786
 12/24  09:00:00,23.4164472213,1.63151104821,0.0,0.0,3.66783283761,18.1171033345,63.2447724544,43.4161679601,19.8286044943
 12/24  10:00:00,20.693981103,1.73267677044,0.0,0.0,3.10526160149,15.8560427302,63.9140413263,46.5283873928,17.3856539335
 12/24  11:00:00,17.805620068,1.76094243854,0.0,0.0,3.10526160149,12.9394160272,63.2128450367,47.4558248112,15.7570202255
 12/24  12:00:00,17.9470366057,1.7551778224,0.0,0.0,3.10526160149,13.0865971812,59.8953802261,47.192048203,12.7033320231
 12/24  13:00:00,17.8184179851,1.7737403559,0.0,0.0,3.10526160149,12.9394160272,58.8280225701,47.7533242549,11.0746983152
 12/24  14:00:00,17.4245035135,1.82136934625,0.0,0.0,3.10526160149,12.4978725653,59.1801037473,49.3268807131,9.85322303421
 12/24  15:00:00,17.3853342271,1.92938121393,0.0,0.0,3.10526160149,12.3506914113,61.3600958895,52.7283481362,8.63174775324
 12/24  16:00:00,18.8445508787,2.0235884122,0.0,0.0,4.02872759285,12.7922348732,65.6832300215,55.8300069872,9.85322303421
 12/24  17:00:00,29.8775963983,2.03494721108,0.0,0.0,6.50191812146,17.7693977319,67.8498562124,56.3679994702,11.4818567422
 12/24  18:00:00,38.7912611946,1.93230486518,0.0,0.0,8.38069375907,23.1212625696,68.5341452816,53.3878626966,15.146282585
 12/24  19:00:00,40.9842663798,1.86441055414,0.0,0.0,10.6415932552,23.1212625696,69.2434147618,51.4506024013,17.7928123605
 12/24  20:00:00,40.0555154284,1.90493758094,0.0,0.0,12.3080778603,20.4854999863,69.6709866559,52.6924911494,16.9784955065
 12/24  21:00:00,39.6815818933,1.97112493914,0.0,0.0,12.456681583,19.8967753704,70.2547071913,54.7012661792,15.553441012
 12/24  22:00:00,34.3441627361,2.09720680393,0.0,0.0,9.18739968257,17.702556249,71.2557198122,58.5523877891,12.7033320231
 12/24  23:00:00,27.6077344977,2.29609112717,0.0,0.0,5.91811778209,14.0365255879,75.7236572021,64.6489588869,11.0746983152
 12/24  24:00:00,21.8913546099,2.47622031076,0.0,0.0,3.54045821811,10.5176760807,76.2361111856,70.0473139943,6.18879719132
 12/25  01:00:00,18.3590430083,2.64716426491,0.0,0.0,2.55330491699,7.80157382632,77.0350045166,75.1194622701,1.91554224647
 12/25  02:00:00,17.8464493312,2.72329520378,0.0,0.0,2.55330491699,7.21284921042,78.2948170201,77.1942001655,1.10061685466
 12/25  03:00:00,17.6143584747,2.78556665525,0.0,0.0,2.55330491699,6.91848690247,79.3816143453,78.8926832043,0.488931140972
 12/25  04:00:00,17.5250585118,2.84344784626,0.0,0.0,2.55330491699,6.7713057485,81.0853791521,80.5964385661,0.488940586012
 12/25  05:00:00,19.6041356005,2.84603148722,0.0,0.0,3.82705111198,7.57405300124,81.590579991,80.4897344768,1.10084551427
 12/25  06:00:00,24.0570454198,2.76032884461,0.0,0.0,6.02426329834,9.91545327661,83.3742619415,77.5803967941,5.79386514734
 12/25  07:00:00,29.1828226083,2.56785495301,0.0,0.0,6.51253267309,14.7454349813,90.8314242206,71.3629948315,19.4684293891
 12/25  08:00:00,26.4056453906,2.42207446237,0.0,0.0,6.01364874671,17.9699221805,87.3278864964,66.6346801188,20.6932063776
 12/25  09:00:00,24.1627953048,2.37785913177,0.0,0.0,3.66783283761,18.1171033345,84.7578037922,64.8809250404,19.8768787519
 12/25  10:00:00,21.0977623478,2.1364580153,0.0,0.0,3.10526160149,15.8560427302,74.9328198588,57.50492595,17.4278939088
 12/25  11:00:00,17.8043294848,1.75965185539,0.0,0.0,3.10526160149,12.9394160272,62.3305305052,46.5352931592,15.795237346
 12/25  12:00:00,17.6824155921,1.49055680886,0.0,0.0,3.10526160149,13.0865971812,51.7423969899,39.008390699,12.7340062909
 12/25  13:00:00,17.3279755449,1.28329791567,0.0,0.0,3.10526160149,12.9394160272,44.4677420136,33.3663922854,11.1013497282
 12/25  14:00:00,16.7358422545,1.13270808729,0.0,0.0,3.10526160149,12.4978725653,39.1627062062,29.2858489001,9.87685730611
 12/25  15:00:00,16.471503873,1.01555085978,0.0,0.0,3.10526160149,12.3506914113,34.7593942328,26.1070293488,8.65236488405
 12/25  16:00:00,17.7749635288,0.954001062242,0.0,0.0,4.02872759285,12.7922348732,34.2917444457,24.4148871396,9.87685730611
 12/25  17:00:00,28.8424838594,0.9998346722,0.0,0.0,6.50191812146,17.7693977319,37.1771961275,25.6676822587,11.5095138688
 12/25  18:00:00,37.7781536086,0.919197279161,0.0,0.0,8.38069375907,23.1212625696,38.6263673883,23.4433762533,15.182991135
 12/25  19:00:00,39.9434115635,0.823555737795,0.0,0.0,10.6415932552,23.1212625696,38.5619216302,20.7258635807,17.8360580495
 12/25  20:00:00,38.933630616,0.783052768586,0.0,0.0,12.3080778603,20.4854999863,36.410068631,19.3903388629,17.0197297681
 12/25  21:00:00,38.4765495979,0.766092643673,0.0,0.0,12.456681583,19.8967753704,34.3334161344,18.7422608587,15.5911552757
 12/25  22:00:00,33.0940093514,0.847053419226,0.0,0.0,9.18739968257,17.702556249,33.5625801032,20.8285738123,12.7340062909
 12/25  23:00:00,26.3274990757,1.01585570524,0.0,0.0,5.91811778209,14.0365255879,36.397936825,25.2965870968,11.1013497282
 12/25  24:00:00,20.5470908442,1.13195654508,0.0,0.0,3.54045821811,10.5176760807,34.3954668395,28.1920867996,6.20338003994
 12/26  01:00:00,16.9625240175,1.25064527415,0.0,0.0,2.55330491699,7.80157382632,33.1490688116,31.2295323723,1.91953643922
 12/26  02:00:00,16.4986937288,1.37553960131,0.0,0.0,2.55330491699,7.21284921042,35.880662633,34.7780532145,1.10260941846
 12/26  03:00:00,16.3501055915,1.52131377205,0.0,0.0,2.55330491699,6.91848690247,39.5889826953,39.0995537727,0.489428922551
 12/26  04:00:00,16.2286998506,1.5470891851,0.0,0.0,2.55330491699,6.7713057485,40.1400959468,39.6506577062,0.489438240551
 12/26  05:00:00,18.3140651607,1.55596104742,0.0,0.0,3.82705111198,7.57405300124,40.9257229656,39.82288796,1.10283500561
 12/26  06:00:00,22.6852305949,1.38851401968,0.0,0.0,6.02426329834,9.91545327661,40.5668246703,34.7595570839,5.80726758647
 12/26  07:00:00,27.8130893084,1.19812165305,0.0,0.0,6.51253267309,14.7454349813,48.9888565583,29.4738325189,19.5150240394
 12/26  08:00:00,26.1429025969,1.07296897294,0.0,0.0,6.01364874671,18.163451543,47.0199105429,26.2771404159,20.7427701269
 12/26  09:00:00,24.5725251618,1.34117542005,0.0,0.0,4.35151303671,18.8798367041,46.1970459544,26.2725860166,19.9244599378
 12/26  10:00:00,21.6172119567,1.20949405545,0.0,0.0,3.78894180059,16.6187760998,39.8198014452,22.3502739988,17.4695274465
 12/26  11:00:00,18.5855267204,1.09443552223,0.0,0.0,3.78894180059,13.7021493968,35.3321862287,19.4992804438,15.8329057849
 12/26  12:00:00,18.6226760011,0.984403649161,0.0,0.0,3.78894180059,13.8493305508,29.5654497804,16.801209611,12.7642401695
 12/26  13:00:00,18.2235459193,0.895714785488,0.0,0.0,3.69398621738,13.6338449159,25.727689951,14.6000714432,11.1276185079
 12/26  14:00:00,17.8898208316,0.84027309565,0.0,0.0,3.78894180059,13.2606059349,23.1591532058,13.2590009441,9.90015226171
 12/26  15:00:00,17.7217433713,0.819376789366,0.0,0.0,3.78894180059,13.1134247809,21.5066279384,12.8339419229,8.67268601553
 12/26  16:00:00,19.10408646,0.83671042475,0.0,0.0,4.71240779196,13.5549682428,23.2619558469,13.3618035852,9.90015226171
 12/26  17:00:00,30.21398537,0.924922614057,0.0,0.0,7.18559832057,18.5321311015,27.2205407095,15.6837667862,11.5367739233
 12/26  18:00:00,37.6762829912,0.623797299323,0.0,0.0,8.38069375907,23.3147919321,30.7231986702,15.5040260084,15.2191726618
 12/26  19:00:00,39.7193217819,0.599465956258,0.0,0.0,10.6415932552,23.1212625696,32.7205910726,14.8419082107,17.8786828619
 12/26  20:00:00,38.8107690818,0.660191234352,0.0,0.0,12.3080778603,20.4854999863,33.4640235261,16.403651495,17.0603720311
 12/26  21:00:00,38.4469557123,0.736498758093,0.0,0.0,12.456681583,19.8967753704,34.0224917477,18.3941636705,15.6283280772
 12/26  22:00:00,33.0723206854,0.825364753207,0.0,0.0,9.18739968257,17.702556249,33.4911046528,20.7268644834,12.7642401695
 12/26  23:00:00,26.3225555686,1.01091219809,0.0,0.0,5.91811778209,14.0365255879,36.9123828447,25.7847643368,11.1276185079
 12/26  24:00:00,20.6507161733,1.23558187422,0.0,0.0,3.54045821811,10.5176760807,38.1267917134,31.9090381902,6.21775352318
 12/27  01:00:00,17.1760276429,1.46414889956,0.0,0.0,2.55330491699,7.80157382632,40.2187120221,38.2952396428,1.92347237934
 12/27  02:00:00,16.7370170035,1.61386287601,0.0,0.0,2.55330491699,7.21284921042,43.6344725318,42.5298997971,1.10457273468
 12/27  03:00:00,16.556455189,1.72766336951,0.0,0.0,2.55330491699,6.91848690247,46.2563343836,45.7664150005,0.489919383074
 12/27  04:00:00,16.4704810419,1.78887037644,0.0,0.0,2.55330491699,6.7713057485,47.827823533,47.3378949621,0.489928570867
 12/27  05:00:00,18.6100022786,1.85189816535,0.0,0.0,3.82705111198,7.57405300124,50.2843161279,49.1795209554,1.10479517254
 12/27  06:00:00,23.166863747,1.87014717174,0.0,0.0,6.02426329834,9.91545327661,55.7187039997,49.8982325089,5.82047149079
 12/27  07:00:00,28.4274956295,1.81252797415,0.0,0.0,6.51253267309,14.7454349813,67.9577989749,48.3968726637,19.5609263112
 12/27  08:00:00,26.7124642221,1.64253059815,0.0,0.0,6.01364874671,18.163451543,64.3745525886,43.5829553398,20.7915972488
 12/27  09:00:00,24.9479311168,1.71658137506,0.0,0.0,4.35151303671,18.8798367041,57.3422858618,37.3709519004,19.9713339615
 12/27  10:00:00,21.9612723413,1.55355444006,0.0,0.0,3.78894180059,16.6187760998,49.9480449944,32.4375027773,17.5105422171
 12/27  11:00:00,18.9434743364,1.4523831383,0.0,0.0,3.78894180059,13.7021493968,45.5682434128,29.6982290259,15.8700143869
 12/27  12:00:00,18.9849266446,1.34665429264,0.0,0.0,3.78894180059,13.8493305508,39.7307099353,26.93668523,12.7940247053
 12/27  13:00:00,18.5940086282,1.26617749436,0.0,0.0,3.69398621738,13.6338449159,36.0566113634,24.9031144883,11.1534968751
 12/27  14:00:00,18.252729559,1.20318182313,0.0,0.0,3.78894180059,13.2606059349,33.2847818963,23.3616808938,9.92310100244
 12/27  15:00:00,18.0498371099,1.14747052799,0.0,0.0,3.78894180059,13.1134247809,30.6572669343,21.9645618045,8.69270512979
 12/27  16:00:00,19.402251174,1.13487513878,0.0,0.0,4.71240779196,13.5549682428,31.5878643621,21.6647633597,9.92310100244
 12/27  17:00:00,30.5082631123,1.21920035633,0.0,0.0,7.18559832057,18.5321311015,35.5829254103,24.0192965776,11.5636288326
 12/27  18:00:00,37.9680722422,0.915586550302,0.0,0.0,8.38069375907,23.3147919321,39.0906771677,23.8358607171,15.2548164506
 12/27  19:00:00,40.0377565169,0.917900691239,0.0,0.0,10.6415932552,23.1212625696,41.8479979781,23.9273238034,17.9206741747
 12/27  20:00:00,39.1708853458,1.02030749842,0.0,0.0,12.3080778603,20.4854999863,43.8947675067,26.7943572471,17.1004102596
 12/27  21:00:00,38.8359670572,1.12551010296,0.0,0.0,12.456681583,19.8967753704,45.3747328846,29.7097844765,15.6649484081
 12/27  22:00:00,33.4388584354,1.19190250317,0.0,0.0,9.18739968257,17.702556249,44.0740904948,31.2800657895,12.7940247053
 12/27  23:00:00,26.6723467508,1.36070338027,0.0,0.0,5.91811778209,14.0365255879,46.8976938667,35.7441969916,11.1534968751
 12/27  24:00:00,20.9815832379,1.56644893874,0.0,0.0,3.54045821811,10.5176760807,47.5985321206,41.3666187361,6.23191338448
 12/28  01:00:00,17.4518391507,1.73996040733,0.0,0.0,2.55330491699,7.80157382632,48.0361178864,46.1087689854,1.92734890105
 12/28  02:00:00,16.9752023508,1.85204822339,0.0,0.0,2.55330491699,7.21284921042,50.3781571437,49.2716509218,1.10650622182
 12/28  03:00:00,16.7618819836,1.93309016408,0.0,0.0,2.55330491699,6.91848690247,52.0523573483,51.561954971,0.490402377283
 12/28  04:00:00,16.6781576277,1.99654696224,0.0,0.0,2.55330491699,6.7713057485,53.8985473787,53.4081359469,0.490411431742
 12/28  05:00:00,18.8347041657,2.07660005248,0.0,0.0,3.82705111198,7.57405300124,57.2320151923,56.1252897578,1.10672543454
 12/28  06:00:00,23.3457265315,2.04900995626,0.0,0.0,6.02426329834,9.91545327661,61.2587243781,55.425251428,5.83347295015
 12/28  07:00:00,28.4997679675,1.88480031221,0.0,0.0,6.51253267309,14.7454349813,69.864883414,50.2587608028,19.6061226112
 12/28  08:00:00,26.6889648198,1.61903119577,0.0,0.0,6.01364874671,18.163451543,63.1327059967,42.2930327131,20.8396732836
 12/28  09:00:00,24.869861014,1.63851127228,0.0,0.0,4.35151303671,18.8798367041,54.4636740823,34.4461871408,20.0174869415
 12/28  10:00:00,21.8239114544,1.41619355319,0.0,0.0,3.78894180059,16.6187760998,45.46966638,27.9187403053,17.5509260746
 12/28  11:00:00,18.7039428409,1.21285164275,0.0,0.0,3.78894180059,13.7021493968,38.2681593061,22.3616071433,15.9065521628
 12/28  12:00:00,18.7106205736,1.05802401692,0.0143242046902,0.0,3.78894180059,13.8493305508,31.1177647942,18.2944137162,12.823351078
 12/28  13:00:00,18.4145104541,0.9873643374,0.0993149828622,0.0,3.69398621738,13.6338449159,27.0809670536,15.9019898874,11.1789771661
 12/28  14:00:00,18.1155628083,0.931622565277,0.134392507133,0.0,3.78894180059,13.2606059349,24.3013276509,14.3556309187,9.94569673224
 12/28  15:00:00,17.9182228859,0.899523724312,0.116332579716,0.0,3.78894180059,13.1134247809,22.5699908147,13.8575745164,8.71241629834
 12/28  16:00:00,19.2462201409,0.910584289841,0.0682598158377,0.0,4.71240779196,13.5549682428,24.6622499291,14.7165531969,9.94569673224
 12/28  17:00:00,30.2951162555,0.99712438764,0.00892911190602,0.0,7.18559832057,18.5321311015,29.2594375289,17.6693668848,11.5900706441
 12/28  18:00:00,37.7850625755,0.732576883673,0.0,0.0,8.38069375907,23.3147919321,33.9715082804,18.6815963346,15.2899119458
 12/28  19:00:00,39.8414517678,0.721595942136,0.0,0.0,10.6415932552,23.1212625696,36.2960563953,18.3340368427,17.9620195526
 12/28  20:00:00,38.9325836896,0.782005842191,0.0,0.0,12.3080778603,20.4854999863,37.0259668042,19.8861342076,17.1398325967
 12/28  21:00:00,38.5757685285,0.865311574307,0.0,0.0,12.456681583,19.8967753704,37.7862812778,22.085275854,15.7010054238
 12/28  22:00:00,33.22283911,0.975883177817,0.0,0.0,9.18739968257,17.702556249,37.8957874308,25.0724363528,12.823351078
 12/28  23:00:00,26.4612082078,1.14956483726,0.0,0.0,5.91811778209,14.0365255879,41.0467471137,29.8677699476,11.1789771661
 12/28  24:00:00,20.7019347011,1.28680040197,0.0,0.0,3.54045821811,10.5176760807,39.7116702128,33.4658147823,6.24585543053
 12/29  01:00:00,17.1314446336,1.41956589022,0.0,0.0,2.55330491699,7.80157382632,38.6526703479,36.7215054918,1.93116485612
 12/29  02:00:00,16.6578354391,1.53468131167,0.0,0.0,2.55330491699,7.21284921042,40.874198993,39.7657896857,1.10840930724
 12/29  03:00:00,16.4446609183,1.6158690988,0.0,0.0,2.55330491699,6.91848690247,42.4676790945,41.9768013324,0.490877762134
 12/29  04:00:00,16.3585880029,1.6769773374,0.0,0.0,2.55330491699,6.7713057485,44.180589392,43.6897027118,0.490886680171
 12/29  05:00:00,18.550700485,1.79259637174,0.0,0.0,3.82705111198,7.57405300124,48.4730907308,47.3644655108,1.10862521997
 12/29  06:00:00,23.1091360345,1.81241945927,0.0,0.0,6.02426329834,9.91545327661,54.0324950969,48.1862269825,5.84626811441
 12/29  07:00:00,28.3293813222,1.71441366683,0.0,0.0,6.51253267309,14.7454349813,65.0269402372,45.376340682,19.6505995552
 12/29  08:00:00,26.6023172518,1.5323836278,0.0,0.0,6.01364874671,18.163451543,60.9855136911,40.0985296971,20.8869839939
 12/29  09:00:00,24.7686193144,1.53726957268,0.0,0.0,4.35151303671,18.8798367041,51.7723633896,31.7094581794,20.0629052102
 12/29  10:00:00,21.6724383794,1.26472047811,0.0,0.0,3.78894180059,16.6187760998,41.2908275614,23.7001605017,17.5906670597
 12/29  11:00:00,18.5593698135,1.05862430295,0.00965431240477,0.0,3.78894180059,13.7021493968,34.0756355962,18.1331273041,15.9425082921
 12/29  12:00:00,18.7024936331,0.922013587329,0.142207693769,0.0,3.78894180059,13.8493305508,26.5170155869,13.664804984,12.8522106029
 12/29  13:00:00,18.3991868578,0.817085146818,0.254270577193,0.0,3.69398621738,13.6338449159,21.5086302453,10.30457841,11.2040518353
 12/29  14:00:00,18.1350458887,0.730651440097,0.354846712657,0.0,3.78894180059,13.2606059349,17.7857182042,7.81778544455,9.9679327596
 12/29  15:00:00,17.9235841159,0.650379067449,0.370838466544,0.0,3.78894180059,13.1134247809,14.6604636403,5.92864995641,8.73181368391
 12/29  16:00:00,19.1712577401,0.598395413716,0.305486291196,0.0,4.71240779196,13.5549682428,15.1229258144,5.15499305477,9.9679327596
 12/29  17:00:00,30.051787933,0.60906424826,0.153660928777,0.0,7.18559832057,18.5321311015,17.9689692422,6.35287771505,11.6160915272
 12/29  18:00:00,37.4802942282,0.31155595205,0.116252584265,0.0,8.38069375907,23.3147919321,21.7658908618,6.44144210748,15.3244487543
 12/29  19:00:00,39.5383115252,0.297554695559,0.120901003979,0.0,10.6415932552,23.1212625696,24.006355957,6.00364920535,18.0027067516
 12/29  20:00:00,38.5722557275,0.319280799668,0.102397080399,0.0,12.3080778603,20.4854999863,23.839101839,6.66047447115,17.1786273678
 12/29  21:00:00,38.1500359158,0.360593125239,0.0789858363878,0.0,12.456681583,19.8967753704,23.5604110547,7.82392260848,15.7364884462
 12/29  22:00:00,32.7298302963,0.444727803585,0.0381465605604,0.0,9.18739968257,17.702556249,23.117668909,10.2654583061,12.8522106029
 12/29  23:00:00,25.901403392,0.58976002149,0.0,0.0,5.91811778209,14.0365255879,25.497390063,14.2933382277,11.2040518353
 12/29  24:00:00,20.1133065755,0.698172276396,0.0,0.0,3.54045821811,10.5176760807,23.2215706724,16.9619951399,6.25957553252
 12/30  01:00:00,16.5314392804,0.819560537012,0.0,0.0,2.55330491699,7.80157382632,21.9710508153,20.0361317011,1.93491911422
 12/30  02:00:00,16.0690524565,0.94589832906,0.0,0.0,2.55330491699,7.21284921042,24.5583071217,23.4480256944,1.1102814273
 12/30  03:00:00,15.8550523736,1.02626055412,0.0,0.0,2.55330491699,6.91848690247,26.0974292297,25.6060838329,0.491345396832
 12/30  04:00:00,15.6882563107,1.0066456452,0.0,0.0,2.55330491699,6.7713057485,25.2963778398,24.8050236644,0.491354175405
 12/30  05:00:00,17.8272448083,1.06914069499,0.0,0.0,3.82705111198,7.57405300124,27.7255505167,26.6150565505,1.11049396618
 12/30  06:00:00,22.3831826778,1.08646610254,0.0,0.0,6.02426329834,9.91545327661,33.086989391,27.2281361964,5.85885319455
 12/30  07:00:00,27.5914960042,0.97652834885,0.0,0.0,6.51253267309,14.7454349813,43.8454690197,24.1511250478,19.694343972
 12/30  08:00:00,25.7735567307,0.897152469179,0.0,0.0,6.01364874671,17.9699221805,42.8727742529,21.9392588836,20.9335153693
 12/30  09:00:00,22.6703099414,0.885373768298,0.0,0.0,3.66783283761,18.1171033345,41.5509789516,21.4434036343,20.1075753173
 12/30  10:00:00,19.7511687664,0.789864433808,0.0,0.0,3.10526160149,15.8560427302,36.4602879405,18.8305345371,17.6297534034
 12/30  11:00:00,16.701877451,0.657199821532,0.0,0.0,3.10526160149,12.9394160272,31.4716513334,15.4937792065,15.9778721269
 12/30  12:00:00,16.7659387345,0.574079951199,0.0,0.0,3.10526160149,13.0865971812,26.2882511283,13.4076563948,12.8805947334
 12/30  13:00:00,16.5924045783,0.515085397539,0.032641551559,0.0,3.10526160149,12.9394160272,23.0099608641,11.7812474072,11.2287134569
 12/30  14:00:00,16.2031907276,0.490936329958,0.109120230423,0.0,3.10526160149,12.4978725653,20.7005174251,10.7107149256,9.98980249954
 12/30  15:00:00,16.0443872537,0.469861063101,0.118573177368,0.0,3.10526160149,12.3506914113,18.9439851849,10.1930936427,8.75089154215
 12/30  16:00:00,17.3769237807,0.495962255432,0.0599990586996,0.0,4.02872759285,12.7922348732,21.4060040678,11.4162015683,9.98980249954
 12/30  17:00:00,28.4175089908,0.567033409023,0.00782639454232,0.0,6.50191812146,17.7693977319,25.4244592919,13.7827755159,11.6416837761
 12/30  18:00:00,37.4212142501,0.555493643822,0.00676427688326,0.0,8.38069375907,23.1212625696,28.9357335305,13.5773168822,15.3584166482
 12/30  19:00:00,39.6625153168,0.505814909073,0.0368445821173,0.0,10.6415932552,23.1212625696,29.9876652417,11.9449415192,18.0427237226
 12/30  20:00:00,38.6970432828,0.518821298289,0.0276441371363,0.0,12.3080778603,20.4854999863,29.5124493363,12.295666252,17.2167830843
 12/30  21:00:00,38.2888130614,0.572699184175,0.00565692304951,0.0,12.456681583,19.8967753704,29.6346323219,13.8632453546,15.7713869674
 12/30  22:00:00,32.9101770586,0.663221126449,0.0,0.0,9.18739968257,17.702556249,29.1575875279,16.2769927944,12.8805947334
 12/30  23:00:00,26.1400455965,0.828402225979,0.0,0.0,5.91811778209,14.0365255879,31.9433467886,20.7146333317,11.2287134569
 12/30  24:00:00,20.458589244,1.04345494487,0.0,0.0,3.54045821811,10.5176760807,33.0239108593,26.750841232,6.27306962738
 12/31  01:00:00,16.9649261973,1.2530474539,0.0,0.0,2.55330491699,7.80157382632,34.6682649289,32.7296543657,1.93861056319
 12/31  02:00:00,16.5093164003,1.38616227281,0.0,0.0,2.55330491699,7.21284921042,37.4646045085,36.352482481,1.11212202749
 12/31  03:00:00,16.3783792629,1.54958744341,0.0,0.0,2.55330491699,6.91848690247,41.5198669333,41.0280617904,0.49180514288
 12/31  04:00:00,16.3392916573,1.65768099177,0.0,0.0,2.55330491699,6.7713057485,44.5051275142,44.0133137352,0.491813778986
 12/31  05:00:00,18.4690219996,1.71091788633,0.0,0.0,3.82705111198,7.57405300124,46.5386717804,45.4263406607,1.11233111975
 12/31  06:00:00,22.9855638537,1.68884727847,0.0,0.0,6.02426329834,9.91545327661,50.540074149,44.6688496851,5.8712244638
 12/31  07:00:00,28.2708461549,1.65587849953,0.0,0.0,6.51253267309,14.7454349813,63.6190812647,43.8817383574,19.7373429073
 12/31  08:00:00,26.3855809136,1.50917665201,0.0,0.0,6.01364874671,17.9699221805,60.7526427281,39.7733890983,20.9792536298
 12/31  09:00:00,23.0526008596,1.26766468658,0.0,0.0,3.66783283761,18.1171033345,52.7757244618,32.6242404275,20.1514840343
 12/31  10:00:00,20.0245081963,1.06320386372,0.0,0.0,3.10526160149,15.8560427302,44.183091817,26.5149182862,17.6681735307
 12/31  11:00:00,16.9419075297,0.892373469667,0.00485643060943,0.0,3.10526160149,12.9394160272,37.7587666322,21.7461334377,16.0126331945
 12/31  12:00:00,17.0484886972,0.749738920671,0.106890993246,0.0,3.10526160149,13.0865971812,30.0400638604,17.1315687964,12.908495064
 12/31  13:00:00,16.8750533551,0.613766106564,0.216609619372,0.0,3.10526160149,12.9394160272,24.0647019264,12.8117471986,11.2529547277
 12/31  14:00:00,16.3325108072,0.516572794871,0.212803845095,0.0,3.10526160149,12.4978725653,20.4918263288,10.4805268533,10.0112994755
 12/31  15:00:00,16.0912285486,0.4832632704,0.152012265058,0.0,3.10526160149,12.3506914113,18.9679905956,10.1983463723,8.76964422334
 12/31  16:00:00,17.4103763757,0.488812103975,0.100601805165,0.0,4.02872759285,12.7922348732,20.8607852894,10.8494858138,10.0112994755
 12/31  17:00:00,28.4113879749,0.52686016491,0.0418786227914,0.0,6.50191812146,17.7693977319,24.0824061975,12.4155663858,11.6668398118
 12/31  18:00:00,37.4536001425,0.562209625127,0.0324341879237,0.0,8.38069375907,23.1212625696,28.9783379429,13.5865323745,15.3918055684
 12/31  19:00:00,39.7300382431,0.577830689905,0.0323517275367,0.0,10.6415932552,23.1212625696,32.1119737025,14.0299150877,18.0820586148
 12/31  20:00:00,38.7888016001,0.630557630673,0.00766612197166,0.0,12.3080778603,20.4854999863,32.8869304929,15.6326420462,17.2542884467
 12/31  21:00:00,38.4321177946,0.721660840376,0.0,0.0,12.456681583,19.8967753704,33.9373759146,18.1316852622,15.8056906524
 12/31  22:00:00,33.0339363096,0.786980377432,0.0,0.0,9.18739968257,17.702556249,32.6598735681,19.7513785041,12.908495064
 12/31  23:00:00,26.2663975146,0.954754144055,0.0,0.0,5.91811778209,14.0365255879,35.5312285798,24.278273852,11.2529547277
 12/31  24:00:00,20.5474824243,1.13234812513,0.0,0.0,3.54045821811,10.5176760807,35.4394707555,29.1531370365,6.28633371895
